Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,159.5,15.5,2.6,1.5,29.0,185.09,0.0
2016,1,1,8,0,319.0,31.0,2.7,2.0,58.0,368.65,281.5
2016,1,1,8,15,418.0,39.5,2.7,2.5,96.5,474.51,397.72
2016,1,1,8,30,517.0,48.0,2.7,3.0,135.0,584.16,493.55
2016,1,1,8,45,577.0,54.5,2.75,3.5,175.0,657.58,555.64
2016,1,1,9,0,637.0,61.0,2.8,4.0,215.0,730.71,614.71
2016,1,1,9,15,677.0,65.0,2.8,4.5,253.0,780.38,652.92
2016,1,1,9,30,717.0,69.0,2.8,5.0,291.0,827.98,688.06
2016,1,1,9,45,751.0,70.5,2.85,5.5,325.5,856.11,707.74
2016,1,1,10,0,785.0,72.0,2.9,6.0,360.0,889.84,731.15
2016,1,1,10,15,803.5,74.5,2.85,6.5,388.0,906.24,740.43
2016,1,1,10,30,822.0,77.0,2.8,7.0,416.0,919.02,747.01
2016,1,1,10,45,834.5,78.0,2.8,7.5,437.5,920.44,745.71
2016,1,1,11,0,847.0,79.0,2.8,8.0,459.0,918.11,741.87
2016,1,1,11,15,854.5,80.0,2.75,8.0,473.5,907.39,733.0
2016,1,1,11,30,862.0,81.0,2.7,8.0,488.0,893.02,721.69
2016,1,1,11,45,865.5,81.5,2.65,8.5,495.0,870.94,703.63
2016,1,1,12,0,869.0,82.0,2.6,9.0,502.0,845.5,683.33
2016,1,1,12,15,868.5,82.0,2.55,9.0,501.0,813.0,659.18
2016,1,1,12,30,868.0,82.0,2.5,9.0,500.0,777.62,632.94
2016,1,1,12,45,866.0,80.5,2.45,9.0,492.5,736.73,602.5
2016,1,1,13,0,864.0,79.0,2.4,9.0,485.0,693.47,568.8
2016,1,1,13,15,856.0,78.0,2.35,9.0,469.5,644.74,529.45
2016,1,1,13,30,848.0,77.0,2.3,9.0,454.0,594.55,488.07
2016,1,1,13,45,835.0,75.5,2.25,9.0,431.5,539.93,442.14
2016,1,1,14,0,822.0,74.0,2.2,9.0,409.0,484.87,394.6
2016,1,1,14,15,803.0,72.0,2.15,9.0,380.0,426.56,343.17
2016,1,1,14,30,784.0,70.0,2.1,9.0,351.0,369.02,291.05
2016,1,1,14,45,756.0,67.0,2.05,9.0,316.5,308.77,235.89
2016,1,1,15,0,728.0,64.0,2.0,9.0,282.0,250.92,182.4
2016,1,1,15,15,687.0,60.0,1.9,8.0,244.0,190.73,128.92
2016,1,1,15,30,646.0,56.0,1.8,7.0,206.0,136.31,83.28
2016,1,1,15,45,581.0,50.0,1.75,6.5,165.5,83.29,46.1
2016,1,1,16,0,516.0,44.0,1.7,6.0,125.0,38.25,28.87
2016,1,1,16,15,411.5,35.0,1.8,5.5,87.0,29.09,19.93
2016,1,1,16,30,307.0,26.0,1.9,5.0,49.0,21.58,9.46
2016,1,1,16,45,153.5,13.0,2.0,4.5,24.5,10.23,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,59.5,15.5,3.0,2.5,20.5,83.36,0.0
2016,1,2,8,0,119.0,31.0,3.1,3.0,41.0,176.46,133.54
2016,1,2,8,15,160.5,46.5,3.1,3.0,68.5,235.09,199.29
2016,1,2,8,30,202.0,62.0,3.1,3.0,96.0,294.45,254.96
2016,1,2,8,45,225.5,77.5,3.1,3.5,124.5,337.8,294.15
2016,1,2,9,0,249.0,93.0,3.1,4.0,153.0,380.85,331.72
2016,1,2,9,15,265.0,106.5,3.05,4.5,180.5,412.97,358.73
2016,1,2,9,30,281.0,120.0,3.0,5.0,208.0,444.38,384.25
2016,1,2,9,45,303.5,129.0,3.0,5.5,233.0,474.46,408.39
2016,1,2,10,0,326.0,138.0,3.0,6.0,258.0,503.69,431.25
2016,1,2,10,15,292.5,154.0,2.95,6.0,268.0,487.05,415.62
2016,1,2,10,30,259.0,170.0,2.9,6.0,278.0,469.08,399.12
2016,1,2,10,45,296.0,174.0,2.85,6.5,303.0,501.38,424.8
2016,1,2,11,0,333.0,178.0,2.8,7.0,328.0,531.74,448.2
2016,1,2,11,15,440.0,162.0,2.7,7.5,366.0,621.82,519.37
2016,1,2,11,30,547.0,146.0,2.6,8.0,404.0,684.58,567.27
2016,1,2,11,45,388.0,179.0,2.55,8.5,364.0,565.13,468.92
2016,1,2,12,0,229.0,212.0,2.5,9.0,324.0,415.58,346.39
2016,1,2,12,15,252.0,209.0,2.4,9.0,331.5,436.93,363.93
2016,1,2,12,30,275.0,206.0,2.3,9.0,339.0,437.22,363.86
2016,1,2,12,45,230.0,207.0,2.2,9.5,317.5,374.38,311.49
2016,1,2,13,0,185.0,208.0,2.1,10.0,296.0,331.52,275.11
2016,1,2,13,15,132.0,199.5,2.0,10.0,261.5,277.16,229.64
2016,1,2,13,30,79.0,191.0,1.9,10.0,227.0,216.38,178.71
2016,1,2,13,45,109.0,183.5,1.85,10.5,230.0,229.55,189.39
2016,1,2,14,0,139.0,176.0,1.8,11.0,233.0,228.14,187.31
2016,1,2,14,15,69.5,114.0,1.7,11.0,142.5,123.89,100.03
2016,1,2,14,30,0.0,52.0,1.6,11.0,52.0,39.79,28.88
2016,1,2,14,45,0.0,47.0,1.5,11.0,47.0,35.93,25.63
2016,1,2,15,0,0.0,42.0,1.4,11.0,42.0,32.08,22.3
2016,1,2,15,15,0.0,36.0,1.4,10.5,36.0,27.46,18.31
2016,1,2,15,30,0.0,30.0,1.4,10.0,30.0,22.86,14.28
2016,1,2,15,45,0.0,24.0,1.45,9.5,24.0,18.26,10.21
2016,1,2,16,0,0.0,18.0,1.5,9.0,18.0,13.68,6.63
2016,1,2,16,15,0.0,12.5,1.65,8.5,12.5,9.48,2.64
2016,1,2,16,30,0.0,7.0,1.8,8.0,7.0,5.3,0.0
2016,1,2,16,45,0.0,3.5,1.95,7.5,3.5,2.75,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,12.5,2.4,4.5,12.5,9.52,0.0
2016,1,3,8,0,0.0,25.0,2.4,5.0,25.0,21.1,10.55
2016,1,3,8,15,2.0,42.0,2.3,5.0,42.0,42.6,30.81
2016,1,3,8,30,4.0,59.0,2.2,5.0,59.0,62.3,48.76
2016,1,3,8,45,11.5,74.5,2.1,5.5,77.0,83.87,68.34
2016,1,3,9,0,19.0,90.0,2.0,6.0,95.0,105.42,87.65
2016,1,3,9,15,23.5,104.5,2.0,6.0,111.5,138.66,116.78
2016,1,3,9,30,28.0,119.0,2.0,6.0,128.0,157.34,133.03
2016,1,3,9,45,31.5,131.5,2.0,6.5,142.5,172.04,145.38
2016,1,3,10,0,35.0,144.0,2.0,7.0,157.0,186.82,157.6
2016,1,3,10,15,17.5,136.5,2.05,7.0,143.0,137.85,114.9
2016,1,3,10,30,0.0,129.0,2.1,7.0,129.0,110.1,90.19
2016,1,3,10,45,81.0,163.5,2.2,7.5,200.0,240.9,204.37
2016,1,3,11,0,162.0,198.0,2.3,8.0,271.0,376.34,317.17
2016,1,3,11,15,171.5,204.5,2.45,8.0,284.0,385.28,323.77
2016,1,3,11,30,181.0,211.0,2.6,8.0,297.0,393.27,330.24
2016,1,3,11,45,136.0,212.5,2.8,8.0,278.0,346.84,290.95
2016,1,3,12,0,91.0,214.0,3.0,8.0,259.0,284.49,238.49
2016,1,3,12,15,149.5,214.5,3.1,8.0,287.5,343.29,288.59
2016,1,3,12,30,208.0,215.0,3.2,8.0,316.0,379.41,319.12
2016,1,3,12,45,191.0,212.5,3.3,8.5,304.5,352.37,295.65
2016,1,3,13,0,174.0,210.0,3.4,9.0,293.0,326.37,273.25
2016,1,3,13,15,87.0,155.0,3.25,9.0,196.5,203.19,169.46
2016,1,3,13,30,0.0,100.0,3.1,9.0,100.0,77.93,61.79
2016,1,3,13,45,143.0,133.0,3.0,9.5,191.5,199.21,166.23
2016,1,3,14,0,286.0,166.0,2.9,10.0,283.0,299.69,247.98
2016,1,3,14,15,349.5,145.0,2.7,10.0,278.0,287.89,235.44
2016,1,3,14,30,413.0,124.0,2.5,10.0,273.0,277.23,222.72
2016,1,3,14,45,386.0,116.5,2.4,10.0,245.5,233.48,183.42
2016,1,3,15,0,359.0,109.0,2.3,10.0,218.0,192.58,146.67
2016,1,3,15,15,337.0,96.5,2.2,9.5,188.5,151.69,110.57
2016,1,3,15,30,315.0,84.0,2.1,9.0,159.0,113.58,78.25
2016,1,3,15,45,273.5,71.0,2.05,8.5,127.5,76.52,50.56
2016,1,3,16,0,232.0,58.0,2.0,8.0,96.0,44.81,34.56
2016,1,3,16,15,176.0,43.0,2.05,7.5,67.0,32.04,22.48
2016,1,3,16,30,120.0,28.0,2.1,7.0,38.0,21.05,10.05
2016,1,3,16,45,60.0,14.0,2.15,7.0,19.0,11.02,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,3.0,2.6,8.5,3.0,2.27,0.0
2016,1,4,8,0,0.0,6.0,2.6,9.0,6.0,4.54,0.0
2016,1,4,8,15,0.0,10.5,2.6,9.0,10.5,7.96,1.06
2016,1,4,8,30,0.0,15.0,2.6,9.0,15.0,11.39,4.16
2016,1,4,8,45,0.0,19.5,2.6,9.5,19.5,14.82,7.23
2016,1,4,9,0,0.0,24.0,2.6,10.0,24.0,18.26,10.28
2016,1,4,9,15,0.0,28.0,2.65,10.5,28.0,21.33,12.96
2016,1,4,9,30,0.0,32.0,2.7,11.0,32.0,24.4,15.61
2016,1,4,9,45,0.0,35.5,2.8,11.5,35.5,27.09,17.89
2016,1,4,10,0,0.0,39.0,2.9,12.0,39.0,29.78,20.15
2016,1,4,10,15,255.5,84.0,2.95,12.0,190.0,381.65,324.84
2016,1,4,10,30,511.0,129.0,3.0,12.0,341.0,682.88,563.56
2016,1,4,10,45,367.0,162.0,3.1,12.5,318.5,553.73,458.13
2016,1,4,11,0,223.0,195.0,3.2,13.0,296.0,429.56,355.76
2016,1,4,11,15,254.5,197.5,3.3,13.0,316.0,473.71,391.49
2016,1,4,11,30,286.0,200.0,3.4,13.0,336.0,494.27,407.93
2016,1,4,11,45,220.5,209.5,3.5,13.5,315.5,416.63,343.86
2016,1,4,12,0,155.0,219.0,3.6,14.0,295.0,362.29,297.93
2016,1,4,12,15,248.0,208.5,3.6,14.0,329.5,433.82,357.11
2016,1,4,12,30,341.0,198.0,3.6,14.0,364.0,479.84,394.75
2016,1,4,12,45,226.0,204.5,3.65,14.0,314.0,369.33,304.18
2016,1,4,13,0,111.0,211.0,3.7,14.0,264.0,270.45,221.93
2016,1,4,13,15,266.0,187.0,3.6,13.5,308.0,363.66,300.31
2016,1,4,13,30,421.0,163.0,3.5,13.0,352.0,427.22,351.92
2016,1,4,13,45,228.0,163.5,3.4,13.0,265.5,285.38,234.58
2016,1,4,14,0,35.0,164.0,3.3,13.0,179.0,157.48,127.86
2016,1,4,14,15,17.5,120.5,3.15,13.0,128.0,102.39,81.74
2016,1,4,14,30,0.0,77.0,3.0,13.0,77.0,59.25,45.3
2016,1,4,14,45,0.0,69.5,2.9,13.0,69.5,53.35,40.33
2016,1,4,15,0,0.0,62.0,2.8,13.0,62.0,47.53,35.34
2016,1,4,15,15,0.0,53.5,2.65,12.5,53.5,40.96,29.75
2016,1,4,15,30,0.0,45.0,2.5,12.0,45.0,34.41,24.08
2016,1,4,15,45,0.0,36.0,2.45,12.0,36.0,27.48,17.98
2016,1,4,16,0,0.0,27.0,2.4,12.0,27.0,20.58,12.63
2016,1,4,16,15,0.0,19.0,2.4,12.0,19.0,14.45,6.89
2016,1,4,16,30,0.0,11.0,2.4,12.0,11.0,8.35,0.63
2016,1,4,16,45,0.0,5.5,2.45,12.0,5.5,4.33,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.5,2.15,10.5,6.5,4.93,0.0
2016,1,5,8,0,0.0,13.0,2.3,11.0,13.0,9.87,1.77
2016,1,5,8,15,0.0,22.5,2.4,11.0,22.5,17.14,8.7
2016,1,5,8,30,0.0,32.0,2.5,11.0,32.0,24.42,15.23
2016,1,5,8,45,0.0,41.5,2.65,11.5,41.5,31.73,21.69
2016,1,5,9,0,0.0,51.0,2.8,12.0,51.0,39.05,28.09
2016,1,5,9,15,0.0,59.5,2.85,12.0,59.5,45.96,34.13
2016,1,5,9,30,0.0,68.0,2.9,12.0,68.0,53.23,40.41
2016,1,5,9,45,0.0,76.0,3.0,12.0,76.0,60.02,46.22
2016,1,5,10,0,0.0,84.0,3.1,12.0,84.0,66.84,52.01
2016,1,5,10,15,0.0,71.5,3.2,12.0,71.5,54.87,41.68
2016,1,5,10,30,0.0,59.0,3.3,12.0,59.0,45.2,33.34
2016,1,5,10,45,0.0,33.0,3.4,12.5,33.0,25.2,16.06
2016,1,5,11,0,0.0,7.0,3.5,13.0,7.0,5.33,0.0
2016,1,5,11,15,58.0,110.0,3.55,12.5,137.5,151.39,125.73
2016,1,5,11,30,116.0,213.0,3.6,12.0,268.0,337.73,280.64
2016,1,5,11,45,58.0,112.0,3.7,12.0,139.5,148.82,122.94
2016,1,5,12,0,0.0,11.0,3.8,12.0,11.0,8.39,1.55
2016,1,5,12,15,0.0,15.5,3.8,12.0,15.5,11.82,4.53
2016,1,5,12,30,0.0,20.0,3.8,12.0,20.0,15.27,7.49
2016,1,5,12,45,0.0,24.5,3.85,12.0,24.5,18.71,10.45
2016,1,5,13,0,0.0,29.0,3.9,12.0,29.0,22.15,13.42
2016,1,5,13,15,0.0,43.5,3.8,12.0,43.5,33.28,23.0
2016,1,5,13,30,0.0,58.0,3.7,12.0,58.0,44.44,32.61
2016,1,5,13,45,0.0,72.5,3.65,12.0,72.5,55.65,42.25
2016,1,5,14,0,0.0,87.0,3.6,12.0,87.0,67.22,52.2
2016,1,5,14,15,0.0,66.0,3.55,12.0,66.0,50.61,38.03
2016,1,5,14,30,0.0,45.0,3.5,12.0,45.0,34.39,24.12
2016,1,5,14,45,0.0,40.5,3.45,12.0,40.5,30.93,21.16
2016,1,5,15,0,0.0,36.0,3.4,12.0,36.0,27.47,18.18
2016,1,5,15,15,0.0,31.5,3.15,11.5,31.5,24.01,15.21
2016,1,5,15,30,0.0,27.0,2.9,11.0,27.0,20.56,12.21
2016,1,5,15,45,0.0,21.5,2.7,10.5,21.5,16.35,8.5
2016,1,5,16,0,0.0,16.0,2.5,10.0,16.0,12.15,4.77
2016,1,5,16,15,0.0,11.0,2.35,9.5,11.0,8.34,1.67
2016,1,5,16,30,0.0,6.0,2.2,9.0,6.0,4.54,0.0
2016,1,5,16,45,0.0,3.0,2.1,9.0,3.0,2.27,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,4.5,3.65,11.0,4.5,3.4,0.0
2016,1,6,8,0,0.0,9.0,3.6,11.0,9.0,6.82,0.0
2016,1,6,8,15,0.0,16.0,3.55,11.0,16.0,12.15,4.52
2016,1,6,8,30,0.0,23.0,3.5,11.0,23.0,17.5,9.32
2016,1,6,8,45,0.0,30.0,3.45,11.0,30.0,22.86,14.1
2016,1,6,9,0,0.0,37.0,3.4,11.0,37.0,28.24,18.86
2016,1,6,9,15,0.0,44.0,3.35,11.0,44.0,33.62,23.59
2016,1,6,9,30,0.0,51.0,3.3,11.0,51.0,39.01,28.28
2016,1,6,9,45,0.0,57.0,3.25,11.0,57.0,43.65,32.27
2016,1,6,10,0,0.0,63.0,3.2,11.0,63.0,48.28,36.24
2016,1,6,10,15,0.0,48.0,3.2,11.0,48.0,36.71,26.2
2016,1,6,10,30,0.0,33.0,3.2,11.0,33.0,25.19,16.2
2016,1,6,10,45,0.0,49.0,3.25,11.0,49.0,37.5,26.81
2016,1,6,11,0,0.0,65.0,3.3,11.0,65.0,49.85,37.39
2016,1,6,11,15,5.0,118.0,3.35,11.0,120.5,100.04,80.42
2016,1,6,11,30,10.0,171.0,3.4,11.0,176.0,155.76,127.48
2016,1,6,11,45,158.5,188.5,3.45,11.0,266.0,337.95,283.14
2016,1,6,12,0,307.0,206.0,3.5,11.0,356.0,494.12,410.97
2016,1,6,12,15,229.0,213.5,3.4,11.0,326.0,406.66,338.13
2016,1,6,12,30,151.0,221.0,3.3,11.0,296.0,342.83,284.4
2016,1,6,12,45,169.5,217.0,3.25,11.0,299.5,342.17,284.2
2016,1,6,13,0,188.0,213.0,3.2,11.0,303.0,339.77,282.21
2016,1,6,13,15,149.0,206.5,3.1,11.0,276.5,295.89,245.27
2016,1,6,13,30,110.0,200.0,3.0,11.0,250.0,255.61,211.32
2016,1,6,13,45,185.0,186.5,2.95,11.0,265.5,274.32,227.06
2016,1,6,14,0,260.0,173.0,2.9,11.0,281.0,295.08,243.09
2016,1,6,14,15,212.0,164.5,2.85,11.0,249.0,239.56,195.96
2016,1,6,14,30,164.0,156.0,2.8,11.0,217.0,198.82,161.29
2016,1,6,14,45,153.5,144.0,2.8,11.0,196.5,172.54,138.19
2016,1,6,15,0,143.0,132.0,2.8,11.0,176.0,147.58,116.14
2016,1,6,15,15,132.0,116.0,2.75,10.5,152.5,120.73,92.85
2016,1,6,15,30,121.0,100.0,2.7,10.0,129.0,95.58,71.45
2016,1,6,15,45,102.5,82.5,2.65,10.0,104.5,70.54,51.3
2016,1,6,16,0,84.0,65.0,2.6,10.0,80.0,48.37,35.02
2016,1,6,16,15,56.0,48.0,2.55,9.5,56.5,35.07,25.13
2016,1,6,16,30,28.0,31.0,2.5,9.0,33.0,23.12,12.7
2016,1,6,16,45,14.0,15.5,2.5,9.0,16.5,11.94,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,80.0,18.0,0.6,8.5,25.0,106.33,0.0
2016,1,7,8,0,160.0,36.0,0.6,9.0,50.0,243.03,178.85
2016,1,7,8,15,252.0,49.0,0.65,9.0,85.5,340.15,277.49
2016,1,7,8,30,344.0,62.0,0.7,9.0,121.0,443.11,365.12
2016,1,7,8,45,430.5,68.0,0.8,9.5,160.5,533.85,438.45
2016,1,7,9,0,517.0,74.0,0.9,10.0,200.0,632.65,514.92
2016,1,7,9,15,560.5,79.5,0.9,10.0,236.5,687.59,555.8
2016,1,7,9,30,604.0,85.0,0.9,10.0,273.0,740.6,594.22
2016,1,7,9,45,361.0,122.5,0.95,10.5,238.0,544.86,445.86
2016,1,7,10,0,118.0,160.0,1.0,11.0,203.0,311.26,257.26
2016,1,7,10,15,123.5,171.0,1.0,11.0,219.5,325.1,269.64
2016,1,7,10,30,129.0,182.0,1.0,11.0,236.0,338.54,279.95
2016,1,7,10,45,128.0,193.0,1.05,11.0,249.0,345.22,284.73
2016,1,7,11,0,127.0,204.0,1.1,11.0,262.0,351.39,289.16
2016,1,7,11,15,127.5,210.5,1.15,11.0,270.5,352.61,289.79
2016,1,7,11,30,128.0,217.0,1.2,11.0,279.0,353.44,290.18
2016,1,7,11,45,481.0,150.5,1.25,11.5,386.5,617.38,501.92
2016,1,7,12,0,834.0,84.0,1.3,12.0,494.0,826.01,651.59
2016,1,7,12,15,834.0,83.5,1.35,12.0,494.0,794.85,627.37
2016,1,7,12,30,834.0,83.0,1.4,12.0,494.0,760.88,604.03
2016,1,7,12,45,836.5,81.0,1.45,12.0,488.0,724.37,578.64
2016,1,7,13,0,839.0,79.0,1.5,12.0,482.0,685.17,550.11
2016,1,7,13,15,831.5,78.0,1.5,12.0,467.5,638.06,513.53
2016,1,7,13,30,824.0,77.0,1.5,12.0,453.0,589.47,474.93
2016,1,7,13,45,814.0,75.0,1.55,12.0,431.5,537.21,432.7
2016,1,7,14,0,804.0,73.0,1.6,12.0,410.0,484.22,388.49
2016,1,7,14,15,786.0,71.0,1.55,11.5,382.5,427.24,340.0
2016,1,7,14,30,768.0,69.0,1.5,11.0,355.0,370.91,290.52
2016,1,7,14,45,749.0,65.0,1.45,11.0,322.5,313.27,238.28
2016,1,7,15,0,730.0,61.0,1.4,11.0,290.0,257.01,186.54
2016,1,7,15,15,693.5,57.0,1.3,10.5,253.0,198.79,134.62
2016,1,7,15,30,657.0,53.0,1.2,10.0,216.0,144.55,88.62
2016,1,7,15,45,606.5,47.5,1.1,10.0,176.5,92.1,50.49
2016,1,7,16,0,556.0,42.0,1.0,10.0,137.0,43.03,25.89
2016,1,7,16,15,465.0,34.5,1.0,9.5,98.5,28.84,19.77
2016,1,7,16,30,374.0,27.0,1.0,9.0,60.0,22.5,12.55
2016,1,7,16,45,187.0,13.5,1.05,9.0,30.0,10.96,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,14.0,1.65,5.5,14.0,10.68,0.0
2016,1,8,8,0,0.0,28.0,1.7,6.0,28.0,26.65,14.86
2016,1,8,8,15,10.0,44.5,1.7,6.0,46.0,53.81,40.6
2016,1,8,8,30,20.0,61.0,1.7,6.0,64.0,91.34,74.31
2016,1,8,8,45,28.0,77.5,1.75,6.5,83.5,116.9,97.29
2016,1,8,9,0,36.0,94.0,1.8,7.0,103.0,142.18,119.65
2016,1,8,9,15,41.0,109.5,1.75,7.0,121.0,162.78,137.68
2016,1,8,9,30,46.0,125.0,1.7,7.0,139.0,183.3,155.33
2016,1,8,9,45,48.0,137.5,1.65,7.5,154.0,196.24,165.86
2016,1,8,10,0,50.0,150.0,1.6,8.0,169.0,209.28,176.28
2016,1,8,10,15,164.5,160.5,1.55,8.5,228.5,349.99,295.99
2016,1,8,10,30,279.0,171.0,1.5,9.0,288.0,490.48,408.87
2016,1,8,10,45,329.5,172.5,1.45,9.5,317.5,532.63,440.13
2016,1,8,11,0,380.0,174.0,1.4,10.0,347.0,572.55,469.74
2016,1,8,11,15,290.0,193.5,1.45,10.0,328.0,502.28,412.49
2016,1,8,11,30,200.0,213.0,1.5,10.0,309.0,413.2,340.75
2016,1,8,11,45,100.0,180.5,1.55,10.5,228.5,277.65,229.58
2016,1,8,12,0,0.0,148.0,1.6,11.0,148.0,121.7,97.7
2016,1,8,12,15,2.0,158.0,1.6,11.0,159.0,132.1,106.81
2016,1,8,12,30,4.0,168.0,1.6,11.0,170.0,142.36,115.42
2016,1,8,12,45,173.5,181.0,1.65,11.5,265.0,306.56,254.45
2016,1,8,13,0,343.0,194.0,1.7,12.0,360.0,442.13,362.94
2016,1,8,13,15,285.5,196.0,1.65,12.0,331.5,387.13,316.96
2016,1,8,13,30,228.0,198.0,1.6,12.0,303.0,324.31,265.77
2016,1,8,13,45,204.0,190.0,1.6,12.0,280.5,288.59,236.33
2016,1,8,14,0,180.0,182.0,1.6,12.0,258.0,255.2,208.39
2016,1,8,14,15,96.0,160.0,1.5,11.5,200.5,177.15,144.02
2016,1,8,14,30,12.0,138.0,1.4,11.0,143.0,113.53,91.58
2016,1,8,14,45,8.0,126.0,1.35,11.0,129.0,101.09,81.23
2016,1,8,15,0,4.0,114.0,1.3,11.0,115.0,89.29,71.3
2016,1,8,15,15,2.0,99.5,1.3,10.5,100.0,76.6,60.63
2016,1,8,15,30,0.0,85.0,1.3,10.0,85.0,64.4,50.24
2016,1,8,15,45,0.0,69.0,1.3,10.0,69.0,51.8,39.17
2016,1,8,16,0,0.0,53.0,1.3,10.0,53.0,39.56,28.32
2016,1,8,16,15,0.0,38.0,1.35,9.5,38.0,28.61,19.61
2016,1,8,16,30,0.0,23.0,1.4,9.0,23.0,17.56,8.75
2016,1,8,16,45,0.0,11.5,1.5,9.0,11.5,8.75,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.0,3.05,8.0,12.0,9.14,0.0
2016,1,9,8,0,0.0,24.0,3.1,8.0,24.0,19.08,8.95
2016,1,9,8,15,0.0,40.0,3.1,8.0,40.0,36.93,25.6
2016,1,9,8,30,0.0,56.0,3.1,8.0,56.0,53.23,40.25
2016,1,9,8,45,3.0,72.5,3.1,8.5,73.0,72.26,57.21
2016,1,9,9,0,6.0,89.0,3.1,9.0,90.0,90.94,73.66
2016,1,9,9,15,11.0,103.0,3.05,9.0,106.0,107.92,88.7
2016,1,9,9,30,16.0,117.0,3.0,9.0,122.0,125.07,103.68
2016,1,9,9,45,16.5,128.5,2.95,9.5,134.0,134.77,111.69
2016,1,9,10,0,17.0,140.0,2.9,10.0,146.0,144.66,119.74
2016,1,9,10,15,79.5,161.5,2.75,10.0,194.5,247.43,208.58
2016,1,9,10,30,142.0,183.0,2.6,10.0,243.0,352.26,296.03
2016,1,9,10,45,104.5,189.0,2.5,10.0,234.5,296.02,247.87
2016,1,9,11,0,67.0,195.0,2.4,10.0,226.0,262.03,218.2
2016,1,9,11,15,64.0,200.5,2.25,10.0,231.0,260.6,216.58
2016,1,9,11,30,61.0,206.0,2.1,10.0,236.0,259.33,215.02
2016,1,9,11,45,126.0,214.0,2.0,10.0,276.5,340.04,282.38
2016,1,9,12,0,191.0,222.0,1.9,10.0,317.0,396.53,328.51
2016,1,9,12,15,180.5,223.0,1.8,10.0,312.5,378.7,313.07
2016,1,9,12,30,170.0,224.0,1.7,10.0,308.0,361.13,298.29
2016,1,9,12,45,292.5,202.5,1.6,10.0,345.0,433.47,357.8
2016,1,9,13,0,415.0,181.0,1.5,10.0,382.0,494.4,405.73
2016,1,9,13,15,223.0,181.5,1.35,10.0,289.5,332.14,273.61
2016,1,9,13,30,31.0,182.0,1.2,10.0,197.0,178.66,145.95
2016,1,9,13,45,25.5,171.5,1.1,10.0,183.5,153.4,125.35
2016,1,9,14,0,20.0,161.0,1.0,10.0,170.0,139.47,113.69
2016,1,9,14,15,43.0,158.5,0.95,10.0,175.5,152.44,124.5
2016,1,9,14,30,66.0,156.0,0.9,10.0,181.0,155.11,126.12
2016,1,9,14,45,61.0,143.0,0.85,10.5,165.0,136.69,110.03
2016,1,9,15,0,56.0,130.0,0.8,11.0,149.0,119.11,94.71
2016,1,9,15,15,49.5,114.5,0.8,10.5,129.5,100.07,78.59
2016,1,9,15,30,43.0,99.0,0.8,10.0,110.0,82.19,63.49
2016,1,9,15,45,33.5,82.0,0.85,10.0,89.5,64.17,48.48
2016,1,9,16,0,24.0,65.0,0.9,10.0,69.0,47.86,35.15
2016,1,9,16,15,12.0,47.5,0.9,9.5,49.5,34.99,25.29
2016,1,9,16,30,0.0,30.0,0.9,9.0,30.0,22.49,13.02
2016,1,9,16,45,0.0,15.0,0.95,9.0,15.0,11.44,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.5,2.75,7.5,28.5,173.76,0.0
2016,1,10,8,0,293.0,31.0,2.9,8.0,57.0,345.27,260.86
2016,1,10,8,15,387.5,41.0,2.85,8.0,95.0,447.99,370.08
2016,1,10,8,30,482.0,51.0,2.8,8.0,133.0,555.07,462.93
2016,1,10,8,45,547.5,56.5,2.8,8.5,173.5,632.68,527.25
2016,1,10,9,0,613.0,62.0,2.8,9.0,214.0,710.08,588.48
2016,1,10,9,15,652.5,66.5,2.75,9.0,252.0,760.51,627.42
2016,1,10,9,30,692.0,71.0,2.7,9.0,290.0,809.05,663.57
2016,1,10,9,45,725.0,73.0,2.7,9.5,324.5,845.4,688.62
2016,1,10,10,0,758.0,75.0,2.7,10.0,359.0,871.88,705.8
2016,1,10,10,15,416.5,127.0,2.6,10.5,285.0,597.8,495.59
2016,1,10,10,30,75.0,179.0,2.5,11.0,211.0,260.49,216.25
2016,1,10,10,45,75.0,189.5,2.45,11.5,222.5,268.25,222.91
2016,1,10,11,0,75.0,200.0,2.4,12.0,234.0,275.85,228.23
2016,1,10,11,15,75.5,206.5,2.3,12.0,241.5,278.61,230.03
2016,1,10,11,30,76.0,213.0,2.2,12.0,249.0,281.31,231.8
2016,1,10,11,45,386.0,164.0,2.1,12.5,355.5,551.38,452.86
2016,1,10,12,0,696.0,115.0,2.0,13.0,462.0,753.72,604.42
2016,1,10,12,15,694.0,115.5,1.95,13.0,462.0,725.73,581.41
2016,1,10,12,30,692.0,116.0,1.9,13.0,462.0,695.4,558.97
2016,1,10,12,45,698.5,110.5,1.85,13.0,455.5,662.68,533.85
2016,1,10,13,0,705.0,105.0,1.8,13.0,449.0,627.37,506.31
2016,1,10,13,15,403.0,154.5,1.75,13.0,350.0,437.18,355.96
2016,1,10,13,30,101.0,204.0,1.7,13.0,251.0,242.62,197.49
2016,1,10,13,45,367.5,154.5,1.7,13.0,313.5,367.91,300.57
2016,1,10,14,0,634.0,105.0,1.7,13.0,376.0,436.17,351.7
2016,1,10,14,15,523.0,118.0,1.65,13.0,332.0,353.81,283.08
2016,1,10,14,30,412.0,131.0,1.6,13.0,288.0,288.43,228.68
2016,1,10,14,45,394.5,122.0,1.55,13.0,261.5,246.07,191.43
2016,1,10,15,0,377.0,113.0,1.5,13.0,235.0,205.5,155.3
2016,1,10,15,15,360.5,100.5,1.4,12.5,205.5,164.27,119.08
2016,1,10,15,30,344.0,88.0,1.3,12.0,176.0,125.15,85.77
2016,1,10,15,45,315.5,75.0,1.25,11.5,145.0,86.82,56.45
2016,1,10,16,0,287.0,62.0,1.2,11.0,114.0,52.27,35.38
2016,1,10,16,15,242.5,47.5,1.3,10.5,83.5,35.61,25.76
2016,1,10,16,30,198.0,33.0,1.4,10.0,53.0,24.99,15.22
2016,1,10,16,45,99.0,16.5,1.5,9.5,26.5,12.58,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.5,2.15,8.5,11.5,8.75,0.0
2016,1,11,8,0,0.0,23.0,2.2,9.0,23.0,17.57,7.87
2016,1,11,8,15,0.0,38.5,2.2,9.0,38.5,34.17,23.21
2016,1,11,8,30,0.0,54.0,2.2,9.0,54.0,49.79,37.19
2016,1,11,8,45,0.0,70.5,2.25,9.0,70.5,66.14,51.7
2016,1,11,9,0,0.0,87.0,2.3,9.0,87.0,82.01,65.67
2016,1,11,9,15,3.5,101.0,2.25,9.0,102.0,97.62,79.43
2016,1,11,9,30,7.0,115.0,2.2,9.0,117.0,113.34,93.11
2016,1,11,9,45,10.5,127.0,2.2,9.5,131.0,126.65,104.39
2016,1,11,10,0,14.0,139.0,2.2,10.0,145.0,140.13,115.64
2016,1,11,10,15,17.5,150.5,2.2,10.0,158.0,153.09,126.56
2016,1,11,10,30,21.0,162.0,2.2,10.0,171.0,166.08,137.41
2016,1,11,10,45,16.0,165.0,2.25,10.5,172.0,161.32,132.71
2016,1,11,11,0,11.0,168.0,2.3,11.0,173.0,157.12,128.55
2016,1,11,11,15,11.5,172.5,2.25,11.0,178.0,160.06,130.87
2016,1,11,11,30,12.0,177.0,2.2,11.0,183.0,163.14,133.3
2016,1,11,11,45,20.0,187.0,2.15,11.5,197.5,178.51,146.01
2016,1,11,12,0,28.0,197.0,2.1,12.0,212.0,193.38,158.14
2016,1,11,12,15,57.0,209.0,2.05,12.0,238.5,244.44,200.76
2016,1,11,12,30,86.0,221.0,2.0,12.0,265.0,275.76,226.64
2016,1,11,12,45,46.5,196.0,2.0,12.5,220.0,213.59,174.41
2016,1,11,13,0,7.0,171.0,2.0,13.0,175.0,145.3,117.0
2016,1,11,13,15,11.5,172.0,1.95,13.0,178.0,148.24,119.74
2016,1,11,13,30,16.0,173.0,1.9,13.0,181.0,150.74,121.93
2016,1,11,13,45,62.0,180.0,1.9,13.5,207.0,190.51,155.08
2016,1,11,14,0,108.0,187.0,1.9,14.0,233.0,224.52,182.4
2016,1,11,14,15,101.0,174.5,1.8,13.5,215.5,192.77,156.01
2016,1,11,14,30,94.0,162.0,1.7,13.0,198.0,171.31,138.02
2016,1,11,14,45,90.0,148.0,1.6,13.0,180.0,150.58,120.16
2016,1,11,15,0,86.0,134.0,1.5,13.0,162.0,130.59,102.82
2016,1,11,15,15,371.5,94.0,1.4,12.5,193.0,161.93,116.96
2016,1,11,15,30,657.0,54.0,1.3,12.0,224.0,149.76,92.5
2016,1,11,15,45,605.5,49.0,1.2,12.0,185.0,94.75,51.62
2016,1,11,16,0,554.0,44.0,1.1,12.0,146.0,48.06,27.75
2016,1,11,16,15,470.0,36.5,1.1,11.5,107.5,30.42,21.16
2016,1,11,16,30,386.0,29.0,1.1,11.0,69.0,24.12,14.62
2016,1,11,16,45,193.0,14.5,1.15,10.5,34.5,11.75,0.0
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
