Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,3.05,13.0,10.5,7.97,0.0
2016,1,22,8,0,0.0,21.0,2.9,13.0,21.0,16.0,7.19
2016,1,22,8,15,0.0,33.5,2.85,13.0,33.5,25.6,15.88
2016,1,22,8,30,0.0,46.0,2.8,13.0,46.0,36.58,25.56
2016,1,22,8,45,0.0,60.0,2.75,13.5,60.0,49.68,36.94
2016,1,22,9,0,0.0,74.0,2.7,14.0,74.0,62.57,48.0
2016,1,22,9,15,0.0,86.5,2.75,14.0,86.5,73.6,57.43
2016,1,22,9,30,0.0,99.0,2.8,14.0,99.0,84.59,66.74
2016,1,22,9,45,13.0,126.5,2.9,14.0,132.0,125.49,101.81
2016,1,22,10,0,26.0,154.0,3.0,14.0,165.0,166.7,136.62
2016,1,22,10,15,34.5,168.5,3.05,14.0,184.0,208.29,171.06
2016,1,22,10,30,43.0,183.0,3.1,14.0,203.0,230.19,188.99
2016,1,22,10,45,21.5,158.0,3.2,14.0,168.0,156.77,127.34
2016,1,22,11,0,0.0,133.0,3.3,14.0,133.0,109.21,86.68
2016,1,22,11,15,4.0,156.0,3.35,14.0,158.0,134.31,107.74
2016,1,22,11,30,8.0,179.0,3.4,14.0,183.0,159.43,128.58
2016,1,22,11,45,4.0,170.5,3.5,14.0,172.5,145.96,117.14
2016,1,22,12,0,0.0,162.0,3.6,14.0,162.0,133.33,106.48
2016,1,22,12,15,0.0,125.5,3.55,14.0,125.5,99.68,78.47
2016,1,22,12,30,0.0,89.0,3.5,14.0,89.0,68.53,52.39
2016,1,22,12,45,0.0,57.5,3.5,14.0,57.5,44.1,31.82
2016,1,22,13,0,0.0,26.0,3.5,14.0,26.0,19.87,11.28
2016,1,22,13,15,0.0,85.5,3.35,14.0,85.5,65.76,50.2
2016,1,22,13,30,0.0,145.0,3.2,14.0,145.0,115.27,91.75
2016,1,22,13,45,0.0,140.5,3.1,14.0,140.5,111.14,88.34
2016,1,22,14,0,0.0,136.0,3.0,14.0,136.0,107.07,85.06
2016,1,22,14,15,0.0,94.5,3.0,14.0,94.5,73.01,56.53
2016,1,22,14,30,0.0,53.0,3.0,14.0,53.0,40.57,29.1
2016,1,22,14,45,0.0,34.5,3.0,14.0,34.5,26.33,16.98
2016,1,22,15,0,0.0,16.0,3.0,14.0,16.0,12.17,4.83
2016,1,22,15,15,0.0,14.0,3.0,14.0,14.0,10.64,3.52
2016,1,22,15,30,0.0,12.0,3.0,14.0,12.0,9.11,2.21
2016,1,22,15,45,0.0,10.0,3.0,14.0,10.0,7.59,0.88
2016,1,22,16,0,0.0,8.0,3.0,14.0,8.0,6.06,0.0
2016,1,22,16,15,0.0,6.0,3.0,13.5,6.0,4.54,0.0
2016,1,22,16,30,0.0,4.0,3.0,13.0,4.0,3.02,0.0
2016,1,22,16,45,0.0,2.5,3.0,13.0,2.5,1.89,0.0
2016,1,22,17,0,0.0,1.0,3.0,13.0,1.0,0.75,0.0
2016,1,22,17,15,0.0,0.5,3.0,13.0,0.5,0.39,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,41.5,24.0,3.9,10.5,28.5,76.56,26.22
2016,1,23,8,0,83.0,48.0,4.0,11.0,57.0,163.02,128.41
2016,1,23,8,15,157.5,66.5,4.05,11.0,93.0,266.42,221.79
2016,1,23,8,30,232.0,85.0,4.1,11.0,129.0,358.36,302.81
2016,1,23,8,45,284.5,99.5,4.15,11.5,167.0,425.52,360.6
2016,1,23,9,0,337.0,114.0,4.2,12.0,205.0,494.58,418.08
2016,1,23,9,15,219.5,127.5,4.25,12.0,190.5,398.24,336.81
2016,1,23,9,30,102.0,141.0,4.3,12.0,176.0,276.62,232.9
2016,1,23,9,45,51.0,105.5,4.35,12.5,123.0,151.74,126.39
2016,1,23,10,0,0.0,70.0,4.4,13.0,70.0,53.71,40.45
2016,1,23,10,15,0.0,94.5,4.4,13.0,94.5,74.98,58.55
2016,1,23,10,30,0.0,119.0,4.4,13.0,119.0,97.61,77.61
2016,1,23,10,45,20.5,160.0,4.4,13.0,170.5,157.68,128.89
2016,1,23,11,0,41.0,201.0,4.4,13.0,222.0,240.2,197.74
2016,1,23,11,15,193.0,207.0,4.45,13.0,307.0,407.21,338.56
2016,1,23,11,30,345.0,213.0,4.5,13.0,392.0,567.54,468.31
2016,1,23,11,45,172.5,124.0,4.55,13.0,213.5,296.57,247.75
2016,1,23,12,0,0.0,35.0,4.6,13.0,35.0,26.78,17.16
2016,1,23,12,15,395.5,72.5,4.6,13.0,285.0,436.84,368.22
2016,1,23,12,30,791.0,110.0,4.6,13.0,535.0,776.11,633.71
2016,1,23,12,45,481.0,175.5,4.7,13.0,433.0,570.13,469.05
2016,1,23,13,0,171.0,241.0,4.8,13.0,331.0,357.88,294.42
2016,1,23,13,15,290.0,216.5,4.8,13.0,365.0,415.1,342.83
2016,1,23,13,30,409.0,192.0,4.8,13.0,399.0,459.37,378.64
2016,1,23,13,45,318.0,198.0,4.8,13.0,355.0,374.88,308.55
2016,1,23,14,0,227.0,204.0,4.8,13.0,311.0,301.72,247.54
2016,1,23,14,15,290.0,183.0,4.7,12.5,311.0,304.48,248.9
2016,1,23,14,30,353.0,162.0,4.6,12.0,311.0,290.49,235.07
2016,1,23,14,45,519.5,124.0,4.55,12.0,324.5,297.91,234.86
2016,1,23,15,0,686.0,86.0,4.5,12.0,338.0,281.98,211.97
2016,1,23,15,15,651.0,82.0,4.35,12.0,300.5,224.37,159.59
2016,1,23,15,30,616.0,78.0,4.2,12.0,263.0,170.59,112.58
2016,1,23,15,45,575.5,70.5,4.05,12.0,223.0,117.5,71.12
2016,1,23,16,0,535.0,63.0,3.9,12.0,183.0,69.52,42.81
2016,1,23,16,15,457.0,55.0,3.7,11.5,142.0,44.81,34.36
2016,1,23,16,30,379.0,47.0,3.5,11.0,101.0,38.52,28.25
2016,1,23,16,45,267.5,34.5,3.3,10.5,65.5,28.29,17.87
2016,1,23,17,0,156.0,22.0,3.1,10.0,30.0,16.73,0.0
2016,1,23,17,15,78.0,11.0,3.05,9.5,15.0,8.65,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,72.0,19.5,1.95,8.5,27.5,102.95,43.69
2016,1,24,8,0,144.0,39.0,1.9,9.0,55.0,206.64,166.43
2016,1,24,8,15,187.0,55.5,1.85,9.0,85.5,268.41,225.08
2016,1,24,8,30,230.0,72.0,1.8,9.0,116.0,331.35,280.85
2016,1,24,8,45,259.0,87.0,1.8,9.5,148.5,379.56,322.02
2016,1,24,9,0,288.0,102.0,1.8,10.0,181.0,428.01,361.84
2016,1,24,9,15,315.0,113.0,1.75,10.0,211.0,468.17,394.3
2016,1,24,9,30,342.0,124.0,1.7,10.0,241.0,531.62,443.48
2016,1,24,9,45,356.0,136.5,1.7,10.5,270.0,560.28,463.88
2016,1,24,10,0,370.0,149.0,1.7,11.0,299.0,587.22,482.74
2016,1,24,10,15,328.5,168.5,1.7,11.0,309.0,543.05,446.86
2016,1,24,10,30,287.0,188.0,1.7,11.0,319.0,520.89,427.81
2016,1,24,10,45,360.5,184.5,1.7,11.5,357.5,580.22,473.86
2016,1,24,11,0,434.0,181.0,1.7,12.0,396.0,660.65,533.21
2016,1,24,11,15,486.5,174.5,1.65,12.5,423.0,691.06,553.94
2016,1,24,11,30,539.0,168.0,1.6,13.0,450.0,717.4,571.77
2016,1,24,11,45,445.5,194.5,1.6,13.5,430.5,644.6,514.14
2016,1,24,12,0,352.0,221.0,1.6,14.0,411.0,554.6,444.39
2016,1,24,12,15,610.0,151.5,1.7,14.0,481.0,707.74,563.92
2016,1,24,12,30,868.0,82.0,1.8,14.0,551.0,807.9,636.1
2016,1,24,12,45,872.5,79.5,1.9,14.0,546.5,764.07,604.66
2016,1,24,13,0,877.0,77.0,2.0,14.0,542.0,725.41,578.05
2016,1,24,13,15,870.5,76.0,2.15,14.0,528.5,678.11,543.34
2016,1,24,13,30,864.0,75.0,2.3,14.0,515.0,629.04,505.48
2016,1,24,13,45,848.5,75.5,2.45,14.0,493.0,578.58,465.09
2016,1,24,14,0,833.0,76.0,2.6,14.0,471.0,523.02,419.47
2016,1,24,14,15,818.0,74.5,2.6,13.5,443.5,465.5,371.14
2016,1,24,14,30,803.0,73.0,2.6,13.0,416.0,408.14,321.3
2016,1,24,14,45,781.5,70.5,2.65,13.0,382.5,347.98,267.41
2016,1,24,15,0,760.0,68.0,2.7,13.0,349.0,289.32,213.83
2016,1,24,15,15,729.5,64.5,2.55,12.5,311.0,229.49,159.88
2016,1,24,15,30,699.0,61.0,2.4,12.0,273.0,172.84,110.47
2016,1,24,15,45,659.5,56.0,2.25,12.0,232.5,117.41,67.39
2016,1,24,16,0,620.0,51.0,2.1,12.0,192.0,63.65,35.83
2016,1,24,16,15,551.0,44.5,2.0,11.0,150.0,37.14,27.64
2016,1,24,16,30,482.0,38.0,1.9,10.0,108.0,31.69,22.45
2016,1,24,16,45,367.5,29.0,1.85,9.5,71.0,24.04,14.65
2016,1,24,17,0,253.0,20.0,1.8,9.0,34.0,16.51,0.0
2016,1,24,17,15,126.5,10.0,1.75,9.0,17.0,7.87,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,34.5,5.0,0.85,9.0,6.0,0.0,0.0
2016,1,25,7,30,69.0,10.0,0.8,9.0,12.0,62.07,0.0
2016,1,25,7,45,206.0,23.0,0.8,9.5,42.5,242.31,120.42
2016,1,25,8,0,343.0,36.0,0.8,10.0,73.0,392.89,311.67
2016,1,25,8,15,429.0,44.5,0.75,10.0,113.5,489.6,397.05
2016,1,25,8,30,515.0,53.0,0.7,10.0,154.0,589.57,477.19
2016,1,25,8,45,573.5,58.5,0.7,10.5,195.5,662.16,532.38
2016,1,25,9,0,632.0,64.0,0.7,11.0,237.0,734.67,584.83
2016,1,25,9,15,377.5,104.0,0.65,11.5,211.5,539.5,438.52
2016,1,25,9,30,123.0,144.0,0.6,12.0,186.0,300.63,247.03
2016,1,25,9,45,117.5,159.5,0.55,12.5,203.0,311.01,255.77
2016,1,25,10,0,112.0,175.0,0.5,13.0,220.0,320.77,261.92
2016,1,25,10,15,246.5,174.5,0.45,13.0,284.0,469.77,380.14
2016,1,25,10,30,381.0,174.0,0.4,13.0,348.0,595.19,473.57
2016,1,25,10,45,206.5,186.5,0.4,13.5,281.5,409.47,328.27
2016,1,25,11,0,32.0,199.0,0.4,14.0,215.0,228.17,182.17
2016,1,25,11,15,35.0,207.0,0.35,14.0,225.0,236.21,189.47
2016,1,25,11,30,38.0,215.0,0.3,14.0,235.0,244.06,195.34
2016,1,25,11,45,19.0,187.5,0.3,14.0,197.5,175.46,139.91
2016,1,25,12,0,0.0,160.0,0.3,14.0,160.0,131.03,103.49
2016,1,25,12,15,0.0,160.5,0.3,14.0,160.5,130.82,103.5
2016,1,25,12,30,0.0,161.0,0.3,14.0,161.0,130.68,103.39
2016,1,25,12,45,201.5,184.5,0.3,14.0,292.5,349.16,282.01
2016,1,25,13,0,403.0,208.0,0.3,14.0,424.0,505.76,400.05
2016,1,25,13,15,265.5,219.5,0.3,14.0,360.5,401.83,317.83
2016,1,25,13,30,128.0,231.0,0.3,14.0,297.0,296.61,235.79
2016,1,25,13,45,198.0,217.0,0.35,14.5,314.0,312.97,249.55
2016,1,25,14,0,268.0,203.0,0.4,15.0,331.0,332.24,263.45
2016,1,25,14,15,260.0,193.0,0.45,15.0,311.5,299.76,236.94
2016,1,25,14,30,252.0,183.0,0.5,15.0,292.0,268.01,210.86
2016,1,25,14,45,250.0,168.5,0.55,15.0,269.0,235.35,183.43
2016,1,25,15,0,248.0,154.0,0.6,15.0,246.0,203.08,155.77
2016,1,25,15,15,453.0,111.0,0.6,14.5,258.0,200.11,144.04
2016,1,25,15,30,658.0,68.0,0.6,14.0,270.0,170.08,108.4
2016,1,25,15,45,616.0,62.5,0.6,13.5,230.0,115.89,67.15
2016,1,25,16,0,574.0,57.0,0.6,13.0,190.0,66.88,39.21
2016,1,25,16,15,504.5,50.0,0.65,12.5,148.5,41.07,31.02
2016,1,25,16,30,435.0,43.0,0.7,12.0,107.0,35.43,25.62
2016,1,25,16,45,326.0,32.5,0.8,12.0,71.0,26.73,16.94
2016,1,25,17,0,217.0,22.0,0.9,12.0,35.0,18.08,1.66
2016,1,25,17,15,108.5,11.0,0.9,11.5,17.5,8.65,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,52.0,5.0,1.25,8.0,6.5,0.0,0.0
2016,1,26,7,30,104.0,10.0,1.3,8.0,13.0,89.56,0.0
2016,1,26,7,45,244.5,22.0,1.4,8.5,45.5,274.54,149.98
2016,1,26,8,0,385.0,34.0,1.5,9.0,78.0,427.16,342.58
2016,1,26,8,15,469.5,42.0,1.5,9.5,119.0,522.62,427.72
2016,1,26,8,30,554.0,50.0,1.5,10.0,160.0,621.51,507.96
2016,1,26,8,45,610.0,55.5,1.55,10.5,203.0,692.4,563.37
2016,1,26,9,0,666.0,61.0,1.6,11.0,246.0,763.2,616.17
2016,1,26,9,15,333.0,90.5,1.6,11.0,183.0,477.42,397.73
2016,1,26,9,30,0.0,120.0,1.6,11.0,120.0,107.83,86.5
2016,1,26,9,45,0.0,108.5,1.6,11.5,108.5,91.4,72.99
2016,1,26,10,0,0.0,97.0,1.6,12.0,97.0,78.0,61.37
2016,1,26,10,15,0.0,123.5,1.55,12.0,123.5,103.06,82.48
2016,1,26,10,30,0.0,150.0,1.5,12.0,150.0,128.59,103.71
2016,1,26,10,45,1.0,157.5,1.5,12.5,158.0,135.33,108.94
2016,1,26,11,0,2.0,165.0,1.5,13.0,166.0,142.14,114.25
2016,1,26,11,15,33.0,197.0,1.45,13.0,214.5,222.04,180.86
2016,1,26,11,30,64.0,229.0,1.4,13.0,263.0,284.25,231.37
2016,1,26,11,45,63.5,234.0,1.4,13.5,268.0,284.23,230.3
2016,1,26,12,0,63.0,239.0,1.4,14.0,273.0,284.13,229.53
2016,1,26,12,15,270.5,218.0,1.4,14.0,366.0,466.97,377.62
2016,1,26,12,30,478.0,197.0,1.4,14.0,459.0,615.32,490.93
2016,1,26,12,45,451.0,201.0,1.4,14.0,446.0,574.36,457.94
2016,1,26,13,0,424.0,205.0,1.4,14.0,433.0,533.81,426.72
2016,1,26,13,15,439.0,196.0,1.4,14.0,427.0,510.19,408.64
2016,1,26,13,30,454.0,187.0,1.4,14.0,421.0,484.12,388.09
2016,1,26,13,45,474.5,174.0,1.4,14.0,410.0,455.13,364.8
2016,1,26,14,0,495.0,161.0,1.4,14.0,399.0,423.25,338.46
2016,1,26,14,15,407.5,166.5,1.4,14.0,355.5,354.32,282.53
2016,1,26,14,30,320.0,172.0,1.4,14.0,312.0,286.34,227.27
2016,1,26,14,45,305.0,160.0,1.4,14.0,284.5,247.55,194.18
2016,1,26,15,0,290.0,148.0,1.4,14.0,257.0,210.49,162.03
2016,1,26,15,15,273.0,135.5,1.3,13.5,230.0,174.39,130.98
2016,1,26,15,30,256.0,123.0,1.2,13.0,203.0,140.46,102.36
2016,1,26,15,45,238.5,107.0,1.1,12.5,173.0,106.21,75.17
2016,1,26,16,0,221.0,91.0,1.0,12.0,143.0,74.54,53.5
2016,1,26,16,15,195.5,73.5,1.05,11.5,112.5,53.24,41.99
2016,1,26,16,30,170.0,56.0,1.1,11.0,82.0,41.14,30.8
2016,1,26,16,45,116.5,39.5,1.2,10.5,54.5,29.3,19.4
2016,1,26,17,0,63.0,23.0,1.3,10.0,27.0,17.32,3.17
2016,1,26,17,15,31.5,11.5,1.3,10.0,13.5,9.05,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,10.23,0.0
2016,1,27,7,45,167.5,26.0,2.35,8.5,45.0,216.32,126.84
2016,1,27,8,0,335.0,39.0,2.4,9.0,77.0,388.71,316.14
2016,1,27,8,15,419.5,48.5,2.3,9.0,118.0,485.73,403.36
2016,1,27,8,30,504.0,58.0,2.2,9.0,159.0,585.79,486.78
2016,1,27,8,45,561.0,64.0,2.15,9.5,201.0,658.05,544.04
2016,1,27,9,0,618.0,70.0,2.1,10.0,243.0,729.99,598.29
2016,1,27,9,15,656.0,74.5,2.1,10.5,283.0,780.67,634.68
2016,1,27,9,30,694.0,79.0,2.1,11.0,323.0,829.44,668.42
2016,1,27,9,45,737.5,78.0,2.15,11.5,361.5,866.25,692.94
2016,1,27,10,0,781.0,77.0,2.2,12.0,400.0,908.93,721.19
2016,1,27,10,15,799.0,79.5,2.05,12.5,430.5,927.17,729.45
2016,1,27,10,30,817.0,82.0,1.9,13.0,461.0,941.79,735.15
2016,1,27,10,45,832.0,82.5,1.8,13.5,486.0,947.15,734.97
2016,1,27,11,0,847.0,83.0,1.7,14.0,511.0,948.64,732.27
2016,1,27,11,15,855.0,84.0,1.55,14.0,528.0,940.15,723.54
2016,1,27,11,30,863.0,85.0,1.4,14.0,545.0,927.87,712.43
2016,1,27,11,45,869.5,84.5,1.3,14.5,555.0,908.61,696.2
2016,1,27,12,0,876.0,84.0,1.2,15.0,565.0,885.69,677.76
2016,1,27,12,15,877.0,84.0,1.15,15.0,567.0,846.12,650.11
2016,1,27,12,30,878.0,84.0,1.1,15.0,569.0,813.15,627.17
2016,1,27,12,45,882.5,81.5,1.05,15.0,564.5,777.07,601.95
2016,1,27,13,0,887.0,79.0,1.0,15.0,560.0,737.94,574.54
2016,1,27,13,15,882.0,78.5,1.0,15.0,546.5,691.61,541.04
2016,1,27,13,30,877.0,78.0,1.0,15.0,533.0,643.3,504.48
2016,1,27,13,45,870.0,76.0,1.0,15.5,513.0,590.51,462.71
2016,1,27,14,0,863.0,74.0,1.0,16.0,493.0,539.27,420.85
2016,1,27,14,15,850.0,72.0,0.95,16.0,465.5,480.41,372.46
2016,1,27,14,30,837.0,70.0,0.9,16.0,438.0,421.44,322.51
2016,1,27,14,45,819.0,67.5,0.9,16.0,404.5,360.38,269.76
2016,1,27,15,0,801.0,65.0,0.9,16.0,371.0,300.35,216.63
2016,1,27,15,15,773.5,62.0,0.8,15.5,332.5,238.98,162.65
2016,1,27,15,30,746.0,59.0,0.7,15.0,294.0,180.35,112.54
2016,1,27,15,45,706.0,55.0,0.65,14.5,252.0,122.56,68.64
2016,1,27,16,0,666.0,51.0,0.6,14.0,210.0,69.63,39.13
2016,1,27,16,15,602.0,45.0,0.65,13.5,166.5,41.11,30.98
2016,1,27,16,30,538.0,39.0,0.7,13.0,123.0,35.62,25.78
2016,1,27,16,45,431.5,30.5,0.75,13.0,83.5,25.5,16.12
2016,1,27,17,0,325.0,22.0,0.8,13.0,44.0,18.31,4.99
2016,1,27,17,15,162.5,11.0,0.8,12.5,22.0,8.65,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,9.0,3.0,2.36,0.0
2016,1,28,7,45,0.0,10.0,1.05,9.5,10.0,7.59,0.0
2016,1,28,8,0,0.0,17.0,1.1,10.0,17.0,12.92,5.11
2016,1,28,8,15,0.0,26.0,1.1,10.0,26.0,19.81,11.34
2016,1,28,8,30,0.0,35.0,1.1,10.0,35.0,26.71,17.53
2016,1,28,8,45,0.0,44.0,1.15,10.5,44.0,33.63,23.63
2016,1,28,9,0,0.0,53.0,1.2,11.0,53.0,40.57,29.65
2016,1,28,9,15,0.0,61.5,1.15,11.0,61.5,47.13,35.34
2016,1,28,9,30,0.0,70.0,1.1,11.0,70.0,53.83,41.08
2016,1,28,9,45,34.5,122.5,1.1,11.5,136.5,155.24,128.64
2016,1,28,10,0,69.0,175.0,1.1,12.0,203.0,254.42,210.65
2016,1,28,10,15,427.5,128.0,1.2,12.5,326.5,614.89,501.48
2016,1,28,10,30,786.0,81.0,1.3,13.0,450.0,910.71,709.49
2016,1,28,10,45,467.0,155.5,1.45,13.5,377.5,674.41,536.93
2016,1,28,11,0,148.0,230.0,1.6,14.0,305.0,399.37,322.21
2016,1,28,11,15,75.5,202.5,1.55,14.0,241.0,268.0,217.79
2016,1,28,11,30,3.0,175.0,1.5,14.0,177.0,149.53,119.26
2016,1,28,11,45,3.5,178.0,1.5,14.5,180.5,151.62,120.98
2016,1,28,12,0,4.0,181.0,1.5,15.0,184.0,153.76,122.44
2016,1,28,12,15,57.0,217.5,1.5,15.0,249.5,249.44,201.5
2016,1,28,12,30,110.0,254.0,1.5,15.0,315.0,326.75,263.47
2016,1,28,12,45,82.5,244.0,1.55,15.5,289.5,287.5,230.91
2016,1,28,13,0,55.0,234.0,1.6,16.0,264.0,250.96,201.0
2016,1,28,13,15,156.0,232.0,1.55,16.0,314.5,326.01,262.32
2016,1,28,13,30,257.0,230.0,1.5,16.0,365.0,388.98,311.63
2016,1,28,13,45,128.5,184.5,1.5,16.0,252.0,242.03,194.24
2016,1,28,14,0,0.0,139.0,1.5,16.0,139.0,109.15,85.6
2016,1,28,14,15,2.0,146.0,1.45,16.0,147.0,115.48,91.22
2016,1,28,14,30,4.0,153.0,1.4,16.0,155.0,121.35,96.17
2016,1,28,14,45,3.0,143.5,1.35,16.0,145.0,112.42,88.91
2016,1,28,15,0,2.0,134.0,1.3,16.0,135.0,103.69,81.81
2016,1,28,15,15,1.0,120.5,1.2,15.5,121.0,92.1,72.43
2016,1,28,15,30,0.0,107.0,1.1,15.0,107.0,80.81,63.19
2016,1,28,15,45,0.0,91.5,1.05,14.5,91.5,68.5,52.91
2016,1,28,16,0,0.0,76.0,1.0,14.0,76.0,56.46,42.67
2016,1,28,16,15,0.0,60.5,1.0,13.5,60.5,44.99,34.45
2016,1,28,16,30,0.0,45.0,1.0,13.0,45.0,33.81,24.22
2016,1,28,16,45,0.0,30.5,1.0,13.0,30.5,23.2,14.25
2016,1,28,17,0,0.0,16.0,1.0,13.0,16.0,12.19,2.18
2016,1,28,17,15,0.0,8.0,1.0,12.5,8.0,6.29,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,2.4,13.0,2.0,0.0,0.0
2016,1,29,7,30,0.0,4.0,2.5,13.0,4.0,3.15,0.0
2016,1,29,7,45,0.0,13.5,2.65,13.5,13.5,10.26,1.08
2016,1,29,8,0,0.0,23.0,2.8,14.0,23.0,17.53,8.75
2016,1,29,8,15,0.0,35.0,2.8,14.0,35.0,26.74,16.93
2016,1,29,8,30,0.0,47.0,2.8,14.0,47.0,36.39,25.41
2016,1,29,8,45,0.0,59.5,2.85,14.5,59.5,47.62,35.11
2016,1,29,9,0,0.0,72.0,2.9,15.0,72.0,58.74,44.59
2016,1,29,9,15,0.0,84.0,2.9,15.0,84.0,69.25,53.52
2016,1,29,9,30,0.0,96.0,2.9,15.0,96.0,79.74,62.33
2016,1,29,9,45,0.0,76.0,2.95,15.0,76.0,58.65,44.38
2016,1,29,10,0,0.0,56.0,3.0,15.0,56.0,42.89,30.94
2016,1,29,10,15,0.0,85.5,3.0,15.0,85.5,66.31,50.7
2016,1,29,10,30,0.0,115.0,3.0,15.0,115.0,92.98,72.99
2016,1,29,10,45,4.5,147.5,3.0,15.0,149.5,127.91,102.15
2016,1,29,11,0,9.0,180.0,3.0,15.0,184.0,163.49,131.49
2016,1,29,11,15,35.5,207.0,3.0,15.0,226.0,234.89,190.6
2016,1,29,11,30,62.0,234.0,3.0,15.0,268.0,286.87,232.97
2016,1,29,11,45,31.0,184.0,3.0,15.0,201.0,197.87,159.77
2016,1,29,12,0,0.0,134.0,3.0,15.0,134.0,107.01,84.0
2016,1,29,12,15,13.0,177.0,3.0,15.0,184.5,156.37,125.3
2016,1,29,12,30,26.0,220.0,3.0,15.0,235.0,205.92,166.01
2016,1,29,12,45,18.5,207.5,3.0,15.0,218.5,186.13,149.54
2016,1,29,13,0,11.0,195.0,3.0,15.0,202.0,167.49,134.15
2016,1,29,13,15,67.0,217.5,3.0,15.0,253.5,237.35,192.4
2016,1,29,13,30,123.0,240.0,3.0,15.0,305.0,301.39,244.39
2016,1,29,13,45,184.0,227.0,3.0,15.0,320.0,313.96,254.6
2016,1,29,14,0,245.0,214.0,3.0,15.0,335.0,330.33,267.11
2016,1,29,14,15,298.0,193.5,3.0,15.0,333.0,318.15,255.94
2016,1,29,14,30,351.0,173.0,3.0,15.0,331.0,300.28,239.12
2016,1,29,14,45,348.0,159.5,3.0,15.0,305.5,262.58,205.99
2016,1,29,15,0,345.0,146.0,3.0,15.0,280.0,225.21,172.7
2016,1,29,15,15,337.0,131.0,3.0,14.5,251.0,185.91,138.16
2016,1,29,15,30,329.0,116.0,3.0,14.0,222.0,147.81,105.26
2016,1,29,15,45,309.5,101.5,3.0,14.0,190.5,111.51,76.39
2016,1,29,16,0,290.0,87.0,3.0,14.0,159.0,75.32,52.19
2016,1,29,16,15,261.5,71.5,2.95,14.0,126.5,52.28,40.82
2016,1,29,16,30,233.0,56.0,2.9,14.0,94.0,41.49,30.85
2016,1,29,16,45,178.5,41.0,2.9,14.0,64.5,30.64,20.6
2016,1,29,17,0,124.0,26.0,2.9,14.0,35.0,19.61,7.79
2016,1,29,17,15,62.0,13.0,2.8,13.5,17.5,10.23,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,9.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,9.0,6.0,4.72,0.0
2016,1,30,7,45,0.0,18.5,2.65,9.5,18.5,14.11,4.12
2016,1,30,8,0,0.0,31.0,2.8,10.0,31.0,24.26,14.62
2016,1,30,8,15,0.0,45.5,2.85,10.0,45.5,38.37,27.21
2016,1,30,8,30,0.0,60.0,2.9,10.0,60.0,51.87,39.22
2016,1,30,8,45,0.0,75.5,2.95,10.5,75.5,66.31,51.83
2016,1,30,9,0,0.0,91.0,3.0,11.0,91.0,80.52,64.05
2016,1,30,9,15,0.0,105.0,3.0,11.0,105.0,92.79,74.56
2016,1,30,9,30,0.0,119.0,3.0,11.0,119.0,105.05,84.93
2016,1,30,9,45,284.5,119.0,3.05,11.5,239.5,440.72,373.69
2016,1,30,10,0,569.0,119.0,3.1,12.0,360.0,758.83,621.11
2016,1,30,10,15,405.5,162.0,3.1,12.0,340.0,635.52,521.97
2016,1,30,10,30,242.0,205.0,3.1,12.0,320.0,497.39,409.88
2016,1,30,10,45,307.5,205.0,3.1,12.5,358.5,554.07,455.22
2016,1,30,11,0,373.0,205.0,3.1,13.0,397.0,608.42,496.73
2016,1,30,11,15,639.0,138.0,3.1,13.0,480.0,807.7,649.13
2016,1,30,11,30,905.0,71.0,3.1,13.0,563.0,941.51,743.63
2016,1,30,11,45,906.5,72.0,3.15,13.5,572.5,919.38,725.14
2016,1,30,12,0,908.0,73.0,3.2,14.0,582.0,893.74,705.71
2016,1,30,12,15,908.5,73.5,3.2,14.0,584.0,863.25,683.85
2016,1,30,12,30,909.0,74.0,3.2,14.0,586.0,829.54,659.67
2016,1,30,12,45,717.5,129.5,3.2,14.0,531.5,716.59,576.21
2016,1,30,13,0,526.0,185.0,3.2,14.0,477.0,589.7,476.92
2016,1,30,13,15,702.5,131.5,3.2,14.0,511.0,635.72,514.1
2016,1,30,13,30,879.0,78.0,3.2,14.0,545.0,647.15,522.75
2016,1,30,13,45,606.5,140.5,3.2,14.0,457.0,508.52,411.3
2016,1,30,14,0,334.0,203.0,3.2,14.0,369.0,367.06,297.2
2016,1,30,14,15,381.5,182.0,3.2,13.5,361.5,347.23,280.53
2016,1,30,14,30,429.0,161.0,3.2,13.0,354.0,330.3,264.35
2016,1,30,14,45,273.5,164.5,3.25,13.0,284.5,240.43,190.9
2016,1,30,15,0,118.0,168.0,3.3,13.0,215.0,171.58,136.28
2016,1,30,15,15,112.5,152.0,3.15,12.5,193.0,146.67,115.09
2016,1,30,15,30,107.0,136.0,3.0,12.0,171.0,122.78,94.84
2016,1,30,15,45,100.0,118.0,2.95,12.0,147.0,98.4,74.71
2016,1,30,16,0,93.0,100.0,2.9,12.0,123.0,75.41,57.12
2016,1,30,16,15,81.0,81.5,2.75,11.0,98.5,57.98,46.45
2016,1,30,16,30,69.0,63.0,2.6,10.0,74.0,45.51,35.0
2016,1,30,16,45,44.0,45.0,2.5,9.5,51.0,33.01,23.19
2016,1,30,17,0,19.0,27.0,2.4,9.0,28.0,20.31,9.3
2016,1,30,17,15,9.5,13.5,2.4,9.0,14.0,10.62,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,8.26,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,16.52,0.0
2016,1,31,7,45,244.5,27.5,2.4,7.5,58.0,288.59,205.08
2016,1,31,8,0,489.0,34.0,2.5,8.0,95.0,516.43,421.8
2016,1,31,8,15,567.5,40.5,2.6,8.0,139.5,598.34,495.48
2016,1,31,8,30,646.0,47.0,2.7,8.0,184.0,693.84,575.08
2016,1,31,8,45,699.5,50.5,2.8,8.5,229.0,763.26,630.01
2016,1,31,9,0,753.0,54.0,2.9,9.0,274.0,831.72,681.74
2016,1,31,9,15,785.5,57.0,3.0,9.0,316.0,877.62,716.01
2016,1,31,9,30,818.0,60.0,3.1,9.0,358.0,921.05,747.61
2016,1,31,9,45,840.5,62.5,3.25,9.5,395.5,950.96,767.66
2016,1,31,10,0,863.0,65.0,3.4,10.0,433.0,965.84,776.58
2016,1,31,10,15,879.0,66.5,3.5,10.0,465.0,980.81,786.64
2016,1,31,10,30,895.0,68.0,3.6,10.0,497.0,992.1,794.05
2016,1,31,10,45,909.0,68.5,3.7,10.5,523.0,996.18,794.95
2016,1,31,11,0,923.0,69.0,3.8,11.0,549.0,996.28,793.18
2016,1,31,11,15,930.0,70.0,3.95,11.0,566.5,986.25,786.11
2016,1,31,11,30,937.0,71.0,4.1,11.0,584.0,972.27,776.36
2016,1,31,11,45,942.0,71.0,4.3,11.5,594.5,951.27,760.86
2016,1,31,12,0,947.0,71.0,4.5,12.0,605.0,926.48,742.93
2016,1,31,12,15,947.5,71.0,4.65,12.0,607.0,894.16,720.35
2016,1,31,12,30,948.0,71.0,4.8,12.0,609.0,858.5,695.13
2016,1,31,12,45,938.5,73.5,4.95,12.0,602.0,814.82,663.6
2016,1,31,13,0,929.0,76.0,5.1,12.0,595.0,768.79,629.92
2016,1,31,13,15,923.5,75.5,5.1,12.0,581.0,720.14,592.08
2016,1,31,13,30,918.0,75.0,5.1,12.0,567.0,669.42,550.44
2016,1,31,13,45,905.0,75.0,5.2,12.0,545.0,613.01,503.57
2016,1,31,14,0,892.0,75.0,5.3,12.0,523.0,555.74,454.69
2016,1,31,14,15,878.5,73.5,5.3,11.5,494.5,496.19,403.1
2016,1,31,14,30,865.0,72.0,5.3,11.0,466.0,437.45,350.52
2016,1,31,14,45,842.0,70.5,5.3,11.0,431.0,373.58,291.88
2016,1,31,15,0,819.0,69.0,5.3,11.0,396.0,311.24,233.69
2016,1,31,15,15,791.5,66.5,5.2,10.5,356.0,248.79,176.05
2016,1,31,15,30,764.0,64.0,5.1,10.0,316.0,189.06,122.71
2016,1,31,15,45,722.0,60.0,5.05,10.0,272.5,129.51,75.53
2016,1,31,16,0,680.0,56.0,5.0,10.0,229.0,75.1,43.95
2016,1,31,16,15,617.0,50.0,4.95,9.5,184.0,41.88,32.26
2016,1,31,16,30,554.0,44.0,4.9,9.0,139.0,36.84,27.43
2016,1,31,16,45,448.0,35.5,4.85,9.0,97.0,29.58,20.32
2016,1,31,17,0,342.0,27.0,4.8,9.0,55.0,22.45,11.52
2016,1,31,17,15,171.0,13.5,4.95,8.5,27.5,10.62,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,5.5,12.5,5.51,0.0
2016,2,1,7,30,288.0,14.0,3.4,6.0,25.0,237.45,0.0
2016,2,1,7,45,426.5,22.5,3.5,6.5,64.5,424.24,309.27
2016,2,1,8,0,565.0,31.0,3.6,7.0,104.0,567.92,466.62
2016,2,1,8,15,638.0,36.5,3.7,7.5,149.5,656.91,546.13
2016,2,1,8,30,711.0,42.0,3.8,8.0,195.0,747.56,621.32
2016,2,1,8,45,755.5,46.0,3.95,8.5,240.5,810.19,671.47
2016,2,1,9,0,800.0,50.0,4.1,9.0,286.0,871.68,718.36
2016,2,1,9,15,829.5,52.5,4.1,9.5,328.5,903.64,740.55
2016,2,1,9,30,859.0,55.0,4.1,10.0,371.0,943.51,767.74
2016,2,1,9,45,867.0,61.0,4.15,10.5,407.0,964.33,780.4
2016,2,1,10,0,875.0,67.0,4.2,11.0,443.0,981.38,790.18
2016,2,1,10,15,889.5,68.5,4.1,11.0,474.5,994.85,797.75
2016,2,1,10,30,904.0,70.0,4.0,11.0,506.0,1004.59,802.64
2016,2,1,10,45,910.0,72.5,3.95,11.0,530.5,1003.38,800.1
2016,2,1,11,0,916.0,75.0,3.9,11.0,555.0,998.24,795.0
2016,2,1,11,15,922.5,76.0,3.85,11.0,572.5,987.72,786.26
2016,2,1,11,30,929.0,77.0,3.8,11.0,590.0,973.29,774.92
2016,2,1,11,45,932.0,77.5,3.75,11.5,599.5,951.16,756.85
2016,2,1,12,0,935.0,78.0,3.7,12.0,609.0,925.36,736.39
2016,2,1,12,15,935.0,78.0,3.6,12.0,611.0,892.83,712.26
2016,2,1,12,30,935.0,78.0,3.5,12.0,613.0,857.04,685.84
2016,2,1,12,45,932.0,78.0,3.45,12.0,606.5,815.81,655.7
2016,2,1,13,0,929.0,78.0,3.4,12.0,600.0,771.85,623.43
