Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,923.0,77.0,3.35,12.0,585.5,722.23,585.65
2016,2,1,13,30,917.0,76.0,3.3,12.0,571.0,670.61,544.23
2016,2,1,13,45,909.5,74.5,3.3,12.0,550.0,615.82,499.5
2016,2,1,14,0,902.0,73.0,3.3,12.0,529.0,559.67,452.39
2016,2,1,14,15,888.5,71.5,3.25,12.0,500.0,499.55,400.61
2016,2,1,14,30,875.0,70.0,3.2,12.0,471.0,439.22,347.15
2016,2,1,14,45,598.5,112.5,3.15,12.0,378.0,323.97,253.1
2016,2,1,15,0,322.0,155.0,3.1,12.0,285.0,225.81,175.65
2016,2,1,15,15,551.0,108.0,2.9,11.5,303.5,225.85,164.76
2016,2,1,15,30,780.0,61.0,2.7,11.0,322.0,189.39,121.32
2016,2,1,15,45,743.0,56.5,2.55,10.5,278.5,128.91,73.76
2016,2,1,16,0,706.0,52.0,2.4,10.0,235.0,72.93,41.43
2016,2,1,16,15,647.0,47.0,2.4,9.5,190.0,43.15,33.46
2016,2,1,16,30,588.0,42.0,2.4,9.0,145.0,38.5,28.99
2016,2,1,16,45,491.5,34.0,2.4,9.0,102.5,31.06,21.73
2016,2,1,17,0,395.0,26.0,2.4,9.0,60.0,21.77,11.53
2016,2,1,17,15,197.5,13.0,2.45,8.5,30.0,10.6,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,2.05,8.0,2.0,1.57,0.0
2016,2,2,7,30,0.0,4.0,2.0,8.0,4.0,3.15,0.0
2016,2,2,7,45,0.0,11.0,1.95,8.5,11.0,8.35,0.67
2016,2,2,8,0,0.0,18.0,1.9,9.0,18.0,13.68,5.93
2016,2,2,8,15,0.0,26.0,1.85,9.0,26.0,19.8,11.46
2016,2,2,8,30,0.0,34.0,1.8,9.0,34.0,25.94,16.98
2016,2,2,8,45,0.0,43.0,1.75,9.0,43.0,32.85,23.13
2016,2,2,9,0,0.0,52.0,1.7,9.0,52.0,39.79,29.23
2016,2,2,9,15,0.0,60.5,1.6,9.0,60.5,46.35,34.94
2016,2,2,9,30,0.0,69.0,1.5,9.0,69.0,52.93,40.6
2016,2,2,9,45,0.0,84.0,1.4,9.5,84.0,65.79,51.54
2016,2,2,10,0,0.0,99.0,1.3,10.0,99.0,79.11,62.73
2016,2,2,10,15,45.0,156.0,1.3,10.0,178.0,197.69,164.52
2016,2,2,10,30,90.0,213.0,1.3,10.0,257.0,309.61,256.56
2016,2,2,10,45,96.5,225.0,1.3,10.5,274.5,324.88,267.35
2016,2,2,11,0,103.0,237.0,1.3,11.0,292.0,339.67,278.21
2016,2,2,11,15,51.5,196.0,1.35,11.0,223.5,235.79,192.94
2016,2,2,11,30,0.0,155.0,1.4,11.0,155.0,126.74,101.46
2016,2,2,11,45,5.0,177.5,1.45,11.5,180.5,151.5,122.2
2016,2,2,12,0,10.0,200.0,1.5,12.0,206.0,176.04,142.2
2016,2,2,12,15,60.5,232.5,1.55,12.0,267.5,266.71,217.39
2016,2,2,12,30,111.0,265.0,1.6,12.0,329.0,337.37,274.5
2016,2,2,12,45,505.0,173.0,1.65,12.0,460.0,590.09,477.85
2016,2,2,13,0,899.0,81.0,1.7,12.0,591.0,754.08,601.13
2016,2,2,13,15,567.0,162.5,1.7,12.0,481.5,567.16,455.98
2016,2,2,13,30,235.0,244.0,1.7,12.0,372.0,375.18,303.86
2016,2,2,13,45,205.0,236.5,1.75,12.0,345.5,334.37,271.77
2016,2,2,14,0,175.0,229.0,1.8,12.0,319.0,296.44,240.8
2016,2,2,14,15,505.0,152.5,1.8,12.0,391.0,389.5,313.54
2016,2,2,14,30,835.0,76.0,1.8,12.0,463.0,429.79,337.72
2016,2,2,14,45,814.0,74.0,1.8,12.0,428.5,367.68,282.1
2016,2,2,15,0,793.0,72.0,1.8,12.0,394.0,306.93,227.11
2016,2,2,15,15,765.0,69.0,1.75,11.5,355.0,245.31,171.79
2016,2,2,15,30,737.0,66.0,1.7,11.0,316.0,186.52,120.44
2016,2,2,15,45,690.0,63.0,1.7,10.5,272.5,128.8,75.79
2016,2,2,16,0,643.0,60.0,1.7,10.0,229.0,73.16,43.04
2016,2,2,16,15,582.0,54.0,1.7,9.5,185.0,44.61,34.81
2016,2,2,16,30,521.0,48.0,1.7,9.0,141.0,39.73,30.15
2016,2,2,16,45,417.0,39.0,1.75,8.5,99.5,32.21,22.88
2016,2,2,17,0,313.0,30.0,1.8,8.0,58.0,24.79,14.45
2016,2,2,17,15,156.5,15.0,1.85,7.5,29.0,12.18,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.5,12.0,9.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,31.79,0.0
2016,2,3,7,45,205.5,32.5,1.95,5.5,60.0,265.34,203.34
2016,2,3,8,0,411.0,41.0,2.0,6.0,96.0,457.86,380.4
2016,2,3,8,15,487.5,49.0,2.0,6.0,139.0,548.49,459.26
2016,2,3,8,30,564.0,57.0,2.0,6.0,182.0,641.61,536.2
2016,2,3,8,45,609.5,63.5,2.05,6.5,225.0,705.15,586.16
2016,2,3,9,0,655.0,70.0,2.1,7.0,268.0,768.07,633.5
2016,2,3,9,15,689.5,74.0,2.1,7.5,308.5,815.6,667.04
2016,2,3,9,30,724.0,78.0,2.1,8.0,349.0,861.07,697.97
2016,2,3,9,45,459.0,133.0,2.1,8.5,311.0,659.56,544.47
2016,2,3,10,0,194.0,188.0,2.1,9.0,273.0,415.56,346.77
2016,2,3,10,15,254.5,194.5,2.05,9.5,314.5,501.85,416.45
2016,2,3,10,30,315.0,201.0,2.0,10.0,356.0,563.81,463.68
2016,2,3,10,45,408.0,191.0,2.0,10.5,402.0,659.26,535.96
2016,2,3,11,0,501.0,181.0,2.0,11.0,448.0,729.04,587.23
2016,2,3,11,15,666.0,141.0,2.0,11.0,507.5,839.37,667.18
2016,2,3,11,30,831.0,101.0,2.0,11.0,567.0,923.42,724.96
2016,2,3,11,45,596.5,170.0,2.0,11.5,507.5,767.25,610.68
2016,2,3,12,0,362.0,239.0,2.0,12.0,448.0,584.06,469.76
2016,2,3,12,15,188.5,225.0,1.95,12.0,334.0,385.46,314.17
2016,2,3,12,30,15.0,211.0,1.9,12.0,220.0,187.24,150.9
2016,2,3,12,45,27.5,224.0,1.9,12.0,240.0,207.26,168.2
2016,2,3,13,0,40.0,237.0,1.9,12.0,260.0,240.89,195.73
2016,2,3,13,15,25.5,215.5,1.85,12.0,230.0,193.47,156.69
2016,2,3,13,30,11.0,194.0,1.8,12.0,200.0,163.13,131.65
2016,2,3,13,45,9.5,187.0,1.75,12.0,192.5,154.9,124.99
2016,2,3,14,0,8.0,180.0,1.7,12.0,185.0,146.94,118.5
2016,2,3,14,15,119.0,190.5,1.6,12.0,247.0,221.96,180.37
2016,2,3,14,30,230.0,201.0,1.5,12.0,309.0,266.69,214.48
2016,2,3,14,45,274.0,180.0,1.45,12.0,299.5,253.24,200.76
2016,2,3,15,0,318.0,159.0,1.4,12.0,290.0,227.74,176.41
2016,2,3,15,15,297.0,147.5,1.35,11.5,260.5,189.39,143.38
2016,2,3,15,30,276.0,136.0,1.3,11.0,231.0,153.61,113.24
2016,2,3,15,45,257.5,120.0,1.3,11.0,199.0,117.63,84.46
2016,2,3,16,0,239.0,104.0,1.3,11.0,167.0,84.35,61.65
2016,2,3,16,15,213.5,86.5,1.35,10.5,135.0,62.04,50.31
2016,2,3,16,30,188.0,69.0,1.4,10.0,103.0,50.13,39.34
2016,2,3,16,45,144.0,51.5,1.45,10.0,73.0,37.82,27.74
2016,2,3,17,0,100.0,34.0,1.5,10.0,43.0,25.32,15.11
2016,2,3,17,15,50.0,17.0,1.45,9.5,21.5,12.94,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,98.0,9.0,2.5,6.0,13.0,80.58,0.0
2016,2,4,7,30,196.0,18.0,2.5,6.0,26.0,209.32,0.0
2016,2,4,7,45,320.5,29.0,2.55,6.5,63.5,356.1,275.95
2016,2,4,8,0,445.0,40.0,2.6,7.0,101.0,486.29,403.39
2016,2,4,8,15,520.0,47.0,2.55,7.0,145.0,575.11,481.02
2016,2,4,8,30,595.0,54.0,2.5,7.0,189.0,666.31,556.22
2016,2,4,8,45,639.5,60.0,2.5,7.5,232.0,728.85,605.02
2016,2,4,9,0,684.0,66.0,2.5,8.0,275.0,790.74,651.08
2016,2,4,9,15,499.5,105.0,2.5,8.0,269.0,660.37,550.59
2016,2,4,9,30,315.0,144.0,2.5,8.0,263.0,507.5,428.16
2016,2,4,9,45,299.5,162.0,2.55,8.5,284.5,513.59,431.78
2016,2,4,10,0,284.0,180.0,2.6,9.0,306.0,517.74,432.72
2016,2,4,10,15,553.5,133.0,2.55,9.5,399.0,748.84,613.8
2016,2,4,10,30,823.0,86.0,2.5,10.0,492.0,959.18,762.67
2016,2,4,10,45,836.0,87.0,2.5,10.5,517.0,963.4,760.79
2016,2,4,11,0,849.0,88.0,2.5,11.0,542.0,963.73,758.55
2016,2,4,11,15,856.5,89.0,2.4,11.5,559.5,954.81,749.01
2016,2,4,11,30,864.0,90.0,2.3,12.0,577.0,942.06,737.08
2016,2,4,11,45,869.5,90.0,2.25,12.5,587.5,922.44,721.11
2016,2,4,12,0,875.0,90.0,2.2,13.0,598.0,899.15,702.83
2016,2,4,12,15,876.0,90.0,2.05,13.0,600.0,868.42,679.79
2016,2,4,12,30,877.0,90.0,1.9,13.0,602.0,834.47,654.6
2016,2,4,12,45,874.5,89.5,1.8,13.5,596.5,794.15,624.27
2016,2,4,13,0,872.0,89.0,1.7,14.0,591.0,751.21,592.15
2016,2,4,13,15,717.0,130.0,1.6,14.0,536.5,646.68,512.44
2016,2,4,13,30,562.0,171.0,1.5,14.0,482.0,540.05,430.08
2016,2,4,13,45,541.5,170.5,1.45,14.0,461.0,493.37,393.44
2016,2,4,14,0,521.0,170.0,1.4,14.0,440.0,447.42,356.14
2016,2,4,14,15,464.5,172.0,1.3,14.0,403.5,387.51,307.24
2016,2,4,14,30,408.0,174.0,1.2,14.0,367.0,332.78,262.07
2016,2,4,14,45,458.5,150.5,1.2,14.0,352.5,301.34,233.46
2016,2,4,15,0,509.0,127.0,1.2,14.0,338.0,263.85,198.32
2016,2,4,15,15,484.0,120.0,1.1,13.5,305.0,215.71,156.44
2016,2,4,15,30,459.0,113.0,1.0,13.0,272.0,170.39,118.01
2016,2,4,15,45,440.0,100.0,0.95,12.5,236.5,124.3,81.77
2016,2,4,16,0,421.0,87.0,0.9,12.0,201.0,80.87,54.31
2016,2,4,16,15,382.0,74.5,0.95,11.5,163.5,55.39,44.21
2016,2,4,16,30,343.0,62.0,1.0,11.0,126.0,46.48,36.0
2016,2,4,16,45,285.5,47.5,1.05,10.5,90.5,35.88,26.06
2016,2,4,17,0,228.0,33.0,1.1,10.0,55.0,25.12,15.26
2016,2,4,17,15,114.0,16.5,1.15,9.5,27.5,12.6,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,91.0,9.5,2.35,5.5,14.0,75.73,0.0
2016,2,5,7,30,182.0,19.0,2.4,6.0,28.0,200.97,0.0
2016,2,5,7,45,304.5,31.0,2.45,6.5,66.0,344.78,271.04
2016,2,5,8,0,427.0,43.0,2.5,7.0,104.0,474.15,394.38
2016,2,5,8,15,503.5,51.5,2.5,7.5,148.0,566.21,473.49
2016,2,5,8,30,580.0,60.0,2.5,8.0,192.0,660.69,550.21
2016,2,5,8,45,629.5,65.5,2.5,8.5,236.5,727.31,601.84
2016,2,5,9,0,679.0,71.0,2.5,9.0,281.0,793.3,650.67
2016,2,5,9,15,713.0,75.0,2.5,9.5,323.0,840.84,683.85
2016,2,5,9,30,747.0,79.0,2.5,10.0,365.0,886.22,714.41
2016,2,5,9,45,595.5,116.5,2.5,11.0,358.5,785.16,636.08
2016,2,5,10,0,444.0,154.0,2.5,12.0,352.0,669.21,545.98
2016,2,5,10,15,638.0,121.5,2.4,12.5,428.0,831.78,665.58
2016,2,5,10,30,832.0,89.0,2.3,13.0,504.0,972.62,760.56
2016,2,5,10,45,841.5,91.5,2.25,13.5,528.5,975.16,757.58
2016,2,5,11,0,851.0,94.0,2.2,14.0,553.0,973.8,753.61
2016,2,5,11,15,858.5,95.5,2.05,14.0,571.0,965.38,745.22
2016,2,5,11,30,866.0,97.0,1.9,14.0,589.0,953.07,734.36
2016,2,5,11,45,862.5,100.0,1.75,14.5,597.5,928.57,713.99
2016,2,5,12,0,859.0,103.0,1.6,15.0,606.0,900.75,691.67
2016,2,5,12,15,859.5,103.0,1.45,15.0,607.5,869.85,668.68
2016,2,5,12,30,860.0,103.0,1.3,15.0,609.0,835.78,643.6
2016,2,5,12,45,749.0,129.5,1.15,15.0,567.5,744.35,578.25
2016,2,5,13,0,638.0,156.0,1.0,15.0,526.0,652.75,509.7
2016,2,5,13,15,591.5,167.5,1.0,15.0,504.0,596.68,468.24
2016,2,5,13,30,545.0,179.0,1.0,15.0,482.0,536.98,423.04
2016,2,5,13,45,698.5,133.0,1.0,15.0,507.0,557.47,438.07
2016,2,5,14,0,852.0,87.0,1.0,15.0,532.0,552.0,431.34
2016,2,5,14,15,839.5,85.0,1.05,15.0,504.5,493.11,383.34
2016,2,5,14,30,827.0,83.0,1.1,15.0,477.0,434.03,333.91
2016,2,5,14,45,812.5,79.5,1.15,15.0,444.0,372.96,281.25
2016,2,5,15,0,798.0,76.0,1.2,15.0,411.0,312.54,227.72
2016,2,5,15,15,772.5,73.0,1.2,14.5,371.5,250.88,173.41
2016,2,5,15,30,747.0,70.0,1.2,14.0,332.0,191.76,122.6
2016,2,5,15,45,702.0,67.0,1.2,13.5,288.5,130.01,75.29
2016,2,5,16,0,657.0,64.0,1.2,13.0,245.0,76.53,45.17
2016,2,5,16,15,598.0,57.5,1.2,12.5,199.5,47.38,36.92
2016,2,5,16,30,539.0,51.0,1.2,12.0,154.0,42.15,32.05
2016,2,5,16,45,436.5,42.5,1.2,11.5,111.0,35.06,25.29
2016,2,5,17,0,334.0,34.0,1.2,11.0,68.0,28.09,17.92
2016,2,5,17,15,167.0,17.0,1.2,10.5,34.0,13.78,0.0
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,2.25,6.5,15.5,91.11,0.0
2016,2,6,7,30,223.0,19.0,2.3,7.0,31.0,235.35,0.0
2016,2,6,7,45,343.0,29.5,2.35,8.0,69.0,375.13,295.88
2016,2,6,8,0,463.0,40.0,2.4,9.0,107.0,502.07,413.87
2016,2,6,8,15,535.5,47.0,2.3,9.5,151.5,589.2,487.49
2016,2,6,8,30,608.0,54.0,2.2,10.0,196.0,678.68,558.48
2016,2,6,8,45,659.0,58.0,2.1,10.5,240.5,744.84,607.97
2016,2,6,9,0,710.0,62.0,2.0,11.0,285.0,803.82,649.59
2016,2,6,9,15,741.0,65.5,1.9,11.5,326.0,848.85,679.1
2016,2,6,9,30,772.0,69.0,1.8,12.0,367.0,891.43,705.65
2016,2,6,9,45,792.0,72.0,1.75,13.0,403.5,919.53,720.38
2016,2,6,10,0,812.0,75.0,1.7,14.0,440.0,944.36,732.51
2016,2,6,10,15,827.5,77.0,1.6,14.0,471.0,959.82,739.99
2016,2,6,10,30,843.0,79.0,1.5,14.0,502.0,971.58,744.97
2016,2,6,10,45,856.0,79.5,1.4,14.5,527.0,975.03,742.99
2016,2,6,11,0,869.0,80.0,1.3,15.0,552.0,962.85,730.76
2016,2,6,11,15,875.5,81.0,1.35,15.0,569.0,953.09,724.36
2016,2,6,11,30,882.0,82.0,1.4,15.0,586.0,939.56,715.52
2016,2,6,11,45,888.5,81.0,1.45,15.5,596.5,919.88,701.33
2016,2,6,12,0,895.0,80.0,1.5,16.0,607.0,896.53,684.8
2016,2,6,12,15,895.5,80.0,1.5,16.0,609.0,865.59,663.78
2016,2,6,12,30,896.0,80.0,1.5,16.0,611.0,831.46,640.59
2016,2,6,12,45,884.5,83.0,1.55,16.0,603.0,788.28,611.53
2016,2,6,13,0,873.0,86.0,1.6,16.0,595.0,743.02,580.71
2016,2,6,13,15,867.5,85.5,1.6,16.0,582.0,696.44,546.82
2016,2,6,13,30,862.0,85.0,1.6,16.0,569.0,652.78,513.21
2016,2,6,13,45,855.0,83.0,1.6,16.5,548.5,599.14,470.53
2016,2,6,14,0,848.0,81.0,1.6,17.0,528.0,544.21,425.8
2016,2,6,14,15,595.0,136.0,1.55,16.5,441.5,423.87,332.01
2016,2,6,14,30,342.0,191.0,1.5,16.0,355.0,311.68,244.61
2016,2,6,14,45,476.0,149.5,1.45,16.0,360.5,306.68,236.07
2016,2,6,15,0,610.0,108.0,1.4,16.0,366.0,282.55,209.07
2016,2,6,15,15,584.0,102.5,1.25,15.5,331.0,229.04,162.33
2016,2,6,15,30,558.0,97.0,1.1,15.0,296.0,178.44,119.4
2016,2,6,15,45,614.0,77.0,1.0,15.0,270.0,128.32,77.09
2016,2,6,16,0,670.0,57.0,0.9,15.0,244.0,75.05,43.35
2016,2,6,16,15,613.5,51.5,0.95,14.5,199.5,42.92,32.68
2016,2,6,16,30,557.0,46.0,1.0,14.0,155.0,38.33,28.44
2016,2,6,16,45,467.0,38.5,1.05,13.5,112.5,31.96,22.43
2016,2,6,17,0,377.0,31.0,1.1,13.0,70.0,25.71,15.98
2016,2,6,17,15,188.5,15.5,1.1,12.5,35.0,12.56,0.0
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.5,9.0,2.35,9.5,17.5,125.23,0.0
2016,2,7,7,30,315.0,18.0,2.4,10.0,35.0,300.45,50.92
2016,2,7,7,45,435.0,26.0,2.5,10.5,76.0,436.39,342.74
2016,2,7,8,0,555.0,34.0,2.6,11.0,117.0,564.38,460.17
2016,2,7,8,15,622.0,39.5,2.65,11.5,162.5,648.27,530.81
2016,2,7,8,30,689.0,45.0,2.7,12.0,208.0,733.59,598.47
2016,2,7,8,45,732.5,48.5,2.8,12.5,253.0,794.54,644.83
2016,2,7,9,0,776.0,52.0,2.9,13.0,298.0,854.37,688.33
2016,2,7,9,15,804.5,55.0,2.8,13.5,340.5,897.09,716.26
2016,2,7,9,30,833.0,58.0,2.7,14.0,383.0,925.7,733.08
2016,2,7,9,45,845.0,62.5,2.65,14.5,419.0,948.29,745.6
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,967.37,755.42
2016,2,7,10,15,872.0,68.5,2.5,15.5,487.0,981.67,761.28
2016,2,7,10,30,887.0,70.0,2.4,16.0,519.0,992.25,764.58
2016,2,7,10,45,898.0,71.0,2.35,16.5,544.5,994.31,762.67
2016,2,7,11,0,909.0,72.0,2.3,17.0,570.0,992.43,758.33
2016,2,7,11,15,915.5,72.5,2.3,17.0,587.5,981.54,750.09
2016,2,7,11,30,922.0,73.0,2.3,17.0,605.0,966.75,739.45
2016,2,7,11,45,926.0,73.5,2.3,17.5,615.5,945.78,723.4
2016,2,7,12,0,930.0,74.0,2.3,18.0,626.0,921.05,705.01
2016,2,7,12,15,930.5,74.0,2.25,18.0,628.0,889.08,682.6
2016,2,7,12,30,931.0,74.0,2.2,18.0,630.0,853.79,657.97
2016,2,7,12,45,930.5,73.0,2.2,18.5,624.0,813.4,628.98
2016,2,7,13,0,930.0,72.0,2.2,19.0,618.0,770.11,597.89
2016,2,7,13,15,925.0,71.5,2.2,19.0,604.5,721.52,563.31
2016,2,7,13,30,920.0,71.0,2.2,19.0,591.0,670.79,524.65
2016,2,7,13,45,912.0,69.5,2.2,19.0,569.5,615.32,481.44
2016,2,7,14,0,904.0,68.0,2.2,19.0,548.0,558.53,435.9
2016,2,7,14,15,892.0,67.0,2.1,19.0,520.0,499.24,386.63
2016,2,7,14,30,880.0,66.0,2.0,19.0,492.0,439.55,335.59
2016,2,7,14,45,864.0,64.0,1.95,19.0,458.0,377.34,281.37
2016,2,7,15,0,848.0,62.0,1.9,19.0,424.0,315.77,226.53
2016,2,7,15,15,824.5,59.5,1.75,18.5,384.5,252.89,170.98
2016,2,7,15,30,801.0,57.0,1.6,18.0,345.0,189.64,116.87
2016,2,7,15,45,767.0,53.5,1.45,17.5,301.5,128.68,70.42
2016,2,7,16,0,733.0,50.0,1.3,17.0,258.0,71.8,39.01
2016,2,7,16,15,681.5,46.0,1.3,16.5,212.5,42.67,32.19
2016,2,7,16,30,630.0,42.0,1.3,16.0,167.0,38.8,28.62
2016,2,7,16,45,544.5,35.5,1.3,15.5,122.5,32.61,22.83
2016,2,7,17,0,459.0,29.0,1.3,15.0,78.0,26.54,16.68
2016,2,7,17,15,229.5,14.5,1.3,14.5,39.0,11.83,0.0
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,10.5,2.95,10.5,17.5,103.92,0.0
2016,2,8,7,30,255.0,21.0,3.0,11.0,35.0,266.61,81.7
2016,2,8,7,45,374.0,31.0,3.15,11.5,75.5,402.41,319.52
2016,2,8,8,0,493.0,41.0,3.3,12.0,116.0,529.42,434.3
2016,2,8,8,15,565.5,47.5,3.2,12.5,161.5,616.97,507.62
2016,2,8,8,30,638.0,54.0,3.1,13.0,207.0,706.73,578.47
2016,2,8,8,45,681.5,59.0,3.05,14.0,252.0,760.57,617.74
2016,2,8,9,0,725.0,64.0,3.0,15.0,297.0,821.85,660.41
2016,2,8,9,15,756.0,67.5,2.9,15.5,339.0,867.25,690.44
2016,2,8,9,30,787.0,71.0,2.8,16.0,381.0,910.13,717.57
2016,2,8,9,45,814.5,72.0,2.75,16.5,420.0,943.29,737.41
2016,2,8,10,0,842.0,73.0,2.7,17.0,459.0,973.13,754.56
2016,2,8,10,15,857.5,75.0,2.65,17.0,490.5,988.64,763.02
2016,2,8,10,30,873.0,77.0,2.6,17.0,522.0,988.22,760.73
2016,2,8,10,45,883.0,78.5,2.55,17.5,547.5,989.91,758.74
2016,2,8,11,0,893.0,80.0,2.5,18.0,573.0,987.7,754.23
2016,2,8,11,15,899.5,81.0,2.45,18.0,590.5,977.53,745.95
2016,2,8,11,30,906.0,82.0,2.4,18.0,608.0,963.48,735.3
2016,2,8,11,45,910.0,82.0,2.35,18.5,618.5,942.08,718.48
2016,2,8,12,0,914.0,82.0,2.3,19.0,629.0,917.01,699.4
2016,2,8,12,15,914.5,82.0,2.25,19.0,631.0,885.35,677.29
2016,2,8,12,30,915.0,82.0,2.2,19.0,633.0,850.42,652.98
2016,2,8,12,45,919.0,79.5,2.15,19.5,628.5,812.3,625.26
2016,2,8,13,0,923.0,77.0,2.1,20.0,624.0,770.99,595.32
2016,2,8,13,15,918.5,76.5,2.0,20.0,610.5,722.9,560.44
2016,2,8,13,30,914.0,76.0,1.9,20.0,597.0,672.62,521.85
2016,2,8,13,45,905.5,75.0,1.85,20.0,575.5,617.52,479.1
2016,2,8,14,0,897.0,74.0,1.8,20.0,554.0,561.12,434.16
2016,2,8,14,15,885.5,72.5,1.75,20.0,526.0,501.75,385.6
2016,2,8,14,30,874.0,71.0,1.7,20.0,498.0,441.96,335.17
2016,2,8,14,45,856.0,69.5,1.65,20.0,463.5,379.64,281.44
2016,2,8,15,0,838.0,68.0,1.6,20.0,429.0,317.22,226.53
2016,2,8,15,15,814.0,65.0,1.5,19.5,389.5,253.42,170.82
2016,2,8,15,30,790.0,62.0,1.4,19.0,350.0,191.92,118.58
2016,2,8,15,45,754.5,59.0,1.3,18.5,306.0,131.73,73.14
2016,2,8,16,0,719.0,56.0,1.2,18.0,262.0,75.83,42.64
2016,2,8,16,15,666.0,51.0,1.2,17.0,216.0,46.62,35.61
2016,2,8,16,30,613.0,46.0,1.2,16.0,170.0,42.04,31.5
2016,2,8,16,45,525.5,39.0,1.3,15.5,125.5,32.71,22.96
2016,2,8,17,0,438.0,32.0,1.4,15.0,81.0,26.77,17.01
2016,2,8,17,15,219.0,16.0,1.4,14.5,40.5,13.01,1.34
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,139.0,10.5,2.6,9.5,19.5,112.57,0.0
2016,2,9,7,30,278.0,21.0,2.7,10.0,39.0,287.07,120.39
2016,2,9,7,45,397.0,31.0,2.8,10.5,80.0,421.4,337.18
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,549.4,451.14
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.5,635.9,523.37
2016,2,9,8,30,657.0,54.0,2.9,12.0,214.0,716.11,586.9
2016,2,9,8,45,472.0,89.5,2.95,12.5,216.0,602.34,499.41
2016,2,9,9,0,287.0,125.0,3.0,13.0,218.0,455.02,380.87
2016,2,9,9,15,301.5,139.0,2.9,13.5,248.5,487.57,406.32
2016,2,9,9,30,316.0,153.0,2.8,14.0,279.0,519.24,429.41
2016,2,9,9,45,489.0,130.0,2.7,14.5,346.0,686.48,558.23
2016,2,9,10,0,662.0,107.0,2.6,15.0,413.0,843.19,669.52
2016,2,9,10,15,624.0,127.5,2.4,15.5,431.0,826.6,652.08
2016,2,9,10,30,586.0,148.0,2.2,16.0,449.0,805.55,633.22
2016,2,9,10,45,599.5,151.5,2.05,16.5,472.5,814.81,636.55
2016,2,9,11,0,613.0,155.0,1.9,17.0,496.0,820.77,637.22
2016,2,9,11,15,582.0,171.5,1.8,17.5,503.5,784.7,608.93
2016,2,9,11,30,551.0,188.0,1.7,18.0,511.0,757.35,586.69
2016,2,9,11,45,736.5,135.5,1.6,18.5,575.0,862.03,657.85
2016,2,9,12,0,922.0,83.0,1.5,19.0,639.0,925.88,696.88
2016,2,9,12,15,922.0,83.5,1.35,19.0,640.5,894.04,672.55
2016,2,9,12,30,922.0,84.0,1.2,19.0,642.0,858.92,647.23
2016,2,9,12,45,921.0,83.0,1.1,19.5,636.5,818.21,617.74
2016,2,9,13,0,920.0,82.0,1.0,20.0,631.0,774.65,586.39
2016,2,9,13,15,761.5,124.0,0.85,20.0,571.5,672.65,511.95
2016,2,9,13,30,603.0,166.0,0.7,20.0,512.0,568.78,434.75
2016,2,9,13,45,744.0,123.5,0.55,20.0,535.5,575.8,438.51
2016,2,9,14,0,885.0,81.0,0.4,20.0,559.0,561.81,424.34
2016,2,9,14,15,872.5,79.0,0.3,20.0,530.5,501.94,376.21
2016,2,9,14,30,860.0,77.0,0.2,20.0,502.0,442.62,327.61
2016,2,9,14,45,561.5,128.5,0.15,20.0,398.5,324.39,239.17
2016,2,9,15,0,263.0,180.0,0.1,20.0,295.0,226.94,168.89
2016,2,9,15,15,143.5,160.0,0.15,19.5,222.0,158.93,118.84
2016,2,9,15,30,24.0,140.0,0.2,19.0,149.0,108.62,83.42
2016,2,9,15,45,19.0,123.5,0.25,18.5,130.0,93.06,71.43
2016,2,9,16,0,14.0,107.0,0.3,18.0,111.0,78.36,59.97
2016,2,9,16,15,7.5,89.5,0.35,17.5,92.0,64.88,51.51
2016,2,9,16,30,1.0,72.0,0.4,17.0,73.0,52.51,40.55
2016,2,9,16,45,0.5,53.5,0.5,17.0,54.0,39.45,28.71
2016,2,9,17,0,0.0,35.0,0.6,17.0,35.0,26.25,16.55
2016,2,9,17,15,0.0,20.0,0.65,16.5,20.0,15.25,3.57
2016,2,9,17,30,0.0,5.0,0.7,16.0,5.0,3.93,0.0
2016,2,9,17,45,0.0,2.5,0.75,16.0,2.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,8.0,11.5,1.15,11.0,12.0,15.05,0.0
2016,2,10,7,30,16.0,23.0,1.1,11.0,24.0,39.61,15.28
2016,2,10,7,45,54.5,41.0,1.1,11.5,49.0,112.62,88.15
2016,2,10,8,0,93.0,59.0,1.1,12.0,74.0,168.38,138.6
2016,2,10,8,15,109.5,79.0,1.15,12.5,102.0,209.34,174.43
2016,2,10,8,30,126.0,99.0,1.2,13.0,130.0,249.88,208.87
2016,2,10,8,45,135.0,118.0,1.25,13.5,157.5,281.45,234.74
2016,2,10,9,0,144.0,137.0,1.3,14.0,185.0,312.61,259.51
2016,2,10,9,15,153.5,154.0,1.2,14.0,211.0,340.78,281.45
2016,2,10,9,30,163.0,171.0,1.1,14.0,237.0,368.54,302.51
2016,2,10,9,45,267.0,174.5,1.0,14.5,294.0,495.64,401.49
2016,2,10,10,0,371.0,178.0,0.9,15.0,351.0,600.8,478.71
2016,2,10,10,15,604.5,132.5,0.85,15.0,437.0,813.01,629.4
2016,2,10,10,30,838.0,87.0,0.8,15.0,523.0,979.48,736.06
2016,2,10,10,45,848.5,89.0,0.8,15.5,547.5,982.39,732.75
2016,2,10,11,0,859.0,91.0,0.8,16.0,572.0,981.35,729.66
2016,2,10,11,15,690.0,146.0,0.85,16.0,540.0,871.62,657.59
2016,2,10,11,30,521.0,201.0,0.9,16.0,508.0,743.52,570.34
2016,2,10,11,45,701.5,147.0,0.95,16.5,568.0,843.01,641.07
2016,2,10,12,0,882.0,93.0,1.0,17.0,628.0,902.39,678.81
2016,2,10,12,15,883.0,93.0,1.0,17.0,630.5,871.9,657.47
2016,2,10,12,30,884.0,93.0,1.0,17.0,633.0,838.19,635.17
2016,2,10,12,45,884.5,92.0,1.05,17.5,627.5,799.95,609.28
2016,2,10,13,0,885.0,91.0,1.1,18.0,622.0,758.83,581.24
2016,2,10,13,15,681.5,151.5,1.1,18.0,555.5,644.84,497.69
2016,2,10,13,30,478.0,212.0,1.1,18.0,489.0,524.68,407.94
2016,2,10,13,45,454.5,208.5,1.15,18.5,464.5,476.53,371.39
2016,2,10,14,0,431.0,205.0,1.2,19.0,440.0,429.77,334.53
2016,2,10,14,15,522.5,169.0,1.15,19.0,439.0,412.16,319.07
2016,2,10,14,30,614.0,133.0,1.1,19.0,438.0,389.07,297.27
2016,2,10,14,45,542.5,139.5,1.1,19.0,395.5,321.68,242.39
2016,2,10,15,0,471.0,146.0,1.1,19.0,353.0,266.91,197.44
2016,2,10,15,15,565.0,113.0,1.05,18.5,339.0,232.25,163.34
2016,2,10,15,30,659.0,80.0,1.0,18.0,325.0,181.02,115.57
2016,2,10,15,45,609.0,79.5,1.0,17.5,284.5,128.6,76.81
2016,2,10,16,0,559.0,79.0,1.0,17.0,244.0,82.31,51.97
2016,2,10,16,15,510.5,70.5,1.05,16.5,201.5,56.25,44.19
2016,2,10,16,30,462.0,62.0,1.1,16.0,159.0,49.96,38.52
2016,2,10,16,45,392.0,50.5,1.15,15.5,118.0,41.0,30.28
2016,2,10,17,0,322.0,39.0,1.2,15.0,77.0,31.92,21.62
2016,2,10,17,15,161.0,26.0,1.2,14.5,45.0,19.73,7.44
2016,2,10,17,30,0.0,13.0,1.2,14.0,13.0,10.23,0.0
2016,2,10,17,45,0.0,6.5,1.2,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,71.0,12.5,1.8,10.5,17.0,63.15,0.0
2016,2,11,7,30,142.0,25.0,1.8,11.0,34.0,186.51,105.58
2016,2,11,7,45,200.5,41.0,1.8,11.5,66.5,269.14,217.52
2016,2,11,8,0,259.0,57.0,1.8,12.0,99.0,344.96,286.33
2016,2,11,8,15,294.5,73.0,1.7,12.0,135.5,403.33,336.89
2016,2,11,8,30,330.0,89.0,1.6,12.0,172.0,462.63,385.92
2016,2,11,8,45,348.0,104.5,1.5,12.5,207.0,504.98,418.45
2016,2,11,9,0,366.0,120.0,1.4,13.0,242.0,546.44,448.83
2016,2,11,9,15,389.0,131.0,1.25,13.5,275.5,585.98,476.35
2016,2,11,9,30,412.0,142.0,1.1,14.0,309.0,624.35,501.78
2016,2,11,9,45,538.5,125.5,1.0,14.5,365.0,730.61,576.47
2016,2,11,10,0,665.0,109.0,0.9,15.0,421.0,849.53,654.53
2016,2,11,10,15,745.0,100.0,0.85,15.0,472.0,915.67,695.34
2016,2,11,10,30,825.0,91.0,0.8,15.0,523.0,972.01,729.3
2016,2,11,10,45,834.0,93.5,0.8,15.5,547.5,974.11,727.25
2016,2,11,11,0,843.0,96.0,0.8,16.0,572.0,972.32,723.7
2016,2,11,11,15,636.0,164.0,0.8,16.5,529.5,839.04,633.57
2016,2,11,11,30,429.0,232.0,0.8,17.0,487.0,689.74,527.4
2016,2,11,11,45,425.0,239.0,0.8,17.5,495.0,677.04,518.5
2016,2,11,12,0,421.0,246.0,0.8,18.0,503.0,662.36,506.61
2016,2,11,12,15,240.0,258.0,0.8,18.0,404.5,481.83,373.59
2016,2,11,12,30,59.0,270.0,0.8,18.0,306.0,295.65,230.86
2016,2,11,12,45,196.0,266.0,0.8,18.5,384.5,409.26,320.92
2016,2,11,13,0,333.0,262.0,0.8,19.0,463.0,508.79,394.5
2016,2,11,13,15,345.0,253.0,0.7,19.0,457.5,487.13,376.62
2016,2,11,13,30,357.0,244.0,0.6,19.0,452.0,463.66,358.31
2016,2,11,13,45,416.0,220.0,0.55,19.0,454.5,463.7,357.54
2016,2,11,14,0,475.0,196.0,0.5,19.0,457.0,445.38,342.35
2016,2,11,14,15,537.5,167.5,0.4,19.0,448.5,417.84,319.02
2016,2,11,14,30,600.0,139.0,0.3,19.0,440.0,388.09,292.52
2016,2,11,14,45,474.0,155.0,0.2,19.0,383.0,309.54,230.93
2016,2,11,15,0,348.0,171.0,0.1,19.0,326.0,244.69,180.95
2016,2,11,15,15,346.0,155.0,0.25,18.5,297.0,205.2,148.6
2016,2,11,15,30,344.0,139.0,0.4,18.0,268.0,166.17,116.58
2016,2,11,15,45,306.5,129.5,0.55,18.0,234.0,128.31,88.66
2016,2,11,16,0,269.0,120.0,0.7,18.0,200.0,95.03,68.47
2016,2,11,16,15,238.5,102.5,0.85,17.5,164.5,72.63,58.29
2016,2,11,16,30,208.0,85.0,1.0,17.0,129.0,60.87,47.89
2016,2,11,16,45,164.5,66.0,1.15,16.5,95.5,47.81,36.1
2016,2,11,17,0,121.0,47.0,1.3,16.0,62.0,34.5,23.82
2016,2,11,17,15,60.5,28.5,1.35,15.5,36.0,21.35,9.36
2016,2,11,17,30,0.0,10.0,1.4,15.0,10.0,7.87,0.0
2016,2,11,17,45,0.0,5.0,1.45,14.5,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
