Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,121.5,13.0,1.15,11.5,22.0,101.49,0.0
2016,2,12,7,30,243.0,26.0,1.1,12.0,44.0,271.06,168.59
2016,2,12,7,45,352.0,37.0,1.1,12.5,84.5,390.87,312.69
2016,2,12,8,0,461.0,48.0,1.1,13.0,125.0,510.75,413.2
2016,2,12,8,15,345.5,73.5,1.05,13.0,141.5,449.49,369.28
2016,2,12,8,30,230.0,99.0,1.0,13.0,158.0,363.6,301.55
2016,2,12,8,45,255.0,113.5,0.95,13.5,190.5,407.13,336.91
2016,2,12,9,0,280.0,128.0,0.9,14.0,223.0,450.94,370.11
2016,2,12,9,15,279.0,148.5,0.85,14.0,253.0,477.39,388.73
2016,2,12,9,30,278.0,169.0,0.8,14.0,283.0,502.02,405.61
2016,2,12,9,45,401.5,159.0,0.8,14.5,340.5,634.71,504.66
2016,2,12,10,0,525.0,149.0,0.8,15.0,398.0,745.57,581.93
2016,2,12,10,15,667.5,122.0,0.85,15.0,460.5,865.38,662.8
2016,2,12,10,30,810.0,95.0,0.9,15.0,523.0,962.38,725.57
2016,2,12,10,45,693.5,133.5,0.95,15.5,512.0,889.81,674.36
2016,2,12,11,0,577.0,172.0,1.0,16.0,501.0,795.14,609.67
2016,2,12,11,15,708.5,137.5,1.05,16.0,553.5,880.73,669.31
2016,2,12,11,30,840.0,103.0,1.1,16.0,606.0,939.86,707.84
2016,2,12,11,45,694.5,152.5,1.15,16.5,573.0,843.15,641.16
2016,2,12,12,0,549.0,202.0,1.2,17.0,540.0,731.29,562.52
2016,2,12,12,15,512.0,217.0,1.2,17.0,533.0,691.57,534.25
2016,2,12,12,30,475.0,232.0,1.2,17.0,526.0,651.49,504.65
2016,2,12,12,45,368.0,255.0,1.3,17.0,481.5,548.82,429.13
2016,2,12,13,0,261.0,278.0,1.4,17.0,437.0,471.17,370.24
2016,2,12,13,15,395.0,237.5,1.45,17.0,472.5,506.38,399.3
2016,2,12,13,30,529.0,197.0,1.5,17.0,508.0,543.44,427.31
2016,2,12,13,45,663.0,150.0,1.55,17.0,526.0,552.83,433.6
2016,2,12,14,0,797.0,103.0,1.6,17.0,544.0,539.04,421.3
2016,2,12,14,15,708.5,118.5,1.6,17.0,496.0,462.03,359.57
2016,2,12,14,30,620.0,134.0,1.6,17.0,448.0,392.01,302.74
2016,2,12,14,45,515.5,148.0,1.6,17.0,397.0,318.44,243.06
2016,2,12,15,0,411.0,162.0,1.6,17.0,346.0,260.9,196.42
2016,2,12,15,15,334.5,157.0,1.55,16.5,298.0,203.7,150.55
2016,2,12,15,30,258.0,152.0,1.5,16.0,250.0,160.44,117.31
2016,2,12,15,45,237.5,137.0,1.45,16.0,219.0,125.73,90.42
2016,2,12,16,0,217.0,122.0,1.4,16.0,188.0,93.9,69.35
2016,2,12,16,15,196.5,103.5,1.45,15.5,155.5,72.83,58.99
2016,2,12,16,30,176.0,85.0,1.5,15.0,123.0,60.64,48.13
2016,2,12,16,45,144.0,66.0,1.55,15.0,92.0,47.73,36.31
2016,2,12,17,0,112.0,47.0,1.6,15.0,61.0,34.52,24.04
2016,2,12,17,15,56.0,29.5,1.6,14.5,36.5,22.08,10.66
2016,2,12,17,30,0.0,12.0,1.6,14.0,12.0,9.44,0.0
2016,2,12,17,45,0.0,6.0,1.65,14.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.0,2.0,9.5,25.5,137.56,0.0
2016,2,13,7,30,341.0,24.0,2.0,10.0,51.0,349.77,234.38
2016,2,13,7,45,455.5,32.5,2.0,10.5,94.5,471.52,381.08
2016,2,13,8,0,570.0,41.0,2.0,11.0,138.0,587.02,479.38
2016,2,13,8,15,634.0,46.5,1.85,11.5,185.5,669.83,545.21
2016,2,13,8,30,698.0,52.0,1.7,12.0,233.0,753.49,607.36
2016,2,13,8,45,403.5,96.5,1.6,12.5,205.5,546.55,449.65
2016,2,13,9,0,109.0,141.0,1.5,13.0,178.0,281.77,233.18
2016,2,13,9,15,138.5,159.0,1.5,13.5,212.5,330.61,273.99
2016,2,13,9,30,168.0,177.0,1.5,14.0,247.0,379.56,312.32
2016,2,13,9,45,290.5,176.5,1.5,15.0,310.5,520.6,422.52
2016,2,13,10,0,413.0,176.0,1.5,16.0,374.0,664.79,528.3
2016,2,13,10,15,439.5,183.0,1.45,16.5,406.0,696.13,547.38
2016,2,13,10,30,466.0,190.0,1.4,17.0,438.0,725.09,565.49
2016,2,13,10,45,707.5,128.5,1.4,17.5,525.0,898.29,684.96
2016,2,13,11,0,949.0,67.0,1.4,18.0,612.0,1029.15,767.14
2016,2,13,11,15,954.5,67.5,1.45,18.0,630.0,1016.68,757.2
2016,2,13,11,30,960.0,68.0,1.5,18.0,648.0,1000.15,746.67
2016,2,13,11,45,964.5,68.0,1.6,18.0,658.5,978.04,733.34
2016,2,13,12,0,969.0,68.0,1.7,18.0,669.0,951.99,717.36
2016,2,13,12,15,969.0,68.0,1.7,18.0,671.0,918.22,694.85
2016,2,13,12,30,969.0,68.0,1.7,18.0,673.0,880.99,670.01
2016,2,13,12,45,958.5,72.0,1.75,18.5,666.0,836.77,639.6
2016,2,13,13,0,948.0,76.0,1.8,19.0,659.0,790.07,607.26
2016,2,13,13,15,942.0,75.5,2.0,19.0,644.0,739.52,573.51
2016,2,13,13,30,936.0,75.0,2.2,19.0,629.0,686.84,535.12
2016,2,13,13,45,924.0,75.5,2.45,19.0,606.5,629.75,492.08
2016,2,13,14,0,912.0,76.0,2.7,19.0,584.0,571.61,446.4
2016,2,13,14,15,899.5,74.5,2.75,18.5,555.0,510.55,396.85
2016,2,13,14,30,887.0,73.0,2.8,18.0,526.0,449.13,345.14
2016,2,13,14,45,868.0,71.5,2.85,18.0,490.0,385.3,289.32
2016,2,13,15,0,849.0,70.0,2.9,18.0,454.0,321.25,232.17
2016,2,13,15,15,664.5,94.5,2.75,17.5,379.0,239.41,166.95
2016,2,13,15,30,480.0,119.0,2.6,17.0,304.0,176.26,120.42
2016,2,13,15,45,451.0,109.5,2.5,16.5,267.0,130.0,85.16
2016,2,13,16,0,422.0,100.0,2.4,16.0,230.0,87.5,59.95
2016,2,13,16,15,390.0,87.0,2.4,15.0,191.5,63.79,51.18
2016,2,13,16,30,358.0,74.0,2.4,14.0,153.0,54.83,43.22
2016,2,13,16,45,401.0,55.5,2.45,13.5,124.5,44.91,34.1
2016,2,13,17,0,444.0,37.0,2.5,13.0,96.0,30.76,21.08
2016,2,13,17,15,302.5,26.0,2.5,12.5,58.5,21.44,10.85
2016,2,13,17,30,161.0,15.0,2.5,12.0,21.0,11.8,0.0
2016,2,13,17,45,80.5,7.5,2.5,12.0,10.5,5.9,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,179.0,12.0,2.35,10.5,26.5,144.01,0.0
2016,2,14,7,30,358.0,24.0,2.4,11.0,53.0,365.75,256.54
2016,2,14,7,45,457.5,32.5,2.45,12.0,95.5,473.0,382.62
2016,2,14,8,0,557.0,41.0,2.5,13.0,138.0,576.21,470.3
2016,2,14,8,15,617.0,46.0,2.35,13.5,184.0,654.3,532.9
2016,2,14,8,30,677.0,51.0,2.2,14.0,230.0,733.08,592.1
2016,2,14,8,45,639.5,66.5,2.05,14.5,260.5,740.56,595.57
2016,2,14,9,0,602.0,82.0,1.9,15.0,291.0,736.24,589.77
2016,2,14,9,15,617.5,91.5,1.9,15.5,328.5,771.96,613.85
2016,2,14,9,30,633.0,101.0,1.9,16.0,366.0,805.17,635.01
2016,2,14,9,45,336.5,148.5,1.95,16.5,291.0,529.64,427.75
2016,2,14,10,0,40.0,196.0,2.0,17.0,216.0,240.47,192.86
2016,2,14,10,15,449.5,136.0,2.1,17.5,376.5,649.3,520.71
2016,2,14,10,30,859.0,76.0,2.2,18.0,537.0,976.2,747.81
2016,2,14,10,45,669.0,142.5,2.3,18.5,512.0,876.31,674.23
2016,2,14,11,0,479.0,209.0,2.4,19.0,487.0,740.66,576.04
2016,2,14,11,15,461.5,221.5,2.4,19.0,496.0,724.32,563.99
2016,2,14,11,30,444.0,234.0,2.4,19.0,505.0,706.01,549.59
2016,2,14,11,45,670.5,158.5,2.4,19.5,574.5,827.91,638.63
2016,2,14,12,0,897.0,83.0,2.4,20.0,644.0,905.94,689.93
2016,2,14,12,15,899.0,83.5,2.4,20.0,647.0,876.44,668.75
2016,2,14,12,30,901.0,84.0,2.4,20.0,650.0,843.56,646.28
2016,2,14,12,45,899.0,84.0,2.45,20.5,645.0,803.76,618.09
2016,2,14,13,0,897.0,84.0,2.5,21.0,640.0,761.2,587.87
2016,2,14,13,15,893.0,83.5,2.5,21.0,627.0,714.15,554.02
2016,2,14,13,30,889.0,83.0,2.5,21.0,614.0,664.93,516.6
2016,2,14,13,45,698.0,138.0,2.5,21.0,546.0,562.12,437.2
2016,2,14,14,0,507.0,193.0,2.5,21.0,478.0,459.11,357.29
2016,2,14,14,15,673.5,137.0,2.5,20.5,496.0,461.31,357.12
2016,2,14,14,30,840.0,81.0,2.5,20.0,514.0,437.27,333.49
2016,2,14,14,45,586.5,130.5,2.5,20.0,423.0,333.59,251.69
2016,2,14,15,0,333.0,180.0,2.5,20.0,332.0,246.19,185.28
2016,2,14,15,15,298.5,167.5,2.45,19.5,295.0,202.38,149.48
2016,2,14,15,30,264.0,155.0,2.4,19.0,258.0,162.96,117.96
2016,2,14,15,45,249.5,139.0,2.35,18.5,227.0,127.81,90.92
2016,2,14,16,0,235.0,123.0,2.3,18.0,196.0,94.84,69.46
2016,2,14,16,15,217.5,104.5,2.25,17.5,164.0,73.78,59.4
2016,2,14,16,30,200.0,86.0,2.2,17.0,132.0,61.61,48.65
2016,2,14,16,45,174.5,67.0,2.2,16.5,100.5,48.73,37.04
2016,2,14,17,0,149.0,48.0,2.2,16.0,69.0,35.51,24.95
2016,2,14,17,15,74.5,32.0,2.25,15.5,42.5,23.8,12.94
2016,2,14,17,30,0.0,16.0,2.3,15.0,16.0,12.06,0.0
2016,2,14,17,45,0.0,8.0,2.35,15.0,8.0,6.29,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,205.0,12.5,1.7,13.5,29.5,164.01,0.0
2016,2,15,7,30,410.0,25.0,1.7,14.0,59.0,398.54,284.85
2016,2,15,7,45,511.0,32.0,1.75,15.0,104.0,507.69,403.65
2016,2,15,8,0,612.0,39.0,1.8,16.0,149.0,622.17,496.83
2016,2,15,8,15,670.5,44.0,1.85,16.0,196.5,700.23,559.05
2016,2,15,8,30,729.0,49.0,1.9,16.0,244.0,779.01,618.67
2016,2,15,8,45,767.5,52.0,2.0,16.5,291.0,835.95,659.17
2016,2,15,9,0,806.0,55.0,2.1,17.0,338.0,891.4,697.06
2016,2,15,9,15,831.0,57.5,2.15,17.0,380.5,919.32,715.38
2016,2,15,9,30,856.0,60.0,2.2,17.0,423.0,955.6,739.28
2016,2,15,9,45,874.5,62.0,2.25,17.5,461.0,981.56,754.23
2016,2,15,10,0,893.0,64.0,2.3,18.0,499.0,1004.09,766.75
2016,2,15,10,15,905.5,65.0,2.3,18.5,531.0,1015.44,771.16
2016,2,15,10,30,918.0,66.0,2.3,19.0,563.0,1022.91,773.17
2016,2,15,10,45,926.5,67.0,2.3,19.5,588.0,1022.35,770.0
2016,2,15,11,0,935.0,68.0,2.3,20.0,613.0,1017.72,764.4
2016,2,15,11,15,940.5,68.5,2.3,20.0,631.0,1005.43,755.39
2016,2,15,11,30,946.0,69.0,2.3,20.0,649.0,989.12,743.95
2016,2,15,11,45,948.5,69.5,2.3,20.0,659.0,966.03,728.16
2016,2,15,12,0,951.0,70.0,2.3,20.0,669.0,939.15,709.96
2016,2,15,12,15,951.5,70.5,2.3,20.0,671.0,906.85,688.14
2016,2,15,12,30,952.0,71.0,2.3,20.0,673.0,871.08,663.96
2016,2,15,12,45,941.5,74.5,2.3,20.5,666.0,826.74,632.55
2016,2,15,13,0,931.0,78.0,2.3,21.0,659.0,780.0,599.4
2016,2,15,13,15,926.0,77.5,2.25,21.0,645.0,730.75,564.32
2016,2,15,13,30,921.0,77.0,2.2,21.0,631.0,679.33,525.32
2016,2,15,13,45,912.0,76.5,2.2,21.0,609.0,623.6,482.4
2016,2,15,14,0,903.0,76.0,2.2,21.0,587.0,566.57,437.21
2016,2,15,14,15,892.0,74.5,2.1,21.0,559.0,506.6,387.99
2016,2,15,14,30,881.0,73.0,2.0,21.0,531.0,446.13,336.91
2016,2,15,14,45,778.5,87.5,1.95,21.0,473.0,366.64,271.67
2016,2,15,15,0,676.0,102.0,1.9,21.0,415.0,294.57,212.3
2016,2,15,15,15,629.0,102.5,1.75,20.5,373.5,236.64,163.4
2016,2,15,15,30,582.0,103.0,1.6,20.0,332.0,183.97,120.45
2016,2,15,15,45,660.5,80.5,1.45,19.5,312.0,132.34,77.48
2016,2,15,16,0,739.0,58.0,1.3,19.0,292.0,74.85,42.9
2016,2,15,16,15,692.0,53.5,1.3,18.5,245.0,48.91,37.47
2016,2,15,16,30,645.0,49.0,1.3,18.0,198.0,44.78,33.8
2016,2,15,16,45,572.5,42.5,1.3,17.5,152.0,38.77,28.3
2016,2,15,17,0,500.0,36.0,1.3,17.0,106.0,30.22,20.39
2016,2,15,17,15,366.5,26.0,1.3,16.5,66.0,21.62,11.54
2016,2,15,17,30,233.0,16.0,1.3,16.0,26.0,13.18,0.0
2016,2,15,17,45,116.5,8.0,1.35,16.0,13.0,6.29,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,30.5,193.35,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,61.0,399.89,295.28
2016,2,16,7,45,494.5,34.0,1.9,13.5,106.0,496.19,398.88
2016,2,16,8,0,594.0,42.0,1.9,14.0,151.0,610.29,492.88
2016,2,16,8,15,652.5,47.5,1.75,14.5,198.5,688.85,553.49
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,768.04,610.56
2016,2,16,8,45,749.5,56.5,1.5,15.5,292.5,825.5,649.1
2016,2,16,9,0,788.0,60.0,1.4,16.0,339.0,881.44,684.53
2016,2,16,9,15,814.0,63.0,1.4,16.5,382.0,922.3,709.43
2016,2,16,9,30,840.0,66.0,1.4,17.0,425.0,960.39,731.83
2016,2,16,9,45,857.5,68.0,1.45,17.5,463.0,973.3,737.76
2016,2,16,10,0,875.0,70.0,1.5,18.0,501.0,994.59,749.53
2016,2,16,10,15,888.0,72.0,1.55,18.5,533.0,1007.65,755.73
2016,2,16,10,30,901.0,74.0,1.6,19.0,565.0,1016.85,759.56
2016,2,16,10,45,909.5,75.0,1.65,19.5,590.5,1016.23,757.14
2016,2,16,11,0,918.0,76.0,1.7,20.0,616.0,1011.61,752.39
2016,2,16,11,15,924.0,77.0,1.7,20.0,634.0,1000.5,744.32
2016,2,16,11,30,930.0,78.0,1.7,20.0,652.0,985.39,733.86
2016,2,16,11,45,932.5,78.5,1.75,20.0,662.0,962.46,719.1
2016,2,16,12,0,935.0,79.0,1.8,20.0,672.0,935.78,701.96
2016,2,16,12,15,935.5,79.0,1.8,20.0,674.0,903.16,680.24
2016,2,16,12,30,936.0,79.0,1.8,20.0,676.0,867.16,656.24
2016,2,16,12,45,935.5,78.5,1.85,20.5,670.5,826.58,628.32
2016,2,16,13,0,935.0,78.0,1.9,21.0,665.0,783.02,598.18
2016,2,16,13,15,930.5,77.0,1.95,21.0,651.0,733.34,563.87
2016,2,16,13,30,926.0,76.0,2.0,21.0,637.0,681.45,525.46
2016,2,16,13,45,919.0,75.0,2.05,21.0,616.0,626.09,483.29
2016,2,16,14,0,912.0,74.0,2.1,21.0,595.0,569.23,438.57
2016,2,16,14,15,901.0,72.5,2.1,20.5,566.0,508.73,390.11
2016,2,16,14,30,890.0,71.0,2.1,20.0,537.0,447.71,339.41
2016,2,16,14,45,726.5,103.0,2.1,20.0,467.5,359.5,268.28
2016,2,16,15,0,563.0,135.0,2.1,20.0,398.0,283.25,207.5
2016,2,16,15,15,608.5,112.0,1.95,19.5,373.0,238.95,166.71
2016,2,16,15,30,654.0,89.0,1.8,19.0,348.0,184.49,118.27
2016,2,16,15,45,616.5,85.0,1.7,19.0,307.0,130.56,78.06
2016,2,16,16,0,579.0,81.0,1.6,19.0,266.0,81.35,51.68
2016,2,16,16,15,542.5,72.0,1.5,18.0,224.0,57.29,44.9
2016,2,16,16,30,506.0,63.0,1.4,17.0,182.0,50.72,39.18
2016,2,16,16,45,440.0,53.0,1.35,16.5,139.5,42.96,32.12
2016,2,16,17,0,374.0,43.0,1.3,16.0,97.0,35.13,24.79
2016,2,16,17,15,187.0,34.0,1.25,15.5,61.0,25.65,15.15
2016,2,16,17,30,0.0,25.0,1.2,15.0,25.0,17.99,0.0
2016,2,16,17,45,0.0,12.5,1.2,15.0,12.5,9.83,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.5,3.75,15.0,13.5,10.29,0.0
2016,2,17,7,30,0.0,27.0,3.6,15.0,27.0,22.97,12.0
2016,2,17,7,45,3.0,46.5,3.5,15.5,47.0,46.98,33.42
2016,2,17,8,0,6.0,66.0,3.4,16.0,67.0,69.2,52.81
2016,2,17,8,15,15.0,85.0,3.5,16.0,89.0,95.29,75.64
2016,2,17,8,30,24.0,104.0,3.6,16.0,111.0,136.83,111.13
2016,2,17,8,45,30.5,122.0,3.7,16.5,132.5,161.12,131.43
2016,2,17,9,0,37.0,140.0,3.8,17.0,154.0,185.47,151.41
2016,2,17,9,15,287.0,134.5,4.0,17.0,257.5,463.23,384.38
2016,2,17,9,30,537.0,129.0,4.2,17.0,361.0,732.99,594.08
2016,2,17,9,45,526.5,145.5,4.45,17.5,390.0,744.36,599.72
2016,2,17,10,0,516.0,162.0,4.7,18.0,419.0,752.6,604.67
2016,2,17,10,15,461.0,188.5,4.75,18.0,429.0,724.23,580.84
2016,2,17,10,30,406.0,215.0,4.8,18.0,439.0,668.82,537.2
2016,2,17,10,45,400.5,227.5,4.9,18.0,456.5,669.82,537.2
2016,2,17,11,0,395.0,240.0,5.0,18.0,474.0,668.82,535.49
2016,2,17,11,15,363.0,256.0,4.95,17.5,476.0,644.18,515.83
2016,2,17,11,30,331.0,272.0,4.9,17.0,478.0,618.61,495.56
2016,2,17,11,45,256.5,288.5,4.9,17.0,449.5,553.81,443.52
2016,2,17,12,0,182.0,305.0,4.9,17.0,421.0,470.97,377.51
2016,2,17,12,15,147.0,304.5,4.9,17.0,398.5,428.83,343.7
2016,2,17,12,30,112.0,304.0,4.9,17.0,376.0,370.99,297.45
2016,2,17,12,45,309.5,265.0,4.9,17.0,461.5,511.2,411.45
2016,2,17,13,0,507.0,226.0,4.9,17.0,547.0,616.12,494.15
2016,2,17,13,15,433.0,242.5,4.9,17.0,513.0,549.56,440.57
2016,2,17,13,30,359.0,259.0,4.9,17.0,479.0,476.46,382.34
2016,2,17,13,45,351.5,251.0,4.95,17.0,460.0,440.06,353.08
2016,2,17,14,0,344.0,243.0,5.0,17.0,441.0,403.86,323.34
2016,2,17,14,15,383.5,221.5,4.9,16.5,432.0,379.01,302.43
2016,2,17,14,30,423.0,200.0,4.8,16.0,423.0,356.79,282.32
2016,2,17,14,45,358.0,197.0,4.75,16.0,377.5,293.09,229.22
2016,2,17,15,0,293.0,194.0,4.7,16.0,332.0,243.73,188.16
2016,2,17,15,15,146.5,118.0,4.65,15.5,187.0,128.59,97.06
2016,2,17,15,30,0.0,42.0,4.6,15.0,42.0,32.1,21.76
2016,2,17,15,45,0.0,37.0,4.55,15.0,37.0,28.24,18.55
2016,2,17,16,0,0.0,32.0,4.5,15.0,32.0,24.4,15.28
2016,2,17,16,15,0.0,26.5,4.45,14.5,26.5,20.18,12.45
2016,2,17,16,30,0.0,21.0,4.4,14.0,21.0,15.97,8.66
2016,2,17,16,45,0.0,16.0,4.4,14.0,16.0,12.15,5.15
2016,2,17,17,0,0.0,11.0,4.4,14.0,11.0,8.34,1.64
2016,2,17,17,15,0.0,7.0,4.4,14.0,7.0,5.3,0.0
2016,2,17,17,30,0.0,3.0,4.4,14.0,3.0,2.27,0.0
2016,2,17,17,45,0.0,1.5,4.4,14.0,1.5,1.18,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.0,21.0,3.95,11.0,27.5,96.74,0.0
2016,2,18,7,30,136.0,42.0,4.0,11.0,55.0,201.33,156.21
2016,2,18,7,45,244.5,56.5,4.1,11.5,97.0,325.51,270.85
2016,2,18,8,0,353.0,71.0,4.2,12.0,139.0,444.07,373.78
2016,2,18,8,15,422.5,81.5,4.25,12.0,184.5,528.38,445.06
2016,2,18,8,30,492.0,92.0,4.3,12.0,230.0,615.7,516.2
2016,2,18,8,45,543.0,98.5,4.35,12.5,275.5,688.07,572.08
2016,2,18,9,0,594.0,105.0,4.4,13.0,321.0,756.84,623.29
2016,2,18,9,15,297.0,102.0,4.4,13.0,210.0,455.33,382.9
2016,2,18,9,30,0.0,99.0,4.4,13.0,99.0,79.03,61.69
2016,2,18,9,45,346.0,115.0,4.45,13.5,288.5,522.15,437.75
2016,2,18,10,0,692.0,131.0,4.5,14.0,478.0,905.5,728.35
2016,2,18,10,15,709.5,134.5,4.45,14.0,510.0,924.56,737.65
2016,2,18,10,30,727.0,138.0,4.4,14.0,542.0,940.05,746.96
2016,2,18,10,45,389.0,197.0,4.4,14.0,414.5,647.66,524.98
2016,2,18,11,0,51.0,256.0,4.4,14.0,287.0,300.23,243.03
2016,2,18,11,15,406.5,202.5,4.35,14.0,456.5,650.06,528.66
2016,2,18,11,30,762.0,149.0,4.3,14.0,626.0,926.41,734.58
2016,2,18,11,45,768.0,149.0,4.3,14.0,636.5,908.1,718.8
2016,2,18,12,0,774.0,149.0,4.3,14.0,647.0,886.26,702.8
2016,2,18,12,15,599.5,205.0,4.25,14.0,592.0,753.85,603.28
2016,2,18,12,30,425.0,261.0,4.2,14.0,537.0,637.0,511.41
2016,2,18,12,45,319.0,281.0,4.2,14.0,487.0,534.09,430.81
2016,2,18,13,0,213.0,301.0,4.2,14.0,437.0,439.7,355.26
2016,2,18,13,15,215.0,293.5,4.1,14.0,428.5,418.66,338.58
2016,2,18,13,30,217.0,286.0,4.0,14.0,420.0,397.09,321.08
2016,2,18,13,45,287.0,263.5,3.95,14.0,434.5,412.64,333.38
2016,2,18,14,0,357.0,241.0,3.9,14.0,449.0,408.54,329.2
2016,2,18,14,15,191.0,223.5,3.8,14.0,334.5,280.37,225.59
2016,2,18,14,30,25.0,206.0,3.7,14.0,220.0,170.13,136.4
2016,2,18,14,45,218.5,190.0,3.6,14.0,294.5,237.02,187.82
2016,2,18,15,0,412.0,174.0,3.5,14.0,369.0,267.6,205.07
2016,2,18,15,15,483.5,143.5,3.35,13.5,353.5,229.07,167.77
2016,2,18,15,30,555.0,113.0,3.2,13.0,338.0,185.33,126.42
2016,2,18,15,45,514.5,109.0,3.05,13.0,299.0,133.71,87.07
2016,2,18,16,0,474.0,105.0,2.9,13.0,260.0,90.38,63.2
2016,2,18,16,15,503.0,86.5,2.7,12.5,228.5,67.78,55.31
2016,2,18,16,30,532.0,68.0,2.5,12.0,197.0,54.76,43.63
2016,2,18,16,45,457.5,58.5,2.3,11.5,152.0,47.39,36.81
2016,2,18,17,0,383.0,49.0,2.1,11.0,107.0,40.02,29.75
2016,2,18,17,15,260.5,35.5,2.05,10.5,68.5,27.08,17.2
2016,2,18,17,30,138.0,22.0,2.0,10.0,30.0,16.69,0.0
2016,2,18,17,45,69.0,11.0,1.95,10.0,15.0,8.65,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,119.5,17.0,3.7,10.5,29.5,140.5,4.06
2016,2,19,7,30,239.0,34.0,3.9,11.0,59.0,282.08,223.82
2016,2,19,7,45,302.0,49.0,4.1,11.5,97.0,360.74,301.26
2016,2,19,8,0,365.0,64.0,4.3,12.0,135.0,443.6,373.86
2016,2,19,8,15,410.0,76.0,4.45,12.0,176.5,508.79,429.97
2016,2,19,8,30,455.0,88.0,4.6,12.0,218.0,575.38,485.2
2016,2,19,8,45,486.5,96.5,4.75,12.5,257.0,624.78,524.06
2016,2,19,9,0,518.0,105.0,4.9,13.0,296.0,673.73,561.4
2016,2,19,9,15,497.5,125.0,4.9,13.0,326.0,685.18,569.06
2016,2,19,9,30,477.0,145.0,4.9,13.0,356.0,692.9,573.77
2016,2,19,9,45,431.0,170.0,4.9,13.5,373.0,677.3,557.84
2016,2,19,10,0,385.0,195.0,4.9,14.0,390.0,633.82,520.93
2016,2,19,10,15,418.0,201.0,4.75,14.0,425.0,694.6,566.2
2016,2,19,10,30,451.0,207.0,4.6,14.0,460.0,728.96,590.71
2016,2,19,10,45,253.0,234.0,4.5,14.0,377.0,528.98,430.96
2016,2,19,11,0,55.0,261.0,4.4,14.0,294.0,309.27,250.62
2016,2,19,11,15,45.5,260.5,4.25,13.5,288.5,294.14,238.64
2016,2,19,11,30,36.0,260.0,4.1,13.0,283.0,279.72,226.73
2016,2,19,11,45,98.5,284.5,4.0,13.0,348.5,359.56,292.58
2016,2,19,12,0,161.0,309.0,3.9,13.0,414.0,455.14,368.78
2016,2,19,12,15,88.5,272.5,3.8,13.0,330.5,324.7,263.38
2016,2,19,12,30,16.0,236.0,3.7,13.0,247.0,206.99,166.47
2016,2,19,12,45,13.5,227.5,3.65,13.0,237.0,195.64,157.37
2016,2,19,13,0,11.0,219.0,3.6,13.0,227.0,184.74,148.44
2016,2,19,13,15,5.5,130.0,3.45,13.0,134.0,105.22,82.87
2016,2,19,13,30,0.0,41.0,3.3,13.0,41.0,31.45,21.02
2016,2,19,13,45,0.0,100.5,3.2,13.0,100.5,77.59,59.96
2016,2,19,14,0,0.0,160.0,3.1,13.0,160.0,124.74,99.37
2016,2,19,14,15,0.0,162.0,2.95,12.5,162.0,125.81,100.52
2016,2,19,14,30,0.0,164.0,2.8,12.0,164.0,126.71,101.65
2016,2,19,14,45,0.0,159.5,2.65,12.0,159.5,122.43,98.27
2016,2,19,15,0,0.0,155.0,2.5,12.0,155.0,118.06,94.82
2016,2,19,15,15,0.0,136.5,2.4,11.5,136.5,103.35,82.81
2016,2,19,15,30,0.0,118.0,2.3,11.0,118.0,88.97,70.95
2016,2,19,15,45,0.0,104.5,2.2,11.0,104.5,78.41,62.09
2016,2,19,16,0,0.0,91.0,2.1,11.0,91.0,68.0,53.26
2016,2,19,16,15,0.0,76.5,2.0,10.5,76.5,57.35,46.39
2016,2,19,16,30,0.0,62.0,1.9,10.0,62.0,46.81,36.86
2016,2,19,16,45,0.0,47.5,1.8,10.0,47.5,36.18,27.02
2016,2,19,17,0,0.0,33.0,1.7,10.0,33.0,25.21,16.82
2016,2,19,17,15,0.0,21.0,1.65,9.5,21.0,16.0,8.04
2016,2,19,17,30,0.0,9.0,1.6,9.0,9.0,6.83,0.0
2016,2,19,17,45,0.0,4.5,1.6,9.0,4.5,3.54,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,112.5,18.5,2.15,6.5,30.5,139.57,33.48
2016,2,20,7,30,225.0,37.0,2.1,7.0,61.0,275.45,222.89
2016,2,20,7,45,281.0,53.0,2.1,7.5,99.0,349.02,294.0
2016,2,20,8,0,337.0,69.0,2.1,8.0,137.0,426.22,361.57
2016,2,20,8,15,377.0,83.0,2.05,8.5,177.5,488.69,413.6
2016,2,20,8,30,417.0,97.0,2.0,9.0,218.0,552.19,464.01
2016,2,20,8,45,454.5,104.5,2.0,9.5,256.5,604.96,504.08
2016,2,20,9,0,492.0,112.0,2.0,10.0,295.0,657.66,542.69
2016,2,20,9,15,474.5,131.5,1.9,10.5,325.0,670.59,549.34
2016,2,20,9,30,457.0,151.0,1.8,11.0,355.0,680.09,553.13
2016,2,20,9,45,424.5,173.5,1.75,11.5,375.5,674.73,545.1
2016,2,20,10,0,392.0,196.0,1.7,12.0,396.0,641.79,517.44
2016,2,20,10,15,622.0,147.5,1.6,12.0,488.0,850.57,669.99
2016,2,20,10,30,852.0,99.0,1.5,12.0,580.0,1012.9,776.47
2016,2,20,10,45,852.5,104.0,1.4,12.5,603.5,1008.89,767.18
2016,2,20,11,0,853.0,109.0,1.3,13.0,627.0,1000.94,757.75
2016,2,20,11,15,662.0,174.5,1.15,13.0,583.5,877.18,671.34
2016,2,20,11,30,471.0,240.0,1.0,13.0,540.0,737.06,569.69
2016,2,20,11,45,504.5,230.5,0.9,13.5,556.5,740.67,571.78
2016,2,20,12,0,538.0,221.0,0.8,14.0,573.0,740.36,569.23
2016,2,20,12,15,426.5,257.5,0.75,14.0,537.0,656.67,506.63
2016,2,20,12,30,315.0,294.0,0.7,14.0,501.0,561.86,436.31
2016,2,20,12,45,404.0,265.0,0.7,14.0,528.0,583.69,454.73
2016,2,20,13,0,493.0,236.0,0.7,14.0,555.0,613.92,476.91
2016,2,20,13,15,477.5,237.0,0.7,14.0,541.0,574.17,446.74
2016,2,20,13,30,462.0,238.0,0.7,14.0,527.0,534.29,416.78
2016,2,20,13,45,670.5,164.5,0.75,14.5,568.0,567.65,441.52
2016,2,20,14,0,879.0,91.0,0.8,15.0,609.0,569.06,439.77
2016,2,20,14,15,867.5,89.5,0.85,14.5,580.5,508.5,391.71
2016,2,20,14,30,856.0,88.0,0.9,14.0,552.0,447.58,341.9
2016,2,20,14,45,843.5,84.5,0.95,14.0,517.5,384.42,287.82
2016,2,20,15,0,831.0,81.0,1.0,14.0,483.0,321.66,232.52
2016,2,20,15,15,762.0,82.5,1.0,14.0,426.5,250.69,172.27
2016,2,20,15,30,693.0,84.0,1.0,14.0,370.0,184.15,117.87
2016,2,20,15,45,715.0,74.5,1.05,14.0,341.5,133.52,78.25
2016,2,20,16,0,737.0,65.0,1.1,14.0,313.0,76.41,47.21
2016,2,20,16,15,692.0,60.0,1.15,13.0,265.0,54.1,43.02
2016,2,20,16,30,647.0,55.0,1.2,12.0,217.0,45.88,35.75
2016,2,20,16,45,581.0,48.0,1.3,11.5,169.5,40.05,30.35
2016,2,20,17,0,515.0,41.0,1.4,11.0,122.0,34.24,24.79
2016,2,20,17,15,394.5,31.0,1.45,11.0,80.0,25.74,16.39
2016,2,20,17,30,274.0,21.0,1.5,11.0,38.0,17.36,2.16
2016,2,20,17,45,137.0,10.5,1.6,11.0,19.0,8.26,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.0,1.85,7.5,39.5,218.09,88.01
2016,2,21,7,30,425.0,32.0,1.9,8.0,79.0,430.38,346.53
2016,2,21,7,45,519.0,40.0,1.95,9.0,126.5,534.45,440.06
2016,2,21,8,0,613.0,48.0,2.0,10.0,174.0,635.44,522.36
2016,2,21,8,15,669.0,53.5,2.0,10.5,223.5,712.91,582.77
2016,2,21,8,30,725.0,59.0,2.0,11.0,273.0,790.63,640.12
2016,2,21,8,45,765.0,62.5,2.0,11.5,321.5,850.2,681.49
2016,2,21,9,0,805.0,66.0,2.0,12.0,370.0,908.14,720.06
2016,2,21,9,15,830.5,69.0,1.95,12.5,414.0,948.91,744.66
2016,2,21,9,30,856.0,72.0,1.9,13.0,458.0,986.73,766.61
2016,2,21,9,45,876.0,73.5,1.9,13.5,497.5,1001.41,772.99
2016,2,21,10,0,896.0,75.0,1.9,14.0,537.0,1024.54,785.33
2016,2,21,10,15,908.5,77.0,1.85,14.0,570.0,1036.92,791.03
2016,2,21,10,30,921.0,79.0,1.8,14.0,603.0,1045.32,794.27
2016,2,21,10,45,930.0,80.0,1.75,14.5,629.0,1044.79,790.3
2016,2,21,11,0,939.0,81.0,1.7,15.0,655.0,1040.13,783.91
2016,2,21,11,15,944.5,81.5,1.65,15.0,673.0,1027.26,773.8
2016,2,21,11,30,950.0,82.0,1.6,15.0,691.0,1010.31,761.28
2016,2,21,11,45,952.0,82.5,1.6,15.5,701.0,986.06,743.52
2016,2,21,12,0,954.0,83.0,1.6,16.0,711.0,958.0,723.44
2016,2,21,12,15,954.5,83.5,1.65,16.0,713.0,924.93,702.1
2016,2,21,12,30,955.0,84.0,1.7,16.0,715.0,888.37,678.29
2016,2,21,12,45,950.5,84.5,1.8,16.0,708.5,844.53,649.8
2016,2,21,13,0,946.0,85.0,1.9,16.0,702.0,797.94,618.95
2016,2,21,13,15,941.0,84.5,1.95,16.0,687.0,747.43,583.37
2016,2,21,13,30,936.0,84.0,2.0,16.0,672.0,694.7,543.79
2016,2,21,13,45,925.0,84.0,2.15,16.0,649.0,636.9,499.73
2016,2,21,14,0,914.0,84.0,2.3,16.0,626.0,577.98,453.09
2016,2,21,14,15,902.0,82.5,2.4,16.0,596.5,516.33,402.39
2016,2,21,14,30,890.0,81.0,2.5,16.0,567.0,454.27,349.52
2016,2,21,14,45,872.0,79.5,2.6,16.0,530.5,389.36,292.79
2016,2,21,15,0,854.0,78.0,2.7,16.0,494.0,325.01,235.27
2016,2,21,15,15,774.0,81.0,2.7,15.5,434.5,251.38,172.8
2016,2,21,15,30,694.0,84.0,2.7,15.0,375.0,183.46,117.5
2016,2,21,15,45,649.5,84.5,2.7,15.0,333.0,129.7,77.8
2016,2,21,16,0,605.0,85.0,2.7,15.0,291.0,81.38,53.91
2016,2,21,16,15,567.5,76.5,2.7,14.0,246.5,60.63,48.65
2016,2,21,16,30,530.0,68.0,2.7,13.0,202.0,54.52,43.3
2016,2,21,16,45,522.0,55.0,2.7,12.5,163.5,44.97,34.61
2016,2,21,17,0,514.0,42.0,2.7,12.0,125.0,35.02,25.38
2016,2,21,17,15,393.5,32.0,2.65,11.5,82.5,26.53,17.13
2016,2,21,17,30,273.0,22.0,2.6,11.0,40.0,18.17,4.18
2016,2,21,17,45,136.5,11.0,2.6,11.0,20.0,8.65,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
