Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,234.87,120.12
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,452.58,363.46
2016,2,22,7,45,553.0,38.5,1.95,10.5,132.5,552.09,451.95
2016,2,22,8,0,638.0,46.0,2.0,11.0,180.0,655.58,536.09
2016,2,22,8,15,691.0,51.0,2.0,11.5,229.5,730.14,593.57
2016,2,22,8,30,744.0,56.0,2.0,12.0,279.0,804.87,648.09
2016,2,22,8,45,778.0,60.0,2.05,12.5,326.5,859.65,686.05
2016,2,22,9,0,812.0,64.0,2.1,13.0,374.0,912.61,721.4
2016,2,22,9,15,837.0,67.0,2.1,13.5,418.5,952.96,746.25
2016,2,22,9,30,862.0,70.0,2.1,14.0,463.0,990.36,768.52
2016,2,22,9,45,878.5,72.5,2.15,14.5,502.0,1002.88,774.06
2016,2,22,10,0,895.0,75.0,2.2,15.0,541.0,1023.8,785.59
2016,2,22,10,15,908.0,76.5,2.2,15.0,574.0,1036.03,792.0
2016,2,22,10,30,921.0,78.0,2.2,15.0,607.0,1044.28,795.95
2016,2,22,10,45,929.0,79.5,2.2,15.5,633.0,1043.37,792.49
2016,2,22,11,0,937.0,81.0,2.2,16.0,659.0,1038.32,786.57
2016,2,22,11,15,943.0,82.0,2.15,16.0,677.5,1026.53,777.24
2016,2,22,11,30,949.0,83.0,2.1,16.0,696.0,1010.62,765.41
2016,2,22,11,45,952.0,83.5,2.1,16.5,706.5,987.24,747.99
2016,2,22,12,0,955.0,84.0,2.1,17.0,717.0,959.99,728.2
2016,2,22,12,15,956.0,84.0,2.1,17.0,719.5,926.68,705.75
2016,2,22,12,30,957.0,84.0,2.1,17.0,722.0,889.85,680.91
2016,2,22,12,45,951.5,85.5,2.15,17.5,715.0,846.14,650.44
2016,2,22,13,0,946.0,87.0,2.2,18.0,708.0,799.7,617.89
2016,2,22,13,15,942.5,86.5,2.2,18.0,694.0,750.12,582.5
2016,2,22,13,30,939.0,86.0,2.2,18.0,680.0,698.16,543.22
2016,2,22,13,45,931.0,85.0,2.2,18.0,658.0,640.89,498.91
2016,2,22,14,0,923.0,84.0,2.2,18.0,636.0,582.2,452.15
2016,2,22,14,15,913.0,82.5,2.1,17.5,607.0,520.93,402.26
2016,2,22,14,30,903.0,81.0,2.0,17.0,578.0,459.0,350.11
2016,2,22,14,45,829.5,85.5,1.95,17.0,519.5,378.76,282.94
2016,2,22,15,0,756.0,90.0,1.9,17.0,461.0,305.71,220.96
2016,2,22,15,15,704.0,92.5,1.75,16.5,416.0,240.87,165.63
2016,2,22,15,30,652.0,95.0,1.6,16.0,371.0,184.25,119.11
2016,2,22,15,45,613.5,93.5,1.45,16.0,330.0,132.03,80.78
2016,2,22,16,0,575.0,92.0,1.3,16.0,289.0,84.65,57.27
2016,2,22,16,15,541.0,82.0,1.3,15.0,246.0,64.37,51.75
2016,2,22,16,30,507.0,72.0,1.3,14.0,203.0,57.29,45.61
2016,2,22,16,45,446.0,62.0,1.3,13.5,159.5,49.78,38.77
2016,2,22,17,0,385.0,52.0,1.3,13.0,116.0,42.19,31.64
2016,2,22,17,15,296.5,38.0,1.35,12.5,77.5,30.99,21.0
2016,2,22,17,30,208.0,24.0,1.4,12.0,39.0,19.63,6.32
2016,2,22,17,45,104.0,12.0,1.45,12.0,19.5,9.44,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.45,9.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,1.5,9.0,12.0,9.44,0.0
2016,2,23,7,15,192.0,24.5,1.55,9.5,47.5,216.45,127.71
2016,2,23,7,30,384.0,37.0,1.6,10.0,83.0,403.06,326.48
2016,2,23,7,45,468.0,46.0,1.65,10.5,128.5,499.48,411.01
2016,2,23,8,0,552.0,55.0,1.7,11.0,174.0,600.59,493.31
2016,2,23,8,15,604.0,61.5,1.8,11.0,220.5,672.96,550.96
2016,2,23,8,30,656.0,68.0,1.9,11.0,267.0,745.96,606.71
2016,2,23,8,45,711.5,65.0,2.0,11.5,313.0,802.74,647.27
2016,2,23,9,0,767.0,62.0,2.1,12.0,359.0,865.98,691.19
2016,2,23,9,15,814.5,68.5,2.1,12.5,416.0,932.89,735.25
2016,2,23,9,30,862.0,75.0,2.1,13.0,473.0,997.45,776.25
2016,2,23,9,45,881.5,77.0,2.1,13.5,513.0,1024.57,790.76
2016,2,23,10,0,901.0,79.0,2.1,14.0,553.0,1035.44,794.58
2016,2,23,10,15,913.5,81.0,1.95,14.5,586.0,1047.68,797.51
2016,2,23,10,30,926.0,83.0,1.8,15.0,619.0,1055.89,797.63
2016,2,23,10,45,934.0,84.5,1.7,15.5,645.0,1054.78,792.47
2016,2,23,11,0,942.0,86.0,1.6,16.0,671.0,1049.49,784.85
2016,2,23,11,15,947.5,86.5,1.55,16.0,689.0,1036.36,774.63
2016,2,23,11,30,953.0,87.0,1.5,16.0,707.0,1019.13,762.02
2016,2,23,11,45,953.0,88.5,1.45,16.5,717.0,993.87,742.97
2016,2,23,12,0,953.0,90.0,1.4,17.0,727.0,964.84,721.71
2016,2,23,12,15,953.0,90.5,1.3,17.0,728.5,931.08,698.05
2016,2,23,12,30,953.0,91.0,1.2,17.0,730.0,893.86,672.17
2016,2,23,12,45,947.5,92.0,1.2,17.5,722.5,849.53,641.8
2016,2,23,13,0,942.0,93.0,1.2,18.0,715.0,802.51,609.5
2016,2,23,13,15,937.0,92.5,1.1,18.0,700.5,751.87,573.09
2016,2,23,13,30,932.0,92.0,1.0,18.0,686.0,699.01,533.36
2016,2,23,13,45,922.0,91.5,0.95,18.0,663.0,641.21,489.66
2016,2,23,14,0,912.0,91.0,0.9,18.0,640.0,582.19,443.78
2016,2,23,14,15,901.0,89.0,0.85,18.0,610.5,520.4,394.38
2016,2,23,14,30,890.0,87.0,0.8,18.0,581.0,458.59,343.28
2016,2,23,14,45,691.0,126.0,0.75,18.0,495.0,361.47,267.54
2016,2,23,15,0,492.0,165.0,0.7,18.0,409.0,280.98,206.02
2016,2,23,15,15,575.5,130.0,0.65,17.5,392.5,240.3,167.96
2016,2,23,15,30,659.0,95.0,0.6,17.0,376.0,184.47,117.73
2016,2,23,15,45,609.5,96.5,0.55,17.0,334.5,132.97,81.17
2016,2,23,16,0,560.0,98.0,0.5,17.0,293.0,87.7,60.12
2016,2,23,16,15,525.0,87.5,0.55,16.5,249.0,68.24,54.8
2016,2,23,16,30,490.0,77.0,0.6,16.0,205.0,60.91,48.43
2016,2,23,16,45,423.5,66.5,0.7,16.0,161.0,50.34,38.9
2016,2,23,17,0,357.0,56.0,0.8,16.0,117.0,42.39,31.48
2016,2,23,17,15,268.0,41.0,0.9,15.5,78.0,31.11,20.94
2016,2,23,17,30,179.0,26.0,1.0,15.0,39.0,19.79,7.35
2016,2,23,17,45,89.5,13.0,1.1,15.0,19.5,10.23,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,81.0,11.0,1.1,10.0,13.0,66.46,0.0
2016,2,24,7,15,217.5,25.0,1.2,10.5,48.0,241.43,156.18
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,381.12,308.81
2016,2,24,7,45,444.5,48.5,1.4,11.5,129.0,482.79,396.29
2016,2,24,8,0,535.0,58.0,1.5,12.0,175.0,589.58,482.44
2016,2,24,8,15,590.5,64.5,1.45,12.0,223.0,664.81,540.46
2016,2,24,8,30,646.0,71.0,1.4,12.0,271.0,740.81,596.26
2016,2,24,8,45,690.0,74.5,1.4,12.5,318.0,801.81,638.07
2016,2,24,9,0,734.0,78.0,1.4,13.0,365.0,854.76,672.65
2016,2,24,9,15,544.0,129.0,1.3,13.5,355.0,736.09,583.61
2016,2,24,9,30,354.0,180.0,1.2,14.0,345.0,586.51,469.5
2016,2,24,9,45,593.0,134.0,1.2,14.5,437.0,809.03,632.54
2016,2,24,10,0,832.0,88.0,1.2,15.0,529.0,989.49,749.82
2016,2,24,10,15,845.0,90.0,1.15,15.5,561.0,1002.25,751.75
2016,2,24,10,30,858.0,92.0,1.1,16.0,593.0,1011.12,753.6
2016,2,24,10,45,867.5,93.5,1.1,16.5,618.5,1011.81,751.31
2016,2,24,11,0,877.0,95.0,1.1,17.0,644.0,995.86,738.57
2016,2,24,11,15,883.0,96.0,1.05,17.0,661.5,984.72,729.8
2016,2,24,11,30,889.0,97.0,1.0,17.0,679.0,969.69,718.6
2016,2,24,11,45,891.5,97.5,1.0,17.5,689.0,946.98,702.26
2016,2,24,12,0,894.0,98.0,1.0,18.0,699.0,920.65,683.77
2016,2,24,12,15,894.0,98.0,0.95,18.0,700.5,888.1,661.71
2016,2,24,12,30,894.0,98.0,0.9,18.0,702.0,852.31,637.6
2016,2,24,12,45,889.5,98.5,0.85,18.0,695.5,810.42,609.37
2016,2,24,13,0,885.0,99.0,0.8,18.0,689.0,765.96,579.32
2016,2,24,13,15,880.0,98.5,0.75,18.0,674.5,717.81,544.93
2016,2,24,13,30,875.0,98.0,0.7,18.0,660.0,667.6,507.79
2016,2,24,13,45,867.5,96.5,0.7,18.5,638.5,616.98,468.96
2016,2,24,14,0,860.0,95.0,0.7,19.0,617.0,560.11,424.61
2016,2,24,14,15,848.0,93.5,0.7,19.0,588.0,500.06,377.31
2016,2,24,14,30,836.0,92.0,0.7,19.0,559.0,439.75,328.12
2016,2,24,14,45,647.5,133.5,0.7,19.0,482.0,351.31,259.45
2016,2,24,15,0,459.0,175.0,0.7,19.0,405.0,278.07,203.85
2016,2,24,15,15,608.5,128.0,0.7,18.5,406.0,245.37,170.02
2016,2,24,15,30,758.0,81.0,0.7,18.0,407.0,192.33,119.35
2016,2,24,15,45,727.0,77.0,0.7,18.0,362.5,132.91,76.42
2016,2,24,16,0,696.0,73.0,0.7,18.0,318.0,72.69,46.07
2016,2,24,16,15,651.0,67.5,0.8,17.5,270.5,54.87,42.91
2016,2,24,16,30,606.0,62.0,0.9,17.0,223.0,50.62,39.22
2016,2,24,16,45,539.5,54.5,1.0,16.5,176.0,44.61,33.82
2016,2,24,17,0,473.0,47.0,1.1,16.0,129.0,38.63,28.24
2016,2,24,17,15,364.0,36.0,1.2,15.5,86.5,29.56,19.7
2016,2,24,17,30,255.0,25.0,1.3,15.0,44.0,20.53,8.7
2016,2,24,17,45,127.5,12.5,1.4,14.5,22.0,9.83,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,35.5,6.0,0.8,11.0,7.0,0.0,0.0
2016,2,25,7,0,71.0,12.0,0.8,11.0,14.0,60.13,0.0
2016,2,25,7,15,196.5,27.0,0.85,11.5,49.0,227.99,156.49
2016,2,25,7,30,322.0,42.0,0.9,12.0,84.0,358.32,290.06
2016,2,25,7,45,400.0,54.0,0.95,12.5,128.5,451.33,369.03
2016,2,25,8,0,478.0,66.0,1.0,13.0,173.0,548.8,446.92
2016,2,25,8,15,534.5,73.5,0.95,13.5,220.0,625.12,504.1
2016,2,25,8,30,591.0,81.0,0.9,14.0,267.0,702.17,558.77
2016,2,25,8,45,629.5,87.0,0.9,14.5,312.5,760.28,597.87
2016,2,25,9,0,668.0,93.0,0.9,15.0,358.0,817.18,634.76
2016,2,25,9,15,695.5,97.5,0.9,15.5,400.0,859.49,660.43
2016,2,25,9,30,723.0,102.0,0.9,16.0,442.0,899.33,683.94
2016,2,25,9,45,749.5,103.0,0.9,16.5,481.0,930.79,701.41
2016,2,25,10,0,776.0,104.0,0.9,17.0,520.0,951.9,711.95
2016,2,25,10,15,790.5,106.5,0.9,17.5,551.5,966.79,718.56
2016,2,25,10,30,805.0,109.0,0.9,18.0,583.0,977.91,722.86
2016,2,25,10,45,662.0,163.5,0.95,18.5,564.0,893.81,666.37
2016,2,25,11,0,519.0,218.0,1.0,19.0,545.0,788.52,594.04
2016,2,25,11,15,684.0,164.0,0.95,19.0,608.0,887.32,661.82
2016,2,25,11,30,849.0,110.0,0.9,19.0,671.0,958.38,705.23
2016,2,25,11,45,855.0,109.5,0.85,19.5,681.5,937.96,688.28
2016,2,25,12,0,861.0,109.0,0.8,20.0,692.0,913.77,670.43
2016,2,25,12,15,862.0,109.0,0.75,20.0,694.0,882.11,649.18
2016,2,25,12,30,863.0,109.0,0.7,20.0,696.0,847.17,625.9
2016,2,25,12,45,869.0,105.5,0.65,20.5,692.0,809.34,599.57
2016,2,25,13,0,875.0,102.0,0.6,21.0,688.0,761.03,566.28
2016,2,25,13,15,707.0,159.5,0.55,21.0,627.5,665.74,497.79
2016,2,25,13,30,539.0,217.0,0.5,21.0,567.0,562.11,422.9
2016,2,25,13,45,692.5,158.5,0.45,21.0,592.5,571.99,429.97
2016,2,25,14,0,846.0,100.0,0.4,21.0,618.0,556.57,416.16
2016,2,25,14,15,835.0,98.5,0.4,21.0,589.5,497.62,370.05
2016,2,25,14,30,824.0,97.0,0.4,21.0,561.0,438.32,322.49
2016,2,25,14,45,803.5,96.0,0.4,21.0,525.5,376.02,271.26
2016,2,25,15,0,783.0,95.0,0.4,21.0,490.0,315.06,219.89
2016,2,25,15,15,760.5,91.5,0.5,20.5,449.5,253.24,168.37
2016,2,25,15,30,738.0,88.0,0.6,20.0,409.0,189.88,117.11
2016,2,25,15,45,705.0,84.0,0.75,19.5,364.5,130.84,75.3
2016,2,25,16,0,672.0,80.0,0.9,19.0,320.0,75.93,49.56
2016,2,25,16,15,627.5,74.0,0.95,18.5,272.5,59.29,46.59
2016,2,25,16,30,583.0,68.0,1.0,18.0,225.0,54.86,42.78
2016,2,25,16,45,526.0,59.0,1.1,17.5,178.5,47.95,36.61
2016,2,25,17,0,469.0,50.0,1.2,17.0,132.0,40.97,30.19
2016,2,25,17,15,363.0,38.5,1.2,16.5,89.5,31.57,21.41
2016,2,25,17,30,257.0,27.0,1.2,16.0,47.0,22.18,10.52
2016,2,25,17,45,128.5,13.5,1.25,15.5,23.5,10.62,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,9.44,0.0
2016,2,26,7,15,49.0,30.5,1.0,12.0,37.0,90.16,61.91
2016,2,26,7,30,98.0,49.0,1.1,12.0,62.0,153.37,124.43
2016,2,26,7,45,125.0,69.5,1.2,12.5,93.5,203.66,169.2
2016,2,26,8,0,152.0,90.0,1.3,13.0,125.0,254.3,212.88
2016,2,26,8,15,170.5,110.5,1.35,13.5,158.0,297.86,249.12
2016,2,26,8,30,189.0,131.0,1.4,14.0,191.0,341.48,284.23
2016,2,26,8,45,207.0,148.0,1.5,14.5,223.0,379.38,313.95
2016,2,26,9,0,225.0,165.0,1.6,15.0,255.0,439.83,360.12
2016,2,26,9,15,157.5,185.5,1.6,15.0,252.0,374.44,305.76
2016,2,26,9,30,90.0,206.0,1.6,15.0,249.0,305.64,248.63
2016,2,26,9,45,152.0,224.0,1.65,15.5,303.0,409.35,331.1
2016,2,26,10,0,214.0,242.0,1.7,16.0,357.0,489.86,392.49
2016,2,26,10,15,265.0,249.0,1.7,16.0,400.5,569.13,451.37
2016,2,26,10,30,316.0,256.0,1.7,16.0,444.0,622.49,490.31
2016,2,26,10,45,365.5,256.0,1.7,16.5,482.0,663.96,519.35
2016,2,26,11,0,415.0,256.0,1.7,17.0,520.0,702.86,546.12
2016,2,26,11,15,374.0,275.0,1.7,17.0,518.0,671.59,521.31
2016,2,26,11,30,333.0,294.0,1.7,17.0,516.0,639.55,496.59
2016,2,26,11,45,417.0,271.0,1.75,17.5,553.0,698.24,539.53
2016,2,26,12,0,501.0,248.0,1.8,18.0,590.0,732.13,563.73
2016,2,26,12,15,532.0,237.0,1.85,18.0,601.0,724.89,558.79
2016,2,26,12,30,563.0,226.0,1.9,18.0,612.0,713.56,551.21
2016,2,26,12,45,716.5,166.0,2.0,18.0,652.5,754.67,583.33
2016,2,26,13,0,870.0,106.0,2.1,18.0,693.0,768.05,594.83
2016,2,26,13,15,863.5,105.0,2.15,17.5,678.0,717.73,558.53
2016,2,26,13,30,857.0,104.0,2.2,17.0,663.0,665.54,520.26
2016,2,26,13,45,539.0,194.5,2.3,17.0,542.0,506.56,398.21
2016,2,26,14,0,221.0,285.0,2.4,17.0,421.0,359.34,283.3
2016,2,26,14,15,519.0,190.5,2.45,17.0,490.5,420.36,329.35
2016,2,26,14,30,817.0,96.0,2.5,17.0,560.0,433.57,332.56
2016,2,26,14,45,805.0,92.0,2.6,17.0,525.5,372.08,278.58
2016,2,26,15,0,793.0,88.0,2.7,17.0,491.0,311.01,224.15
2016,2,26,15,15,770.5,85.0,2.7,16.5,450.5,249.07,169.66
2016,2,26,15,30,748.0,82.0,2.7,16.0,410.0,189.38,119.24
2016,2,26,15,45,719.5,77.5,2.7,15.5,365.5,130.42,76.17
2016,2,26,16,0,691.0,73.0,2.7,15.0,321.0,70.35,46.19
2016,2,26,16,15,647.0,68.0,2.55,14.5,274.0,55.12,43.66
2016,2,26,16,30,603.0,63.0,2.4,14.0,227.0,51.26,40.29
2016,2,26,16,45,536.0,56.0,2.3,13.5,180.0,45.66,35.21
2016,2,26,17,0,469.0,49.0,2.2,13.0,133.0,40.11,29.98
2016,2,26,17,15,362.5,38.5,2.05,12.5,91.0,31.51,21.81
2016,2,26,17,30,256.0,28.0,1.9,12.0,49.0,22.97,11.94
2016,2,26,17,45,128.0,14.0,1.8,12.0,24.5,11.02,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,8.65,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,17.31,0.0
2016,2,27,7,15,222.0,30.5,1.5,10.5,61.0,255.0,191.25
2016,2,27,7,30,444.0,39.0,1.5,11.0,100.0,453.86,369.85
2016,2,27,7,45,523.0,46.5,1.55,11.5,147.5,546.54,447.58
2016,2,27,8,0,602.0,54.0,1.6,12.0,195.0,643.32,524.32
2016,2,27,8,15,652.5,59.5,1.55,12.5,243.5,714.42,577.07
2016,2,27,8,30,703.0,65.0,1.5,13.0,292.0,779.35,622.53
2016,2,27,8,45,736.5,69.0,1.5,13.5,339.0,832.91,658.28
2016,2,27,9,0,770.0,73.0,1.5,14.0,386.0,884.64,691.46
2016,2,27,9,15,794.0,76.0,1.4,14.0,429.0,923.34,714.5
2016,2,27,9,30,818.0,79.0,1.3,14.0,472.0,959.14,734.98
2016,2,27,9,45,834.5,81.5,1.2,14.5,510.0,983.42,745.86
2016,2,27,10,0,851.0,84.0,1.1,15.0,548.0,1004.11,754.21
2016,2,27,10,15,863.5,86.0,1.05,15.5,580.5,1003.42,749.55
2016,2,27,10,30,876.0,88.0,1.0,16.0,613.0,1011.64,751.11
2016,2,27,10,45,886.0,89.0,0.95,16.5,638.5,1012.12,747.68
2016,2,27,11,0,896.0,90.0,0.9,17.0,664.0,1008.59,741.96
2016,2,27,11,15,570.5,202.0,0.9,17.0,571.0,806.53,607.81
2016,2,27,11,30,245.0,314.0,0.9,17.0,478.0,554.48,425.8
2016,2,27,11,45,579.5,203.0,0.95,17.0,599.0,787.07,599.69
2016,2,27,12,0,914.0,92.0,1.0,17.0,720.0,931.11,694.83
2016,2,27,12,15,914.5,92.5,1.0,17.0,722.0,898.79,671.35
2016,2,27,12,30,915.0,93.0,1.0,17.0,724.0,863.09,648.07
2016,2,27,12,45,525.5,209.5,1.0,17.0,571.0,638.36,489.73
2016,2,27,13,0,136.0,326.0,1.0,17.0,418.0,400.55,310.52
2016,2,27,13,15,502.5,216.0,1.0,17.0,547.0,568.06,441.86
2016,2,27,13,30,869.0,106.0,1.0,17.0,676.0,674.39,518.72
2016,2,27,13,45,865.0,103.0,1.05,17.0,655.0,619.39,475.99
2016,2,27,14,0,861.0,100.0,1.1,17.0,634.0,562.78,432.33
2016,2,27,14,15,692.5,145.0,1.1,17.0,561.5,468.71,359.44
2016,2,27,14,30,524.0,190.0,1.1,17.0,489.0,383.84,293.41
2016,2,27,14,45,419.0,201.0,1.1,17.0,431.0,316.48,240.26
2016,2,27,15,0,314.0,212.0,1.1,17.0,373.0,257.28,194.0
2016,2,27,15,15,440.5,168.0,1.1,16.5,374.0,230.4,166.18
2016,2,27,15,30,567.0,124.0,1.1,16.0,375.0,187.79,125.16
2016,2,27,15,45,649.5,97.0,1.1,16.0,355.5,133.02,80.77
2016,2,27,16,0,732.0,70.0,1.1,16.0,336.0,72.76,48.28
2016,2,27,16,15,690.0,65.0,1.15,15.5,288.0,57.91,45.96
2016,2,27,16,30,648.0,60.0,1.2,15.0,240.0,49.52,38.6
2016,2,27,16,45,589.0,53.0,1.25,14.5,192.0,43.84,33.49
2016,2,27,17,0,530.0,46.0,1.3,14.0,144.0,38.17,28.2
2016,2,27,17,15,423.0,36.5,1.35,13.5,99.5,30.19,20.65
2016,2,27,17,30,316.0,27.0,1.4,13.0,55.0,22.3,11.83
2016,2,27,17,45,158.0,13.5,1.5,12.5,27.5,10.62,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,5.9,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,11.66,0.0
2016,2,28,7,15,38.5,34.0,2.0,10.5,39.5,86.4,63.01
2016,2,28,7,30,77.0,53.0,2.0,11.0,64.0,141.04,115.05
2016,2,28,7,45,97.5,74.5,2.05,11.5,94.0,186.47,155.59
2016,2,28,8,0,118.0,96.0,2.1,12.0,124.0,231.78,194.94
2016,2,28,8,15,131.0,117.0,2.1,12.0,154.5,269.68,227.17
2016,2,28,8,30,144.0,138.0,2.1,12.0,185.0,307.49,258.43
2016,2,28,8,45,156.5,156.0,2.1,12.5,214.0,340.22,284.32
2016,2,28,9,0,169.0,174.0,2.1,13.0,243.0,372.91,309.53
2016,2,28,9,15,190.0,192.5,2.05,13.5,278.5,414.48,341.32
2016,2,28,9,30,211.0,211.0,2.0,14.0,314.0,455.66,372.01
2016,2,28,9,45,189.0,230.5,1.95,14.5,328.0,453.56,367.37
2016,2,28,10,0,167.0,250.0,1.9,15.0,342.0,450.08,362.0
2016,2,28,10,15,251.5,253.5,1.85,15.0,401.0,559.3,445.99
2016,2,28,10,30,336.0,257.0,1.8,15.0,460.0,642.62,507.74
2016,2,28,10,45,296.0,277.0,1.8,15.5,461.5,617.05,485.07
2016,2,28,11,0,256.0,297.0,1.8,16.0,463.0,590.34,462.63
2016,2,28,11,15,405.5,260.0,1.8,16.0,530.5,706.69,550.44
2016,2,28,11,30,555.0,223.0,1.8,16.0,598.0,796.38,615.73
2016,2,28,11,45,407.5,273.5,1.85,16.5,551.0,690.86,534.99
2016,2,28,12,0,260.0,324.0,1.9,17.0,504.0,573.11,445.76
2016,2,28,12,15,228.5,329.0,1.95,17.0,488.0,516.36,404.11
2016,2,28,12,30,197.0,334.0,2.0,17.0,472.0,481.07,377.19
2016,2,28,12,45,175.0,331.5,2.05,17.0,453.0,447.44,351.49
2016,2,28,13,0,153.0,329.0,2.1,17.0,434.0,415.16,326.63
2016,2,28,13,15,287.5,298.0,2.1,17.0,490.0,479.68,377.71
2016,2,28,13,30,422.0,267.0,2.1,17.0,546.0,527.96,414.28
2016,2,28,13,45,609.5,196.5,2.1,17.0,585.0,553.2,432.99
2016,2,28,14,0,797.0,126.0,2.1,17.0,624.0,551.34,429.4
2016,2,28,14,15,785.5,123.5,2.05,16.5,595.5,492.94,381.76
2016,2,28,14,30,774.0,121.0,2.0,16.0,567.0,434.1,332.56
2016,2,28,14,45,763.5,115.5,2.0,16.0,533.5,373.22,279.82
2016,2,28,15,0,753.0,110.0,2.0,16.0,500.0,312.74,226.32
2016,2,28,15,15,554.5,139.5,1.95,16.0,414.5,234.33,165.69
2016,2,28,15,30,356.0,169.0,1.9,16.0,329.0,180.56,128.87
2016,2,28,15,45,219.5,160.0,1.9,16.0,255.5,132.58,97.22
2016,2,28,16,0,83.0,151.0,1.9,16.0,182.0,105.95,83.04
2016,2,28,16,15,72.5,131.5,1.85,15.5,156.0,91.57,75.55
2016,2,28,16,30,62.0,112.0,1.8,15.0,130.0,78.66,64.33
2016,2,28,16,45,52.0,91.0,1.75,14.5,104.0,64.69,51.93
2016,2,28,17,0,42.0,70.0,1.7,14.0,78.0,50.48,39.06
2016,2,28,17,15,21.0,50.0,1.8,13.5,54.0,36.57,26.24
2016,2,28,17,30,0.0,30.0,1.9,13.0,30.0,22.39,12.26
2016,2,28,17,45,0.0,15.0,2.0,12.5,15.0,11.39,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.5,68.18,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,27.0,185.54,12.35
2016,2,29,7,15,313.5,30.0,1.45,10.5,67.5,325.31,257.37
2016,2,29,7,30,445.0,42.0,1.5,11.0,108.0,458.3,375.75
2016,2,29,7,45,533.0,48.5,1.55,11.5,157.0,557.55,457.64
2016,2,29,8,0,621.0,55.0,1.6,12.0,206.0,661.36,538.67
2016,2,29,8,15,669.5,60.5,1.55,12.5,255.5,724.52,584.59
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,795.36,633.82
2016,2,29,8,45,540.0,109.5,1.5,13.5,304.5,700.74,562.11
2016,2,29,9,0,362.0,153.0,1.5,14.0,304.0,555.42,450.81
2016,2,29,9,15,595.5,116.5,1.5,14.5,395.5,783.04,619.57
2016,2,29,9,30,829.0,80.0,1.5,15.0,487.0,971.84,745.08
2016,2,29,9,45,838.0,85.0,1.5,16.0,524.0,991.68,751.28
2016,2,29,10,0,847.0,90.0,1.5,17.0,561.0,1007.73,757.14
2016,2,29,10,15,859.0,92.0,1.45,17.0,593.0,1019.17,762.07
2016,2,29,10,30,871.0,94.0,1.4,17.0,625.0,1026.63,764.56
2016,2,29,10,45,882.0,94.0,1.35,17.0,650.5,1013.63,753.95
2016,2,29,11,0,893.0,94.0,1.3,17.0,676.0,1009.71,749.7
2016,2,29,11,15,898.5,95.0,1.3,17.5,693.5,997.49,739.61
2016,2,29,11,30,904.0,96.0,1.3,18.0,711.0,981.3,727.25
2016,2,29,11,45,914.5,92.5,1.3,18.5,722.5,960.84,712.32
2016,2,29,12,0,925.0,89.0,1.3,19.0,734.0,936.32,694.93
2016,2,29,12,15,926.0,89.5,1.25,19.0,736.0,903.91,673.01
2016,2,29,12,30,927.0,90.0,1.2,19.0,738.0,868.06,648.91
2016,2,29,12,45,925.5,89.5,1.2,19.5,732.0,825.91,620.07
2016,2,29,13,0,924.0,89.0,1.2,20.0,726.0,780.87,589.19
2016,2,29,13,15,714.5,163.5,1.15,20.0,650.0,670.56,508.81
2016,2,29,13,30,505.0,238.0,1.1,20.0,574.0,554.58,423.12
2016,2,29,13,45,454.0,246.5,1.05,20.0,541.5,497.7,380.72
2016,2,29,14,0,403.0,255.0,1.0,20.0,509.0,436.3,333.98
2016,2,29,14,15,636.5,171.0,0.9,20.0,550.5,460.85,349.06
2016,2,29,14,30,870.0,87.0,0.8,20.0,592.0,443.02,328.41
2016,2,29,14,45,848.0,87.0,0.75,20.0,554.5,378.3,273.69
2016,2,29,15,0,826.0,87.0,0.7,20.0,517.0,315.01,219.44
2016,2,29,15,15,805.0,84.0,0.6,20.0,476.0,251.22,164.84
2016,2,29,15,30,784.0,81.0,0.5,20.0,435.0,189.47,114.44
2016,2,29,15,45,752.0,78.0,0.4,20.0,389.0,129.02,72.71
2016,2,29,16,0,720.0,75.0,0.3,20.0,343.0,72.58,57.51
2016,2,29,16,15,678.0,70.0,0.25,19.5,294.5,56.87,44.27
2016,2,29,16,30,636.0,65.0,0.2,19.0,246.0,53.01,41.05
2016,2,29,16,45,562.0,59.5,0.2,19.0,196.5,48.46,36.96
2016,2,29,17,0,488.0,54.0,0.2,19.0,147.0,44.07,32.84
2016,2,29,17,15,386.0,43.0,0.2,18.5,103.0,35.14,24.64
2016,2,29,17,30,284.0,32.0,0.2,18.0,59.0,26.24,15.64
2016,2,29,17,45,142.0,16.0,0.2,18.0,29.5,12.95,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,86.0,10.0,1.6,11.5,14.5,65.62,0.0
2016,3,1,7,0,172.0,20.0,1.6,12.0,29.0,183.0,51.41
2016,3,1,7,15,283.0,33.0,1.65,12.5,67.5,305.2,242.62
2016,3,1,7,30,394.0,46.0,1.7,13.0,106.0,421.77,346.03
2016,3,1,7,45,466.5,55.5,1.8,13.5,152.5,510.3,419.76
2016,3,1,8,0,539.0,65.0,1.9,14.0,199.0,602.46,492.77
2016,3,1,8,15,595.5,67.5,1.9,14.5,245.0,673.6,545.93
2016,3,1,8,30,652.0,70.0,1.9,15.0,291.0,745.18,597.02
2016,3,1,8,45,592.5,96.5,1.95,15.5,319.0,736.79,588.48
2016,3,1,9,0,533.0,123.0,2.0,16.0,347.0,710.22,567.06
2016,3,1,9,15,585.0,123.0,2.1,16.0,392.5,779.99,617.39
2016,3,1,9,30,637.0,123.0,2.2,16.0,438.0,838.21,657.61
2016,3,1,9,45,628.5,137.0,2.3,16.5,468.5,848.68,662.48
2016,3,1,10,0,620.0,151.0,2.4,17.0,499.0,855.54,665.32
2016,3,1,10,15,765.0,116.0,2.45,17.0,569.5,951.51,731.01
2016,3,1,10,30,910.0,81.0,2.5,17.0,640.0,1037.11,787.25
2016,3,1,10,45,920.0,81.5,2.55,17.5,665.5,1036.61,783.84
2016,3,1,11,0,930.0,82.0,2.6,18.0,691.0,1031.95,778.76
2016,3,1,11,15,935.5,82.5,2.6,18.0,709.5,1018.67,769.08
2016,3,1,11,30,941.0,83.0,2.6,18.0,728.0,1001.31,756.91
2016,3,1,11,45,946.0,82.5,2.6,18.0,738.5,978.28,741.09
2016,3,1,12,0,951.0,82.0,2.6,18.0,749.0,951.31,722.73
2016,3,1,12,15,951.0,82.0,2.55,18.0,750.5,916.69,698.76
2016,3,1,12,30,951.0,82.0,2.5,18.0,752.0,878.64,672.48
2016,3,1,12,45,947.5,82.5,2.5,18.0,745.0,835.08,642.69
2016,3,1,13,0,944.0,83.0,2.5,18.0,738.0,788.69,610.7
2016,3,1,13,15,938.5,82.5,2.5,18.0,722.5,737.29,573.53
2016,3,1,13,30,933.0,82.0,2.5,18.0,707.0,683.73,532.73
2016,3,1,13,45,926.5,80.5,2.5,18.0,684.5,626.71,488.19
2016,3,1,14,0,920.0,79.0,2.5,18.0,662.0,568.15,441.08
2016,3,1,14,15,908.5,77.5,2.45,17.5,631.5,505.96,390.24
2016,3,1,14,30,897.0,76.0,2.4,17.0,601.0,443.33,337.24
2016,3,1,14,45,882.5,74.0,2.4,17.0,564.5,379.07,280.84
2016,3,1,15,0,868.0,72.0,2.4,17.0,528.0,315.3,223.79
2016,3,1,15,15,630.0,119.5,2.35,16.5,436.5,235.91,163.51
2016,3,1,15,30,392.0,167.0,2.3,16.0,345.0,183.13,129.4
2016,3,1,15,45,196.0,129.0,2.3,16.0,218.0,108.94,78.72
2016,3,1,16,0,0.0,91.0,2.3,16.0,91.0,68.59,55.14
2016,3,1,16,15,344.0,73.0,2.1,15.5,172.0,53.61,42.14
2016,3,1,16,30,688.0,55.0,1.9,15.0,253.0,50.04,39.08
2016,3,1,16,45,624.0,50.0,1.75,14.5,203.5,45.35,34.88
2016,3,1,17,0,560.0,45.0,1.6,14.0,154.0,37.56,27.77
2016,3,1,17,15,461.5,36.5,1.5,13.5,109.0,30.33,20.98
2016,3,1,17,30,363.0,28.0,1.4,13.0,64.0,23.2,13.68
2016,3,1,17,45,181.5,14.0,1.35,13.0,32.0,11.34,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,6.5,0.9,12.5,6.5,5.11,0.0
2016,3,2,7,0,0.0,13.0,1.0,13.0,13.0,9.89,0.0
2016,3,2,7,15,0.0,29.0,1.05,13.0,29.0,22.65,12.89
2016,3,2,7,30,0.0,45.0,1.1,13.0,45.0,37.9,26.46
2016,3,2,7,45,0.0,64.0,1.15,13.5,64.0,56.21,42.38
2016,3,2,8,0,0.0,83.0,1.2,14.0,83.0,73.87,57.56
2016,3,2,8,15,1.5,101.5,1.2,14.5,102.0,91.91,72.82
2016,3,2,8,30,3.0,120.0,1.2,15.0,121.0,109.83,87.68
2016,3,2,8,45,20.0,144.0,1.2,16.0,152.5,149.06,120.39
2016,3,2,9,0,37.0,168.0,1.2,17.0,184.0,208.83,168.75
2016,3,2,9,15,77.5,195.0,1.2,17.0,232.5,278.5,225.2
2016,3,2,9,30,118.0,222.0,1.2,17.0,281.0,371.86,298.14
2016,3,2,9,45,168.0,238.5,1.3,17.5,329.5,438.46,348.85
2016,3,2,10,0,218.0,255.0,1.4,18.0,378.0,504.68,398.19
2016,3,2,10,15,281.0,259.5,1.45,18.0,427.5,593.53,463.58
2016,3,2,10,30,344.0,264.0,1.5,18.0,477.0,656.05,508.74
2016,3,2,10,45,401.5,259.5,1.6,18.5,517.5,700.22,539.86
2016,3,2,11,0,459.0,255.0,1.7,19.0,558.0,765.14,584.57
2016,3,2,11,15,494.0,247.5,1.8,19.0,581.5,777.97,593.75
2016,3,2,11,30,529.0,240.0,1.9,19.0,605.0,787.07,600.86
2016,3,2,11,45,715.0,169.0,2.0,19.0,669.5,876.07,665.18
2016,3,2,12,0,901.0,98.0,2.1,19.0,734.0,923.42,697.09
2016,3,2,12,15,902.0,98.5,2.15,19.0,736.5,891.48,675.32
2016,3,2,12,30,903.0,99.0,2.2,19.0,739.0,856.18,651.96
2016,3,2,12,45,686.0,184.0,2.3,19.0,667.5,743.42,572.13
2016,3,2,13,0,469.0,269.0,2.4,19.0,596.0,617.71,478.36
2016,3,2,13,15,445.5,278.5,2.4,18.5,584.0,579.58,450.82
2016,3,2,13,30,422.0,288.0,2.4,18.0,572.0,531.68,415.09
2016,3,2,13,45,469.5,254.0,2.45,18.0,561.0,510.98,399.14
2016,3,2,14,0,517.0,220.0,2.5,18.0,550.0,474.53,370.25
2016,3,2,14,15,488.0,219.0,2.5,17.5,519.5,423.06,329.18
2016,3,2,14,30,459.0,218.0,2.5,17.0,489.0,373.96,289.17
2016,3,2,14,45,335.5,226.5,2.5,17.0,418.5,297.51,228.6
2016,3,2,15,0,212.0,235.0,2.5,17.0,348.0,238.43,183.0
2016,3,2,15,15,109.5,197.0,2.45,16.5,255.0,170.73,131.54
2016,3,2,15,30,7.0,159.0,2.4,16.0,162.0,118.81,93.69
2016,3,2,15,45,185.5,147.0,2.35,16.0,218.0,119.15,87.74
2016,3,2,16,0,364.0,135.0,2.3,16.0,274.0,95.71,78.86
2016,3,2,16,15,322.0,125.0,2.15,15.5,235.5,88.33,72.71
2016,3,2,16,30,280.0,115.0,2.0,15.0,197.0,81.24,66.64
2016,3,2,16,45,263.0,94.5,1.9,14.5,160.0,67.89,54.83
2016,3,2,17,0,246.0,74.0,1.8,14.0,123.0,54.12,42.42
2016,3,2,17,15,189.5,55.5,1.8,13.5,87.0,40.98,30.33
2016,3,2,17,30,133.0,37.0,1.8,13.0,51.0,27.65,17.57
2016,3,2,17,45,66.5,18.5,1.8,13.0,25.5,14.1,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.55,12.5,10.5,8.26,0.0
2016,3,3,7,0,0.0,21.0,1.6,13.0,21.0,17.42,4.1
2016,3,3,7,15,33.0,40.0,1.55,13.0,45.5,71.81,54.38
2016,3,3,7,30,66.0,59.0,1.5,13.0,70.0,135.15,110.19
2016,3,3,7,45,82.5,80.0,1.5,13.5,98.5,175.67,145.56
2016,3,3,8,0,99.0,101.0,1.5,14.0,127.0,216.13,179.98
2016,3,3,8,15,110.0,122.0,1.4,14.0,156.5,251.73,209.49
2016,3,3,8,30,121.0,143.0,1.3,14.0,186.0,287.14,238.01
2016,3,3,8,45,60.5,118.0,1.2,14.0,139.5,172.0,141.64
2016,3,3,9,0,0.0,93.0,1.1,14.0,93.0,73.35,56.7
2016,3,3,9,15,42.5,156.5,1.1,14.0,178.0,194.33,158.97
2016,3,3,9,30,85.0,220.0,1.1,14.0,263.0,311.37,253.19
2016,3,3,9,45,45.5,203.5,1.1,14.5,227.0,245.59,197.88
2016,3,3,10,0,6.0,187.0,1.1,15.0,191.0,164.26,136.01
2016,3,3,10,15,14.5,212.5,1.1,15.0,222.0,196.14,156.45
2016,3,3,10,30,23.0,238.0,1.1,15.0,253.0,227.8,181.59
2016,3,3,10,45,11.5,197.0,1.15,15.0,204.5,174.5,138.25
2016,3,3,11,0,0.0,156.0,1.2,15.0,156.0,125.02,97.77
