Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,15,11.5,211.0,1.3,15.0,219.5,184.71,146.5
2016,3,3,11,30,23.0,266.0,1.4,15.0,283.0,244.99,194.47
2016,3,3,11,45,24.0,269.0,1.5,15.5,286.5,246.33,194.88
2016,3,3,12,0,25.0,272.0,1.6,16.0,290.0,247.58,195.5
2016,3,3,12,15,34.5,289.0,1.5,15.5,314.0,286.96,226.7
2016,3,3,12,30,44.0,306.0,1.4,15.0,338.0,306.57,242.17
2016,3,3,12,45,50.5,309.0,1.35,15.0,345.0,309.04,244.0
2016,3,3,13,0,57.0,312.0,1.3,15.0,352.0,310.64,245.22
2016,3,3,13,15,57.5,305.5,1.2,15.0,345.0,298.56,235.64
2016,3,3,13,30,58.0,299.0,1.1,15.0,338.0,286.47,226.1
2016,3,3,13,45,100.0,301.0,1.05,15.0,366.5,305.71,241.39
2016,3,3,14,0,142.0,303.0,1.0,15.0,395.0,327.45,257.73
2016,3,3,14,15,136.0,288.5,1.0,15.0,373.5,298.78,234.85
2016,3,3,14,30,130.0,274.0,1.0,15.0,352.0,271.0,212.7
2016,3,3,14,45,71.5,232.5,1.0,15.0,275.0,202.8,159.35
2016,3,3,15,0,13.0,191.0,1.0,15.0,198.0,147.51,116.5
2016,3,3,15,15,26.0,188.0,0.9,15.0,200.5,145.45,114.6
2016,3,3,15,30,39.0,185.0,0.8,15.0,203.0,139.55,109.36
2016,3,3,15,45,19.5,139.5,0.7,15.0,148.5,104.37,81.63
2016,3,3,16,0,0.0,94.0,0.6,15.0,94.0,70.73,57.15
2016,3,3,16,15,0.0,81.0,0.6,14.5,81.0,61.23,49.07
2016,3,3,16,30,0.0,68.0,0.6,14.0,68.0,51.69,40.73
2016,3,3,16,45,0.0,55.0,0.6,14.0,55.0,42.07,32.09
2016,3,3,17,0,0.0,42.0,0.6,14.0,42.0,32.11,23.03
2016,3,3,17,15,0.0,29.5,0.6,13.5,29.5,22.5,14.23
2016,3,3,17,30,0.0,17.0,0.6,13.0,17.0,12.93,5.33
2016,3,3,17,45,0.0,8.5,0.65,13.0,8.5,6.45,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.0,1.3,12.5,4.0,3.15,0.0
2016,3,4,7,0,0.0,8.0,1.3,13.0,8.0,6.06,0.0
2016,3,4,7,15,0.0,16.5,1.3,13.0,16.5,12.54,4.74
2016,3,4,7,30,0.0,25.0,1.3,13.0,25.0,19.04,10.56
2016,3,4,7,45,0.0,34.5,1.3,13.5,34.5,26.32,16.97
2016,3,4,8,0,0.0,44.0,1.3,14.0,44.0,33.62,23.3
2016,3,4,8,15,0.0,54.0,1.35,14.0,54.0,41.33,29.94
2016,3,4,8,30,0.0,64.0,1.4,14.0,64.0,49.06,36.5
2016,3,4,8,45,0.0,96.5,1.5,14.5,96.5,77.77,60.65
2016,3,4,9,0,0.0,129.0,1.6,15.0,129.0,108.36,85.93
2016,3,4,9,15,5.0,154.0,1.75,15.5,156.5,136.56,109.05
2016,3,4,9,30,10.0,179.0,1.9,16.0,184.0,164.82,131.85
2016,3,4,9,45,5.0,164.0,2.05,16.5,166.5,142.17,112.57
2016,3,4,10,0,0.0,149.0,2.2,17.0,149.0,121.37,94.95
2016,3,4,10,15,0.0,154.0,2.2,17.0,154.0,125.04,97.78
2016,3,4,10,30,0.0,159.0,2.2,17.0,159.0,128.79,100.63
2016,3,4,10,45,0.0,88.0,2.25,17.0,88.0,67.84,50.66
2016,3,4,11,0,0.0,17.0,2.3,17.0,17.0,13.03,5.22
2016,3,4,11,15,0.0,21.0,2.25,16.5,21.0,16.11,7.82
2016,3,4,11,30,0.0,25.0,2.2,16.0,25.0,19.2,10.4
2016,3,4,11,45,0.0,35.0,2.2,16.0,35.0,26.91,16.82
2016,3,4,12,0,0.0,45.0,2.2,16.0,45.0,34.63,23.23
2016,3,4,12,15,0.0,76.0,2.3,16.0,76.0,58.63,43.1
2016,3,4,12,30,0.0,107.0,2.4,16.0,107.0,82.99,63.14
2016,3,4,12,45,0.0,110.5,2.5,16.0,110.5,85.74,65.38
2016,3,4,13,0,0.0,114.0,2.6,16.0,114.0,88.46,67.65
2016,3,4,13,15,0.0,111.5,2.6,16.0,111.5,86.38,65.99
2016,3,4,13,30,0.0,109.0,2.6,16.0,109.0,84.33,64.37
2016,3,4,13,45,0.0,84.5,2.65,16.0,84.5,65.15,48.62
2016,3,4,14,0,0.0,60.0,2.7,16.0,60.0,46.14,32.94
2016,3,4,14,15,6.5,134.5,2.6,15.5,138.5,106.78,83.35
2016,3,4,14,30,13.0,209.0,2.5,15.0,217.0,165.41,131.48
2016,3,4,14,45,7.0,187.0,2.4,15.0,191.5,144.72,114.71
2016,3,4,15,0,1.0,165.0,2.3,15.0,166.0,125.19,99.08
2016,3,4,15,15,1.0,159.0,2.25,15.0,160.0,119.57,94.7
2016,3,4,15,30,1.0,153.0,2.2,15.0,154.0,113.79,90.16
2016,3,4,15,45,0.5,105.0,2.15,15.0,105.5,79.26,61.57
2016,3,4,16,0,0.0,57.0,2.1,15.0,57.0,43.65,33.29
2016,3,4,16,15,0.0,49.0,2.15,14.5,49.0,37.47,27.94
2016,3,4,16,30,0.0,41.0,2.2,14.0,41.0,31.31,22.51
2016,3,4,16,45,0.0,33.0,2.3,14.0,33.0,25.16,16.95
2016,3,4,17,0,0.0,25.0,2.4,14.0,25.0,19.03,11.35
2016,3,4,17,15,0.0,17.5,2.45,14.0,17.5,13.29,6.07
2016,3,4,17,30,0.0,10.0,2.5,14.0,10.0,7.58,0.78
2016,3,4,17,45,0.0,5.0,2.6,14.0,5.0,3.78,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.0,4.5,3.54,0.0
2016,3,5,7,0,0.0,9.0,3.3,14.0,9.0,6.82,0.0
2016,3,5,7,15,0.0,19.0,3.35,14.0,19.0,14.45,6.31
2016,3,5,7,30,0.0,29.0,3.4,14.0,29.0,22.11,13.1
2016,3,5,7,45,0.0,40.0,3.5,14.5,40.0,30.56,20.47
2016,3,5,8,0,0.0,51.0,3.6,15.0,51.0,39.03,27.77
2016,3,5,8,15,0.0,62.0,3.75,15.0,62.0,47.52,35.04
2016,3,5,8,30,0.0,73.0,3.9,15.0,73.0,56.41,42.56
2016,3,5,8,45,0.0,46.5,4.05,15.5,46.5,35.56,24.68
2016,3,5,9,0,0.0,20.0,4.2,16.0,20.0,15.25,7.32
2016,3,5,9,15,0.0,41.5,4.25,16.0,41.5,31.75,21.26
2016,3,5,9,30,0.0,63.0,4.3,16.0,63.0,48.34,35.15
2016,3,5,9,45,0.0,93.0,4.35,16.0,93.0,71.86,54.7
2016,3,5,10,0,0.0,123.0,4.4,16.0,123.0,97.65,75.96
2016,3,5,10,15,0.0,106.0,4.45,16.0,106.0,82.62,63.34
2016,3,5,10,30,0.0,89.0,4.5,16.0,89.0,68.6,51.62
2016,3,5,10,45,0.0,116.5,4.6,16.5,116.5,91.23,70.1
2016,3,5,11,0,0.0,144.0,4.7,17.0,144.0,114.44,88.86
2016,3,5,11,15,1.5,163.5,4.75,17.0,164.5,132.37,103.42
2016,3,5,11,30,3.0,183.0,4.8,17.0,185.0,150.21,117.84
2016,3,5,11,45,29.0,251.5,4.85,17.5,272.5,252.01,200.1
2016,3,5,12,0,55.0,320.0,4.9,18.0,360.0,339.74,269.12
2016,3,5,12,15,31.0,266.0,4.9,18.0,289.0,260.66,206.02
2016,3,5,12,30,7.0,212.0,4.9,18.0,218.0,175.43,137.48
2016,3,5,12,45,6.5,207.5,4.9,18.0,212.5,170.22,133.39
2016,3,5,13,0,6.0,203.0,4.9,18.0,207.0,165.11,129.32
2016,3,5,13,15,5.5,199.0,5.05,17.5,203.0,160.51,125.94
2016,3,5,13,30,5.0,195.0,5.2,17.0,199.0,155.99,122.63
2016,3,5,13,45,2.5,146.0,5.35,17.0,148.0,114.75,89.15
2016,3,5,14,0,0.0,97.0,5.5,17.0,97.0,74.83,56.48
2016,3,5,14,15,0.0,97.5,6.0,16.5,97.5,75.17,57.0
2016,3,5,14,30,0.0,98.0,6.5,16.0,98.0,75.5,57.5
2016,3,5,14,45,0.0,61.5,7.05,16.0,61.5,47.23,34.02
2016,3,5,15,0,0.0,25.0,7.6,16.0,25.0,19.12,10.47
2016,3,5,15,15,0.0,16.0,7.85,16.0,16.0,12.21,4.67
2016,3,5,15,30,0.0,7.0,8.1,16.0,7.0,5.33,0.0
2016,3,5,15,45,0.0,20.5,8.4,16.0,20.5,15.63,7.63
2016,3,5,16,0,0.0,34.0,8.7,16.0,34.0,25.95,17.42
2016,3,5,16,15,0.0,29.5,8.65,15.5,29.5,22.49,14.42
2016,3,5,16,30,0.0,25.0,8.6,15.0,25.0,19.03,11.38
2016,3,5,16,45,0.0,20.0,8.6,15.0,20.0,15.21,7.93
2016,3,5,17,0,0.0,15.0,8.6,15.0,15.0,11.39,4.46
2016,3,5,17,15,0.0,10.5,8.4,15.0,10.5,7.96,1.32
2016,3,5,17,30,0.0,6.0,8.2,15.0,6.0,4.54,0.0
2016,3,5,17,45,0.0,3.0,8.05,15.0,3.0,2.27,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,63.0,16.5,2.5,10.5,21.5,55.35,0.0
2016,3,6,7,0,126.0,33.0,2.5,11.0,43.0,163.28,115.68
2016,3,6,7,15,239.0,48.5,2.65,11.5,85.0,288.31,237.32
2016,3,6,7,30,352.0,64.0,2.8,12.0,127.0,406.84,340.56
2016,3,6,7,45,429.5,74.5,3.0,12.5,175.5,496.73,416.04
2016,3,6,8,0,507.0,85.0,3.2,13.0,224.0,596.89,496.38
2016,3,6,8,15,559.0,92.5,3.3,13.0,273.0,670.55,553.68
2016,3,6,8,30,611.0,100.0,3.4,13.0,322.0,744.37,609.31
2016,3,6,8,45,643.5,106.5,3.5,13.5,368.5,797.85,646.95
2016,3,6,9,0,676.0,113.0,3.6,14.0,415.0,849.63,682.49
2016,3,6,9,15,702.5,117.5,3.65,14.0,458.5,890.9,710.68
2016,3,6,9,30,729.0,122.0,3.7,14.0,502.0,929.48,736.66
2016,3,6,9,45,744.5,127.0,3.75,14.0,539.5,954.38,752.69
2016,3,6,10,0,760.0,132.0,3.8,14.0,577.0,975.85,766.38
2016,3,6,10,15,439.5,215.5,3.8,14.0,476.5,727.19,581.24
2016,3,6,10,30,119.0,299.0,3.8,14.0,376.0,439.65,353.2
2016,3,6,10,45,324.0,267.0,3.8,14.5,485.5,627.59,503.65
2016,3,6,11,0,529.0,235.0,3.8,15.0,595.0,811.16,641.12
2016,3,6,11,15,422.0,279.0,3.85,15.0,571.0,737.12,581.97
2016,3,6,11,30,315.0,323.0,3.9,15.0,547.0,645.2,510.96
2016,3,6,11,45,347.5,319.0,3.95,15.0,569.0,656.17,520.09
2016,3,6,12,0,380.0,315.0,4.0,15.0,591.0,663.96,526.2
2016,3,6,12,15,275.5,335.5,4.1,15.0,535.5,574.89,456.47
2016,3,6,12,30,171.0,356.0,4.2,15.0,480.0,474.21,377.45
2016,3,6,12,45,127.5,345.5,4.3,15.0,438.0,417.02,332.61
2016,3,6,13,0,84.0,335.0,4.4,15.0,396.0,349.73,279.28
2016,3,6,13,15,82.5,329.0,4.45,15.0,388.0,334.94,267.74
2016,3,6,13,30,81.0,323.0,4.5,15.0,380.0,320.22,256.04
2016,3,6,13,45,44.5,265.5,4.6,15.0,296.5,242.07,193.4
2016,3,6,14,0,8.0,208.0,4.7,15.0,213.0,165.64,131.5
2016,3,6,14,15,21.5,227.0,4.75,14.5,240.5,185.06,147.83
2016,3,6,14,30,35.0,246.0,4.8,14.0,268.0,205.09,164.36
2016,3,6,14,45,39.5,235.5,4.85,14.0,258.5,193.03,154.37
2016,3,6,15,0,44.0,225.0,4.9,14.0,249.0,180.42,143.84
2016,3,6,15,15,26.0,194.5,4.9,13.5,208.5,149.74,119.44
2016,3,6,15,30,8.0,164.0,4.9,13.0,168.0,122.34,97.82
2016,3,6,15,45,4.0,123.5,4.9,13.0,125.5,92.36,73.05
2016,3,6,16,0,0.0,83.0,4.9,13.0,83.0,63.24,51.02
2016,3,6,16,15,0.0,71.5,4.9,12.5,71.5,54.74,43.63
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,45.97,35.89
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,36.71,27.5
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,27.48,19.05
2016,3,6,17,15,0.0,25.5,4.95,11.5,25.5,19.42,11.64
2016,3,6,17,30,0.0,15.0,5.0,11.0,15.0,11.39,4.2
2016,3,6,17,45,0.0,7.5,5.1,11.0,7.5,5.68,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,2.9,8.5,13.5,10.62,0.0
2016,3,7,7,0,0.0,27.0,3.0,9.0,27.0,23.76,12.53
2016,3,7,7,15,17.5,46.5,3.1,9.0,50.0,65.84,50.71
2016,3,7,7,30,35.0,66.0,3.2,9.0,73.0,101.52,83.05
2016,3,7,7,45,45.5,87.5,3.3,9.5,98.5,134.72,112.52
2016,3,7,8,0,56.0,109.0,3.4,10.0,124.0,167.7,141.21
2016,3,7,8,15,62.5,129.5,3.45,10.0,150.0,195.55,165.05
2016,3,7,8,30,69.0,150.0,3.5,10.0,176.0,223.32,188.37
2016,3,7,8,45,192.0,164.5,3.55,10.0,248.5,376.85,319.48
2016,3,7,9,0,315.0,179.0,3.6,10.0,321.0,538.33,451.09
2016,3,7,9,15,213.0,207.0,3.6,10.0,307.5,447.82,373.98
2016,3,7,9,30,111.0,235.0,3.6,10.0,294.0,352.62,293.02
2016,3,7,9,45,76.5,239.5,3.65,10.5,281.5,317.33,262.16
2016,3,7,10,0,42.0,244.0,3.7,11.0,269.0,282.21,231.23
2016,3,7,10,15,27.0,232.5,3.75,11.0,249.0,249.33,203.51
2016,3,7,10,30,12.0,221.0,3.8,11.0,229.0,198.28,160.83
2016,3,7,10,45,15.5,236.5,3.85,11.5,247.5,214.74,173.97
2016,3,7,11,0,19.0,252.0,3.9,12.0,266.0,230.93,186.68
2016,3,7,11,15,71.5,298.5,3.95,12.0,350.0,348.34,282.66
2016,3,7,11,30,124.0,345.0,4.0,12.0,434.0,463.88,374.12
2016,3,7,11,45,122.5,349.5,4.1,12.0,438.0,457.94,368.75
2016,3,7,12,0,121.0,354.0,4.2,12.0,442.0,451.43,363.51
2016,3,7,12,15,105.5,350.5,4.25,12.0,427.5,406.02,327.54
2016,3,7,12,30,90.0,347.0,4.3,12.0,413.0,381.29,307.64
2016,3,7,12,45,94.5,345.0,4.35,12.5,414.0,374.65,301.94
2016,3,7,13,0,99.0,343.0,4.4,13.0,415.0,367.37,295.67
2016,3,7,13,15,148.5,339.0,4.4,13.0,444.5,400.45,322.5
2016,3,7,13,30,198.0,335.0,4.4,13.0,474.0,414.43,333.71
2016,3,7,13,45,275.5,310.0,4.4,13.0,496.0,430.53,346.35
2016,3,7,14,0,353.0,285.0,4.4,13.0,518.0,427.73,343.1
2016,3,7,14,15,458.5,237.5,4.35,13.0,526.0,418.11,333.0
2016,3,7,14,30,564.0,190.0,4.3,13.0,534.0,389.08,305.4
2016,3,7,14,45,665.0,153.0,4.25,13.0,535.5,357.53,273.26
2016,3,7,15,0,766.0,116.0,4.2,13.0,537.0,308.78,224.96
2016,3,7,15,15,560.0,151.0,4.05,13.0,446.0,233.6,166.4
2016,3,7,15,30,354.0,186.0,3.9,13.0,355.0,184.19,133.62
2016,3,7,15,45,402.5,157.5,3.8,13.0,332.0,139.19,98.33
2016,3,7,16,0,451.0,129.0,3.7,13.0,309.0,90.45,75.1
2016,3,7,16,15,411.5,119.5,3.55,12.5,267.5,84.44,70.12
2016,3,7,16,30,372.0,110.0,3.4,12.0,226.0,78.32,64.87
2016,3,7,16,45,341.5,93.0,3.3,11.5,185.0,67.21,54.98
2016,3,7,17,0,311.0,76.0,3.2,11.0,144.0,55.74,44.55
2016,3,7,17,15,250.5,59.5,3.25,10.5,104.5,44.04,33.67
2016,3,7,17,30,190.0,43.0,3.3,10.0,65.0,32.12,22.32
2016,3,7,17,45,95.0,21.5,3.35,10.0,32.5,16.25,5.02
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,150.0,15.0,2.05,8.0,28.5,145.69,0.0
2016,3,8,7,0,300.0,30.0,2.0,9.0,57.0,300.32,231.55
2016,3,8,7,15,408.0,40.5,1.95,9.5,102.5,408.92,338.52
2016,3,8,7,30,516.0,51.0,1.9,10.0,148.0,526.53,437.19
2016,3,8,7,45,561.5,61.5,1.85,10.5,196.5,598.22,494.88
2016,3,8,8,0,607.0,72.0,1.8,11.0,245.0,671.21,550.42
2016,3,8,8,15,595.5,83.0,1.75,11.0,278.5,693.13,565.91
2016,3,8,8,30,584.0,94.0,1.7,11.0,312.0,711.76,578.35
2016,3,8,8,45,472.5,133.5,1.7,11.5,325.0,654.62,533.03
2016,3,8,9,0,361.0,173.0,1.7,12.0,338.0,575.22,468.99
2016,3,8,9,15,423.0,177.5,1.75,12.0,388.5,669.78,540.47
2016,3,8,9,30,485.0,182.0,1.8,12.0,439.0,740.15,591.39
2016,3,8,9,45,542.5,176.5,1.85,12.0,483.5,792.97,628.88
2016,3,8,10,0,600.0,171.0,1.9,12.0,528.0,854.59,671.36
2016,3,8,10,15,727.0,138.5,1.9,12.0,593.5,944.78,732.27
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,1021.07,781.85
2016,3,8,10,45,460.5,209.0,1.95,12.5,508.5,724.81,570.03
2016,3,8,11,0,67.0,312.0,2.0,13.0,358.0,363.39,288.8
2016,3,8,11,15,38.5,270.0,1.95,13.0,296.5,285.61,228.44
2016,3,8,11,30,10.0,228.0,1.9,13.0,235.0,196.24,156.22
2016,3,8,11,45,49.0,287.5,1.9,13.0,323.5,304.82,244.11
2016,3,8,12,0,88.0,347.0,1.9,13.0,412.0,394.3,313.93
2016,3,8,12,15,73.0,339.0,1.9,12.5,393.0,365.94,291.48
2016,3,8,12,30,58.0,331.0,1.9,12.0,374.0,338.9,270.56
2016,3,8,12,45,29.0,235.5,1.95,12.0,257.0,222.36,178.0
2016,3,8,13,0,0.0,140.0,2.0,12.0,140.0,109.2,85.57
2016,3,8,13,15,8.5,195.5,2.05,12.0,201.5,159.42,127.27
2016,3,8,13,30,17.0,251.0,2.1,12.0,263.0,208.53,167.23
2016,3,8,13,45,22.5,256.5,2.2,12.0,272.0,213.84,171.57
2016,3,8,14,0,28.0,262.0,2.3,12.0,281.0,224.13,180.01
2016,3,8,14,15,28.5,252.5,2.15,11.5,271.0,211.92,170.42
2016,3,8,14,30,29.0,243.0,2.0,11.0,261.0,199.76,160.83
2016,3,8,14,45,14.5,192.5,1.85,11.0,201.5,151.06,121.19
2016,3,8,15,0,0.0,142.0,1.7,11.0,142.0,107.99,86.04
2016,3,8,15,15,27.5,171.0,1.55,11.0,184.0,132.99,106.09
2016,3,8,15,30,55.0,200.0,1.4,11.0,226.0,150.56,119.59
2016,3,8,15,45,27.5,117.0,1.3,11.0,130.0,88.49,69.26
2016,3,8,16,0,0.0,34.0,1.2,11.0,34.0,25.96,17.88
2016,3,8,16,15,0.0,29.5,1.2,10.5,29.5,22.49,14.86
2016,3,8,16,30,0.0,25.0,1.2,10.0,25.0,19.04,11.77
2016,3,8,16,45,0.0,20.5,1.3,10.0,20.5,15.59,8.6
2016,3,8,17,0,0.0,16.0,1.4,10.0,16.0,12.15,5.41
2016,3,8,17,15,0.0,11.5,1.45,9.5,11.5,8.72,2.21
2016,3,8,17,30,0.0,7.0,1.5,9.0,7.0,5.3,0.0
2016,3,8,17,45,0.0,4.0,1.6,9.0,4.0,3.02,0.0
2016,3,8,18,0,0.0,1.0,1.7,9.0,1.0,0.79,0.0
2016,3,8,18,15,0.0,0.5,1.7,8.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,2.4,10.0,3.5,2.64,0.0
2016,3,9,7,0,0.0,7.0,2.4,10.0,7.0,5.3,0.0
2016,3,9,7,15,0.0,13.5,2.4,10.0,13.5,10.24,3.07
2016,3,9,7,30,0.0,20.0,2.4,10.0,20.0,15.2,7.52
2016,3,9,7,45,0.0,26.5,2.4,10.5,26.5,20.18,11.92
2016,3,9,8,0,0.0,33.0,2.4,11.0,33.0,25.16,16.27
2016,3,9,8,15,0.0,40.0,2.35,11.0,40.0,30.54,20.94
2016,3,9,8,30,0.0,47.0,2.3,11.0,47.0,35.94,25.57
2016,3,9,8,45,0.0,92.5,2.3,11.5,92.5,73.09,57.3
2016,3,9,9,0,0.0,138.0,2.3,12.0,138.0,115.82,93.11
2016,3,9,9,15,9.0,168.0,2.25,12.0,173.0,152.96,124.23
2016,3,9,9,30,18.0,198.0,2.2,12.0,208.0,190.34,155.06
2016,3,9,9,45,9.0,177.0,2.15,12.5,182.0,157.47,126.87
2016,3,9,10,0,0.0,156.0,2.1,13.0,156.0,127.0,100.86
2016,3,9,10,15,3.5,181.0,2.1,13.5,184.0,152.66,121.75
2016,3,9,10,30,7.0,206.0,2.1,14.0,212.0,178.3,142.23
2016,3,9,10,45,10.5,223.0,2.15,14.5,231.0,196.26,156.31
2016,3,9,11,0,14.0,240.0,2.2,15.0,250.0,213.97,170.08
2016,3,9,11,15,25.0,270.0,2.25,15.0,288.0,250.83,199.58
2016,3,9,11,30,36.0,300.0,2.3,15.0,326.0,309.34,245.59
2016,3,9,11,45,20.5,250.5,2.35,15.5,266.0,224.42,177.58
2016,3,9,12,0,5.0,201.0,2.4,16.0,206.0,165.67,130.0
2016,3,9,12,15,2.5,161.5,2.4,16.0,164.0,129.62,100.95
2016,3,9,12,30,0.0,122.0,2.4,16.0,122.0,95.03,72.81
2016,3,9,12,45,1.5,154.0,2.45,16.5,155.5,121.89,94.6
2016,3,9,13,0,3.0,186.0,2.5,17.0,189.0,148.57,115.98
2016,3,9,13,15,9.5,217.5,2.5,17.0,224.5,177.89,139.65
2016,3,9,13,30,16.0,249.0,2.5,17.0,260.0,206.09,162.22
2016,3,9,13,45,29.5,265.0,2.55,17.0,285.0,231.79,182.79
2016,3,9,14,0,43.0,281.0,2.6,17.0,310.0,246.81,194.7
2016,3,9,14,15,24.0,236.0,2.6,17.0,252.5,192.67,151.69
2016,3,9,14,30,5.0,191.0,2.6,17.0,195.0,148.13,116.25
2016,3,9,14,45,4.0,183.0,2.6,17.0,185.5,140.42,110.3
2016,3,9,15,0,3.0,175.0,2.6,17.0,176.0,132.84,104.38
2016,3,9,15,15,22.5,185.5,2.5,16.5,196.5,142.56,111.98
2016,3,9,15,30,42.0,196.0,2.4,16.0,217.0,146.02,114.38
2016,3,9,15,45,21.0,137.5,2.3,16.0,148.0,103.17,80.44
2016,3,9,16,0,0.0,79.0,2.2,16.0,79.0,60.51,47.95
2016,3,9,16,15,0.0,68.5,2.05,15.5,68.5,52.54,41.16
2016,3,9,16,30,0.0,58.0,1.9,15.0,58.0,44.42,34.09
2016,3,9,16,45,0.0,47.5,1.75,14.5,47.5,36.32,26.92
2016,3,9,17,0,0.0,37.0,1.6,14.0,37.0,28.24,19.64
2016,3,9,17,15,0.0,27.0,1.6,13.5,27.0,20.57,12.63
2016,3,9,17,30,0.0,17.0,1.6,13.0,17.0,12.92,5.58
2016,3,9,17,45,0.0,9.5,1.6,13.0,9.5,7.2,0.0
2016,3,9,18,0,0.0,2.0,1.6,13.0,2.0,1.57,0.0
2016,3,9,18,15,0.0,1.0,1.65,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,19.0,17.0,3.35,12.5,19.0,36.76,0.0
2016,3,10,7,0,38.0,34.0,3.4,13.0,38.0,78.78,58.43
2016,3,10,7,15,68.5,55.0,3.45,13.0,67.0,129.85,105.3
2016,3,10,7,30,99.0,76.0,3.5,13.0,96.0,181.18,151.03
2016,3,10,7,45,116.5,97.5,3.55,13.5,127.5,223.39,187.61
2016,3,10,8,0,134.0,119.0,3.6,14.0,159.0,265.85,223.37
2016,3,10,8,15,148.5,139.5,3.75,14.0,190.5,304.35,255.35
2016,3,10,8,30,163.0,160.0,3.9,14.0,222.0,342.91,286.7
2016,3,10,8,45,98.0,171.5,4.05,14.5,210.0,292.18,241.85
2016,3,10,9,0,33.0,183.0,4.2,15.0,198.0,216.6,176.65
2016,3,10,9,15,18.5,179.0,4.15,15.0,187.5,173.51,140.3
2016,3,10,9,30,4.0,175.0,4.1,15.0,177.0,152.1,121.65
2016,3,10,9,45,2.0,152.5,4.1,15.5,153.5,126.67,100.14
2016,3,10,10,0,0.0,130.0,4.1,16.0,130.0,103.44,80.53
2016,3,10,10,15,8.0,183.0,4.0,16.0,188.5,158.92,126.18
2016,3,10,10,30,16.0,236.0,3.9,16.0,247.0,215.77,172.11
2016,3,10,10,45,8.0,190.0,3.8,16.0,195.5,163.13,128.96
2016,3,10,11,0,0.0,144.0,3.7,16.0,144.0,114.16,88.69
2016,3,10,11,15,0.0,150.5,3.6,16.0,150.5,119.4,92.91
2016,3,10,11,30,0.0,157.0,3.5,16.0,157.0,124.61,97.06
2016,3,10,11,45,0.0,159.0,3.45,16.0,159.0,125.98,98.1
2016,3,10,12,0,0.0,161.0,3.4,16.0,161.0,127.33,99.15
2016,3,10,12,15,0.0,134.0,3.3,16.0,134.0,104.87,80.85
2016,3,10,12,30,0.0,107.0,3.2,16.0,107.0,83.01,63.01
2016,3,10,12,45,0.5,135.0,3.15,16.0,135.5,105.73,81.64
2016,3,10,13,0,1.0,163.0,3.1,16.0,164.0,128.39,100.1
2016,3,10,13,15,0.5,151.0,3.0,16.0,151.5,118.05,91.71
2016,3,10,13,30,0.0,139.0,2.9,16.0,139.0,107.92,83.54
2016,3,10,13,45,0.0,93.5,2.8,16.0,93.5,72.18,54.31
2016,3,10,14,0,0.0,48.0,2.7,16.0,48.0,36.9,25.18
2016,3,10,14,15,0.0,35.0,2.55,16.0,35.0,26.86,16.86
2016,3,10,14,30,0.0,22.0,2.4,16.0,22.0,16.85,8.51
2016,3,10,14,45,0.0,25.0,2.3,16.0,25.0,19.14,10.47
2016,3,10,15,0,0.0,28.0,2.2,16.0,28.0,21.43,12.44
2016,3,10,15,15,0.0,24.5,2.1,15.5,24.5,18.73,10.23
2016,3,10,15,30,0.0,21.0,2.0,15.0,21.0,16.03,8.01
2016,3,10,15,45,0.0,39.0,1.9,15.0,39.0,29.81,19.8
2016,3,10,16,0,0.0,57.0,1.8,15.0,57.0,43.66,33.29
2016,3,10,16,15,0.0,49.5,1.75,14.5,49.5,37.86,28.27
2016,3,10,16,30,0.0,42.0,1.7,14.0,42.0,32.08,23.2
2016,3,10,16,45,0.0,34.5,1.7,14.0,34.5,26.31,18.02
2016,3,10,17,0,0.0,27.0,1.7,14.0,27.0,20.56,12.79
2016,3,10,17,15,0.0,19.5,1.8,14.0,19.5,14.82,7.51
2016,3,10,17,30,0.0,12.0,1.9,14.0,12.0,9.1,2.25
2016,3,10,17,45,0.0,7.0,2.05,14.0,7.0,5.3,0.0
2016,3,10,18,0,0.0,2.0,2.2,14.0,2.0,1.57,0.0
2016,3,10,18,15,0.0,1.0,2.3,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.51,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.02,0.0
2016,3,11,7,15,0.0,7.5,5.15,12.5,7.5,5.68,0.0
2016,3,11,7,30,0.0,11.0,5.1,12.0,11.0,8.34,1.52
2016,3,11,7,45,0.0,14.5,5.05,12.0,14.5,11.01,3.88
2016,3,11,8,0,0.0,18.0,5.0,12.0,18.0,13.69,6.22
2016,3,11,8,15,0.0,21.5,4.85,12.0,21.5,16.37,8.54
2016,3,11,8,30,0.0,25.0,4.7,12.0,25.0,19.06,10.84
2016,3,11,8,45,0.0,67.0,4.55,12.0,67.0,51.39,38.6
2016,3,11,9,0,0.0,109.0,4.4,12.0,109.0,87.15,68.91
2016,3,11,9,15,0.0,91.5,4.45,12.0,91.5,70.82,54.85
2016,3,11,9,30,0.0,74.0,4.5,12.0,74.0,56.88,42.88
2016,3,11,9,45,51.0,177.0,4.6,12.0,208.0,216.73,178.83
2016,3,11,10,0,102.0,280.0,4.7,12.0,342.0,382.76,314.4
2016,3,11,10,15,51.0,173.0,4.45,12.0,204.0,208.6,170.79
2016,3,11,10,30,0.0,66.0,4.2,12.0,66.0,50.8,37.31
2016,3,11,10,45,0.0,57.5,4.0,12.5,57.5,44.25,31.73
2016,3,11,11,0,0.0,49.0,3.8,13.0,49.0,37.7,26.13
2016,3,11,11,15,1.5,115.0,3.6,13.0,116.0,91.18,70.79
2016,3,11,11,30,3.0,181.0,3.4,13.0,183.0,147.84,117.38
2016,3,11,11,45,57.0,272.0,3.25,13.0,314.5,295.22,238.01
2016,3,11,12,0,111.0,363.0,3.1,13.0,446.0,428.39,342.72
2016,3,11,12,15,279.0,333.0,3.15,13.0,542.0,570.2,454.72
2016,3,11,12,30,447.0,303.0,3.2,13.0,638.0,676.59,536.52
2016,3,11,12,45,666.5,208.0,3.25,13.5,702.5,740.09,585.74
2016,3,11,13,0,886.0,113.0,3.3,14.0,767.0,763.85,604.9
2016,3,11,13,15,534.0,230.0,3.6,14.0,622.0,587.88,468.02
2016,3,11,13,30,182.0,347.0,3.9,14.0,477.0,410.9,327.52
2016,3,11,13,45,161.0,335.0,4.2,14.0,447.5,372.46,297.76
2016,3,11,14,0,140.0,323.0,4.5,14.0,418.0,336.33,269.03
2016,3,11,14,15,105.0,301.0,4.65,13.5,370.5,283.39,227.0
2016,3,11,14,30,70.0,279.0,4.8,13.0,323.0,241.93,194.04
2016,3,11,14,45,35.0,198.0,4.95,13.0,220.0,162.83,129.92
2016,3,11,15,0,0.0,117.0,5.1,13.0,117.0,89.51,70.07
2016,3,11,15,15,0.0,77.5,5.0,12.5,77.5,59.57,45.13
2016,3,11,15,30,0.0,38.0,4.9,12.0,38.0,29.07,19.31
2016,3,11,15,45,240.0,84.0,4.85,12.0,183.0,74.94,50.72
2016,3,11,16,0,480.0,130.0,4.8,12.0,328.0,91.35,76.21
2016,3,11,16,15,567.5,101.5,4.65,11.5,307.0,77.25,63.94
2016,3,11,16,30,655.0,73.0,4.5,11.0,286.0,58.75,47.54
2016,3,11,16,45,581.5,69.0,4.4,10.5,234.0,55.41,44.62
2016,3,11,17,0,508.0,65.0,4.3,10.0,182.0,52.31,41.73
2016,3,11,17,15,417.0,55.0,4.2,10.0,135.0,44.46,34.28
2016,3,11,17,30,326.0,45.0,4.1,10.0,88.0,34.33,24.57
2016,3,11,17,45,181.0,29.5,4.05,10.0,51.5,22.37,11.83
2016,3,11,18,0,36.0,14.0,4.0,10.0,15.0,11.02,0.0
2016,3,11,18,15,18.0,7.0,3.95,10.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.5,3.45,10.0,8.5,6.44,0.0
2016,3,12,7,0,0.0,17.0,3.6,10.0,17.0,12.93,5.03
2016,3,12,7,15,0.0,29.0,3.7,10.0,29.0,22.12,13.29
2016,3,12,7,30,0.0,41.0,3.8,10.0,41.0,31.33,21.52
2016,3,12,7,45,0.0,55.0,3.95,10.5,55.0,42.13,30.98
2016,3,12,8,0,0.0,69.0,4.1,11.0,69.0,54.15,41.36
2016,3,12,8,15,0.0,82.5,4.2,11.0,82.5,65.7,51.27
2016,3,12,8,30,0.0,96.0,4.3,11.0,96.0,77.22,61.04
2016,3,12,8,45,0.0,100.5,4.4,11.5,100.5,80.14,63.24
2016,3,12,9,0,0.0,105.0,4.5,12.0,105.0,83.32,65.62
2016,3,12,9,15,14.0,159.5,4.55,12.0,167.5,148.17,120.71
2016,3,12,9,30,28.0,214.0,4.6,12.0,230.0,237.78,195.09
2016,3,12,9,45,18.0,208.0,4.65,12.0,218.5,196.32,159.93
2016,3,12,10,0,8.0,202.0,4.7,12.0,207.0,177.96,144.01
2016,3,12,10,15,4.0,173.5,4.75,12.0,176.0,145.68,116.88
2016,3,12,10,30,0.0,145.0,4.8,12.0,145.0,115.56,91.52
2016,3,12,10,45,2.0,168.0,4.85,12.5,169.5,137.2,109.25
2016,3,12,11,0,4.0,191.0,4.9,13.0,194.0,158.81,126.73
2016,3,12,11,15,2.0,105.5,5.0,13.0,107.0,83.89,64.68
2016,3,12,11,30,0.0,20.0,5.1,13.0,20.0,15.37,7.28
2016,3,12,11,45,0.0,20.5,5.2,13.0,20.5,15.76,7.61
2016,3,12,12,0,0.0,21.0,5.3,13.0,21.0,16.15,7.93
2016,3,12,12,15,6.5,135.5,5.2,13.0,141.0,111.6,87.76
2016,3,12,12,30,13.0,250.0,5.1,13.0,261.0,211.53,169.61
2016,3,12,12,45,9.0,223.5,5.1,13.0,231.5,184.62,147.48
2016,3,12,13,0,5.0,197.0,5.1,13.0,202.0,158.76,126.33
2016,3,12,13,15,6.5,206.5,5.05,13.0,211.5,166.58,132.85
2016,3,12,13,30,8.0,216.0,5.0,13.0,221.0,174.03,139.04
2016,3,12,13,45,17.0,240.0,4.95,13.5,251.0,196.82,157.54
2016,3,12,14,0,26.0,264.0,4.9,14.0,281.0,217.85,174.38
2016,3,12,14,15,20.5,243.5,4.75,13.5,257.0,196.32,157.2
2016,3,12,14,30,15.0,223.0,4.6,13.0,233.0,175.83,140.88
2016,3,12,14,45,9.5,201.5,4.5,13.0,208.0,155.67,124.56
2016,3,12,15,0,4.0,180.0,4.4,13.0,183.0,136.59,109.15
2016,3,12,15,15,2.0,125.5,4.3,13.0,127.0,95.71,75.35
2016,3,12,15,30,0.0,71.0,4.2,13.0,71.0,54.52,40.87
2016,3,12,15,45,0.0,81.5,4.1,13.0,81.5,62.64,47.92
2016,3,12,16,0,0.0,92.0,4.0,13.0,92.0,69.74,56.74
2016,3,12,16,15,0.0,79.5,3.9,13.0,79.5,60.57,48.71
2016,3,12,16,30,0.0,67.0,3.8,13.0,67.0,51.34,40.54
2016,3,12,16,45,0.0,55.0,3.75,13.0,55.0,42.11,32.28
2016,3,12,17,0,0.0,43.0,3.7,13.0,43.0,32.86,23.88
2016,3,12,17,15,0.0,31.5,3.6,12.5,31.5,24.02,15.8
2016,3,12,17,30,0.0,20.0,3.5,12.0,20.0,15.21,7.7
2016,3,12,17,45,0.0,11.5,3.4,12.0,11.5,8.73,1.27
2016,3,12,18,0,0.0,3.0,3.3,12.0,3.0,2.36,0.0
2016,3,12,18,15,0.0,1.5,3.2,12.0,1.5,1.18,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,12.5,3.0,2.27,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,4.54,0.0
2016,3,13,7,15,0.0,10.0,3.75,13.0,10.0,7.58,0.78
2016,3,13,7,30,0.0,14.0,3.8,13.0,14.0,10.63,3.48
2016,3,13,7,45,0.0,18.5,3.9,13.0,18.5,14.06,6.5
2016,3,13,8,0,0.0,23.0,4.0,13.0,23.0,17.51,9.49
2016,3,13,8,15,0.0,27.5,4.05,13.0,27.5,20.96,12.46
2016,3,13,8,30,0.0,32.0,4.1,13.0,32.0,24.42,15.39
2016,3,13,8,45,0.0,58.5,4.2,13.0,58.5,44.83,32.81
2016,3,13,9,0,0.0,85.0,4.3,13.0,85.0,65.41,50.19
2016,3,13,9,15,0.0,112.0,4.3,13.0,112.0,88.81,69.77
2016,3,13,9,30,0.0,139.0,4.3,13.0,139.0,112.63,89.52
2016,3,13,9,45,2.5,164.5,4.3,13.0,166.5,137.82,110.34
2016,3,13,10,0,5.0,190.0,4.3,13.0,194.0,163.08,131.02
2016,3,13,10,15,18.0,230.0,4.35,13.0,242.5,213.01,172.21
2016,3,13,10,30,31.0,270.0,4.4,13.0,291.0,286.94,232.05
2016,3,13,10,45,17.5,228.5,4.45,13.0,240.5,207.31,166.79
2016,3,13,11,0,4.0,187.0,4.5,13.0,190.0,155.14,123.54
2016,3,13,11,15,6.0,204.0,4.55,13.0,209.0,171.25,136.74
2016,3,13,11,30,8.0,221.0,4.6,13.0,228.0,187.14,149.64
2016,3,13,11,45,4.5,191.0,4.65,13.5,195.0,156.98,124.56
2016,3,13,12,0,1.0,161.0,4.7,14.0,162.0,128.08,100.56
2016,3,13,12,15,3.5,184.0,4.65,14.0,187.0,148.91,117.69
2016,3,13,12,30,6.0,207.0,4.6,14.0,212.0,169.43,134.44
2016,3,13,12,45,10.0,229.5,4.6,14.0,237.0,190.24,151.42
2016,3,13,13,0,14.0,252.0,4.6,14.0,262.0,210.36,167.78
2016,3,13,13,15,9.0,222.0,4.5,14.0,228.5,180.71,143.68
2016,3,13,13,30,4.0,192.0,4.4,14.0,195.0,152.29,120.57
2016,3,13,13,45,3.5,189.0,4.35,14.0,191.5,148.78,117.83
2016,3,13,14,0,3.0,186.0,4.3,14.0,188.0,145.3,115.12
2016,3,13,14,15,9.5,206.5,4.2,14.0,212.5,162.98,129.72
2016,3,13,14,30,16.0,227.0,4.1,14.0,237.0,179.09,142.89
2016,3,13,14,45,8.0,173.5,4.05,14.0,178.5,134.54,106.63
2016,3,13,15,0,0.0,120.0,4.0,14.0,120.0,91.74,71.59
2016,3,13,15,15,10.0,153.0,3.9,14.0,158.5,117.04,92.49
2016,3,13,15,30,20.0,186.0,3.8,14.0,197.0,138.59,110.18
2016,3,13,15,45,10.0,129.0,3.75,14.0,134.5,96.67,76.02
2016,3,13,16,0,0.0,72.0,3.7,14.0,72.0,55.26,43.65
2016,3,13,16,15,0.0,62.5,3.65,14.0,62.5,47.9,37.24
2016,3,13,16,30,0.0,53.0,3.6,14.0,53.0,40.56,30.75
2016,3,13,16,45,0.0,43.5,3.55,14.0,43.5,33.23,24.2
2016,3,13,17,0,0.0,34.0,3.5,14.0,34.0,25.93,17.59
2016,3,13,17,15,0.0,25.5,3.45,13.5,25.5,19.41,11.64
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,12.92,5.67
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,7.58,0.45
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.5,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
