Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,54.5,23.0,2.5,9.5,29.5,83.28,49.33
2016,3,14,7,0,109.0,46.0,2.5,10.0,59.0,162.12,131.57
2016,3,14,7,15,159.5,66.5,2.5,10.0,96.0,229.84,193.12
2016,3,14,7,30,210.0,87.0,2.5,10.0,133.0,300.64,255.48
2016,3,14,7,45,248.0,106.0,2.55,10.5,174.0,361.46,307.11
2016,3,14,8,0,286.0,125.0,2.6,11.0,215.0,424.1,358.41
2016,3,14,8,15,329.0,135.0,2.6,11.0,255.0,480.27,403.87
2016,3,14,8,30,372.0,145.0,2.6,11.0,295.0,561.77,467.35
2016,3,14,8,45,377.5,164.0,2.65,11.5,332.0,596.38,491.47
2016,3,14,9,0,383.0,183.0,2.7,12.0,369.0,605.0,496.1
2016,3,14,9,15,389.5,200.5,2.65,12.0,404.5,634.78,516.94
2016,3,14,9,30,396.0,218.0,2.6,12.0,440.0,662.66,535.91
2016,3,14,9,45,385.0,237.5,2.6,12.5,466.0,672.96,540.4
2016,3,14,10,0,374.0,257.0,2.6,13.0,492.0,680.89,543.29
2016,3,14,10,15,396.0,265.5,2.6,13.0,525.0,707.63,562.17
2016,3,14,10,30,418.0,274.0,2.6,13.0,558.0,755.3,595.43
2016,3,14,10,45,279.0,310.5,2.6,13.5,503.0,623.38,492.83
2016,3,14,11,0,140.0,347.0,2.6,14.0,448.0,491.92,389.36
2016,3,14,11,15,212.0,349.0,2.6,14.0,505.5,555.34,439.62
2016,3,14,11,30,284.0,351.0,2.6,14.0,563.0,636.55,500.51
2016,3,14,11,45,416.5,308.5,2.6,14.5,623.5,719.51,562.34
2016,3,14,12,0,549.0,266.0,2.6,15.0,684.0,776.81,604.36
2016,3,14,12,15,407.0,315.5,2.65,15.0,625.5,675.28,527.0
2016,3,14,12,30,265.0,365.0,2.7,15.0,567.0,567.71,444.97
2016,3,14,12,45,142.0,319.5,2.75,15.0,428.0,397.48,314.78
2016,3,14,13,0,19.0,274.0,2.8,15.0,289.0,232.05,183.38
2016,3,14,13,15,165.5,303.0,2.85,15.0,423.5,374.8,298.77
2016,3,14,13,30,312.0,332.0,2.9,15.0,558.0,486.4,384.68
2016,3,14,13,45,370.5,305.0,3.0,15.0,566.0,472.89,373.39
2016,3,14,14,0,429.0,278.0,3.1,15.0,574.0,459.75,361.87
2016,3,14,14,15,617.0,201.5,3.15,15.0,606.5,456.77,356.12
2016,3,14,14,30,805.0,125.0,3.2,15.0,639.0,428.17,326.9
2016,3,14,14,45,787.0,123.0,3.3,15.0,602.0,366.15,272.19
2016,3,14,15,0,769.0,121.0,3.4,15.0,565.0,301.73,215.13
2016,3,14,15,15,747.0,117.5,3.4,14.5,522.5,239.68,161.32
2016,3,14,15,30,725.0,114.0,3.4,14.0,480.0,179.97,113.3
2016,3,14,15,45,691.0,110.0,3.45,14.0,432.5,121.68,76.24
2016,3,14,16,0,657.0,106.0,3.5,14.0,385.0,80.38,65.83
2016,3,14,16,15,616.0,100.0,3.45,13.5,336.0,76.63,62.85
2016,3,14,16,30,575.0,94.0,3.4,13.0,287.0,72.87,59.75
2016,3,14,16,45,515.5,85.5,3.35,12.5,237.0,66.96,54.6
2016,3,14,17,0,456.0,77.0,3.3,12.0,187.0,57.84,46.4
2016,3,14,17,15,369.0,64.5,3.2,11.5,139.5,48.43,37.72
2016,3,14,17,30,282.0,52.0,3.1,11.0,92.0,39.02,28.77
2016,3,14,17,45,141.0,35.5,3.05,10.5,55.5,26.52,16.18
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,14.13,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,7.47,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.0,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,47.0,10.0,1.8,8.0,12.0,37.34,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,47.0,198.63,136.32
2016,3,15,7,0,338.0,40.0,1.8,9.0,82.0,337.5,278.54
2016,3,15,7,15,429.5,50.0,1.75,9.5,129.5,435.93,364.61
2016,3,15,7,30,521.0,60.0,1.7,10.0,177.0,540.92,450.43
2016,3,15,7,45,586.5,65.5,1.65,10.5,228.5,623.55,514.4
2016,3,15,8,0,652.0,71.0,1.6,11.0,280.0,708.48,576.77
2016,3,15,8,15,691.0,76.0,1.6,11.5,330.5,770.04,619.43
2016,3,15,8,30,730.0,81.0,1.6,12.0,381.0,824.82,655.75
2016,3,15,8,45,547.5,134.5,1.6,13.0,375.0,725.02,578.98
2016,3,15,9,0,365.0,188.0,1.6,14.0,369.0,592.64,475.92
2016,3,15,9,15,598.0,140.5,1.55,14.0,466.0,809.47,636.27
2016,3,15,9,30,831.0,93.0,1.5,14.0,563.0,986.55,753.34
2016,3,15,9,45,847.5,94.0,1.45,14.5,601.5,1007.92,761.18
2016,3,15,10,0,864.0,95.0,1.4,15.0,640.0,1012.24,759.87
2016,3,15,10,15,875.0,97.0,1.4,15.0,671.5,1021.49,764.42
2016,3,15,10,30,886.0,99.0,1.4,15.0,703.0,1026.74,766.45
2016,3,15,10,45,895.0,99.5,1.4,15.5,728.5,1024.18,762.2
2016,3,15,11,0,904.0,100.0,1.4,16.0,754.0,1017.51,755.59
2016,3,15,11,15,908.5,100.5,1.4,16.0,771.0,1002.35,745.08
2016,3,15,11,30,913.0,101.0,1.4,16.0,788.0,983.21,732.23
2016,3,15,11,45,916.5,101.0,1.45,16.5,797.0,958.71,715.43
2016,3,15,12,0,920.0,101.0,1.5,17.0,806.0,930.43,696.21
2016,3,15,12,15,920.5,101.0,1.55,17.0,807.0,895.9,674.1
2016,3,15,12,30,921.0,101.0,1.6,17.0,808.0,858.02,649.58
2016,3,15,12,45,922.5,99.0,1.65,17.5,802.0,815.78,620.67
2016,3,15,13,0,924.0,97.0,1.7,18.0,796.0,770.49,589.15
2016,3,15,13,15,920.0,96.5,1.75,18.0,780.5,719.97,552.49
2016,3,15,13,30,916.0,96.0,1.8,18.0,765.0,667.24,513.09
2016,3,15,13,45,909.0,95.0,1.85,18.0,742.0,610.38,469.33
2016,3,15,14,0,902.0,94.0,1.9,18.0,719.0,552.1,422.95
2016,3,15,14,15,893.0,92.5,1.95,17.5,689.0,491.35,373.68
2016,3,15,14,30,884.0,91.0,2.0,17.0,659.0,429.94,321.95
2016,3,15,14,45,870.5,89.5,2.05,17.0,622.0,366.65,266.61
2016,3,15,15,0,857.0,88.0,2.1,17.0,585.0,300.75,208.46
2016,3,15,15,15,839.0,85.5,2.1,17.0,542.5,235.98,152.26
2016,3,15,15,30,821.0,83.0,2.1,17.0,500.0,172.89,101.91
2016,3,15,15,45,797.5,79.5,2.15,17.0,453.5,110.62,63.53
2016,3,15,16,0,774.0,76.0,2.2,17.0,407.0,66.91,53.27
2016,3,15,16,15,739.5,71.5,2.2,16.0,356.5,63.25,50.46
2016,3,15,16,30,705.0,67.0,2.2,15.0,306.0,59.56,47.5
2016,3,15,16,45,654.0,61.5,2.2,14.5,255.0,50.61,39.66
2016,3,15,17,0,603.0,56.0,2.2,14.0,204.0,46.18,35.69
2016,3,15,17,15,523.0,48.5,2.3,13.5,154.5,39.97,29.96
2016,3,15,17,30,443.0,41.0,2.4,13.0,105.0,33.84,24.07
2016,3,15,17,45,303.0,29.0,2.55,12.5,64.5,23.79,14.03
2016,3,15,18,0,163.0,17.0,2.7,12.0,24.0,13.84,0.0
2016,3,15,18,15,81.5,8.5,2.7,11.5,12.0,6.69,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.0,1.1,8.5,7.0,0.0,0.0
2016,3,16,6,30,0.0,14.0,1.0,9.0,14.0,11.02,0.0
2016,3,16,6,45,173.0,27.0,0.9,10.0,49.5,190.82,137.0
2016,3,16,7,0,346.0,40.0,0.8,11.0,85.0,343.36,280.18
2016,3,16,7,15,421.0,51.5,0.8,11.5,131.0,430.98,354.72
2016,3,16,7,30,496.0,63.0,0.8,12.0,177.0,523.96,428.91
2016,3,16,7,45,546.0,71.5,0.85,12.5,225.5,596.32,484.01
2016,3,16,8,0,596.0,80.0,0.9,13.0,274.0,670.09,537.66
2016,3,16,8,15,648.0,79.5,1.0,13.5,322.0,734.87,583.15
2016,3,16,8,30,700.0,79.0,1.1,14.0,370.0,793.74,623.05
2016,3,16,8,45,756.5,80.5,1.25,14.5,428.5,865.67,671.68
2016,3,16,9,0,813.0,82.0,1.4,15.0,487.0,936.5,718.21
2016,3,16,9,15,832.0,85.0,1.4,15.5,530.5,969.86,736.38
2016,3,16,9,30,851.0,88.0,1.4,16.0,574.0,999.94,752.6
2016,3,16,9,45,865.5,89.5,1.45,16.5,612.0,1006.97,754.47
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,1023.08,762.71
2016,3,16,10,15,889.5,92.5,1.5,17.0,681.5,1030.18,765.67
2016,3,16,10,30,899.0,94.0,1.5,17.0,713.0,1033.25,766.31
2016,3,16,10,45,906.5,95.0,1.55,17.5,737.5,1029.63,762.23
2016,3,16,11,0,914.0,96.0,1.6,18.0,762.0,1021.88,755.73
2016,3,16,11,15,918.0,97.0,1.6,18.0,778.5,1006.58,745.18
2016,3,16,11,30,922.0,98.0,1.6,18.0,795.0,987.28,732.24
2016,3,16,11,45,924.5,98.0,1.6,18.5,803.5,961.6,713.91
2016,3,16,12,0,927.0,98.0,1.6,19.0,812.0,932.17,693.29
2016,3,16,12,15,927.0,98.0,1.6,19.0,812.5,896.97,670.19
2016,3,16,12,30,927.0,98.0,1.6,19.0,813.0,858.43,644.81
2016,3,16,12,45,929.0,95.5,1.65,19.5,806.5,815.83,615.87
2016,3,16,13,0,931.0,93.0,1.7,20.0,800.0,770.13,584.39
2016,3,16,13,15,926.5,92.0,1.7,20.0,784.5,718.52,546.81
2016,3,16,13,30,922.0,91.0,1.7,20.0,769.0,664.74,506.65
2016,3,16,13,45,916.0,90.0,1.7,20.0,746.0,608.19,463.21
2016,3,16,14,0,910.0,89.0,1.7,20.0,723.0,550.11,417.15
2016,3,16,14,15,900.5,87.5,1.7,20.0,692.5,488.75,367.03
2016,3,16,14,30,891.0,86.0,1.7,20.0,662.0,426.79,314.75
2016,3,16,14,45,878.5,84.5,1.7,20.0,625.5,363.52,260.05
2016,3,16,15,0,866.0,83.0,1.7,20.0,589.0,300.54,204.86
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.5,236.46,150.29
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,168.75,97.23
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.5,106.26,59.7
2016,3,16,16,0,785.0,72.0,1.6,19.0,411.0,64.17,50.43
2016,3,16,16,15,752.0,68.0,1.55,18.0,361.0,60.8,47.9
2016,3,16,16,30,719.0,64.0,1.5,17.0,311.0,57.41,45.22
2016,3,16,16,45,671.0,59.0,1.45,16.5,259.5,53.01,41.46
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,44.86,34.25
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,38.59,28.52
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,32.37,22.64
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,23.07,13.49
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,13.9,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,6.69,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,6.5,2.1,10.5,9.0,5.11,0.0
2016,3,17,6,30,160.0,13.0,2.2,11.0,18.0,110.59,0.0
2016,3,17,6,45,308.5,24.5,2.35,11.5,58.0,283.46,212.14
2016,3,17,7,0,457.0,36.0,2.5,12.0,98.0,419.14,344.04
2016,3,17,7,15,540.5,44.0,2.45,12.5,148.0,513.53,424.59
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,613.77,505.01
2016,3,17,7,45,676.5,57.5,2.4,13.5,250.5,683.0,557.82
2016,3,17,8,0,729.0,63.0,2.4,14.0,303.0,759.79,613.69
2016,3,17,8,15,764.0,67.0,2.3,14.5,354.5,819.0,653.44
2016,3,17,8,30,799.0,71.0,2.2,15.0,406.0,877.01,690.69
2016,3,17,8,45,823.5,74.0,2.1,15.5,454.5,921.84,717.3
2016,3,17,9,0,848.0,77.0,2.0,16.0,503.0,964.11,741.36
2016,3,17,9,15,866.0,79.5,1.9,16.5,547.0,984.03,749.69
2016,3,17,9,30,884.0,82.0,1.8,17.0,591.0,1012.5,763.77
2016,3,17,9,45,897.0,83.5,1.75,17.5,629.5,1031.03,771.67
2016,3,17,10,0,910.0,85.0,1.7,18.0,668.0,1045.71,777.16
2016,3,17,10,15,919.5,86.5,1.65,18.5,700.0,1052.79,777.84
2016,3,17,10,30,929.0,88.0,1.6,19.0,732.0,1055.71,776.08
2016,3,17,10,45,935.5,89.0,1.55,19.5,756.5,1050.8,769.53
2016,3,17,11,0,942.0,90.0,1.5,20.0,781.0,1041.67,760.58
2016,3,17,11,15,946.0,91.0,1.4,20.0,798.0,1025.88,748.24
2016,3,17,11,30,950.0,92.0,1.3,20.0,815.0,1005.98,733.51
2016,3,17,11,45,952.0,92.0,1.25,20.5,823.5,979.11,714.0
2016,3,17,12,0,954.0,92.0,1.2,21.0,832.0,948.42,692.27
2016,3,17,12,15,954.0,92.0,1.1,21.0,832.5,912.32,667.67
2016,3,17,12,30,954.0,92.0,1.0,21.0,833.0,872.8,640.9
2016,3,17,12,45,951.0,92.5,0.95,21.5,825.0,828.18,610.38
2016,3,17,13,0,948.0,93.0,0.9,22.0,817.0,780.73,577.71
2016,3,17,13,15,943.5,92.5,0.8,22.0,801.0,728.7,539.93
2016,3,17,13,30,939.0,92.0,0.7,22.0,785.0,674.45,499.78
2016,3,17,13,45,933.0,90.5,0.6,22.0,761.5,616.47,455.98
2016,3,17,14,0,927.0,89.0,0.5,22.0,738.0,556.96,409.81
2016,3,17,14,15,917.5,87.5,0.5,22.0,707.0,494.58,361.0
2016,3,17,14,30,908.0,86.0,0.5,22.0,676.0,431.58,309.89
2016,3,17,14,45,895.0,84.5,0.5,22.0,638.5,367.08,256.1
2016,3,17,15,0,882.0,83.0,0.5,22.0,601.0,302.93,201.69
2016,3,17,15,15,865.0,80.5,0.55,22.0,558.0,237.83,147.7
2016,3,17,15,30,848.0,78.0,0.6,22.0,515.0,169.0,95.14
2016,3,17,15,45,824.5,75.0,0.7,22.0,467.5,105.5,58.4
2016,3,17,16,0,801.0,72.0,0.8,22.0,420.0,64.45,50.0
2016,3,17,16,15,768.0,68.0,0.85,21.0,369.5,61.06,47.51
2016,3,17,16,30,735.0,64.0,0.9,20.0,319.0,57.63,44.84
2016,3,17,16,45,686.5,59.0,0.95,19.5,266.5,53.19,41.1
2016,3,17,17,0,638.0,54.0,1.0,19.0,214.0,48.77,37.24
2016,3,17,17,15,561.5,47.0,1.1,18.5,163.5,39.1,28.62
2016,3,17,17,30,485.0,40.0,1.2,18.0,113.0,33.25,23.14
2016,3,17,17,45,352.0,29.0,1.35,17.5,71.0,23.94,14.16
2016,3,17,18,0,219.0,18.0,1.5,17.0,29.0,14.75,0.0
2016,3,17,18,15,109.5,9.0,1.5,16.5,14.5,7.08,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,49.01,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,136.21,0.0
2016,3,18,6,45,291.0,28.0,2.45,11.5,61.0,275.5,211.49
2016,3,18,7,0,433.0,41.0,2.5,12.0,101.0,407.58,335.93
2016,3,18,7,15,517.0,49.0,2.45,12.0,151.0,501.81,416.74
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,601.61,497.82
2016,3,18,7,45,300.5,67.5,2.4,12.5,139.5,369.46,311.96
2016,3,18,8,0,0.0,78.0,2.4,13.0,78.0,61.78,47.27
2016,3,18,8,15,0.0,99.5,2.4,13.5,99.5,81.1,63.77
2016,3,18,8,30,0.0,121.0,2.4,14.0,121.0,100.42,79.72
2016,3,18,8,45,28.5,166.5,2.4,14.5,181.0,190.1,154.93
2016,3,18,9,0,57.0,212.0,2.4,15.0,241.0,269.01,218.95
2016,3,18,9,15,65.5,233.5,2.4,15.0,270.0,298.68,242.0
2016,3,18,9,30,74.0,255.0,2.4,15.0,299.0,328.07,264.71
2016,3,18,9,45,77.0,273.0,2.4,15.5,321.0,347.27,278.5
2016,3,18,10,0,80.0,291.0,2.4,16.0,343.0,366.01,291.83
2016,3,18,10,15,110.5,312.5,2.35,16.0,388.0,416.24,330.73
2016,3,18,10,30,141.0,334.0,2.3,16.0,433.0,489.6,385.94
2016,3,18,10,45,244.0,331.5,2.3,16.5,509.0,606.9,473.96
2016,3,18,11,0,347.0,329.0,2.3,17.0,585.0,696.05,538.63
2016,3,18,11,15,634.5,218.5,2.25,17.0,699.5,878.38,672.21
2016,3,18,11,30,922.0,108.0,2.2,17.0,814.0,995.22,749.12
2016,3,18,11,45,921.5,110.0,2.2,17.0,822.0,968.48,729.56
2016,3,18,12,0,921.0,112.0,2.2,17.0,830.0,938.08,709.16
2016,3,18,12,15,921.0,112.0,2.15,17.0,830.5,902.66,684.86
2016,3,18,12,30,921.0,112.0,2.1,17.0,831.0,863.93,658.3
2016,3,18,12,45,915.5,113.0,2.1,17.0,822.5,818.76,627.63
2016,3,18,13,0,910.0,114.0,2.1,17.0,814.0,771.06,593.9
2016,3,18,13,15,905.5,113.5,2.15,17.0,798.0,720.41,556.59
2016,3,18,13,30,901.0,113.0,2.2,17.0,782.0,667.64,516.61
2016,3,18,13,45,895.5,111.0,2.3,17.0,758.5,611.17,472.82
2016,3,18,14,0,890.0,109.0,2.4,17.0,735.0,553.19,426.27
2016,3,18,14,15,880.0,107.0,2.45,17.0,704.5,491.94,375.36
2016,3,18,14,30,870.0,105.0,2.5,17.0,674.0,429.63,321.96
2016,3,18,14,45,860.5,101.0,2.55,17.0,637.5,365.11,265.39
2016,3,18,15,0,851.0,97.0,2.6,17.0,601.0,300.72,208.22
2016,3,18,15,15,832.5,94.5,2.65,16.5,558.0,236.13,152.7
2016,3,18,15,30,814.0,92.0,2.7,16.0,515.0,173.32,103.39
2016,3,18,15,45,612.0,122.5,2.75,16.0,424.0,118.78,77.49
2016,3,18,16,0,410.0,153.0,2.8,16.0,333.0,103.72,85.57
2016,3,18,16,15,383.5,140.5,2.65,15.5,292.5,96.55,79.73
2016,3,18,16,30,357.0,128.0,2.5,15.0,252.0,89.12,73.54
2016,3,18,16,45,329.0,110.0,2.45,14.5,210.5,77.85,63.79
2016,3,18,17,0,301.0,92.0,2.4,14.0,169.0,66.17,53.47
2016,3,18,17,15,259.0,74.0,2.3,13.0,129.0,53.95,42.5
2016,3,18,17,30,217.0,56.0,2.2,12.0,89.0,41.39,30.96
2016,3,18,17,45,138.5,38.0,2.15,11.5,56.0,28.4,18.5
2016,3,18,18,0,60.0,20.0,2.1,11.0,23.0,15.16,0.0
2016,3,18,18,15,30.0,10.0,2.05,11.0,11.5,7.87,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,7.87,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,19.04,0.0
2016,3,19,6,45,132.0,34.5,1.7,11.5,53.5,155.78,120.47
2016,3,19,7,0,264.0,49.0,1.8,12.0,87.0,290.49,240.33
2016,3,19,7,15,320.5,64.0,1.85,12.0,129.0,363.01,304.06
2016,3,19,7,30,377.0,79.0,1.9,12.0,171.0,439.61,368.84
2016,3,19,7,45,422.0,90.0,1.95,12.5,215.5,504.27,420.68
2016,3,19,8,0,467.0,101.0,2.0,13.0,260.0,570.82,471.54
2016,3,19,8,15,319.5,141.5,2.0,13.0,258.0,475.86,393.9
2016,3,19,8,30,172.0,182.0,2.0,13.0,256.0,371.09,306.45
2016,3,19,8,45,98.5,188.5,2.05,13.5,232.0,284.17,233.84
2016,3,19,9,0,25.0,195.0,2.1,14.0,208.0,195.31,158.15
2016,3,19,9,15,17.5,196.5,2.05,14.5,206.0,186.27,149.93
2016,3,19,9,30,10.0,198.0,2.0,15.0,204.0,177.73,141.96
2016,3,19,9,45,114.0,250.0,2.0,15.5,324.0,381.48,306.7
2016,3,19,10,0,218.0,302.0,2.0,16.0,444.0,543.33,429.74
2016,3,19,10,15,233.0,315.5,2.0,16.0,474.0,568.0,446.23
2016,3,19,10,30,248.0,329.0,2.0,16.0,504.0,615.7,479.99
2016,3,19,10,45,312.5,326.0,2.0,16.5,553.5,668.37,517.78
2016,3,19,11,0,377.0,323.0,2.0,17.0,603.0,718.03,552.56
2016,3,19,11,15,305.0,348.5,2.0,17.0,578.0,661.72,509.23
2016,3,19,11,30,233.0,374.0,2.0,17.0,553.0,584.72,451.8
2016,3,19,11,45,339.0,346.0,2.05,17.0,610.0,661.11,509.95
2016,3,19,12,0,445.0,318.0,2.1,17.0,667.0,726.99,558.21
2016,3,19,12,15,374.5,343.5,2.1,17.0,637.5,651.85,502.15
2016,3,19,12,30,304.0,369.0,2.1,17.0,608.0,596.63,460.61
2016,3,19,12,45,337.0,356.0,2.1,17.0,618.5,589.1,455.79
2016,3,19,13,0,370.0,343.0,2.1,17.0,629.0,577.97,447.71
2016,3,19,13,15,632.0,221.5,2.05,17.0,698.5,639.53,495.43
2016,3,19,13,30,894.0,100.0,2.0,17.0,768.0,650.21,503.57
2016,3,19,13,45,892.5,97.0,2.0,17.0,746.5,595.72,460.24
2016,3,19,14,0,891.0,94.0,2.0,17.0,725.0,539.34,414.52
2016,3,19,14,15,603.5,191.5,2.0,17.0,611.0,434.65,332.79
2016,3,19,14,30,316.0,289.0,2.0,17.0,497.0,345.58,265.17
2016,3,19,14,45,587.5,187.0,2.05,17.0,546.5,338.56,250.97
2016,3,19,15,0,859.0,85.0,2.1,17.0,596.0,294.84,202.68
2016,3,19,15,15,843.0,82.5,2.15,16.5,554.0,231.46,148.13
2016,3,19,15,30,827.0,80.0,2.2,16.0,512.0,164.11,95.33
2016,3,19,15,45,810.5,75.5,2.3,16.0,466.5,101.4,58.47
2016,3,19,16,0,794.0,71.0,2.4,16.0,421.0,63.57,50.52
2016,3,19,16,15,762.5,67.0,2.35,15.5,371.0,60.2,47.83
2016,3,19,16,30,731.0,63.0,2.3,15.0,321.0,56.78,45.02
2016,3,19,16,45,691.0,57.5,2.3,14.5,270.5,52.04,40.94
2016,3,19,17,0,651.0,52.0,2.3,14.0,220.0,47.24,36.68
2016,3,19,17,15,578.5,45.5,2.15,13.5,169.5,41.27,31.21
2016,3,19,17,30,506.0,39.0,2.0,13.0,119.0,32.56,23.12
2016,3,19,17,45,381.5,29.0,1.9,12.5,76.5,24.03,14.84
2016,3,19,18,0,257.0,19.0,1.8,12.0,34.0,15.64,0.72
2016,3,19,18,15,128.5,9.5,1.75,11.5,17.0,7.47,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,11.5,7.0,5.51,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,10.67,0.0
2016,3,20,6,45,18.0,33.5,2.6,12.5,36.0,48.67,34.03
2016,3,20,7,0,36.0,53.0,2.7,13.0,58.0,84.06,66.15
2016,3,20,7,15,51.0,74.5,2.75,13.0,85.5,120.26,98.33
2016,3,20,7,30,66.0,96.0,2.8,13.0,113.0,156.53,130.15
2016,3,20,7,45,75.5,117.5,2.85,13.5,141.0,188.49,157.25
2016,3,20,8,0,85.0,139.0,2.9,14.0,169.0,220.51,183.74
2016,3,20,8,15,236.0,147.5,2.9,14.0,247.0,406.11,338.93
2016,3,20,8,30,387.0,156.0,2.9,14.0,325.0,585.47,481.1
2016,3,20,8,45,417.0,169.5,2.95,14.5,369.5,637.4,517.87
2016,3,20,9,0,447.0,183.0,3.0,15.0,414.0,688.49,553.98
2016,3,20,9,15,411.0,210.5,3.05,15.0,437.0,687.66,550.28
2016,3,20,9,30,375.0,238.0,3.1,15.0,460.0,659.65,527.38
2016,3,20,9,45,227.5,267.0,3.2,15.5,404.5,516.08,413.63
2016,3,20,10,0,80.0,296.0,3.3,16.0,349.0,369.81,295.05
2016,3,20,10,15,45.5,263.5,3.4,16.0,294.0,293.83,234.43
2016,3,20,10,30,11.0,231.0,3.5,16.0,239.0,202.76,160.5
2016,3,20,10,45,5.5,176.0,3.65,16.5,180.0,146.89,115.08
2016,3,20,11,0,0.0,121.0,3.8,17.0,121.0,94.66,72.23
2016,3,20,11,15,4.5,174.0,3.85,17.0,177.5,143.1,111.67
2016,3,20,11,30,9.0,227.0,3.9,17.0,234.0,192.16,151.01
2016,3,20,11,45,8.5,221.5,4.0,17.0,228.0,185.89,145.83
2016,3,20,12,0,8.0,216.0,4.1,17.0,222.0,179.77,140.88
2016,3,20,12,15,4.0,160.0,4.1,17.0,163.0,129.19,100.12
2016,3,20,12,30,0.0,104.0,4.1,17.0,104.0,80.69,60.68
2016,3,20,12,45,0.5,132.0,4.15,17.0,132.5,103.2,79.09
2016,3,20,13,0,1.0,160.0,4.2,17.0,161.0,125.61,97.28
2016,3,20,13,15,0.5,147.5,4.1,16.5,148.0,115.02,88.9
2016,3,20,13,30,0.0,135.0,4.0,16.0,135.0,104.63,80.68
2016,3,20,13,45,0.0,87.0,3.95,16.0,87.0,67.19,50.07
2016,3,20,14,0,0.0,39.0,3.9,16.0,39.0,29.99,19.35
2016,3,20,14,15,9.5,141.0,3.8,16.0,147.5,112.7,87.66
2016,3,20,14,30,19.0,243.0,3.7,16.0,256.0,191.16,151.2
2016,3,20,14,45,9.5,149.0,3.6,16.0,155.5,116.66,90.88
2016,3,20,15,0,0.0,55.0,3.5,16.0,55.0,42.23,29.77
2016,3,20,15,15,42.0,142.0,3.35,15.5,164.0,114.14,88.03
2016,3,20,15,30,84.0,229.0,3.2,15.0,273.0,169.12,131.86
2016,3,20,15,45,42.0,182.0,3.1,15.0,204.0,128.67,101.35
2016,3,20,16,0,0.0,135.0,3.0,15.0,135.0,98.94,81.69
2016,3,20,16,15,0.0,119.0,2.85,14.5,119.0,87.65,72.21
2016,3,20,16,30,0.0,103.0,2.7,14.0,103.0,76.26,62.46
2016,3,20,16,45,0.0,86.0,2.6,14.0,86.0,64.12,51.76
2016,3,20,17,0,0.0,69.0,2.5,14.0,69.0,51.86,40.8
2016,3,20,17,15,0.0,53.0,2.4,13.5,53.0,40.18,30.25
2016,3,20,17,30,0.0,37.0,2.3,13.0,37.0,28.29,19.38
2016,3,20,17,45,0.0,23.5,2.2,13.0,23.5,17.92,9.68
2016,3,20,18,0,0.0,10.0,2.1,13.0,10.0,7.59,0.0
2016,3,20,18,15,0.0,5.0,2.1,13.0,5.0,3.93,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,8.0,10.0,2.8,11.0,10.5,12.49,0.0
2016,3,21,6,30,16.0,20.0,2.9,11.0,21.0,30.51,4.68
2016,3,21,6,45,81.0,40.0,3.05,11.5,52.0,114.8,89.66
2016,3,21,7,0,146.0,60.0,3.2,12.0,83.0,202.9,168.28
2016,3,21,7,15,188.5,80.0,3.3,12.0,121.0,264.64,223.19
2016,3,21,7,30,231.0,100.0,3.4,12.0,159.0,329.05,279.0
2016,3,21,7,45,275.5,113.5,3.55,12.5,199.0,388.3,328.72
2016,3,21,8,0,320.0,127.0,3.7,13.0,239.0,450.28,379.1
2016,3,21,8,15,208.5,157.0,3.75,13.0,234.5,392.43,328.15
2016,3,21,8,30,97.0,187.0,3.8,13.0,230.0,283.48,235.44
2016,3,21,8,45,48.5,133.5,3.9,13.5,155.0,170.07,139.83
2016,3,21,9,0,0.0,80.0,4.0,14.0,80.0,61.51,46.46
2016,3,21,9,15,0.5,125.5,4.05,14.0,126.0,100.63,79.18
2016,3,21,9,30,1.0,171.0,4.1,14.0,172.0,141.98,113.21
2016,3,21,9,45,0.5,137.5,4.2,14.5,138.0,110.13,86.41
2016,3,21,10,0,0.0,104.0,4.3,15.0,104.0,80.78,61.81
2016,3,21,10,15,6.0,170.5,4.4,15.0,175.0,143.73,113.78
2016,3,21,10,30,12.0,237.0,4.5,15.0,246.0,209.05,166.75
2016,3,21,10,45,6.0,178.0,4.65,15.0,182.5,149.03,117.61
2016,3,21,11,0,0.0,119.0,4.8,15.0,119.0,93.01,71.46
2016,3,21,11,15,5.0,178.0,4.85,15.0,182.5,146.91,115.73
2016,3,21,11,30,10.0,237.0,4.9,15.0,246.0,201.64,160.02
2016,3,21,11,45,8.5,223.5,5.0,15.5,231.0,187.46,148.12
2016,3,21,12,0,7.0,210.0,5.1,16.0,216.0,173.72,136.7
2016,3,21,12,15,7.0,210.0,5.1,16.0,216.0,172.83,135.97
2016,3,21,12,30,7.0,210.0,5.1,16.0,216.0,171.9,135.21
2016,3,21,12,45,165.0,286.5,5.1,16.0,415.5,379.85,304.4
2016,3,21,13,0,323.0,363.0,5.1,16.0,615.0,558.96,443.45
2016,3,21,13,15,325.0,353.5,5.0,16.0,603.0,528.13,418.35
2016,3,21,13,30,327.0,344.0,4.9,16.0,591.0,496.46,393.07
2016,3,21,13,45,206.0,338.0,4.85,16.0,492.5,391.11,309.82
2016,3,21,14,0,85.0,332.0,4.8,16.0,394.0,302.1,239.19
2016,3,21,14,15,42.5,180.0,4.8,15.5,211.0,158.91,125.12
2016,3,21,14,30,0.0,28.0,4.8,15.0,28.0,21.48,12.37
2016,3,21,14,45,75.0,152.5,4.8,15.0,198.0,141.86,110.49
2016,3,21,15,0,150.0,277.0,4.8,15.0,368.0,237.27,184.86
2016,3,21,15,15,75.0,158.0,4.65,14.5,203.5,130.48,100.31
2016,3,21,15,30,0.0,39.0,4.5,14.0,39.0,29.86,19.72
2016,3,21,15,45,0.0,29.5,4.35,14.0,29.5,22.54,13.59
2016,3,21,16,0,0.0,20.0,4.2,14.0,20.0,15.25,7.99
2016,3,21,16,15,113.5,80.5,4.0,13.5,121.5,57.23,45.59
2016,3,21,16,30,227.0,141.0,3.8,13.0,223.0,96.52,80.71
2016,3,21,16,45,205.5,124.0,3.65,13.0,189.5,85.86,71.31
2016,3,21,17,0,184.0,107.0,3.5,13.0,156.0,74.88,61.48
2016,3,21,17,15,150.5,85.5,3.35,12.5,120.0,61.25,49.16
2016,3,21,17,30,117.0,64.0,3.2,12.0,84.0,46.49,35.58
2016,3,21,17,45,72.0,43.5,3.1,11.5,54.5,32.05,21.97
2016,3,21,18,0,27.0,23.0,3.0,11.0,25.0,17.43,4.29
2016,3,21,18,15,13.5,11.5,2.95,10.5,12.5,9.05,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,93.0,11.5,2.25,8.5,17.0,62.82,0.0
2016,3,22,6,30,186.0,23.0,2.3,9.0,34.0,175.06,81.11
2016,3,22,6,45,321.0,34.5,2.4,10.0,77.0,301.88,245.1
2016,3,22,7,0,456.0,46.0,2.5,11.0,120.0,429.42,357.81
2016,3,22,7,15,534.0,54.0,2.6,11.0,171.0,520.21,435.0
2016,3,22,7,30,612.0,62.0,2.7,11.0,222.0,615.84,512.69
2016,3,22,7,45,663.0,67.5,2.8,11.5,274.5,689.06,568.79
2016,3,22,8,0,714.0,73.0,2.9,12.0,327.0,763.39,623.47
2016,3,22,8,15,748.0,77.0,2.9,12.0,378.5,815.07,659.99
2016,3,22,8,30,782.0,81.0,2.9,12.0,430.0,871.45,699.07
2016,3,22,8,45,809.5,83.0,2.95,12.5,478.5,917.25,728.63
2016,3,22,9,0,837.0,85.0,3.0,13.0,527.0,960.55,755.92
2016,3,22,9,15,854.5,87.5,3.0,13.0,571.0,991.6,775.25
2016,3,22,9,30,872.0,90.0,3.0,13.0,615.0,1006.4,783.3
2016,3,22,9,45,888.5,90.5,3.05,13.5,653.5,1026.68,794.37
2016,3,22,10,0,905.0,91.0,3.1,14.0,692.0,1043.18,802.84
2016,3,22,10,15,914.0,92.5,3.1,14.0,723.5,1049.22,805.35
2016,3,22,10,30,923.0,94.0,3.1,14.0,755.0,1051.11,805.31
2016,3,22,10,45,930.5,94.0,3.1,14.5,779.5,1045.59,798.97
2016,3,22,11,0,938.0,94.0,3.1,15.0,804.0,1035.88,790.05
2016,3,22,11,15,942.0,95.0,3.1,15.0,820.5,1019.67,778.41
2016,3,22,11,30,946.0,96.0,3.1,15.0,837.0,999.36,764.16
2016,3,22,11,45,949.0,95.5,3.15,15.0,845.5,972.55,745.98
2016,3,22,12,0,952.0,95.0,3.2,15.0,854.0,941.89,725.18
2016,3,22,12,15,952.0,95.0,3.25,15.0,854.0,905.47,700.32
2016,3,22,12,30,952.0,95.0,3.3,15.0,854.0,865.65,672.93
2016,3,22,12,45,947.0,96.0,3.4,15.0,845.0,819.74,641.27
2016,3,22,13,0,942.0,97.0,3.5,15.0,836.0,771.18,606.48
2016,3,22,13,15,938.0,96.5,3.55,15.0,820.0,719.51,566.85
2016,3,22,13,30,934.0,96.0,3.6,15.0,804.0,665.6,524.42
2016,3,22,13,45,929.0,94.5,3.7,15.0,780.5,608.27,478.24
2016,3,22,14,0,924.0,93.0,3.8,15.0,757.0,549.33,429.22
2016,3,22,14,15,480.0,183.0,3.8,15.0,527.0,365.13,285.23
2016,3,22,14,30,36.0,273.0,3.8,15.0,297.0,219.89,174.06
2016,3,22,14,45,460.5,179.0,3.85,15.0,459.0,284.67,215.02
2016,3,22,15,0,885.0,85.0,3.9,15.0,621.0,295.84,204.56
2016,3,22,15,15,868.5,82.5,3.85,14.5,578.0,230.78,147.81
2016,3,22,15,30,852.0,80.0,3.8,14.0,535.0,161.54,93.63
2016,3,22,15,45,830.0,77.0,3.8,14.0,487.0,98.09,58.14
2016,3,22,16,0,808.0,74.0,3.8,14.0,439.0,65.96,53.02
2016,3,22,16,15,776.5,70.5,3.7,13.5,388.0,63.01,50.68
2016,3,22,16,30,745.0,67.0,3.6,13.0,337.0,60.03,48.26
2016,3,22,16,45,700.5,62.0,3.5,13.0,284.5,55.69,44.45
2016,3,22,17,0,656.0,57.0,3.4,13.0,232.0,51.35,40.52
2016,3,22,17,15,583.5,50.0,3.3,12.5,181.0,41.54,31.63
2016,3,22,17,30,511.0,43.0,3.2,12.0,130.0,35.73,26.11
2016,3,22,17,45,387.0,33.0,3.1,11.5,85.5,27.26,17.95
2016,3,22,18,0,263.0,23.0,3.0,11.0,41.0,18.94,6.23
2016,3,22,18,15,131.5,11.5,2.95,10.5,20.5,9.05,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,48.5,11.5,1.8,7.5,14.5,37.09,0.0
2016,3,23,6,30,97.0,23.0,1.8,8.0,29.0,105.56,58.26
2016,3,23,6,45,162.5,40.5,1.8,8.5,62.5,198.27,161.69
2016,3,23,7,0,228.0,58.0,1.8,9.0,96.0,274.01,230.49
2016,3,23,7,15,265.0,76.5,1.75,9.5,135.5,334.41,283.2
2016,3,23,7,30,302.0,95.0,1.7,10.0,175.0,396.9,335.4
2016,3,23,7,45,332.0,110.0,1.7,11.0,215.5,450.72,377.88
2016,3,23,8,0,362.0,125.0,1.7,12.0,256.0,505.4,419.22
2016,3,23,8,15,487.5,117.5,1.7,12.5,321.5,620.44,507.49
2016,3,23,8,30,613.0,110.0,1.7,13.0,387.0,753.23,602.72
2016,3,23,8,45,723.0,99.5,1.75,13.5,460.0,859.41,674.88
2016,3,23,9,0,833.0,89.0,1.8,14.0,533.0,960.91,741.35
2016,3,23,9,15,764.0,114.5,1.7,14.5,547.0,939.65,720.96
2016,3,23,9,30,695.0,140.0,1.6,15.0,561.0,906.26,694.04
2016,3,23,9,45,796.0,118.5,1.55,15.5,629.0,977.96,739.13
2016,3,23,10,0,897.0,97.0,1.5,16.0,697.0,1041.01,775.91
2016,3,23,10,15,795.5,142.0,1.5,16.0,692.0,997.05,744.98
2016,3,23,10,30,694.0,187.0,1.5,16.0,687.0,943.72,709.18
2016,3,23,10,45,664.0,209.0,1.5,16.5,700.0,924.23,694.61
2016,3,23,11,0,634.0,231.0,1.5,17.0,713.0,901.01,676.47
2016,3,23,11,15,633.5,238.5,1.55,17.0,728.5,889.79,668.85
2016,3,23,11,30,633.0,246.0,1.6,17.0,744.0,875.26,658.87
2016,3,23,11,45,674.5,229.0,1.7,17.5,765.5,873.71,658.15
2016,3,23,12,0,716.0,212.0,1.8,18.0,787.0,866.48,653.33
2016,3,23,12,15,826.5,159.0,1.85,18.0,822.5,870.58,657.4
2016,3,23,12,30,937.0,106.0,1.9,18.0,858.0,862.36,652.35
2016,3,23,12,45,926.0,110.5,1.95,18.0,847.0,815.45,620.94
2016,3,23,13,0,915.0,115.0,2.0,18.0,836.0,766.31,586.45
2016,3,23,13,15,910.5,114.0,2.05,18.0,820.0,714.8,548.69
2016,3,23,13,30,906.0,113.0,2.1,18.0,804.0,661.21,508.23
2016,3,23,13,45,894.5,114.0,2.2,18.0,778.5,603.52,463.62
2016,3,23,14,0,883.0,115.0,2.3,18.0,753.0,544.9,416.67
2016,3,23,14,15,872.5,113.0,2.35,17.5,722.0,484.28,367.07
2016,3,23,14,30,862.0,111.0,2.4,17.0,691.0,421.53,314.01
2016,3,23,14,45,847.0,109.0,2.45,17.0,652.5,357.33,257.9
2016,3,23,15,0,832.0,107.0,2.5,17.0,614.0,293.93,202.03
2016,3,23,15,15,736.0,119.5,2.5,17.0,545.0,222.66,144.91
2016,3,23,15,30,640.0,132.0,2.5,17.0,476.0,166.46,105.32
2016,3,23,15,45,690.5,113.0,2.55,17.0,453.5,108.38,69.77
2016,3,23,16,0,741.0,94.0,2.6,17.0,431.0,73.08,58.55
2016,3,23,16,15,431.5,122.0,2.6,16.5,313.0,85.55,69.78
2016,3,23,16,30,122.0,150.0,2.6,16.0,195.0,102.28,84.72
2016,3,23,16,45,105.5,129.0,2.6,15.5,163.5,89.04,73.37
2016,3,23,17,0,89.0,108.0,2.6,15.0,132.0,75.48,61.53
2016,3,23,17,15,72.5,85.5,2.55,14.0,102.5,60.74,48.46
2016,3,23,17,30,56.0,63.0,2.5,13.0,73.0,45.64,34.78
2016,3,23,17,45,28.0,42.5,2.5,12.5,47.5,31.48,21.58
2016,3,23,18,0,0.0,22.0,2.5,12.0,22.0,16.68,5.53
2016,3,23,18,15,0.0,11.0,2.45,11.5,11.0,8.65,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
