Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,59.55,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,172.35,109.83
2016,3,24,6,45,281.0,39.0,2.8,10.5,78.5,275.31,226.0
2016,3,24,7,0,390.0,53.0,2.9,11.0,120.0,388.46,325.99
2016,3,24,7,15,464.5,63.0,2.9,11.5,169.5,476.47,400.9
2016,3,24,7,30,539.0,73.0,2.9,12.0,219.0,569.07,475.41
2016,3,24,7,45,425.5,103.5,2.95,12.5,234.0,521.72,436.6
2016,3,24,8,0,312.0,134.0,3.0,13.0,249.0,449.8,376.28
2016,3,24,8,15,495.0,121.5,3.0,13.5,333.5,631.7,520.58
2016,3,24,8,30,678.0,109.0,3.0,14.0,418.0,812.94,653.08
2016,3,24,8,45,682.5,122.0,3.05,15.0,461.5,847.14,672.39
2016,3,24,9,0,687.0,135.0,3.1,16.0,505.0,878.15,690.2
2016,3,24,9,15,553.5,185.0,3.0,16.0,498.5,798.45,630.18
2016,3,24,9,30,420.0,235.0,2.9,16.0,492.0,721.91,569.31
2016,3,24,9,45,603.0,187.0,2.8,16.5,580.0,864.71,673.34
2016,3,24,10,0,786.0,139.0,2.7,17.0,668.0,987.97,753.86
2016,3,24,10,15,691.5,183.0,2.6,17.0,664.0,944.3,720.6
2016,3,24,10,30,597.0,227.0,2.5,17.0,660.0,884.37,676.86
2016,3,24,10,45,595.0,238.0,2.45,17.5,681.5,875.06,668.17
2016,3,24,11,0,593.0,249.0,2.4,18.0,703.0,870.24,662.03
2016,3,24,11,15,715.5,199.0,2.4,18.0,758.0,929.19,703.47
2016,3,24,11,30,838.0,149.0,2.4,18.0,813.0,962.6,724.93
2016,3,24,11,45,830.5,155.5,2.4,18.5,819.0,934.31,703.84
2016,3,24,12,0,823.0,162.0,2.4,19.0,825.0,902.79,681.27
2016,3,24,12,15,663.0,232.5,2.4,19.0,767.0,806.77,613.0
2016,3,24,12,30,503.0,303.0,2.4,19.0,709.0,703.74,537.4
2016,3,24,12,45,690.5,215.5,2.4,19.0,766.5,744.22,569.69
2016,3,24,13,0,878.0,128.0,2.4,19.0,824.0,749.38,575.11
2016,3,24,13,15,873.5,127.0,2.4,19.0,808.0,699.41,537.37
2016,3,24,13,30,869.0,126.0,2.4,19.0,792.0,652.39,501.04
2016,3,24,13,45,861.5,125.0,2.4,19.0,768.0,595.72,456.67
2016,3,24,14,0,854.0,124.0,2.4,19.0,744.0,537.87,410.04
2016,3,24,14,15,654.5,190.5,2.4,19.0,654.5,447.38,339.05
2016,3,24,14,30,455.0,257.0,2.4,19.0,565.0,371.51,280.31
2016,3,24,14,45,622.0,189.5,2.45,19.0,585.0,342.55,250.36
2016,3,24,15,0,789.0,122.0,2.5,19.0,605.0,292.74,200.87
2016,3,24,15,15,769.5,118.5,2.55,18.5,562.5,226.2,145.38
2016,3,24,15,30,750.0,115.0,2.6,18.0,520.0,165.78,100.02
2016,3,24,15,45,715.5,113.0,2.65,18.0,471.5,107.9,69.32
2016,3,24,16,0,681.0,111.0,2.7,18.0,423.0,83.3,67.16
2016,3,24,16,15,645.5,104.5,2.8,17.5,373.0,79.4,64.13
2016,3,24,16,30,610.0,98.0,2.9,17.0,323.0,75.42,60.95
2016,3,24,16,45,579.0,86.0,3.0,16.5,274.0,67.32,54.05
2016,3,24,17,0,548.0,74.0,3.1,16.0,225.0,58.9,46.7
2016,3,24,17,15,477.0,64.0,3.1,15.0,175.0,51.34,40.0
2016,3,24,17,30,406.0,54.0,3.1,14.0,125.0,43.72,32.98
2016,3,24,17,45,307.5,40.0,3.15,13.5,83.0,32.54,22.47
2016,3,24,18,0,209.0,26.0,3.2,13.0,41.0,21.22,9.28
2016,3,24,18,15,104.5,13.0,3.1,12.5,20.5,10.23,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,100.5,14.0,2.05,9.0,21.5,69.1,0.0
2016,3,25,6,30,201.0,28.0,2.1,9.0,43.0,197.63,136.78
2016,3,25,6,45,306.0,42.0,2.2,9.5,86.0,296.18,244.43
2016,3,25,7,0,411.0,56.0,2.3,10.0,129.0,406.65,341.54
2016,3,25,7,15,484.0,65.5,2.4,10.5,178.5,494.11,415.51
2016,3,25,7,30,557.0,75.0,2.5,11.0,228.0,585.76,488.91
2016,3,25,7,45,620.5,78.0,2.6,11.5,281.5,665.0,549.5
2016,3,25,8,0,684.0,81.0,2.7,12.0,335.0,745.78,608.9
2016,3,25,8,15,717.0,85.5,2.75,12.5,385.5,801.63,647.46
2016,3,25,8,30,750.0,90.0,2.8,13.0,436.0,850.32,679.87
2016,3,25,8,45,783.0,90.5,2.85,14.0,485.0,898.85,710.14
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,945.04,738.01
2016,3,25,9,15,833.5,93.5,2.75,15.5,577.0,975.52,754.08
2016,3,25,9,30,851.0,96.0,2.6,16.0,620.0,1002.61,767.58
2016,3,25,9,45,863.5,98.5,2.5,16.5,657.5,1007.66,766.52
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,1021.97,771.99
2016,3,25,10,15,885.5,102.5,2.35,17.0,726.0,1028.14,774.01
2016,3,25,10,30,895.0,104.0,2.3,17.0,757.0,1030.27,773.58
2016,3,25,10,45,897.0,108.0,2.25,17.5,780.0,1023.51,766.02
2016,3,25,11,0,899.0,112.0,2.2,18.0,803.0,1012.66,756.07
2016,3,25,11,15,903.0,113.0,2.15,18.0,819.5,996.6,744.32
2016,3,25,11,30,907.0,114.0,2.1,18.0,836.0,976.6,730.16
2016,3,25,11,45,911.5,113.0,2.05,18.5,845.0,951.19,711.21
2016,3,25,12,0,916.0,112.0,2.0,19.0,854.0,922.02,689.95
2016,3,25,12,15,916.0,112.0,2.0,19.0,853.5,886.36,666.24
2016,3,25,12,30,916.0,112.0,2.0,19.0,853.0,847.44,640.26
2016,3,25,12,45,922.5,106.5,2.05,19.5,847.0,805.31,611.19
2016,3,25,13,0,929.0,101.0,2.1,20.0,841.0,759.81,578.33
2016,3,25,13,15,925.0,100.5,2.15,20.0,824.5,708.61,540.77
2016,3,25,13,30,921.0,100.0,2.2,20.0,808.0,655.23,500.49
2016,3,25,13,45,915.0,98.5,2.25,20.0,784.0,597.95,456.02
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,539.21,408.87
2016,3,25,14,15,899.5,95.5,2.35,19.5,729.0,477.74,358.67
2016,3,25,14,30,890.0,94.0,2.4,19.0,698.0,415.72,306.16
2016,3,25,14,45,875.5,92.5,2.5,19.0,659.5,351.86,250.43
2016,3,25,15,0,861.0,91.0,2.6,19.0,621.0,288.59,194.83
2016,3,25,15,15,844.0,88.5,2.65,18.5,578.0,220.22,137.39
2016,3,25,15,30,827.0,86.0,2.7,18.0,535.0,157.27,90.21
2016,3,25,15,45,798.0,84.5,2.8,18.0,486.5,96.29,58.96
2016,3,25,16,0,769.0,83.0,2.9,18.0,438.0,71.61,57.03
2016,3,25,16,15,737.0,78.5,2.95,17.5,387.5,68.18,54.35
2016,3,25,16,30,705.0,74.0,3.0,17.0,337.0,59.78,47.24
2016,3,25,16,45,654.5,69.5,3.1,16.5,284.5,56.21,44.27
2016,3,25,17,0,604.0,65.0,3.2,16.0,232.0,52.7,41.24
2016,3,25,17,15,533.0,57.0,3.2,15.0,182.0,46.37,35.62
2016,3,25,17,30,462.0,49.0,3.2,14.0,132.0,40.05,29.79
2016,3,25,17,45,345.0,37.5,3.25,13.5,88.0,30.62,20.88
2016,3,25,18,0,228.0,26.0,3.3,13.0,44.0,21.24,9.91
2016,3,25,18,15,114.0,13.0,3.25,12.5,22.0,10.23,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.0,2.4,11.5,24.5,97.28,0.0
2016,3,26,6,30,304.0,24.0,2.4,12.0,49.0,262.12,189.75
2016,3,26,6,45,412.0,33.5,2.45,12.5,93.5,361.11,295.81
2016,3,26,7,0,520.0,43.0,2.5,13.0,138.0,470.91,390.31
2016,3,26,7,15,585.0,49.5,2.45,13.5,188.5,551.9,456.47
2016,3,26,7,30,650.0,56.0,2.4,14.0,239.0,631.72,518.24
2016,3,26,7,45,692.0,61.0,2.4,14.5,290.5,698.16,567.07
2016,3,26,8,0,734.0,66.0,2.4,15.0,342.0,764.84,614.0
2016,3,26,8,15,763.5,69.5,2.4,15.5,392.0,817.78,649.21
2016,3,26,8,30,793.0,73.0,2.4,16.0,442.0,869.19,682.34
2016,3,26,8,45,813.0,76.0,2.4,16.5,488.5,908.79,706.34
2016,3,26,9,0,833.0,79.0,2.4,17.0,535.0,933.82,719.94
2016,3,26,9,15,848.5,81.5,2.45,17.0,577.5,962.18,737.7
2016,3,26,9,30,864.0,84.0,2.5,17.0,620.0,987.18,753.11
2016,3,26,9,45,874.0,86.5,2.55,17.5,656.0,1003.0,760.94
2016,3,26,10,0,884.0,89.0,2.6,18.0,692.0,1014.97,766.37
2016,3,26,10,15,747.0,158.5,2.6,18.5,684.0,971.42,734.21
2016,3,26,10,30,610.0,228.0,2.6,19.0,676.0,896.11,680.14
2016,3,26,10,45,762.0,159.5,2.65,19.5,737.5,965.64,727.11
2016,3,26,11,0,914.0,91.0,2.7,20.0,799.0,1003.27,749.85
2016,3,26,11,15,917.5,92.0,2.7,20.0,814.5,986.82,737.87
2016,3,26,11,30,921.0,93.0,2.7,20.0,830.0,966.4,723.88
2016,3,26,11,45,919.5,94.5,2.75,20.0,836.5,938.07,705.11
2016,3,26,12,0,918.0,96.0,2.8,20.0,843.0,906.22,683.97
2016,3,26,12,15,917.5,96.5,2.8,20.0,843.0,870.84,659.99
2016,3,26,12,30,917.0,97.0,2.8,20.0,843.0,832.23,633.68
2016,3,26,12,45,897.5,106.0,2.85,20.0,830.0,784.08,600.84
2016,3,26,13,0,878.0,115.0,2.9,20.0,817.0,734.26,564.63
2016,3,26,13,15,625.0,228.0,2.95,20.0,723.0,627.72,482.7
2016,3,26,13,30,372.0,341.0,3.0,20.0,629.0,514.27,395.71
2016,3,26,13,45,498.5,281.5,3.05,20.0,655.0,515.57,396.56
2016,3,26,14,0,625.0,222.0,3.1,20.0,681.0,498.67,381.38
2016,3,26,14,15,588.0,222.5,3.15,20.0,640.0,436.16,330.97
2016,3,26,14,30,551.0,223.0,3.2,20.0,599.0,379.81,284.62
2016,3,26,14,45,564.5,204.0,3.25,20.0,571.0,328.95,240.77
2016,3,26,15,0,578.0,185.0,3.3,20.0,543.0,276.35,195.01
2016,3,26,15,15,520.5,188.5,3.3,19.5,494.0,224.27,153.96
2016,3,26,15,30,463.0,192.0,3.3,19.0,445.0,178.9,122.25
2016,3,26,15,45,441.5,177.5,3.35,18.5,401.5,131.33,94.97
2016,3,26,16,0,420.0,163.0,3.4,18.0,358.0,109.26,89.54
2016,3,26,16,15,445.0,138.0,3.4,17.5,324.0,95.55,78.13
2016,3,26,16,30,470.0,113.0,3.4,17.0,290.0,81.0,65.81
2016,3,26,16,45,437.5,101.0,3.4,17.0,246.0,73.23,59.12
2016,3,26,17,0,405.0,89.0,3.4,17.0,202.0,65.22,52.08
2016,3,26,17,15,353.0,74.5,3.35,16.0,158.5,55.1,43.18
2016,3,26,17,30,301.0,60.0,3.3,15.0,115.0,44.77,33.83
2016,3,26,17,45,213.5,44.5,3.3,14.5,77.0,33.32,23.18
2016,3,26,18,0,126.0,29.0,3.3,14.0,39.0,21.8,10.78
2016,3,26,18,15,63.0,14.5,3.25,13.5,19.5,11.41,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,25.5,88.55,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,51.0,243.86,183.23
2016,3,27,6,45,371.5,40.5,2.8,11.5,96.0,341.77,282.25
2016,3,27,7,0,476.0,52.0,2.9,12.0,141.0,449.82,376.34
2016,3,27,7,15,545.5,60.0,2.9,12.0,192.5,534.89,447.35
2016,3,27,7,30,615.0,68.0,2.9,12.0,244.0,623.91,518.31
2016,3,27,7,45,655.0,75.0,2.95,12.5,296.0,689.63,567.58
2016,3,27,8,0,695.0,82.0,3.0,13.0,348.0,755.64,615.21
2016,3,27,8,15,728.5,86.5,3.1,13.5,399.0,812.13,654.48
2016,3,27,8,30,762.0,91.0,3.2,14.0,450.0,861.58,687.65
2016,3,27,8,45,787.5,94.0,3.3,14.5,498.0,905.92,716.51
2016,3,27,9,0,813.0,97.0,3.4,15.0,546.0,947.68,743.11
2016,3,27,9,15,830.5,100.0,3.45,15.0,589.5,978.54,762.82
2016,3,27,9,30,848.0,103.0,3.5,15.0,633.0,1005.99,780.18
2016,3,27,9,45,860.5,105.5,3.6,15.5,670.5,1024.1,790.02
2016,3,27,10,0,873.0,108.0,3.7,16.0,708.0,1024.42,787.79
2016,3,27,10,15,882.5,110.0,3.75,16.0,739.5,1030.84,791.2
2016,3,27,10,30,892.0,112.0,3.8,16.0,771.0,1033.21,791.94
2016,3,27,10,45,899.0,113.5,3.85,16.5,795.5,1028.42,786.48
2016,3,27,11,0,906.0,115.0,3.9,17.0,820.0,1019.51,778.44
2016,3,27,11,15,910.5,116.0,3.9,17.0,836.5,1003.56,766.9
2016,3,27,11,30,915.0,117.0,3.9,17.0,853.0,983.63,752.79
2016,3,27,11,45,915.0,118.5,3.95,17.0,861.0,956.17,733.9
2016,3,27,12,0,915.0,120.0,4.0,17.0,869.0,925.12,712.54
2016,3,27,12,15,916.0,120.0,4.0,17.0,869.0,890.06,688.06
2016,3,27,12,30,917.0,120.0,4.0,17.0,869.0,851.67,661.16
2016,3,27,12,45,911.0,122.0,4.05,17.0,860.0,806.6,629.56
2016,3,27,13,0,905.0,124.0,4.1,17.0,851.0,759.07,593.73
2016,3,27,13,15,900.5,123.0,4.1,17.0,835.0,707.8,554.13
2016,3,27,13,30,896.0,122.0,4.1,17.0,819.0,654.49,511.99
2016,3,27,13,45,708.0,191.0,4.2,17.0,731.5,560.59,437.55
2016,3,27,14,0,520.0,260.0,4.3,17.0,644.0,471.5,367.04
2016,3,27,14,15,608.0,215.5,4.35,16.5,646.0,440.47,340.09
2016,3,27,14,30,696.0,171.0,4.4,16.0,648.0,395.94,299.98
2016,3,27,14,45,573.0,202.5,4.45,16.0,581.5,328.85,244.8
2016,3,27,15,0,450.0,234.0,4.5,16.0,515.0,276.62,203.4
2016,3,27,15,15,467.0,211.0,4.45,15.5,484.5,227.87,161.86
2016,3,27,15,30,484.0,188.0,4.4,15.0,454.0,177.35,122.36
2016,3,27,15,45,427.0,181.0,4.4,15.0,400.5,131.5,97.26
2016,3,27,16,0,370.0,174.0,4.4,15.0,347.0,118.24,98.45
2016,3,27,16,15,411.0,146.0,4.3,14.5,318.0,99.8,82.79
2016,3,27,16,30,452.0,118.0,4.2,14.0,289.0,83.84,69.11
2016,3,27,16,45,390.5,111.5,4.15,13.5,244.0,79.31,65.36
2016,3,27,17,0,329.0,105.0,4.1,13.0,199.0,74.81,61.48
2016,3,27,17,15,282.5,87.5,4.1,12.5,156.0,63.55,51.35
2016,3,27,17,30,236.0,70.0,4.1,12.0,113.0,51.22,40.01
2016,3,27,17,45,164.0,50.5,4.1,12.0,76.0,37.25,26.92
2016,3,27,18,0,92.0,31.0,4.1,12.0,39.0,23.16,12.37
2016,3,27,18,15,46.0,15.5,4.1,11.5,19.5,12.2,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,181.5,14.0,4.3,8.0,30.5,144.2,0.0
2016,3,28,6,30,363.0,28.0,4.4,8.0,61.0,303.17,237.29
2016,3,28,6,45,475.0,36.5,4.55,8.5,109.5,407.19,342.46
2016,3,28,7,0,587.0,45.0,4.7,9.0,158.0,515.21,437.56
2016,3,28,7,15,650.5,51.0,4.75,9.5,211.5,598.42,507.63
2016,3,28,7,30,714.0,57.0,4.8,10.0,265.0,684.48,576.66
2016,3,28,7,45,756.0,61.0,4.9,10.5,319.0,751.88,628.36
2016,3,28,8,0,798.0,65.0,5.0,11.0,373.0,819.25,678.2
2016,3,28,8,15,826.0,68.0,5.0,11.0,425.0,871.89,716.1
2016,3,28,8,30,854.0,71.0,5.0,11.0,477.0,911.83,743.7
2016,3,28,8,45,875.0,73.5,5.0,11.5,526.0,952.48,769.98
2016,3,28,9,0,896.0,76.0,5.0,12.0,575.0,990.29,793.74
2016,3,28,9,15,910.5,78.0,4.95,12.0,619.0,1017.81,810.88
2016,3,28,9,30,925.0,80.0,4.9,12.0,663.0,1041.7,825.4
2016,3,28,9,45,935.5,81.5,4.85,12.5,700.5,1057.06,832.29
2016,3,28,10,0,946.0,83.0,4.8,13.0,738.0,1068.35,836.42
2016,3,28,10,15,954.0,84.5,4.75,13.0,769.0,1072.89,837.58
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,1073.12,835.95
2016,3,28,10,45,966.5,87.0,4.7,13.5,824.0,1064.94,827.57
2016,3,28,11,0,971.0,88.0,4.7,14.0,848.0,1052.47,816.47
2016,3,28,11,15,974.0,88.5,4.65,14.0,863.5,1033.75,802.3
2016,3,28,11,30,977.0,89.0,4.6,14.0,879.0,1010.89,785.43
2016,3,28,11,45,977.0,90.0,4.6,14.0,886.5,981.76,764.73
2016,3,28,12,0,977.0,91.0,4.6,14.0,894.0,948.82,741.39
2016,3,28,12,15,976.5,91.0,4.5,14.0,893.5,910.83,713.65
2016,3,28,12,30,976.0,91.0,4.4,14.0,893.0,869.41,683.47
2016,3,28,12,45,762.0,191.0,4.35,14.0,813.0,768.48,606.88
2016,3,28,13,0,548.0,291.0,4.3,14.0,733.0,657.28,519.56
2016,3,28,13,15,473.0,314.0,4.2,14.0,690.0,591.38,467.84
2016,3,28,13,30,398.0,337.0,4.1,14.0,647.0,523.7,414.29
2016,3,28,13,45,486.5,290.5,4.05,14.0,658.5,512.45,404.68
2016,3,28,14,0,575.0,244.0,4.0,14.0,670.0,484.54,380.52
2016,3,28,14,15,287.5,152.0,3.9,14.0,365.0,249.71,196.08
2016,3,28,14,30,0.0,60.0,3.8,14.0,60.0,46.19,33.06
2016,3,28,14,45,0.0,41.5,3.75,14.0,41.5,31.87,21.21
2016,3,28,15,0,0.0,23.0,3.7,14.0,23.0,17.62,9.25
2016,3,28,15,15,356.5,69.5,3.6,14.0,266.5,111.6,72.28
2016,3,28,15,30,713.0,116.0,3.5,14.0,510.0,154.99,95.33
2016,3,28,15,45,753.0,100.0,3.4,14.0,484.0,99.95,66.56
2016,3,28,16,0,793.0,84.0,3.3,14.0,458.0,72.7,58.87
2016,3,28,16,15,761.5,80.0,3.15,13.5,406.5,69.64,56.49
2016,3,28,16,30,730.0,76.0,3.0,13.0,355.0,66.55,54.02
2016,3,28,16,45,688.0,70.0,2.95,13.0,302.0,56.97,45.58
2016,3,28,17,0,646.0,64.0,2.9,13.0,249.0,52.39,41.49
2016,3,28,17,15,577.5,57.0,2.9,12.0,197.0,46.73,36.44
2016,3,28,17,30,509.0,50.0,2.9,11.0,145.0,41.12,31.22
2016,3,28,17,45,398.0,39.5,2.9,10.5,99.0,32.45,22.95
2016,3,28,18,0,287.0,29.0,2.9,10.0,53.0,23.85,13.44
2016,3,28,18,15,143.5,14.5,2.9,10.0,26.5,11.41,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,186.5,14.0,1.7,7.5,32.0,148.46,0.0
2016,3,29,6,30,373.0,28.0,1.8,8.0,64.0,308.96,244.1
2016,3,29,6,45,481.5,36.0,1.95,9.0,112.5,410.41,341.29
2016,3,29,7,0,590.0,44.0,2.1,10.0,161.0,516.19,430.73
2016,3,29,7,15,651.5,50.0,2.25,10.5,214.0,597.7,497.08
2016,3,29,7,30,713.0,56.0,2.4,11.0,267.0,681.99,562.48
2016,3,29,7,45,755.5,60.0,2.6,11.5,321.5,749.63,612.81
2016,3,29,8,0,798.0,64.0,2.8,12.0,376.0,817.3,661.49
2016,3,29,8,15,825.5,67.0,2.75,12.5,428.0,869.37,695.56
2016,3,29,8,30,853.0,70.0,2.7,13.0,480.0,908.76,719.62
2016,3,29,8,45,873.0,72.5,2.7,13.5,528.5,948.36,743.76
2016,3,29,9,0,893.0,75.0,2.7,14.0,577.0,985.1,765.46
2016,3,29,9,15,908.0,77.0,2.5,14.0,620.5,1013.0,780.19
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,1037.3,792.15
2016,3,29,9,45,933.0,81.0,2.15,14.5,702.0,1052.69,797.05
2016,3,29,10,0,943.0,83.0,2.0,15.0,740.0,1063.98,799.22
2016,3,29,10,15,951.0,84.0,1.9,15.0,771.0,1067.86,798.79
2016,3,29,10,30,959.0,85.0,1.8,15.0,802.0,1067.47,795.77
2016,3,29,10,45,963.5,86.5,1.7,15.5,825.5,1059.83,786.76
2016,3,29,11,0,968.0,88.0,1.6,16.0,849.0,1047.88,775.23
2016,3,29,11,15,971.0,88.5,1.55,16.0,865.0,1029.15,761.8
2016,3,29,11,30,974.0,89.0,1.5,16.0,881.0,1006.28,745.91
2016,3,29,11,45,974.0,90.0,1.5,16.0,888.0,977.18,726.87
2016,3,29,12,0,974.0,91.0,1.5,16.0,895.0,944.28,705.4
2016,3,29,12,15,973.5,91.0,1.5,16.0,894.5,906.34,680.53
2016,3,29,12,30,973.0,91.0,1.5,16.0,894.0,865.0,653.27
2016,3,29,12,45,967.5,92.5,1.5,16.0,884.0,818.09,621.99
2016,3,29,13,0,962.0,94.0,1.5,16.0,874.0,768.52,587.19
2016,3,29,13,15,957.5,93.5,1.55,16.0,857.0,715.43,548.46
2016,3,29,13,30,953.0,93.0,1.6,16.0,840.0,660.14,506.83
2016,3,29,13,45,943.5,93.5,1.65,16.0,814.0,601.02,460.86
2016,3,29,14,0,934.0,94.0,1.7,16.0,788.0,540.72,412.28
2016,3,29,14,15,924.5,92.5,1.75,16.0,756.0,477.89,359.99
2016,3,29,14,30,915.0,91.0,1.8,16.0,724.0,414.5,305.44
2016,3,29,14,45,899.0,90.5,1.85,16.0,685.0,349.6,248.52
2016,3,29,15,0,883.0,90.0,1.9,16.0,646.0,285.43,192.02
2016,3,29,15,15,866.0,87.5,1.95,15.5,602.0,220.66,137.64
2016,3,29,15,30,849.0,85.0,2.0,15.0,558.0,151.34,86.43
2016,3,29,15,45,824.0,83.0,2.05,15.0,509.0,89.07,57.04
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,70.65,56.82
2016,3,29,16,15,767.5,77.0,2.1,14.5,408.5,67.51,54.37
2016,3,29,16,30,736.0,73.0,2.1,14.0,357.0,64.33,51.83
2016,3,29,16,45,689.5,68.0,2.15,14.0,303.5,55.55,44.12
2016,3,29,17,0,643.0,63.0,2.2,14.0,250.0,51.59,40.62
2016,3,29,17,15,576.0,56.5,2.2,13.0,198.0,46.3,35.93
2016,3,29,17,30,509.0,50.0,2.2,12.0,146.0,41.08,31.1
2016,3,29,17,45,394.5,39.5,2.2,11.5,100.0,32.39,22.86
2016,3,29,18,0,280.0,29.0,2.2,11.0,54.0,23.78,13.63
2016,3,29,18,15,140.0,14.5,2.2,10.5,27.0,11.75,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,116.5,18.0,1.85,9.5,30.0,111.16,11.71
2016,3,30,6,30,233.0,36.0,1.9,10.0,60.0,227.16,180.22
2016,3,30,6,45,336.5,49.0,1.95,10.5,105.5,322.78,268.62
2016,3,30,7,0,440.0,62.0,2.0,11.0,151.0,433.52,363.34
2016,3,30,7,15,507.0,70.5,1.95,11.0,202.0,516.22,431.76
2016,3,30,7,30,574.0,79.0,1.9,11.0,253.0,602.39,499.22
2016,3,30,7,45,625.5,84.0,1.85,11.5,305.5,674.03,551.59
2016,3,30,8,0,677.0,89.0,1.8,12.0,358.0,746.59,602.39
2016,3,30,8,15,517.0,137.0,1.8,12.5,358.0,666.38,539.45
2016,3,30,8,30,357.0,185.0,1.8,13.0,358.0,560.55,454.89
2016,3,30,8,45,578.0,144.0,1.8,13.5,456.5,766.17,609.26
2016,3,30,9,0,799.0,103.0,1.8,14.0,555.0,938.18,725.16
2016,3,30,9,15,816.0,105.5,1.8,14.0,598.0,967.47,741.11
2016,3,30,9,30,833.0,108.0,1.8,14.0,641.0,993.36,756.41
2016,3,30,9,45,848.5,109.0,1.85,14.5,678.5,1012.34,766.41
2016,3,30,10,0,864.0,110.0,1.9,15.0,716.0,1013.54,764.76
2016,3,30,10,15,873.5,112.0,1.9,15.0,747.0,1019.7,767.51
2016,3,30,10,30,883.0,114.0,1.9,15.0,778.0,1021.83,767.71
2016,3,30,10,45,891.0,114.5,1.95,15.5,801.5,1016.8,762.65
2016,3,30,11,0,899.0,115.0,2.0,16.0,825.0,1007.7,755.13
2016,3,30,11,15,903.0,115.5,2.0,16.0,841.0,990.69,743.33
2016,3,30,11,30,907.0,116.0,2.0,16.0,857.0,969.78,729.14
2016,3,30,11,45,909.5,116.0,2.0,16.5,865.0,943.19,709.91
2016,3,30,12,0,912.0,116.0,2.0,17.0,873.0,912.95,688.38
2016,3,30,12,15,912.0,116.0,2.0,17.0,872.5,877.1,664.35
2016,3,30,12,30,912.0,116.0,2.0,17.0,872.0,838.04,638.04
2016,3,30,12,45,914.0,113.5,2.0,17.0,864.5,795.19,608.95
2016,3,30,13,0,916.0,111.0,2.0,17.0,857.0,749.36,575.45
2016,3,30,13,15,911.5,110.5,2.05,17.0,840.5,698.18,537.45
2016,3,30,13,30,907.0,110.0,2.1,17.0,824.0,644.95,496.78
2016,3,30,13,45,901.0,108.5,2.15,17.0,800.0,588.26,452.17
2016,3,30,14,0,895.0,107.0,2.2,17.0,776.0,530.17,404.91
2016,3,30,14,15,885.5,105.5,2.3,17.0,744.5,469.43,354.12
2016,3,30,14,30,876.0,104.0,2.4,17.0,713.0,408.19,301.23
2016,3,30,14,45,863.0,101.5,2.5,17.0,675.0,344.91,245.61
2016,3,30,15,0,850.0,99.0,2.6,17.0,637.0,278.19,187.19
2016,3,30,15,15,832.5,96.5,2.75,16.5,593.5,214.4,133.81
2016,3,30,15,30,815.0,94.0,2.9,16.0,550.0,152.3,88.68
2016,3,30,15,45,791.5,90.5,3.05,16.0,502.0,91.22,60.19
2016,3,30,16,0,768.0,87.0,3.2,16.0,454.0,74.27,59.75
2016,3,30,16,15,736.5,83.0,3.25,15.5,403.5,71.33,57.5
2016,3,30,16,30,705.0,79.0,3.3,15.0,353.0,63.12,50.53
2016,3,30,16,45,659.0,73.5,3.4,14.5,300.5,59.0,47.1
2016,3,30,17,0,613.0,68.0,3.5,14.0,248.0,54.88,43.54
2016,3,30,17,15,546.0,60.5,3.4,13.0,197.0,49.02,38.36
2016,3,30,17,30,479.0,53.0,3.3,12.0,146.0,43.17,32.97
2016,3,30,17,45,368.5,42.0,3.25,11.5,100.5,34.23,24.51
2016,3,30,18,0,258.0,31.0,3.2,11.0,55.0,25.33,15.15
2016,3,30,18,15,129.0,15.5,3.1,10.5,27.5,11.88,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.5,18.5,2.3,10.5,33.0,126.79,40.39
2016,3,31,6,30,281.0,37.0,2.4,11.0,66.0,257.87,206.45
2016,3,31,6,45,383.5,48.0,2.5,11.5,113.0,357.08,296.96
2016,3,31,7,0,486.0,59.0,2.6,12.0,160.0,463.88,388.42
2016,3,31,7,15,246.5,83.5,2.6,12.0,135.0,303.9,257.09
2016,3,31,7,30,7.0,108.0,2.6,12.0,110.0,100.97,81.23
2016,3,31,7,45,13.0,127.5,2.6,12.5,132.5,123.2,100.34
2016,3,31,8,0,19.0,147.0,2.6,13.0,155.0,145.71,119.02
2016,3,31,8,15,26.5,169.0,2.55,13.5,181.5,190.23,155.61
2016,3,31,8,30,34.0,191.0,2.5,14.0,208.0,219.1,178.61
2016,3,31,8,45,89.5,224.5,2.45,14.5,274.5,308.04,251.36
2016,3,31,9,0,145.0,258.0,2.4,15.0,341.0,421.35,340.2
2016,3,31,9,15,195.5,275.0,2.4,15.0,395.5,488.39,391.68
2016,3,31,9,30,246.0,292.0,2.4,15.0,450.0,579.95,460.19
2016,3,31,9,45,568.5,196.0,2.4,15.5,589.5,831.79,649.17
2016,3,31,10,0,891.0,100.0,2.4,16.0,729.0,1028.27,779.72
2016,3,31,10,15,899.5,101.5,2.4,16.0,759.5,1032.88,779.3
2016,3,31,10,30,908.0,103.0,2.4,16.0,790.0,1033.4,778.45
2016,3,31,10,45,915.0,103.5,2.45,16.5,813.5,1027.21,772.46
2016,3,31,11,0,922.0,104.0,2.5,17.0,837.0,1016.88,763.95
2016,3,31,11,15,925.5,105.0,2.5,17.0,852.5,999.6,751.89
2016,3,31,11,30,929.0,106.0,2.5,17.0,868.0,978.32,737.33
2016,3,31,11,45,931.0,106.0,2.5,17.5,875.5,950.8,717.32
2016,3,31,12,0,933.0,106.0,2.5,18.0,883.0,919.58,694.94
2016,3,31,12,15,933.0,105.5,2.6,18.0,882.5,882.66,670.82
2016,3,31,12,30,933.0,105.0,2.7,18.0,882.0,842.48,644.2
2016,3,31,12,45,936.0,102.0,2.8,18.0,874.5,799.16,615.06
2016,3,31,13,0,939.0,99.0,2.9,18.0,867.0,752.72,581.5
2016,3,31,13,15,935.0,98.0,2.95,18.0,850.5,700.53,542.07
2016,3,31,13,30,931.0,97.0,3.0,18.0,834.0,646.19,499.88
2016,3,31,13,45,924.0,96.5,3.15,18.0,809.5,588.73,454.29
2016,3,31,14,0,917.0,96.0,3.3,18.0,785.0,529.89,405.96
2016,3,31,14,15,908.5,94.5,3.4,17.5,753.5,468.52,354.53
2016,3,31,14,30,900.0,93.0,3.5,17.0,722.0,406.5,300.78
2016,3,31,14,45,887.0,91.5,3.6,17.0,684.0,342.73,243.98
2016,3,31,15,0,874.0,90.0,3.7,17.0,646.0,279.4,187.61
2016,3,31,15,15,858.5,88.0,3.7,16.5,603.0,215.96,134.15
2016,3,31,15,30,843.0,86.0,3.7,16.0,560.0,147.61,84.13
2016,3,31,15,45,820.5,83.5,3.75,16.0,512.0,85.63,56.36
2016,3,31,16,0,798.0,81.0,3.8,16.0,464.0,70.58,56.52
2016,3,31,16,15,768.5,77.0,3.75,15.5,413.0,67.48,54.11
2016,3,31,16,30,739.0,73.0,3.7,15.0,362.0,64.34,51.6
2016,3,31,16,45,696.0,68.5,3.7,14.5,309.5,60.56,48.48
2016,3,31,17,0,653.0,64.0,3.7,14.0,257.0,52.41,41.34
2016,3,31,17,15,589.0,57.0,3.55,13.5,205.5,46.77,36.29
2016,3,31,17,30,525.0,50.0,3.4,13.0,154.0,41.16,31.07
2016,3,31,17,45,419.0,40.5,3.25,12.5,107.0,33.28,23.62
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,25.51,15.46
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,12.56,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,17.5,2.4,10.5,36.0,147.47,68.74
2016,4,1,6,30,336.0,35.0,2.5,11.0,72.0,292.24,235.95
2016,4,1,6,45,432.5,44.5,2.65,11.5,119.5,386.51,321.91
2016,4,1,7,0,529.0,54.0,2.8,12.0,167.0,489.12,409.51
2016,4,1,7,15,589.0,61.0,2.8,12.0,219.0,567.48,473.54
2016,4,1,7,30,649.0,68.0,2.8,12.0,271.0,648.82,537.14
2016,4,1,7,45,689.5,73.0,2.8,12.5,323.0,713.16,584.14
2016,4,1,8,0,730.0,78.0,2.8,13.0,375.0,772.61,625.77
2016,4,1,8,15,758.5,82.0,2.75,13.5,425.5,824.8,660.39
2016,4,1,8,30,787.0,86.0,2.7,14.0,476.0,875.28,692.78
2016,4,1,8,45,808.0,89.0,2.7,14.5,523.0,915.2,717.28
2016,4,1,9,0,829.0,92.0,2.7,15.0,570.0,952.35,739.51
2016,4,1,9,15,844.5,94.5,2.65,15.0,612.5,980.33,756.07
2016,4,1,9,30,860.0,97.0,2.6,15.0,655.0,991.84,761.37
2016,4,1,9,45,871.5,99.0,2.6,15.5,691.5,1007.78,769.02
2016,4,1,10,0,883.0,101.0,2.6,16.0,728.0,1019.88,774.1
2016,4,1,10,15,891.5,102.5,2.5,16.0,758.5,1024.42,774.65
2016,4,1,10,30,900.0,104.0,2.4,16.0,789.0,1024.9,772.68
2016,4,1,10,45,907.0,104.5,2.35,16.5,812.0,1018.7,765.58
2016,4,1,11,0,914.0,105.0,2.3,17.0,835.0,1008.41,756.03
2016,4,1,11,15,918.0,106.0,2.25,17.0,851.0,991.68,743.82
2016,4,1,11,30,922.0,107.0,2.2,17.0,867.0,970.96,729.17
2016,4,1,11,45,924.5,107.0,2.2,17.0,874.5,944.01,711.02
2016,4,1,12,0,927.0,107.0,2.2,17.0,882.0,913.36,690.43
2016,4,1,12,15,927.0,106.5,2.2,17.0,881.5,876.6,665.67
2016,4,1,12,30,927.0,106.0,2.2,17.0,881.0,836.6,638.59
2016,4,1,12,45,928.0,104.0,2.2,17.5,873.5,792.92,607.62
2016,4,1,13,0,929.0,102.0,2.2,18.0,866.0,746.3,572.43
2016,4,1,13,15,925.0,101.5,2.25,18.0,849.5,694.97,534.16
2016,4,1,13,30,921.0,101.0,2.3,18.0,833.0,641.51,493.15
2016,4,1,13,45,915.5,99.5,2.35,18.0,809.0,584.51,448.13
2016,4,1,14,0,910.0,98.0,2.4,18.0,785.0,526.04,400.4
2016,4,1,14,15,901.5,96.5,2.45,17.5,753.5,465.07,349.76
2016,4,1,14,30,893.0,95.0,2.5,17.0,722.0,403.47,296.82
2016,4,1,14,45,882.0,93.0,2.6,17.0,685.0,340.38,241.02
2016,4,1,15,0,871.0,91.0,2.7,17.0,648.0,277.49,185.41
2016,4,1,15,15,855.0,88.5,2.75,16.5,604.5,213.85,132.27
2016,4,1,15,30,839.0,86.0,2.8,16.0,561.0,145.31,82.64
2016,4,1,15,45,818.0,83.5,2.9,16.0,513.5,83.74,55.97
2016,4,1,16,0,797.0,81.0,3.0,16.0,466.0,70.53,56.46
2016,4,1,16,15,768.0,77.0,3.0,15.5,415.0,67.45,54.07
2016,4,1,16,30,739.0,73.0,3.0,15.0,364.0,64.31,51.57
2016,4,1,16,45,696.5,68.5,3.0,14.5,311.5,60.55,48.46
2016,4,1,17,0,654.0,64.0,3.0,14.0,259.0,52.4,41.34
2016,4,1,17,15,591.5,57.0,2.85,13.5,207.5,46.78,36.31
2016,4,1,17,30,529.0,50.0,2.7,13.0,156.0,41.17,31.11
2016,4,1,17,45,426.0,40.5,2.55,12.5,109.0,33.3,23.69
2016,4,1,18,0,323.0,31.0,2.4,12.0,62.0,25.51,15.66
2016,4,1,18,15,161.5,15.5,2.3,11.5,31.0,12.55,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,151.15,85.6
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,296.19,240.43
2016,4,2,6,45,429.0,46.5,1.5,10.5,123.0,386.09,320.89
2016,4,2,7,0,517.0,57.0,1.5,11.0,170.0,483.55,402.8
2016,4,2,7,15,258.5,67.0,1.4,11.5,123.5,308.77,260.01
2016,4,2,7,30,0.0,77.0,1.3,12.0,77.0,61.33,47.06
2016,4,2,7,45,0.0,91.0,1.25,12.5,91.0,73.11,57.26
2016,4,2,8,0,0.0,105.0,1.2,13.0,105.0,84.87,66.93
2016,4,2,8,15,3.0,136.0,1.15,13.5,137.5,115.87,92.65
2016,4,2,8,30,6.0,167.0,1.1,14.0,170.0,147.21,118.08
2016,4,2,8,45,8.0,181.5,1.1,14.5,186.0,161.1,128.8
2016,4,2,9,0,10.0,196.0,1.1,15.0,202.0,175.07,139.5
2016,4,2,9,15,71.5,249.5,1.1,15.0,296.5,310.08,248.49
2016,4,2,9,30,133.0,303.0,1.1,15.0,391.0,452.39,357.17
2016,4,2,9,45,249.5,304.5,1.1,15.5,479.0,591.72,460.04
2016,4,2,10,0,366.0,306.0,1.1,16.0,567.0,706.38,540.94
2016,4,2,10,15,454.0,285.5,1.15,16.0,623.0,790.17,598.88
2016,4,2,10,30,542.0,265.0,1.2,16.0,679.0,849.13,639.61
2016,4,2,10,45,697.0,204.5,1.25,16.5,753.0,937.86,699.39
2016,4,2,11,0,852.0,144.0,1.3,17.0,827.0,1001.09,738.12
2016,4,2,11,15,856.5,144.5,1.3,17.0,842.5,984.36,725.84
2016,4,2,11,30,861.0,145.0,1.3,17.0,858.0,963.72,712.23
2016,4,2,11,45,866.0,144.0,1.35,17.5,866.5,938.22,695.02
2016,4,2,12,0,871.0,143.0,1.4,18.0,875.0,908.99,675.4
2016,4,2,12,15,870.5,142.5,1.45,18.0,874.0,872.06,651.86
2016,4,2,12,30,870.0,142.0,1.5,18.0,873.0,832.03,626.06
2016,4,2,12,45,880.5,134.0,1.55,18.0,867.0,781.67,591.97
2016,4,2,13,0,891.0,126.0,1.6,18.0,861.0,738.37,561.34
2016,4,2,13,15,886.5,125.0,1.65,18.0,844.5,687.71,524.23
2016,4,2,13,30,882.0,124.0,1.7,18.0,828.0,635.11,484.54
2016,4,2,13,45,876.5,122.0,1.75,18.0,803.5,579.45,441.23
2016,4,2,14,0,871.0,120.0,1.8,18.0,779.0,522.43,395.31
2016,4,2,14,15,861.0,118.0,1.8,18.0,748.0,462.37,345.33
2016,4,2,14,30,851.0,116.0,1.8,18.0,717.0,400.69,292.63
2016,4,2,14,45,835.0,115.0,1.85,18.0,678.5,337.98,238.3
2016,4,2,15,0,819.0,114.0,1.9,18.0,640.0,276.23,184.8
2016,4,2,15,15,801.5,111.0,1.9,17.5,597.0,214.03,133.79
2016,4,2,15,30,784.0,108.0,1.9,17.0,554.0,153.62,91.35
2016,4,2,15,45,757.0,105.5,1.9,17.0,506.0,88.77,61.53
2016,4,2,16,0,730.0,103.0,1.9,17.0,458.0,78.22,62.88
2016,4,2,16,15,698.0,98.0,1.9,16.5,407.5,75.19,60.58
2016,4,2,16,30,666.0,93.0,1.9,16.0,357.0,72.1,58.18
2016,4,2,16,45,613.5,87.5,1.95,16.0,304.5,68.3,54.98
2016,4,2,17,0,561.0,82.0,2.0,16.0,252.0,64.55,51.73
2016,4,2,17,15,495.0,73.0,2.0,15.0,201.5,57.99,46.03
2016,4,2,17,30,429.0,64.0,2.0,14.0,151.0,51.39,40.05
2016,4,2,17,45,323.5,51.0,2.0,13.5,105.5,38.62,28.28
2016,4,2,18,0,218.0,38.0,2.0,13.0,60.0,28.67,18.39
2016,4,2,18,15,109.0,19.0,2.0,12.5,30.0,14.43,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
