Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,34.4,0.0
2016,4,3,6,15,194.0,24.0,1.75,9.5,45.0,174.52,111.19
2016,4,3,6,30,336.0,39.0,1.8,10.0,80.0,295.75,241.45
2016,4,3,6,45,431.5,49.5,1.85,10.5,128.5,390.81,325.99
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,493.93,412.85
2016,4,3,7,15,263.5,66.5,1.9,11.0,125.0,311.22,263.62
2016,4,3,7,30,0.0,73.0,1.9,11.0,73.0,57.28,43.83
2016,4,3,7,45,0.0,86.5,1.9,11.5,86.5,68.62,53.63
2016,4,3,8,0,0.0,100.0,1.9,12.0,100.0,79.94,63.01
2016,4,3,8,15,0.0,117.0,1.9,12.5,117.0,94.54,75.0
2016,4,3,8,30,0.0,134.0,1.9,13.0,134.0,109.11,86.79
2016,4,3,8,45,2.5,159.5,1.9,13.5,161.0,134.1,107.15
2016,4,3,9,0,5.0,185.0,1.9,14.0,188.0,159.18,127.25
2016,4,3,9,15,21.0,225.5,1.9,14.5,239.5,212.27,170.24
2016,4,3,9,30,37.0,266.0,1.9,15.0,291.0,289.51,231.16
2016,4,3,9,45,51.5,294.0,1.95,15.5,330.0,330.88,262.66
2016,4,3,10,0,66.0,322.0,2.0,16.0,369.0,371.65,293.32
2016,4,3,10,15,485.5,217.5,2.0,16.0,589.0,749.53,584.31
2016,4,3,10,30,905.0,113.0,2.0,16.0,809.0,1036.21,778.18
2016,4,3,10,45,909.5,115.5,2.0,16.5,832.0,1029.23,767.74
2016,4,3,11,0,914.0,118.0,2.0,17.0,855.0,1018.13,758.33
2016,4,3,11,15,682.5,226.5,2.0,17.0,783.0,907.85,683.97
2016,4,3,11,30,451.0,335.0,2.0,17.0,711.0,767.84,582.53
2016,4,3,11,45,685.5,229.0,2.0,17.5,805.5,864.28,654.27
2016,4,3,12,0,920.0,123.0,2.0,18.0,900.0,918.24,689.64
2016,4,3,12,15,919.5,123.0,2.05,18.0,899.0,881.38,664.67
2016,4,3,12,30,919.0,123.0,2.1,18.0,898.0,841.34,638.28
2016,4,3,12,45,914.0,124.0,2.15,18.0,888.0,795.82,607.23
2016,4,3,13,0,909.0,125.0,2.2,18.0,878.0,747.84,572.4
2016,4,3,13,15,904.5,124.0,2.25,18.0,861.0,696.31,534.08
2016,4,3,13,30,900.0,123.0,2.3,18.0,844.0,642.79,493.11
2016,4,3,13,45,889.0,124.0,2.4,18.0,818.5,585.56,448.21
2016,4,3,14,0,878.0,125.0,2.5,18.0,793.0,529.01,402.16
2016,4,3,14,15,738.5,170.5,2.55,18.0,717.0,448.1,337.57
2016,4,3,14,30,599.0,216.0,2.6,18.0,641.0,380.46,283.48
2016,4,3,14,45,710.5,168.5,2.65,18.0,646.0,335.12,240.55
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,280.13,188.15
2016,4,3,15,15,804.0,117.5,2.7,17.5,607.5,217.27,136.55
2016,4,3,15,30,786.0,114.0,2.7,17.0,564.0,156.28,93.92
2016,4,3,15,45,738.0,107.0,2.75,16.5,501.0,87.39,61.77
2016,4,3,16,0,690.0,100.0,2.8,16.0,438.0,75.35,60.64
2016,4,3,16,15,618.0,103.5,2.75,15.5,382.0,77.33,62.71
2016,4,3,16,30,546.0,107.0,2.7,15.0,326.0,79.9,65.28
2016,4,3,16,45,484.5,105.0,2.7,15.0,279.0,76.32,62.28
2016,4,3,17,0,423.0,103.0,2.7,15.0,232.0,74.51,60.73
2016,4,3,17,15,431.5,84.5,2.6,14.0,194.0,62.61,50.32
2016,4,3,17,30,440.0,66.0,2.5,13.0,156.0,53.04,41.69
2016,4,3,17,45,342.5,52.5,2.45,12.5,110.0,39.81,29.49
2016,4,3,18,0,245.0,39.0,2.4,12.0,64.0,29.52,19.35
2016,4,3,18,15,122.5,19.5,2.35,11.5,32.0,14.84,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,9.44,0.0
2016,4,4,6,15,168.5,26.5,2.85,10.5,48.0,161.67,110.14
2016,4,4,6,30,337.0,41.0,2.9,11.0,84.0,298.1,244.49
2016,4,4,6,45,435.5,51.0,2.95,11.5,133.0,394.86,330.46
2016,4,4,7,0,534.0,61.0,3.0,12.0,182.0,499.76,419.37
2016,4,4,7,15,594.5,68.0,3.0,12.5,235.0,578.82,482.51
2016,4,4,7,30,655.0,75.0,3.0,13.0,288.0,660.7,544.98
2016,4,4,7,45,697.5,79.5,3.0,13.5,341.5,726.23,592.41
2016,4,4,8,0,740.0,84.0,3.0,14.0,395.0,786.34,634.15
2016,4,4,8,15,768.5,88.0,2.95,14.5,446.5,838.62,668.58
2016,4,4,8,30,797.0,92.0,2.9,15.0,498.0,889.1,700.76
2016,4,4,8,45,816.0,96.0,2.9,15.5,545.0,928.25,724.58
2016,4,4,9,0,835.0,100.0,2.9,16.0,592.0,964.47,746.06
2016,4,4,9,15,851.0,102.5,2.8,16.0,635.0,992.72,762.33
2016,4,4,9,30,867.0,105.0,2.7,16.0,678.0,1017.42,776.1
2016,4,4,9,45,876.0,108.5,2.65,16.5,714.5,1018.78,773.17
2016,4,4,10,0,885.0,112.0,2.6,17.0,751.0,1029.55,776.94
2016,4,4,10,15,893.5,113.5,2.5,17.0,781.5,1033.61,777.18
2016,4,4,10,30,902.0,115.0,2.4,17.0,812.0,1033.6,774.9
2016,4,4,10,45,906.5,117.0,2.35,17.5,834.5,1026.03,766.92
2016,4,4,11,0,911.0,119.0,2.3,18.0,857.0,1014.37,756.53
2016,4,4,11,15,914.5,119.5,2.25,18.0,872.5,996.21,743.49
2016,4,4,11,30,918.0,120.0,2.2,18.0,888.0,974.15,728.05
2016,4,4,11,45,918.0,121.5,2.2,18.5,894.5,946.07,707.92
2016,4,4,12,0,918.0,123.0,2.2,19.0,901.0,914.42,685.53
2016,4,4,12,15,918.0,122.5,2.15,19.0,900.0,877.56,660.45
2016,4,4,12,30,918.0,122.0,2.1,19.0,899.0,837.52,633.18
2016,4,4,12,45,918.5,120.0,2.1,19.5,890.5,793.53,601.77
2016,4,4,13,0,919.0,118.0,2.1,20.0,882.0,746.69,566.58
2016,4,4,13,15,914.0,117.5,2.2,20.0,865.0,694.9,528.68
2016,4,4,13,30,909.0,117.0,2.3,20.0,848.0,641.12,488.05
2016,4,4,13,45,899.0,117.0,2.45,20.0,822.0,583.32,443.19
2016,4,4,14,0,889.0,117.0,2.6,20.0,796.0,524.54,395.87
2016,4,4,14,15,879.0,115.5,2.85,19.5,764.0,463.93,346.28
2016,4,4,14,30,869.0,114.0,3.1,19.0,732.0,401.35,293.25
2016,4,4,14,45,853.0,112.5,3.35,19.0,693.0,337.28,237.38
2016,4,4,15,0,837.0,111.0,3.6,19.0,654.0,274.19,182.46
2016,4,4,15,15,819.5,108.0,3.7,18.5,610.0,211.01,130.63
2016,4,4,15,30,802.0,105.0,3.8,18.0,566.0,149.61,88.04
2016,4,4,15,45,778.0,101.5,3.9,18.0,518.0,89.68,72.26
2016,4,4,16,0,754.0,98.0,4.0,18.0,470.0,75.34,60.15
2016,4,4,16,15,722.0,93.5,3.8,17.5,419.0,72.49,58.0
2016,4,4,16,30,690.0,89.0,3.6,17.0,368.0,69.61,55.76
2016,4,4,16,45,646.5,83.0,3.45,16.5,315.5,65.44,52.35
2016,4,4,17,0,603.0,77.0,3.3,16.0,263.0,61.23,48.8
2016,4,4,17,15,536.5,69.0,3.15,15.0,211.0,55.22,43.6
2016,4,4,17,30,470.0,61.0,3.0,14.0,159.0,49.22,38.17
2016,4,4,17,45,369.5,49.0,2.9,13.5,112.5,39.7,29.31
2016,4,4,18,0,269.0,37.0,2.8,13.0,66.0,28.22,18.3
2016,4,4,18,15,134.5,18.5,2.7,12.5,33.0,14.15,0.0
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.5,6.5,1.8,10.5,8.0,0.0,0.0
2016,4,5,6,0,97.0,13.0,1.7,11.0,16.0,61.14,0.0
2016,4,5,6,15,247.5,26.5,1.65,11.5,54.0,212.45,152.19
2016,4,5,6,30,398.0,40.0,1.6,12.0,92.0,335.61,273.29
2016,4,5,6,45,487.5,48.5,1.55,12.5,142.0,427.17,352.84
2016,4,5,7,0,577.0,57.0,1.5,13.0,192.0,525.85,433.36
2016,4,5,7,15,634.0,63.5,1.55,13.5,245.5,603.07,492.89
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,682.83,551.57
2016,4,5,7,45,735.0,73.0,1.65,14.5,353.0,743.93,594.09
2016,4,5,8,0,779.0,76.0,1.7,15.0,407.0,810.54,639.17
2016,4,5,8,15,805.5,79.5,1.75,15.5,458.5,861.24,671.62
2016,4,5,8,30,832.0,83.0,1.8,16.0,510.0,909.98,702.07
2016,4,5,8,45,852.5,85.0,1.85,16.5,558.0,948.7,725.13
2016,4,5,9,0,873.0,87.0,1.9,17.0,606.0,972.54,737.98
2016,4,5,9,15,887.0,89.5,1.95,17.5,648.5,998.92,752.65
2016,4,5,9,30,901.0,92.0,2.0,18.0,691.0,1021.71,764.87
2016,4,5,9,45,909.0,94.5,2.05,18.5,727.0,1034.64,770.68
2016,4,5,10,0,917.0,97.0,2.1,19.0,763.0,1043.53,774.09
2016,4,5,10,15,924.5,98.5,2.15,19.0,793.5,1046.68,775.41
2016,4,5,10,30,932.0,100.0,2.2,19.0,824.0,1045.65,774.23
2016,4,5,10,45,936.0,101.5,2.25,19.5,846.0,1036.95,766.79
2016,4,5,11,0,940.0,103.0,2.3,20.0,868.0,1024.08,756.87
2016,4,5,11,15,943.0,103.5,2.3,20.0,883.0,1005.12,744.0
2016,4,5,11,30,946.0,104.0,2.3,20.0,898.0,982.16,728.66
2016,4,5,11,45,947.0,104.5,2.35,20.5,905.0,953.52,708.8
2016,4,5,12,0,948.0,105.0,2.4,21.0,912.0,921.18,686.52
2016,4,5,12,15,947.0,105.0,2.35,21.0,910.5,883.2,660.84
2016,4,5,12,30,946.0,105.0,2.3,21.0,909.0,841.99,632.93
2016,4,5,12,45,944.0,104.0,2.25,21.5,899.5,796.11,600.4
2016,4,5,13,0,942.0,103.0,2.2,22.0,890.0,747.49,563.7
2016,4,5,13,15,937.5,102.5,2.15,22.0,872.5,695.18,524.66
2016,4,5,13,30,933.0,102.0,2.1,22.0,855.0,640.77,483.07
2016,4,5,13,45,925.5,101.0,2.05,22.0,829.5,582.52,437.44
2016,4,5,14,0,918.0,100.0,2.0,22.0,804.0,522.99,389.43
2016,4,5,14,15,908.5,98.5,2.0,22.0,772.0,461.24,338.38
2016,4,5,14,30,899.0,97.0,2.0,22.0,740.0,398.99,285.41
2016,4,5,14,45,886.5,95.5,2.0,22.0,701.0,335.63,230.68
2016,4,5,15,0,874.0,94.0,2.0,22.0,662.0,272.64,176.54
2016,4,5,15,15,857.5,91.5,1.95,21.5,618.0,208.97,125.29
2016,4,5,15,30,841.0,89.0,1.9,21.0,574.0,140.22,78.16
2016,4,5,15,45,819.0,86.0,1.85,21.0,526.0,78.44,61.74
2016,4,5,16,0,797.0,83.0,1.8,21.0,478.0,71.83,56.37
2016,4,5,16,15,767.5,79.0,1.7,20.5,426.5,68.79,54.07
2016,4,5,16,30,738.0,75.0,1.6,20.0,375.0,65.7,51.69
2016,4,5,16,45,696.5,70.5,1.55,19.5,322.0,62.0,48.71
2016,4,5,17,0,655.0,66.0,1.5,19.0,269.0,53.8,41.71
2016,4,5,17,15,594.0,59.0,1.5,18.0,217.0,48.23,36.95
2016,4,5,17,30,533.0,52.0,1.5,17.0,165.0,42.66,31.99
2016,4,5,17,45,435.0,43.0,1.5,16.5,118.0,35.24,25.12
2016,4,5,18,0,337.0,34.0,1.5,16.0,71.0,27.92,17.92
2016,4,5,18,15,168.5,17.0,1.5,15.5,35.5,13.71,0.62
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,49.5,6.5,2.45,12.5,8.5,5.11,0.0
2016,4,6,6,0,99.0,13.0,2.5,13.0,17.0,62.16,0.0
2016,4,6,6,15,238.5,27.0,2.55,13.5,55.0,207.26,152.65
2016,4,6,6,30,378.0,41.0,2.6,14.0,93.0,323.72,263.85
2016,4,6,6,45,466.0,50.5,2.65,15.0,142.0,414.4,342.35
2016,4,6,7,0,554.0,60.0,2.7,16.0,191.0,512.2,422.63
2016,4,6,7,15,611.0,66.5,2.65,16.5,244.0,588.46,481.73
2016,4,6,7,30,668.0,73.0,2.6,17.0,297.0,667.25,539.97
2016,4,6,7,45,708.0,78.0,2.55,17.5,350.5,731.51,584.86
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,790.67,624.4
2016,4,6,8,15,776.0,86.5,2.5,18.5,455.0,841.87,657.34
2016,4,6,8,30,804.0,90.0,2.5,19.0,506.0,891.21,688.18
2016,4,6,8,45,825.0,93.0,2.5,19.5,554.0,931.0,711.78
2016,4,6,9,0,846.0,96.0,2.5,20.0,602.0,967.92,733.12
2016,4,6,9,15,861.5,98.5,2.5,20.0,645.0,995.62,749.46
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,1006.66,754.79
2016,4,6,9,45,889.5,102.5,2.55,20.5,725.5,1022.6,762.73
2016,4,6,10,0,902.0,104.0,2.6,21.0,763.0,1034.65,768.13
2016,4,6,10,15,910.0,105.5,2.6,21.5,793.0,1038.13,767.56
2016,4,6,10,30,918.0,107.0,2.6,22.0,823.0,1037.49,764.55
2016,4,6,10,45,923.5,108.0,2.6,22.5,846.5,1029.68,757.09
2016,4,6,11,0,929.0,109.0,2.6,23.0,870.0,1017.74,747.2
2016,4,6,11,15,932.5,110.0,2.55,23.0,885.0,999.79,734.53
2016,4,6,11,30,936.0,111.0,2.5,23.0,900.0,977.84,719.42
2016,4,6,11,45,936.5,111.5,2.45,23.5,906.5,948.84,698.45
2016,4,6,12,0,937.0,112.0,2.4,24.0,913.0,916.23,675.26
2016,4,6,12,15,936.5,112.0,2.35,24.0,912.0,878.88,650.28
2016,4,6,12,30,936.0,112.0,2.3,24.0,911.0,838.31,623.1
2016,4,6,12,45,933.0,112.0,2.25,24.5,901.0,792.86,590.85
2016,4,6,13,0,930.0,112.0,2.2,25.0,891.0,744.77,554.88
2016,4,6,13,15,925.0,111.0,2.15,25.0,873.5,692.15,516.1
2016,4,6,13,30,920.0,110.0,2.1,25.0,856.0,637.55,474.87
2016,4,6,13,45,912.0,109.5,2.05,25.0,830.5,580.02,430.29
2016,4,6,14,0,904.0,109.0,2.0,25.0,805.0,521.29,383.42
2016,4,6,14,15,894.5,107.5,1.9,25.0,773.0,460.24,333.25
2016,4,6,14,30,885.0,106.0,1.8,25.0,741.0,398.72,281.39
2016,4,6,14,45,695.0,165.0,1.75,25.0,647.5,322.36,223.06
2016,4,6,15,0,505.0,224.0,1.7,25.0,554.0,267.85,184.36
2016,4,6,15,15,665.0,160.5,1.6,25.0,565.0,213.62,135.0
2016,4,6,15,30,825.0,97.0,1.5,25.0,576.0,142.51,79.56
2016,4,6,15,45,682.5,121.5,1.45,25.0,496.0,90.13,70.44
2016,4,6,16,0,540.0,146.0,1.4,25.0,416.0,100.75,79.63
2016,4,6,16,15,420.5,150.5,1.3,24.5,347.5,102.01,81.08
2016,4,6,16,30,301.0,155.0,1.2,24.0,279.0,106.06,84.89
2016,4,6,16,45,276.5,138.0,1.1,24.0,239.5,95.55,76.21
2016,4,6,17,0,252.0,121.0,1.0,24.0,200.0,84.71,67.13
2016,4,6,17,15,226.5,100.5,1.0,23.5,161.5,71.42,55.9
2016,4,6,17,30,201.0,80.0,1.0,23.0,123.0,57.74,44.06
2016,4,6,17,45,158.0,60.0,1.0,22.5,88.0,43.88,31.81
2016,4,6,18,0,115.0,40.0,1.0,22.0,53.0,29.74,19.0
2016,4,6,18,15,57.5,20.0,0.85,22.0,26.5,15.24,2.24
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,4.33,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,8.37,0.0
2016,4,7,6,15,19.0,30.5,1.9,14.0,33.0,43.14,28.16
2016,4,7,6,30,38.0,50.0,2.0,14.0,55.0,77.09,59.49
2016,4,7,6,45,58.0,72.0,2.1,14.5,84.0,115.74,93.53
2016,4,7,7,0,78.0,94.0,2.2,15.0,113.0,169.09,139.25
2016,4,7,7,15,96.0,115.5,2.25,15.5,144.5,208.5,172.5
2016,4,7,7,30,114.0,137.0,2.3,16.0,176.0,248.78,205.61
2016,4,7,7,45,139.5,159.5,2.35,16.5,215.0,297.48,244.86
2016,4,7,8,0,165.0,182.0,2.4,17.0,254.0,347.17,283.88
2016,4,7,8,15,113.5,200.5,2.4,17.0,252.5,322.35,261.46
2016,4,7,8,30,62.0,219.0,2.4,17.0,251.0,272.91,219.75
2016,4,7,8,45,105.0,247.0,2.4,17.5,307.5,342.95,275.42
2016,4,7,9,0,148.0,275.0,2.4,18.0,364.0,436.7,347.04
2016,4,7,9,15,323.0,255.0,2.35,18.0,467.5,608.15,478.9
2016,4,7,9,30,498.0,235.0,2.3,18.0,571.0,785.01,607.12
2016,4,7,9,45,529.5,238.5,2.25,18.0,612.5,819.64,628.59
2016,4,7,10,0,561.0,242.0,2.2,18.0,654.0,851.69,649.27
2016,4,7,10,15,522.5,268.5,2.15,18.0,664.5,834.59,634.3
2016,4,7,10,30,484.0,295.0,2.1,18.0,675.0,814.23,617.71
2016,4,7,10,45,452.5,319.0,2.1,18.5,682.0,795.5,601.86
2016,4,7,11,0,421.0,343.0,2.1,19.0,689.0,774.3,584.42
2016,4,7,11,15,471.0,331.5,2.1,19.0,725.5,795.26,599.57
2016,4,7,11,30,521.0,320.0,2.1,19.0,762.0,811.63,611.04
2016,4,7,11,45,531.5,314.0,2.15,19.0,767.5,793.08,598.2
2016,4,7,12,0,542.0,308.0,2.2,19.0,773.0,771.62,583.55
2016,4,7,12,15,518.0,321.0,2.2,19.0,765.5,735.72,557.46
2016,4,7,12,30,494.0,334.0,2.2,19.0,758.0,698.88,530.59
2016,4,7,12,45,483.0,333.0,2.25,19.0,743.5,659.67,502.42
2016,4,7,13,0,472.0,332.0,2.3,19.0,729.0,619.76,473.26
2016,4,7,13,15,492.5,317.0,2.3,18.5,724.0,588.59,450.91
2016,4,7,13,30,513.0,302.0,2.3,18.0,719.0,554.44,425.51
2016,4,7,13,45,654.5,229.0,2.35,18.0,745.0,539.11,412.75
2016,4,7,14,0,796.0,156.0,2.4,18.0,771.0,506.21,384.39
2016,4,7,14,15,785.0,153.5,2.4,17.5,739.5,448.07,336.22
2016,4,7,14,30,774.0,151.0,2.4,17.0,708.0,389.97,286.77
2016,4,7,14,45,687.0,171.0,2.45,17.0,646.5,322.48,231.08
2016,4,7,15,0,600.0,191.0,2.5,17.0,585.0,267.36,186.58
2016,4,7,15,15,530.5,199.5,2.5,16.5,531.0,215.06,146.99
2016,4,7,15,30,461.0,208.0,2.5,16.0,477.0,172.23,120.16
2016,4,7,15,45,399.5,201.5,2.5,16.0,421.0,129.29,106.77
2016,4,7,16,0,338.0,195.0,2.5,16.0,365.0,129.14,107.05
2016,4,7,16,15,238.0,183.5,2.4,15.5,297.0,120.96,100.53
2016,4,7,16,30,138.0,172.0,2.3,15.0,229.0,115.72,96.48
2016,4,7,16,45,121.5,151.0,2.25,15.0,196.5,102.77,85.41
2016,4,7,17,0,105.0,130.0,2.2,15.0,164.0,89.49,73.89
2016,4,7,17,15,88.5,107.0,2.05,14.5,132.0,74.78,61.01
2016,4,7,17,30,72.0,84.0,1.9,14.0,100.0,59.71,47.52
2016,4,7,17,45,49.0,62.0,1.8,14.0,71.5,45.1,34.1
2016,4,7,18,0,26.0,40.0,1.7,14.0,43.0,29.75,19.83
2016,4,7,18,15,13.0,20.0,1.65,13.5,21.5,15.42,3.55
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,4.33,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,8.37,0.0
2016,4,8,6,15,4.5,30.0,1.45,12.5,30.5,28.15,16.82
2016,4,8,6,30,9.0,49.0,1.5,13.0,50.0,49.38,36.1
2016,4,8,6,45,22.0,70.5,1.55,13.5,75.5,87.74,69.53
2016,4,8,7,0,35.0,92.0,1.6,14.0,101.0,119.71,97.26
2016,4,8,7,15,46.5,113.5,1.6,14.0,128.0,151.04,124.11
2016,4,8,7,30,58.0,135.0,1.6,14.0,155.0,182.85,150.81
2016,4,8,7,45,50.5,154.0,1.6,14.5,173.5,195.83,160.53
2016,4,8,8,0,43.0,173.0,1.6,15.0,192.0,208.1,169.44
2016,4,8,8,15,32.0,184.0,1.55,15.0,199.0,207.05,167.54
2016,4,8,8,30,21.0,195.0,1.5,15.0,206.0,187.19,150.46
2016,4,8,8,45,10.5,150.0,1.5,15.5,155.5,131.9,104.48
2016,4,8,9,0,0.0,105.0,1.5,16.0,105.0,81.72,62.48
2016,4,8,9,15,51.0,209.0,1.5,16.0,243.5,242.18,194.24
2016,4,8,9,30,102.0,313.0,1.5,16.0,382.0,402.6,318.6
2016,4,8,9,45,121.0,334.0,1.55,16.5,420.5,464.14,362.9
2016,4,8,10,0,140.0,355.0,1.6,17.0,459.0,500.99,388.93
2016,4,8,10,15,101.5,356.5,1.65,17.0,433.0,434.83,338.15
2016,4,8,10,30,63.0,358.0,1.7,17.0,407.0,392.93,305.41
2016,4,8,10,45,41.5,328.5,1.75,17.0,361.5,337.31,262.67
2016,4,8,11,0,20.0,299.0,1.8,17.0,316.0,264.76,206.35
2016,4,8,11,15,16.5,279.0,1.85,17.0,293.5,242.16,188.86
2016,4,8,11,30,13.0,259.0,1.9,17.0,271.0,220.31,171.7
2016,4,8,11,45,75.0,345.0,1.95,17.0,410.5,364.91,284.96
2016,4,8,12,0,137.0,431.0,2.0,17.0,550.0,506.05,390.33
2016,4,8,12,15,197.0,426.5,2.0,17.0,597.0,538.49,414.34
2016,4,8,12,30,257.0,422.0,2.0,17.0,644.0,577.98,443.5
2016,4,8,12,45,474.0,325.0,2.05,17.5,728.0,644.8,494.44
2016,4,8,13,0,691.0,228.0,2.1,18.0,812.0,685.66,524.54
2016,4,8,13,15,493.5,307.0,2.1,18.0,720.0,579.66,443.97
2016,4,8,13,30,296.0,386.0,2.1,18.0,628.0,485.41,372.36
2016,4,8,13,45,292.5,374.0,2.15,18.0,607.5,449.34,345.1
2016,4,8,14,0,289.0,362.0,2.2,18.0,587.0,413.41,317.01
2016,4,8,14,15,463.0,286.5,2.2,17.5,629.5,407.51,309.34
2016,4,8,14,30,637.0,211.0,2.2,17.0,672.0,380.93,282.33
2016,4,8,14,45,354.5,252.0,2.25,17.0,506.5,280.86,208.78
2016,4,8,15,0,72.0,293.0,2.3,17.0,341.0,221.1,171.01
2016,4,8,15,15,41.5,246.0,2.3,16.5,273.5,177.97,138.58
2016,4,8,15,30,11.0,199.0,2.3,16.0,206.0,145.29,114.3
2016,4,8,15,45,5.5,177.0,2.3,16.0,180.5,128.06,105.71
2016,4,8,16,0,0.0,155.0,2.3,16.0,155.0,113.04,93.16
2016,4,8,16,15,24.0,159.5,2.25,15.5,169.5,115.24,95.57
2016,4,8,16,30,48.0,164.0,2.2,15.0,184.0,112.8,93.92
2016,4,8,16,45,36.5,143.5,2.15,15.0,157.5,99.55,82.58
2016,4,8,17,0,25.0,123.0,2.1,15.0,131.0,86.08,70.89
2016,4,8,17,15,15.5,100.0,2.0,14.5,105.0,72.26,58.8
2016,4,8,17,30,6.0,77.0,1.9,14.0,79.0,56.22,44.46
2016,4,8,17,45,3.0,55.0,1.8,14.0,56.0,40.72,30.31
2016,4,8,18,0,0.0,33.0,1.7,14.0,33.0,25.01,15.85
2016,4,8,18,15,0.0,16.5,1.65,14.0,16.5,12.57,2.44
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,2.0,13.0,0.5,0.39,0.0
2016,4,9,6,0,0.0,1.0,2.0,13.0,1.0,0.75,0.0
2016,4,9,6,15,0.0,4.0,2.0,13.0,4.0,3.02,0.0
2016,4,9,6,30,0.0,7.0,2.0,13.0,7.0,5.3,0.0
2016,4,9,6,45,0.0,10.5,2.05,13.0,10.5,7.96,1.18
2016,4,9,7,0,0.0,14.0,2.1,13.0,14.0,10.63,3.54
2016,4,9,7,15,0.0,17.5,2.1,13.0,17.5,13.31,5.87
2016,4,9,7,30,0.0,21.0,2.1,13.0,21.0,15.99,8.19
2016,4,9,7,45,0.0,78.0,2.15,13.0,78.0,60.19,46.09
2016,4,9,8,0,0.0,135.0,2.2,13.0,135.0,112.44,90.06
2016,4,9,8,15,0.0,147.0,2.15,13.0,147.0,121.95,97.62
2016,4,9,8,30,0.0,159.0,2.1,13.0,159.0,131.55,105.24
2016,4,9,8,45,0.0,150.5,2.1,13.5,150.5,122.14,96.92
2016,4,9,9,0,0.0,142.0,2.1,14.0,142.0,113.62,89.45
2016,4,9,9,15,3.5,174.5,2.05,14.0,177.0,145.35,115.4
2016,4,9,9,30,7.0,207.0,2.0,14.0,212.0,177.33,141.15
2016,4,9,9,45,9.5,223.0,2.0,14.0,230.0,193.22,153.66
2016,4,9,10,0,12.0,239.0,2.0,14.0,248.0,209.0,166.05
2016,4,9,10,15,10.5,233.0,2.0,14.0,241.0,200.9,159.19
2016,4,9,10,30,9.0,227.0,2.0,14.0,234.0,193.11,152.7
2016,4,9,10,45,8.0,214.0,2.05,14.5,220.5,180.05,141.8
2016,4,9,11,0,7.0,201.0,2.1,15.0,207.0,167.36,131.26
2016,4,9,11,15,10.0,233.0,2.05,15.0,241.5,196.47,154.45
2016,4,9,11,30,13.0,265.0,2.0,15.0,276.0,225.25,177.06
2016,4,9,11,45,6.5,189.0,2.0,15.5,194.5,155.14,120.84
2016,4,9,12,0,0.0,113.0,2.0,16.0,113.0,88.04,66.52
2016,4,9,12,15,4.0,158.5,2.0,16.0,161.5,127.36,98.51
2016,4,9,12,30,8.0,204.0,2.0,16.0,210.0,166.29,129.68
2016,4,9,12,45,23.5,282.0,2.0,16.0,302.0,247.6,194.02
2016,4,9,13,0,39.0,360.0,2.0,16.0,394.0,318.0,248.36
2016,4,9,13,15,41.0,356.0,2.0,16.0,391.0,309.63,241.65
2016,4,9,13,30,43.0,352.0,2.0,16.0,388.0,300.94,235.01
2016,4,9,13,45,24.5,277.5,2.0,16.0,298.0,228.01,178.32
2016,4,9,14,0,6.0,203.0,2.0,16.0,208.0,158.14,123.29
2016,4,9,14,15,3.0,142.0,2.0,16.0,144.5,110.22,84.99
2016,4,9,14,30,0.0,81.0,2.0,16.0,81.0,62.52,46.22
2016,4,9,14,45,0.0,95.0,2.05,16.0,95.0,73.33,55.28
2016,4,9,15,0,0.0,109.0,2.1,16.0,109.0,83.67,63.93
2016,4,9,15,15,0.0,133.0,2.05,15.5,133.0,100.78,78.32
2016,4,9,15,30,0.0,157.0,2.0,15.0,157.0,116.63,91.73
2016,4,9,15,45,0.0,141.5,2.0,15.0,141.5,105.0,86.26
2016,4,9,16,0,0.0,126.0,2.0,15.0,126.0,94.04,77.05
2016,4,9,16,15,0.0,112.5,1.9,15.0,112.5,84.34,68.84
2016,4,9,16,30,0.0,99.0,1.8,15.0,99.0,74.56,60.49
2016,4,9,16,45,0.0,85.0,1.75,15.0,85.0,64.36,51.67
2016,4,9,17,0,0.0,71.0,1.7,15.0,71.0,54.08,42.66
2016,4,9,17,15,0.0,57.5,1.55,14.5,57.5,44.06,33.81
2016,4,9,17,30,0.0,44.0,1.4,14.0,44.0,33.64,24.46
2016,4,9,17,45,0.0,32.0,1.3,14.0,32.0,24.42,15.99
2016,4,9,18,0,0.0,20.0,1.2,14.0,20.0,15.22,7.5
2016,4,9,18,15,0.0,11.0,1.2,13.5,11.0,8.35,0.06
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.57,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,6.5,1.75,12.0,6.5,4.92,0.0
2016,4,10,6,30,0.0,11.0,1.8,12.0,11.0,8.34,1.44
2016,4,10,6,45,0.0,16.5,1.9,12.5,16.5,12.53,5.14
2016,4,10,7,0,0.0,22.0,2.0,13.0,22.0,16.73,8.82
2016,4,10,7,15,0.0,27.5,2.0,13.0,27.5,20.95,12.49
2016,4,10,7,30,0.0,33.0,2.0,13.0,33.0,25.17,16.12
2016,4,10,7,45,0.0,28.5,2.05,13.0,28.5,21.74,13.11
2016,4,10,8,0,0.0,24.0,2.1,13.0,24.0,18.31,10.11
2016,4,10,8,15,0.0,23.5,2.1,13.0,23.5,17.95,9.75
2016,4,10,8,30,0.0,23.0,2.1,13.0,23.0,17.58,9.39
2016,4,10,8,45,0.0,38.5,2.1,13.5,38.5,29.5,19.44
2016,4,10,9,0,0.0,54.0,2.1,14.0,54.0,41.48,29.41
2016,4,10,9,15,0.0,82.5,2.1,14.0,82.5,63.57,47.81
2016,4,10,9,30,0.0,111.0,2.1,14.0,111.0,86.51,66.7
2016,4,10,9,45,5.0,169.5,2.15,14.5,173.5,140.94,111.19
2016,4,10,10,0,10.0,228.0,2.2,15.0,236.0,196.85,155.85
2016,4,10,10,15,7.0,203.5,2.25,15.0,209.0,171.31,134.91
2016,4,10,10,30,4.0,179.0,2.3,15.0,182.0,146.78,114.93
2016,4,10,10,45,6.0,193.5,2.35,15.0,198.5,160.55,126.01
2016,4,10,11,0,8.0,208.0,2.4,15.0,215.0,174.13,136.82
2016,4,10,11,15,7.0,199.0,2.45,15.0,205.5,164.99,129.33
2016,4,10,11,30,6.0,190.0,2.5,15.0,196.0,156.04,122.06
2016,4,10,11,45,13.0,250.5,2.55,15.0,262.0,211.57,166.53
2016,4,10,12,0,20.0,311.0,2.6,15.0,328.0,266.56,209.77
2016,4,10,12,15,23.0,323.5,2.65,15.0,343.5,277.11,217.88
2016,4,10,12,30,26.0,336.0,2.7,15.0,359.0,298.96,234.9
2016,4,10,12,45,17.5,281.5,2.8,15.0,297.5,233.98,183.92
2016,4,10,13,0,9.0,227.0,2.9,15.0,236.0,183.08,143.62
2016,4,10,13,15,13.5,257.0,2.95,15.0,269.0,207.97,163.69
2016,4,10,13,30,18.0,287.0,3.0,15.0,302.0,231.65,182.52
2016,4,10,13,45,12.5,248.0,3.05,15.0,258.5,196.7,154.78
2016,4,10,14,0,7.0,209.0,3.1,15.0,215.0,163.04,128.0
2016,4,10,14,15,7.5,212.0,3.1,15.0,218.0,164.09,129.04
2016,4,10,14,30,8.0,215.0,3.1,15.0,221.0,164.85,129.79
2016,4,10,14,45,5.0,194.0,3.1,15.0,197.5,147.27,115.82
2016,4,10,15,0,2.0,173.0,3.1,15.0,174.0,130.35,102.39
2016,4,10,15,15,1.0,149.0,3.05,14.5,149.5,112.27,88.04
2016,4,10,15,30,0.0,125.0,3.0,14.0,125.0,94.56,73.83
2016,4,10,15,45,0.0,113.0,3.0,14.0,113.0,85.59,69.77
2016,4,10,16,0,0.0,101.0,3.0,14.0,101.0,76.86,62.36
2016,4,10,16,15,0.0,78.0,2.9,13.5,78.0,59.92,47.74
2016,4,10,16,30,0.0,55.0,2.8,13.0,55.0,42.12,32.14
2016,4,10,16,45,0.0,47.5,2.75,13.0,47.5,36.32,27.05
2016,4,10,17,0,0.0,40.0,2.7,13.0,40.0,30.54,21.91
2016,4,10,17,15,0.0,32.5,2.55,12.5,32.5,24.78,16.75
2016,4,10,17,30,0.0,25.0,2.4,12.0,25.0,19.03,11.52
2016,4,10,17,45,0.0,18.0,2.25,12.0,18.0,13.68,6.57
2016,4,10,18,0,0.0,11.0,2.1,12.0,11.0,8.34,1.62
2016,4,10,18,15,0.0,6.0,2.0,12.0,6.0,4.54,0.0
2016,4,10,18,30,0.0,1.0,1.9,12.0,1.0,0.79,0.0
2016,4,10,18,45,0.0,0.5,1.85,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,51.5,11.5,0.65,11.5,14.5,33.25,0.0
2016,4,11,6,0,103.0,23.0,0.6,12.0,29.0,104.87,42.05
2016,4,11,6,15,212.5,38.5,0.65,12.0,67.5,200.46,158.2
2016,4,11,6,30,322.0,54.0,0.7,12.0,106.0,297.77,244.14
2016,4,11,6,45,397.5,65.5,0.8,12.5,153.5,377.23,311.75
2016,4,11,7,0,473.0,77.0,0.9,13.0,201.0,469.43,386.55
2016,4,11,7,15,526.5,85.5,0.95,13.0,251.5,542.17,443.7
2016,4,11,7,30,580.0,94.0,1.0,13.0,302.0,617.11,499.6
2016,4,11,7,45,377.0,142.5,1.1,13.5,285.5,513.57,416.89
2016,4,11,8,0,174.0,191.0,1.2,14.0,269.0,362.11,294.89
2016,4,11,8,15,137.5,213.5,1.2,14.0,279.5,356.06,289.01
2016,4,11,8,30,101.0,236.0,1.2,14.0,290.0,325.92,263.4
2016,4,11,8,45,203.0,250.5,1.25,14.5,372.0,458.88,367.9
2016,4,11,9,0,305.0,265.0,1.3,15.0,454.0,596.91,470.11
2016,4,11,9,15,171.5,273.5,1.3,15.0,381.0,451.34,356.63
2016,4,11,9,30,38.0,282.0,1.3,15.0,308.0,302.31,238.48
2016,4,11,9,45,23.5,254.0,1.35,15.5,270.5,235.26,185.7
2016,4,11,10,0,9.0,226.0,1.4,16.0,233.0,193.87,152.11
2016,4,11,10,15,13.0,252.5,1.4,16.0,263.0,220.41,173.07
2016,4,11,10,30,17.0,279.0,1.4,16.0,293.0,246.7,193.38
2016,4,11,10,45,18.5,291.0,1.4,16.5,306.5,257.21,200.86
2016,4,11,11,0,20.0,303.0,1.4,17.0,320.0,267.49,208.17
2016,4,11,11,15,21.5,313.0,1.4,17.0,331.5,275.71,214.29
2016,4,11,11,30,23.0,323.0,1.4,17.0,343.0,283.62,220.18
2016,4,11,11,45,24.0,325.0,1.4,17.0,346.0,283.91,220.26
2016,4,11,12,0,25.0,327.0,1.4,17.0,349.0,298.77,231.52
2016,4,11,12,15,79.0,380.5,1.4,17.0,449.5,384.94,297.77
2016,4,11,12,30,133.0,434.0,1.4,17.0,550.0,477.0,365.86
2016,4,11,12,45,134.0,425.5,1.45,17.0,541.5,457.12,350.67
2016,4,11,13,0,135.0,417.0,1.5,17.0,533.0,436.93,335.92
2016,4,11,13,15,466.5,291.0,1.5,17.0,678.5,544.95,419.09
2016,4,11,13,30,798.0,165.0,1.5,17.0,824.0,604.55,461.44
2016,4,11,13,45,790.0,163.5,1.55,17.0,799.5,550.69,418.45
2016,4,11,14,0,782.0,162.0,1.6,17.0,775.0,496.02,374.38
2016,4,11,14,15,771.0,159.5,1.6,16.5,744.0,438.87,327.44
2016,4,11,14,30,760.0,157.0,1.6,16.0,713.0,378.57,276.72
2016,4,11,14,45,752.0,150.5,1.65,16.0,677.5,318.74,224.95
2016,4,11,15,0,744.0,144.0,1.7,16.0,642.0,259.27,173.83
2016,4,11,15,15,725.5,140.5,1.7,16.0,599.5,200.78,127.03
2016,4,11,15,30,707.0,137.0,1.7,16.0,557.0,144.34,90.09
2016,4,11,15,45,684.0,131.5,1.7,16.0,511.0,93.55,75.95
2016,4,11,16,0,661.0,126.0,1.7,16.0,465.0,91.13,74.19
2016,4,11,16,15,628.5,120.0,1.7,15.5,415.5,88.08,71.93
2016,4,11,16,30,596.0,114.0,1.7,15.0,366.0,84.96,69.58
2016,4,11,16,45,561.5,104.0,1.7,15.0,316.5,78.81,64.38
2016,4,11,17,0,527.0,94.0,1.7,15.0,267.0,72.43,58.88
2016,4,11,17,15,466.5,84.0,1.65,14.5,217.0,62.66,50.33
2016,4,11,17,30,406.0,74.0,1.6,14.0,167.0,55.29,43.71
2016,4,11,17,45,332.0,59.5,1.55,13.5,122.5,44.66,33.95
2016,4,11,18,0,258.0,45.0,1.5,13.0,78.0,33.92,23.83
2016,4,11,18,15,147.0,28.0,1.55,12.5,45.0,21.15,10.08
2016,4,11,18,30,36.0,11.0,1.6,12.0,12.0,8.65,0.0
2016,4,11,18,45,18.0,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.5,2.4,11.5,3.5,2.75,0.0
2016,4,12,6,0,0.0,7.0,2.5,12.0,7.0,5.3,0.0
2016,4,12,6,15,0.0,16.5,2.55,12.0,16.5,12.54,4.71
2016,4,12,6,30,0.0,26.0,2.6,12.0,26.0,19.81,11.23
2016,4,12,6,45,0.0,38.0,2.65,12.0,38.0,29.02,19.37
2016,4,12,7,0,0.0,50.0,2.7,12.0,50.0,38.25,27.48
2016,4,12,7,15,0.0,63.0,2.7,12.0,63.0,48.29,36.17
2016,4,12,7,30,0.0,76.0,2.7,12.0,76.0,58.97,45.28
2016,4,12,7,45,62.0,135.0,2.75,12.5,163.5,179.81,149.56
2016,4,12,8,0,124.0,194.0,2.8,13.0,251.0,320.82,265.91
2016,4,12,8,15,125.0,218.0,2.8,13.0,281.0,349.14,287.2
2016,4,12,8,30,126.0,242.0,2.8,13.0,311.0,376.68,307.97
2016,4,12,8,45,138.0,263.5,2.85,13.5,345.0,410.95,333.66
2016,4,12,9,0,150.0,285.0,2.9,14.0,379.0,444.79,358.58
2016,4,12,9,15,109.0,296.5,2.9,14.5,367.5,391.38,314.21
2016,4,12,9,30,68.0,308.0,2.9,15.0,356.0,359.57,286.77
2016,4,12,9,45,113.0,335.5,2.95,15.5,419.5,453.62,359.49
2016,4,12,10,0,158.0,363.0,3.0,16.0,483.0,523.08,411.42
2016,4,12,10,15,162.5,374.5,3.05,16.0,502.0,533.81,418.52
2016,4,12,10,30,167.0,386.0,3.1,16.0,521.0,543.43,425.15
2016,4,12,10,45,167.5,397.0,3.2,16.0,535.0,547.44,427.65
2016,4,12,11,0,168.0,408.0,3.3,16.0,549.0,550.25,429.35
2016,4,12,11,15,510.0,275.0,3.35,16.0,713.5,770.08,599.27
2016,4,12,11,30,852.0,142.0,3.4,16.0,878.0,917.87,706.28
2016,4,12,11,45,855.0,142.0,3.45,16.5,885.0,892.19,685.89
2016,4,12,12,0,858.0,142.0,3.5,17.0,892.0,863.11,664.59
2016,4,12,12,15,669.5,243.0,3.55,17.0,828.0,784.3,605.6
2016,4,12,12,30,481.0,344.0,3.6,17.0,764.0,688.01,531.93
2016,4,12,12,45,647.0,255.0,3.65,17.0,813.5,706.95,548.72
2016,4,12,13,0,813.0,166.0,3.7,17.0,863.0,704.37,548.09
2016,4,12,13,15,640.5,244.5,3.8,17.0,787.0,617.0,479.79
2016,4,12,13,30,468.0,323.0,3.9,17.0,711.0,535.33,415.88
2016,4,12,13,45,628.0,242.5,4.0,17.0,746.5,525.36,407.01
2016,4,12,14,0,788.0,162.0,4.1,17.0,782.0,496.75,380.97
2016,4,12,14,15,777.5,159.5,4.1,16.5,751.5,439.5,332.38
2016,4,12,14,30,767.0,157.0,4.1,16.0,721.0,379.0,280.11
2016,4,12,14,45,754.0,153.5,4.2,16.0,684.0,319.54,227.64
2016,4,12,15,0,741.0,150.0,4.3,16.0,647.0,260.95,176.6
2016,4,12,15,15,619.5,175.0,4.3,15.5,572.5,206.5,137.33
2016,4,12,15,30,498.0,200.0,4.3,15.0,498.0,164.24,114.39
2016,4,12,15,45,390.0,205.5,4.35,15.0,427.5,130.02,107.91
2016,4,12,16,0,282.0,211.0,4.4,15.0,357.0,136.49,113.89
2016,4,12,16,15,349.5,176.5,4.3,14.5,338.5,119.23,99.46
2016,4,12,16,30,417.0,142.0,4.2,14.0,320.0,97.42,80.85
2016,4,12,16,45,367.5,134.5,4.15,14.0,276.0,92.86,77.08
2016,4,12,17,0,318.0,127.0,4.1,14.0,232.0,89.39,74.15
2016,4,12,17,15,278.0,109.0,4.0,13.5,189.0,77.44,63.68
2016,4,12,17,30,238.0,91.0,3.9,13.0,146.0,65.22,52.71
2016,4,12,17,45,182.5,71.0,3.85,12.5,107.0,51.38,40.04
2016,4,12,18,0,127.0,51.0,3.8,12.0,68.0,37.32,26.92
2016,4,12,18,15,63.5,30.5,3.75,12.0,39.0,22.83,11.82
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,13.0,2.25,10.5,17.0,38.84,0.0
2016,4,13,6,0,122.0,26.0,2.3,11.0,34.0,121.5,71.27
2016,4,13,6,15,234.0,41.5,2.4,11.0,75.0,215.26,173.76
2016,4,13,6,30,346.0,57.0,2.5,11.0,116.0,315.24,262.99
2016,4,13,6,45,427.0,67.5,2.65,11.5,165.5,398.27,335.17
2016,4,13,7,0,508.0,78.0,2.8,12.0,215.0,494.98,415.61
2016,4,13,7,15,561.5,86.0,2.8,12.5,267.5,568.39,473.9
2016,4,13,7,30,615.0,94.0,2.8,13.0,320.0,643.89,530.6
2016,4,13,7,45,653.5,99.5,2.85,13.5,372.0,705.36,574.77
2016,4,13,8,0,692.0,105.0,2.9,14.0,424.0,766.67,617.57
2016,4,13,8,15,719.5,110.0,2.85,14.0,474.0,816.79,651.62
