Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,30,747.0,115.0,2.8,14.0,524.0,865.23,683.82
2016,4,13,8,45,772.0,117.0,2.8,14.5,571.0,899.02,704.14
2016,4,13,9,0,797.0,119.0,2.8,15.0,618.0,937.16,727.35
2016,4,13,9,15,812.0,121.5,2.75,15.0,659.0,963.04,742.69
2016,4,13,9,30,827.0,124.0,2.7,15.0,700.0,985.44,755.69
2016,4,13,9,45,849.5,120.5,2.7,15.5,738.5,1004.97,765.82
2016,4,13,10,0,872.0,117.0,2.7,16.0,777.0,1006.59,763.93
2016,4,13,10,15,879.5,118.5,2.7,16.0,806.0,1008.91,764.3
2016,4,13,10,30,887.0,120.0,2.7,16.0,835.0,1007.25,762.14
2016,4,13,10,45,890.5,122.0,2.7,16.5,856.5,998.16,753.76
2016,4,13,11,0,894.0,124.0,2.7,17.0,878.0,985.11,742.96
2016,4,13,11,15,897.5,125.0,2.7,17.0,892.0,967.19,730.46
2016,4,13,11,30,901.0,126.0,2.7,17.0,906.0,945.45,715.5
2016,4,13,11,45,896.0,130.0,2.7,17.5,911.0,915.23,693.54
2016,4,13,12,0,891.0,134.0,2.7,18.0,916.0,881.78,669.48
2016,4,13,12,15,890.5,133.5,2.7,18.0,914.5,845.1,644.45
2016,4,13,12,30,890.0,133.0,2.7,18.0,913.0,805.44,617.21
2016,4,13,12,45,884.5,135.0,2.7,18.0,902.5,761.39,584.75
2016,4,13,13,0,879.0,137.0,2.7,18.0,892.0,715.05,549.93
2016,4,13,13,15,874.5,136.0,2.75,17.5,875.0,664.98,512.77
2016,4,13,13,30,870.0,135.0,2.8,17.0,858.0,613.06,472.94
2016,4,13,13,45,856.0,137.5,2.85,17.0,831.5,560.14,430.01
2016,4,13,14,0,842.0,140.0,2.9,17.0,805.0,502.61,382.35
2016,4,13,14,15,833.0,138.0,2.9,17.0,774.0,443.53,331.98
2016,4,13,14,30,824.0,136.0,2.9,17.0,743.0,384.16,280.13
2016,4,13,14,45,803.0,137.0,2.95,17.0,704.0,323.63,227.19
2016,4,13,15,0,782.0,138.0,3.0,17.0,665.0,264.78,176.54
2016,4,13,15,15,765.0,134.0,3.0,16.5,622.0,198.87,124.08
2016,4,13,15,30,748.0,130.0,3.0,16.0,579.0,139.95,86.2
2016,4,13,15,45,723.5,126.0,3.05,16.0,531.5,90.79,73.63
2016,4,13,16,0,699.0,122.0,3.1,16.0,484.0,89.14,72.49
2016,4,13,16,15,667.5,116.5,3.1,15.5,434.0,86.3,70.4
2016,4,13,16,30,636.0,111.0,3.1,15.0,384.0,83.39,68.22
2016,4,13,16,45,589.5,104.5,3.1,14.5,331.5,79.45,65.09
2016,4,13,17,0,543.0,98.0,3.1,14.0,279.0,75.5,61.84
2016,4,13,17,15,482.5,88.0,2.95,13.5,228.0,65.5,53.07
2016,4,13,17,30,422.0,78.0,2.8,13.0,177.0,58.16,46.46
2016,4,13,17,45,328.0,64.5,2.7,12.5,130.0,48.08,37.17
2016,4,13,18,0,234.0,51.0,2.6,12.0,83.0,38.01,27.6
2016,4,13,18,15,131.0,32.0,2.55,11.5,48.5,23.99,13.17
2016,4,13,18,30,28.0,13.0,2.5,11.0,14.0,10.23,0.0
2016,4,13,18,45,14.0,6.5,2.45,11.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,63.0,14.5,2.2,9.5,19.0,40.92,0.0
2016,4,14,6,0,126.0,29.0,2.2,10.0,38.0,129.41,83.28
2016,4,14,6,15,241.5,44.5,2.25,10.0,80.0,222.95,181.33
2016,4,14,6,30,357.0,60.0,2.3,10.0,122.0,325.33,272.35
2016,4,14,6,45,433.0,71.0,2.35,10.5,171.5,406.09,342.32
2016,4,14,7,0,509.0,82.0,2.4,11.0,221.0,499.21,419.35
2016,4,14,7,15,546.5,85.0,2.5,11.5,263.5,555.06,464.03
2016,4,14,7,30,584.0,88.0,2.6,12.0,306.0,611.03,506.24
2016,4,14,7,45,577.0,106.0,2.75,12.5,347.0,647.21,532.14
2016,4,14,8,0,570.0,124.0,2.9,13.0,388.0,680.04,555.0
2016,4,14,8,15,570.0,140.0,2.95,13.0,429.0,713.85,578.77
2016,4,14,8,30,570.0,156.0,3.0,13.0,470.0,744.83,600.12
2016,4,14,8,45,561.5,174.5,3.1,13.5,506.5,757.81,607.16
2016,4,14,9,0,553.0,193.0,3.2,14.0,543.0,777.77,618.92
2016,4,14,9,15,674.0,168.0,3.25,14.0,621.5,885.29,695.82
2016,4,14,9,30,795.0,143.0,3.3,14.0,700.0,972.41,755.13
2016,4,14,9,45,816.5,140.5,3.4,14.5,738.0,992.12,765.88
2016,4,14,10,0,838.0,138.0,3.5,15.0,776.0,1007.97,774.62
2016,4,14,10,15,846.5,140.0,3.55,15.0,805.0,1011.71,776.24
2016,4,14,10,30,855.0,142.0,3.6,15.0,834.0,1011.41,775.34
2016,4,14,10,45,560.0,275.5,3.65,15.5,733.5,846.27,654.9
2016,4,14,11,0,265.0,409.0,3.7,16.0,633.0,661.45,512.87
2016,4,14,11,15,555.0,286.0,3.8,16.0,766.0,818.91,635.61
2016,4,14,11,30,845.0,163.0,3.9,16.0,899.0,941.48,725.14
2016,4,14,11,45,832.0,173.0,4.0,16.0,901.5,909.94,702.4
2016,4,14,12,0,819.0,183.0,4.1,16.0,904.0,875.41,678.62
2016,4,14,12,15,818.5,182.5,4.2,16.0,902.0,839.37,652.89
2016,4,14,12,30,818.0,182.0,4.3,16.0,900.0,800.46,624.38
2016,4,14,12,45,844.5,163.5,4.4,16.0,898.0,763.3,597.23
2016,4,14,13,0,871.0,145.0,4.5,16.0,896.0,713.68,560.21
2016,4,14,13,15,866.5,144.0,4.55,16.0,879.0,670.07,525.48
2016,4,14,13,30,862.0,143.0,4.6,16.0,862.0,617.0,482.75
2016,4,14,13,45,848.5,145.5,4.65,16.0,836.0,560.48,436.14
2016,4,14,14,0,835.0,148.0,4.7,16.0,810.0,503.49,387.84
2016,4,14,14,15,825.0,146.0,4.7,16.0,778.0,444.37,336.45
2016,4,14,14,30,815.0,144.0,4.7,16.0,746.0,385.09,283.84
2016,4,14,14,45,803.0,140.5,4.75,16.0,708.5,324.31,229.68
2016,4,14,15,0,791.0,137.0,4.8,16.0,671.0,264.19,177.04
2016,4,14,15,15,773.0,133.0,4.8,15.5,627.5,197.67,123.7
2016,4,14,15,30,755.0,129.0,4.8,15.0,584.0,138.26,85.55
2016,4,14,15,45,745.0,120.0,4.8,15.0,538.5,87.44,71.06
2016,4,14,16,0,735.0,111.0,4.8,15.0,493.0,82.72,67.21
2016,4,14,16,15,704.5,106.0,4.7,14.5,442.5,79.92,65.11
2016,4,14,16,30,674.0,101.0,4.6,14.0,392.0,77.06,62.92
2016,4,14,16,45,637.0,93.5,4.6,14.0,340.0,72.25,58.85
2016,4,14,17,0,600.0,86.0,4.6,14.0,288.0,67.3,54.58
2016,4,14,17,15,541.0,78.0,4.35,13.5,236.5,61.59,49.6
2016,4,14,17,30,482.0,70.0,4.1,13.0,185.0,55.85,44.42
2016,4,14,17,45,395.0,58.5,3.95,12.5,137.0,47.01,36.24
2016,4,14,18,0,308.0,47.0,3.8,12.0,89.0,35.66,25.59
2016,4,14,18,15,154.0,32.0,3.7,11.5,53.0,24.07,13.57
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,13.38,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,6.69,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,118.0,13.5,2.65,7.5,22.5,65.85,0.0
2016,4,15,6,0,236.0,27.0,2.7,8.0,45.0,187.15,130.72
2016,4,15,6,15,353.5,38.5,2.75,8.5,89.5,282.4,232.56
2016,4,15,6,30,471.0,50.0,2.8,9.0,134.0,388.67,327.01
2016,4,15,6,45,539.5,59.0,2.9,10.0,185.5,469.55,396.51
2016,4,15,7,0,608.0,68.0,3.0,11.0,237.0,555.21,466.62
2016,4,15,7,15,656.5,74.0,3.15,11.5,291.0,625.87,521.58
2016,4,15,7,30,705.0,80.0,3.3,12.0,345.0,698.08,575.76
2016,4,15,7,45,735.0,86.0,3.45,12.5,398.0,755.66,617.1
2016,4,15,8,0,765.0,92.0,3.6,13.0,451.0,807.18,652.93
2016,4,15,8,15,790.5,96.0,3.55,13.5,502.0,856.26,685.15
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,903.25,715.1
2016,4,15,8,45,833.5,103.5,3.45,14.5,600.0,939.61,736.88
2016,4,15,9,0,851.0,107.0,3.4,15.0,647.0,972.89,756.25
2016,4,15,9,15,865.5,109.0,3.3,15.0,689.0,998.15,770.88
2016,4,15,9,30,880.0,111.0,3.2,15.0,731.0,1006.37,773.79
2016,4,15,9,45,896.0,110.5,3.1,15.5,769.0,1022.7,781.04
2016,4,15,10,0,912.0,110.0,3.0,16.0,807.0,1035.17,785.58
2016,4,15,10,15,919.5,111.0,2.95,16.0,836.5,1036.77,784.87
2016,4,15,10,30,927.0,112.0,2.9,16.0,866.0,1034.25,781.66
2016,4,15,10,45,934.5,112.0,2.9,16.5,888.5,1026.54,774.18
2016,4,15,11,0,942.0,112.0,2.9,17.0,911.0,1014.66,764.13
2016,4,15,11,15,944.5,112.5,2.9,17.0,925.0,994.46,750.12
2016,4,15,11,30,947.0,113.0,2.9,17.0,939.0,970.34,733.61
2016,4,15,11,45,949.5,112.0,2.95,17.5,946.0,941.0,712.68
2016,4,15,12,0,952.0,111.0,3.0,18.0,953.0,907.99,689.29
2016,4,15,12,15,951.0,111.0,3.0,18.0,950.5,869.55,663.04
2016,4,15,12,30,950.0,111.0,3.0,18.0,948.0,827.94,634.48
2016,4,15,12,45,950.5,108.5,3.05,18.5,938.5,782.31,600.71
2016,4,15,13,0,951.0,106.0,3.1,19.0,929.0,733.82,563.47
2016,4,15,13,15,946.5,105.0,3.1,19.0,910.5,680.79,522.79
2016,4,15,13,30,942.0,104.0,3.1,19.0,892.0,625.74,479.44
2016,4,15,13,45,936.0,102.5,3.15,19.0,866.5,567.73,432.67
2016,4,15,14,0,930.0,101.0,3.2,19.0,841.0,508.34,383.27
2016,4,15,14,15,921.0,99.5,3.2,19.0,808.5,446.63,330.45
2016,4,15,14,30,912.0,98.0,3.2,19.0,776.0,384.39,275.89
2016,4,15,14,45,900.0,96.5,3.2,19.0,737.0,321.05,219.97
2016,4,15,15,0,888.0,95.0,3.2,19.0,698.0,258.07,165.41
2016,4,15,15,15,873.0,92.5,3.15,18.5,654.0,194.59,115.26
2016,4,15,15,30,858.0,90.0,3.1,18.0,610.0,132.37,76.92
2016,4,15,15,45,838.5,87.0,3.05,18.0,561.5,74.77,59.27
2016,4,15,16,0,819.0,84.0,3.0,18.0,513.0,72.73,57.75
2016,4,15,16,15,792.5,80.5,2.9,17.5,461.5,70.12,55.8
2016,4,15,16,30,766.0,77.0,2.8,17.0,410.0,67.46,53.77
2016,4,15,16,45,731.5,72.0,2.7,17.0,357.0,63.49,50.45
2016,4,15,17,0,697.0,67.0,2.6,17.0,304.0,59.45,47.01
2016,4,15,17,15,644.5,61.0,2.55,16.0,251.0,50.13,38.99
2016,4,15,17,30,592.0,55.0,2.5,15.0,198.0,45.33,34.77
2016,4,15,17,45,511.5,47.0,2.45,14.5,148.5,38.74,28.69
2016,4,15,18,0,431.0,39.0,2.4,14.0,99.0,32.21,22.44
2016,4,15,18,15,294.0,27.0,2.45,13.5,60.0,22.16,12.2
2016,4,15,18,30,157.0,15.0,2.5,13.0,21.0,12.19,0.0
2016,4,15,18,45,78.5,7.5,2.55,13.0,10.5,5.9,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,13.5,1.4,11.5,24.0,68.82,0.0
2016,4,16,6,0,249.0,27.0,1.3,12.0,48.0,195.13,139.34
2016,4,16,6,15,358.0,39.0,1.25,12.5,92.0,285.13,230.5
2016,4,16,6,30,467.0,51.0,1.2,13.0,136.0,386.74,317.65
2016,4,16,6,45,535.5,59.5,1.2,13.5,187.5,466.77,384.08
2016,4,16,7,0,604.0,68.0,1.2,14.0,239.0,551.53,450.98
2016,4,16,7,15,651.5,74.0,1.2,14.5,292.0,621.12,501.89
2016,4,16,7,30,699.0,80.0,1.2,15.0,345.0,692.2,551.71
2016,4,16,7,45,732.0,84.5,1.3,15.5,398.0,750.08,591.17
2016,4,16,8,0,765.0,89.0,1.4,16.0,451.0,802.64,625.92
2016,4,16,8,15,789.5,93.0,1.4,16.5,501.5,850.64,655.54
2016,4,16,8,30,814.0,97.0,1.4,17.0,552.0,896.54,683.04
2016,4,16,8,45,831.0,100.5,1.45,18.0,598.5,932.27,702.6
2016,4,16,9,0,848.0,104.0,1.5,19.0,645.0,964.93,719.93
2016,4,16,9,15,862.0,106.5,1.5,19.0,687.0,990.16,734.26
2016,4,16,9,30,876.0,109.0,1.5,19.0,729.0,998.51,737.75
2016,4,16,9,45,889.0,109.5,1.55,19.5,765.5,1012.88,744.84
2016,4,16,10,0,902.0,110.0,1.6,20.0,802.0,1023.38,749.46
2016,4,16,10,15,909.0,111.0,1.6,20.5,831.0,1024.47,747.47
2016,4,16,10,30,916.0,112.0,1.6,21.0,860.0,1021.49,743.15
2016,4,16,10,45,925.5,110.5,1.6,21.5,883.5,1014.29,736.36
2016,4,16,11,0,935.0,109.0,1.6,22.0,907.0,1002.94,727.16
2016,4,16,11,15,938.0,109.5,1.6,22.0,921.0,983.38,714.29
2016,4,16,11,30,941.0,110.0,1.6,22.0,935.0,959.9,699.08
2016,4,16,11,45,944.5,109.0,1.65,22.0,941.5,931.64,681.49
2016,4,16,12,0,948.0,108.0,1.7,22.0,948.0,899.68,661.42
2016,4,16,12,15,947.5,108.0,1.7,22.0,946.0,861.83,636.79
2016,4,16,12,30,947.0,108.0,1.7,22.0,944.0,820.81,609.91
2016,4,16,12,45,945.0,107.0,1.7,22.5,934.5,774.86,577.04
2016,4,16,13,0,943.0,106.0,1.7,23.0,925.0,726.27,541.03
2016,4,16,13,15,938.5,105.5,1.7,23.0,907.0,674.08,502.61
2016,4,16,13,30,934.0,105.0,1.7,23.0,889.0,619.87,461.56
2016,4,16,13,45,929.5,103.0,1.7,23.0,864.0,562.71,417.02
2016,4,16,14,0,925.0,101.0,1.7,23.0,839.0,504.04,369.79
2016,4,16,14,15,916.5,99.5,1.7,23.0,807.0,442.9,319.18
2016,4,16,14,30,908.0,98.0,1.7,23.0,775.0,381.17,266.73
2016,4,16,14,45,898.5,95.5,1.75,23.0,737.0,318.13,212.69
2016,4,16,15,0,889.0,93.0,1.8,23.0,699.0,255.18,159.6
2016,4,16,15,15,874.0,91.0,1.8,22.5,655.0,192.11,111.14
2016,4,16,15,30,859.0,89.0,1.8,22.0,611.0,130.29,74.34
2016,4,16,15,45,836.0,87.5,1.8,22.0,562.0,75.02,58.46
2016,4,16,16,0,813.0,86.0,1.8,22.0,513.0,73.94,57.81
2016,4,16,16,15,786.5,82.5,1.75,21.5,462.0,71.39,55.95
2016,4,16,16,30,760.0,79.0,1.7,21.0,411.0,68.79,54.02
2016,4,16,16,45,703.0,79.0,1.65,20.5,355.5,63.07,49.35
2016,4,16,17,0,646.0,79.0,1.6,20.0,300.0,62.77,49.31
2016,4,16,17,15,592.0,72.0,1.5,19.0,248.0,57.6,45.03
2016,4,16,17,30,538.0,65.0,1.4,18.0,196.0,52.41,40.55
2016,4,16,17,45,433.0,57.0,1.35,17.5,146.0,45.99,34.68
2016,4,16,18,0,328.0,49.0,1.3,17.0,96.0,37.21,26.51
2016,4,16,18,15,212.0,33.0,1.3,16.5,58.5,25.04,14.56
2016,4,16,18,30,96.0,17.0,1.3,16.0,21.0,12.92,0.0
2016,4,16,18,45,48.0,8.5,1.3,16.0,10.5,6.69,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.5,0.7,13.0,24.0,78.63,0.0
2016,4,17,6,0,199.0,31.0,0.7,13.0,48.0,170.79,124.24
2016,4,17,6,15,299.5,45.0,0.75,13.5,90.5,254.24,204.64
2016,4,17,6,30,400.0,59.0,0.8,14.0,133.0,352.09,287.74
2016,4,17,6,45,469.5,68.5,0.85,14.5,183.0,431.24,352.97
2016,4,17,7,0,539.0,78.0,0.9,15.0,233.0,515.12,419.06
2016,4,17,7,15,587.0,85.5,0.95,15.0,285.5,584.41,471.75
2016,4,17,7,30,635.0,93.0,1.0,15.0,338.0,655.31,523.04
2016,4,17,7,45,671.5,98.5,1.05,15.5,390.0,715.25,563.71
2016,4,17,8,0,708.0,104.0,1.1,16.0,442.0,774.87,603.02
2016,4,17,8,15,734.0,108.5,1.15,16.5,491.5,823.02,633.36
2016,4,17,8,30,760.0,113.0,1.2,17.0,541.0,869.38,661.97
2016,4,17,8,45,783.5,115.0,1.25,18.0,588.0,902.24,679.78
2016,4,17,9,0,807.0,117.0,1.3,19.0,635.0,938.63,699.81
2016,4,17,9,15,821.5,119.5,1.35,19.5,676.0,963.73,713.51
2016,4,17,9,30,836.0,122.0,1.4,20.0,717.0,985.34,725.05
2016,4,17,9,45,854.0,120.5,1.45,20.5,754.0,1002.27,733.65
2016,4,17,10,0,872.0,119.0,1.5,21.0,791.0,1001.3,730.94
2016,4,17,10,15,880.0,120.5,1.55,21.0,820.0,1003.81,732.21
2016,4,17,10,30,888.0,122.0,1.6,21.0,849.0,1002.32,731.03
2016,4,17,10,45,895.0,122.0,1.65,21.5,871.5,994.35,724.47
2016,4,17,11,0,902.0,122.0,1.7,22.0,894.0,982.39,715.56
2016,4,17,11,15,905.0,123.0,1.7,22.5,908.0,963.7,701.8
2016,4,17,11,30,908.0,124.0,1.7,23.0,922.0,941.2,685.79
2016,4,17,11,45,910.5,124.0,1.7,23.5,928.5,913.66,666.63
2016,4,17,12,0,913.0,124.0,1.7,24.0,935.0,882.57,645.27
2016,4,17,12,15,912.5,123.5,1.65,24.0,933.5,845.26,620.52
2016,4,17,12,30,912.0,123.0,1.6,24.0,932.0,804.92,593.72
2016,4,17,12,45,912.0,121.0,1.6,24.0,923.0,760.85,562.89
2016,4,17,13,0,912.0,119.0,1.6,24.0,914.0,714.1,529.42
2016,4,17,13,15,908.0,118.5,1.5,24.0,896.5,663.55,491.6
2016,4,17,13,30,904.0,118.0,1.4,24.0,879.0,611.02,451.41
2016,4,17,13,45,900.0,115.0,1.3,24.5,854.5,554.86,406.73
2016,4,17,14,0,896.0,112.0,1.2,25.0,830.0,497.22,359.81
2016,4,17,14,15,887.5,110.5,1.05,25.0,798.0,437.66,310.73
2016,4,17,14,30,879.0,109.0,0.9,25.0,766.0,377.56,260.17
2016,4,17,14,45,870.0,105.5,0.8,25.0,728.5,315.67,208.02
2016,4,17,15,0,861.0,102.0,0.7,25.0,691.0,253.86,156.95
2016,4,17,15,15,846.0,99.5,0.6,25.0,648.0,185.85,105.61
2016,4,17,15,30,831.0,97.0,0.5,25.0,605.0,124.58,69.84
2016,4,17,15,45,813.5,93.0,0.4,25.0,557.5,78.09,60.12
2016,4,17,16,0,796.0,89.0,0.3,25.0,510.0,75.59,58.34
2016,4,17,16,15,770.0,85.0,0.35,24.5,459.0,72.8,56.34
2016,4,17,16,30,744.0,81.0,0.4,24.0,408.0,69.93,54.24
2016,4,17,16,45,709.5,76.0,0.45,24.0,356.0,66.1,51.17
2016,4,17,17,0,675.0,71.0,0.5,24.0,304.0,57.43,43.89
2016,4,17,17,15,623.5,64.5,0.65,23.0,251.5,52.4,39.81
2016,4,17,17,30,572.0,58.0,0.8,22.0,199.0,47.36,35.53
2016,4,17,17,45,493.5,49.5,0.95,21.5,150.0,40.5,29.4
2016,4,17,18,0,415.0,41.0,1.1,21.0,101.0,33.67,23.08
2016,4,17,18,15,291.0,28.5,1.15,20.0,62.0,23.32,13.13
2016,4,17,18,30,167.0,16.0,1.2,19.0,23.0,13.0,0.0
2016,4,17,18,45,83.5,8.0,1.25,18.5,11.5,6.29,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.5,15.0,0.55,13.5,27.0,97.93,0.0
2016,4,18,6,0,269.0,30.0,0.5,14.0,54.0,207.66,153.92
2016,4,18,6,15,372.5,41.5,0.5,14.5,99.5,295.29,236.17
2016,4,18,6,30,476.0,53.0,0.5,15.0,145.0,393.54,318.13
2016,4,18,6,45,544.5,61.0,0.5,16.0,196.5,473.26,381.37
2016,4,18,7,0,613.0,69.0,0.5,17.0,248.0,557.62,444.68
2016,4,18,7,15,658.5,75.0,0.45,17.5,301.5,625.84,491.81
2016,4,18,7,30,704.0,81.0,0.4,18.0,355.0,695.36,537.59
2016,4,18,7,45,735.5,86.0,0.4,18.5,408.0,752.59,573.61
2016,4,18,8,0,767.0,91.0,0.4,19.0,461.0,804.34,604.86
2016,4,18,8,15,791.5,95.0,0.45,19.5,511.0,852.19,633.62
2016,4,18,8,30,816.0,99.0,0.5,20.0,561.0,897.92,660.48
2016,4,18,8,45,834.5,102.0,0.6,21.0,608.0,934.32,680.73
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,967.7,698.95
2016,4,18,9,15,866.5,107.0,0.8,22.0,696.5,991.73,713.93
2016,4,18,9,30,880.0,109.0,0.9,22.0,738.0,998.94,718.6
2016,4,18,9,45,895.0,108.5,1.0,22.5,775.0,1014.06,727.16
2016,4,18,10,0,910.0,108.0,1.1,23.0,812.0,1025.34,733.25
2016,4,18,10,15,917.0,109.5,1.15,23.0,841.0,1026.82,733.87
2016,4,18,10,30,924.0,111.0,1.2,23.0,870.0,1024.18,732.19
2016,4,18,10,45,929.5,111.0,1.25,23.5,892.0,1014.45,724.86
2016,4,18,11,0,935.0,111.0,1.3,24.0,914.0,1000.63,715.18
2016,4,18,11,15,937.5,112.0,1.3,24.0,928.0,980.97,702.54
2016,4,18,11,30,940.0,113.0,1.3,24.0,942.0,957.41,687.57
2016,4,18,11,45,940.5,113.5,1.3,24.5,947.5,927.85,667.56
2016,4,18,12,0,941.0,114.0,1.3,25.0,953.0,894.76,645.39
2016,4,18,12,15,940.0,114.0,1.3,25.0,951.0,856.65,621.21
2016,4,18,12,30,939.0,114.0,1.3,25.0,949.0,815.44,594.87
2016,4,18,12,45,932.5,115.5,1.3,25.5,937.5,768.66,561.76
2016,4,18,13,0,926.0,117.0,1.3,26.0,926.0,719.59,526.17
2016,4,18,13,15,921.5,116.5,1.3,25.5,908.0,668.12,490.04
2016,4,18,13,30,917.0,116.0,1.3,25.0,890.0,614.69,451.21
2016,4,18,13,45,905.0,117.5,1.3,25.0,863.5,557.23,407.24
2016,4,18,14,0,893.0,119.0,1.3,25.0,837.0,499.02,361.24
2016,4,18,14,15,884.0,117.5,1.3,25.0,804.5,439.39,312.69
2016,4,18,14,30,875.0,116.0,1.3,25.0,772.0,379.28,262.47
2016,4,18,14,45,853.0,118.5,1.35,25.0,731.5,314.62,208.74
2016,4,18,15,0,831.0,121.0,1.4,25.0,691.0,254.17,159.22
2016,4,18,15,15,815.0,118.0,1.4,24.5,647.5,192.72,113.1
2016,4,18,15,30,799.0,115.0,1.4,24.0,604.0,132.89,78.39
2016,4,18,15,45,769.5,113.5,1.45,24.0,555.0,90.76,71.1
2016,4,18,16,0,740.0,112.0,1.5,24.0,506.0,83.2,65.06
2016,4,18,16,15,549.0,136.0,1.5,23.0,412.5,96.61,76.89
2016,4,18,16,30,358.0,160.0,1.5,22.0,319.0,110.04,88.82
2016,4,18,16,45,323.0,147.5,1.55,21.5,277.0,102.05,82.45
2016,4,18,17,0,288.0,135.0,1.6,21.0,235.0,93.84,75.8
2016,4,18,17,15,262.0,115.0,1.6,20.0,194.5,81.07,65.15
2016,4,18,17,30,236.0,95.0,1.6,19.0,154.0,67.93,53.88
2016,4,18,17,45,194.5,75.0,1.6,18.0,116.0,54.29,41.86
2016,4,18,18,0,153.0,55.0,1.6,17.0,78.0,40.37,29.31
2016,4,18,18,15,76.5,36.5,1.65,16.5,48.0,27.19,16.7
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,13.6,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,17.0,1.2,12.5,28.0,89.49,0.0
2016,4,19,6,0,231.0,34.0,1.1,13.0,56.0,189.87,143.83
2016,4,19,6,15,331.0,47.0,1.05,13.5,100.0,273.38,221.41
2016,4,19,6,30,431.0,60.0,1.0,14.0,144.0,371.87,304.63
2016,4,19,6,45,509.0,67.5,1.0,14.5,196.0,455.84,373.27
2016,4,19,7,0,587.0,75.0,1.0,15.0,248.0,545.03,442.76
2016,4,19,7,15,633.0,81.0,0.95,15.5,301.0,612.65,491.46
2016,4,19,7,30,679.0,87.0,0.9,16.0,354.0,681.58,538.53
2016,4,19,7,45,720.0,89.5,0.9,16.5,407.5,742.77,578.69
2016,4,19,8,0,761.0,92.0,0.9,17.0,461.0,799.05,614.14
2016,4,19,8,15,785.0,96.0,0.9,17.5,511.5,846.17,642.38
2016,4,19,8,30,809.0,100.0,0.9,18.0,562.0,891.16,668.63
2016,4,19,8,45,828.5,102.0,0.9,19.0,608.5,927.11,687.14
2016,4,19,9,0,848.0,104.0,0.9,20.0,655.0,960.08,703.46
2016,4,19,9,15,861.5,106.5,0.85,20.5,696.5,984.55,714.5
2016,4,19,9,30,875.0,109.0,0.8,21.0,738.0,992.25,715.03
2016,4,19,9,45,878.5,114.5,0.8,21.5,772.0,1002.35,718.47
2016,4,19,10,0,882.0,120.0,0.8,22.0,806.0,1008.39,719.46
2016,4,19,10,15,889.5,121.5,0.8,22.5,835.0,1010.21,718.04
2016,4,19,10,30,897.0,123.0,0.8,23.0,864.0,1008.0,714.36
2016,4,19,10,45,896.5,128.0,0.8,23.5,884.0,997.46,705.77
2016,4,19,11,0,896.0,133.0,0.8,24.0,904.0,982.92,695.01
2016,4,19,11,15,899.0,133.5,0.85,24.0,918.0,963.59,683.79
2016,4,19,11,30,902.0,134.0,0.9,24.0,932.0,940.5,670.27
2016,4,19,11,45,897.5,138.0,0.95,24.0,936.5,910.33,652.27
2016,4,19,12,0,893.0,142.0,1.0,24.0,941.0,876.93,632.13
2016,4,19,12,15,892.5,142.0,1.05,24.0,939.5,840.41,609.79
2016,4,19,12,30,892.0,142.0,1.1,24.0,938.0,800.95,584.57
2016,4,19,12,45,675.0,247.5,1.15,24.0,846.0,706.4,517.39
2016,4,19,13,0,458.0,353.0,1.2,24.0,754.0,605.28,445.4
2016,4,19,13,15,392.5,373.0,1.25,24.0,712.0,543.4,401.79
2016,4,19,13,30,327.0,393.0,1.3,24.0,670.0,492.69,364.99
2016,4,19,13,45,278.5,391.0,1.4,24.0,622.5,439.85,326.65
2016,4,19,14,0,230.0,389.0,1.5,24.0,575.0,391.44,291.1
2016,4,19,14,15,267.0,365.5,1.55,23.5,572.5,367.59,272.55
2016,4,19,14,30,304.0,342.0,1.6,23.0,570.0,339.48,249.65
2016,4,19,14,45,215.5,332.0,1.7,22.5,489.5,286.02,211.03
2016,4,19,15,0,127.0,322.0,1.8,22.0,409.0,240.87,179.88
2016,4,19,15,15,81.5,283.5,1.85,21.5,338.0,202.9,153.26
2016,4,19,15,30,36.0,245.0,1.9,21.0,267.0,167.23,128.45
2016,4,19,15,45,39.0,229.0,2.0,20.5,251.5,152.82,124.25
2016,4,19,16,0,42.0,213.0,2.1,20.0,236.0,143.17,116.85
2016,4,19,16,15,26.5,184.0,2.15,19.5,198.0,131.17,107.34
2016,4,19,16,30,11.0,155.0,2.2,19.0,160.0,111.73,91.34
2016,4,19,16,45,6.5,136.5,2.25,18.5,139.5,98.79,80.69
2016,4,19,17,0,2.0,118.0,2.3,18.0,119.0,85.77,69.74
2016,4,19,17,15,1.0,98.0,2.25,17.5,98.5,71.76,57.71
2016,4,19,17,30,0.0,78.0,2.2,17.0,78.0,57.63,45.32
2016,4,19,17,45,0.0,59.0,2.2,16.5,59.0,44.04,33.18
2016,4,19,18,0,0.0,40.0,2.2,16.0,40.0,30.32,20.76
2016,4,19,18,15,0.0,24.5,2.15,15.5,24.5,18.7,9.9
2016,4,19,18,30,0.0,9.0,2.1,15.0,9.0,6.83,0.0
2016,4,19,18,45,0.0,4.5,2.05,15.0,4.5,3.54,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.5,1.15,11.5,30.5,99.08,3.31
2016,4,20,6,0,274.0,33.0,1.2,12.0,61.0,212.35,163.75
2016,4,20,6,15,374.5,45.0,1.2,12.5,106.5,299.18,243.64
2016,4,20,6,30,475.0,57.0,1.2,13.0,152.0,396.09,326.02
2016,4,20,6,45,539.0,65.5,1.3,14.0,203.0,473.28,389.19
2016,4,20,7,0,603.0,74.0,1.4,15.0,254.0,554.61,452.66
2016,4,20,7,15,648.0,80.0,1.35,15.5,307.5,621.96,501.6
2016,4,20,7,30,693.0,86.0,1.3,16.0,361.0,690.52,548.95
2016,4,20,7,45,726.0,90.5,1.3,16.5,413.5,747.84,586.81
2016,4,20,8,0,759.0,95.0,1.3,17.0,466.0,799.46,619.55
2016,4,20,8,15,782.5,98.5,1.3,17.5,515.5,845.44,647.57
2016,4,20,8,30,806.0,102.0,1.3,18.0,565.0,889.24,673.52
2016,4,20,8,45,830.5,102.0,1.35,18.5,612.5,927.44,696.0
2016,4,20,9,0,855.0,102.0,1.4,19.0,660.0,962.8,716.4
2016,4,20,9,15,868.0,104.0,1.4,19.0,700.5,973.6,721.29
2016,4,20,9,30,881.0,106.0,1.4,19.0,741.0,993.08,732.23
2016,4,20,9,45,900.5,102.5,1.45,19.5,779.0,1009.27,740.41
2016,4,20,10,0,920.0,99.0,1.5,20.0,817.0,1021.67,746.27
2016,4,20,10,15,779.0,178.5,1.55,20.0,801.5,982.45,720.61
2016,4,20,10,30,638.0,258.0,1.6,20.0,786.0,912.27,673.48
2016,4,20,10,45,528.5,310.5,1.65,20.5,755.5,839.53,621.78
2016,4,20,11,0,419.0,363.0,1.7,21.0,725.0,770.03,571.42
2016,4,20,11,15,466.0,355.0,1.7,21.0,763.5,789.93,585.93
2016,4,20,11,30,513.0,347.0,1.7,21.0,802.0,805.34,596.38
2016,4,20,11,45,487.0,356.0,1.75,21.0,790.5,767.8,570.14
2016,4,20,12,0,461.0,365.0,1.8,21.0,779.0,729.24,543.44
2016,4,20,12,15,685.5,247.0,1.8,21.0,861.0,783.68,585.17
2016,4,20,12,30,910.0,129.0,1.8,21.0,943.0,801.75,600.39
2016,4,20,12,45,906.0,129.5,1.85,21.0,932.5,756.92,568.17
2016,4,20,13,0,902.0,130.0,1.9,21.0,922.0,709.72,534.01
2016,4,20,13,15,897.5,129.0,1.9,21.0,904.0,658.91,495.97
2016,4,20,13,30,893.0,128.0,1.9,21.0,886.0,606.23,455.45
2016,4,20,13,45,883.5,128.0,1.95,21.0,860.0,550.13,411.34
2016,4,20,14,0,874.0,128.0,2.0,21.0,834.0,493.1,365.02
2016,4,20,14,15,864.5,126.0,2.0,20.5,802.0,434.05,316.17
2016,4,20,14,30,855.0,124.0,2.0,20.0,770.0,372.39,263.98
2016,4,20,14,45,842.5,121.5,2.0,20.0,731.5,310.51,210.58
2016,4,20,15,0,830.0,119.0,2.0,20.0,693.0,249.27,158.89
2016,4,20,15,15,813.0,116.0,1.95,19.5,649.0,187.98,112.13
2016,4,20,15,30,796.0,113.0,1.9,19.0,605.0,128.43,77.55
2016,4,20,15,45,779.0,107.5,1.9,19.0,558.0,86.79,69.2
2016,4,20,16,0,762.0,102.0,1.9,19.0,511.0,83.66,66.8
2016,4,20,16,15,532.5,137.0,1.85,18.5,409.5,95.34,77.21
2016,4,20,16,30,303.0,172.0,1.8,18.0,308.0,115.82,95.21
2016,4,20,16,45,282.0,154.5,1.8,17.5,269.0,105.42,86.68
2016,4,20,17,0,261.0,137.0,1.8,17.0,230.0,94.65,77.72
2016,4,20,17,15,395.0,102.0,1.7,16.5,216.0,73.49,59.44
2016,4,20,17,30,529.0,67.0,1.6,16.0,202.0,53.68,42.03
2016,4,20,17,45,454.5,57.0,1.55,15.5,153.5,45.97,35.06
2016,4,20,18,0,380.0,47.0,1.5,15.0,105.0,38.21,27.79
2016,4,20,18,15,262.5,33.0,1.5,14.5,66.0,26.83,16.88
2016,4,20,18,30,145.0,19.0,1.5,14.0,27.0,14.53,0.0
2016,4,20,18,45,72.5,9.5,1.5,13.5,13.5,7.47,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,14.0,17.5,0.9,13.5,19.0,22.01,0.52
2016,4,21,6,0,28.0,35.0,0.9,14.0,38.0,50.21,35.09
2016,4,21,6,15,55.0,56.5,1.0,14.0,66.5,100.63,79.35
2016,4,21,6,30,82.0,78.0,1.1,14.0,95.0,143.18,116.69
2016,4,21,6,45,99.0,100.5,1.2,14.5,126.5,182.1,150.04
2016,4,21,7,0,116.0,123.0,1.3,15.0,158.0,221.82,183.18
2016,4,21,7,15,134.0,143.5,1.35,15.0,191.5,260.54,215.02
2016,4,21,7,30,152.0,164.0,1.4,15.0,225.0,300.16,246.87
2016,4,21,7,45,110.0,184.0,1.5,15.5,231.5,289.6,236.04
2016,4,21,8,0,68.0,204.0,1.6,16.0,238.0,256.5,207.39
2016,4,21,8,15,183.0,223.0,1.65,16.0,326.0,398.61,322.1
2016,4,21,8,30,298.0,242.0,1.7,16.0,414.0,548.37,436.57
2016,4,21,8,45,325.5,257.5,1.8,16.5,459.5,594.4,468.33
2016,4,21,9,0,353.0,273.0,1.9,17.0,505.0,639.78,499.89
2016,4,21,9,15,316.0,301.5,1.95,17.0,519.0,635.63,494.23
2016,4,21,9,30,279.0,330.0,2.0,17.0,533.0,628.55,486.93
2016,4,21,9,45,150.0,309.0,2.05,17.5,419.0,453.55,354.11
2016,4,21,10,0,21.0,288.0,2.1,18.0,305.0,259.42,201.96
2016,4,21,10,15,59.0,344.0,2.1,18.0,393.0,369.81,288.15
2016,4,21,10,30,97.0,400.0,2.1,18.0,481.0,458.2,354.31
2016,4,21,10,45,111.0,415.0,2.1,18.0,510.0,480.49,370.14
2016,4,21,11,0,125.0,430.0,2.1,18.0,539.0,521.4,399.66
2016,4,21,11,15,142.5,439.0,2.15,18.0,565.0,536.97,410.94
2016,4,21,11,30,160.0,448.0,2.2,18.0,591.0,550.56,420.91
2016,4,21,11,45,167.5,445.5,2.25,18.5,596.0,543.01,414.63
2016,4,21,12,0,175.0,443.0,2.3,19.0,601.0,534.22,407.59
2016,4,21,12,15,252.5,432.5,2.35,19.0,660.0,584.18,445.15
2016,4,21,12,30,330.0,422.0,2.4,19.0,719.0,613.94,467.28
2016,4,21,12,45,347.0,404.0,2.5,19.0,713.0,587.81,448.45
2016,4,21,13,0,364.0,386.0,2.6,19.0,707.0,559.73,428.1
2016,4,21,13,15,613.0,258.5,2.65,19.0,786.5,593.0,454.14
2016,4,21,13,30,862.0,131.0,2.7,19.0,866.0,589.25,450.33
2016,4,21,13,45,866.5,124.0,2.8,19.0,844.0,536.8,407.68
2016,4,21,14,0,871.0,117.0,2.9,19.0,822.0,482.11,362.01
2016,4,21,14,15,862.0,115.0,2.9,19.0,790.5,423.69,311.93
2016,4,21,14,30,853.0,113.0,2.9,19.0,759.0,364.87,260.43
2016,4,21,14,45,477.5,216.5,2.95,19.0,575.0,273.84,196.36
2016,4,21,15,0,102.0,320.0,3.0,19.0,391.0,238.8,182.12
2016,4,21,15,15,229.5,286.0,2.95,18.5,432.5,217.77,161.07
2016,4,21,15,30,357.0,252.0,2.9,18.0,474.0,179.11,131.09
2016,4,21,15,45,566.0,172.0,2.9,18.0,491.5,114.36,93.01
2016,4,21,16,0,775.0,92.0,2.9,18.0,509.0,77.02,61.34
2016,4,21,16,15,387.5,98.0,2.85,17.5,306.5,68.7,54.49
2016,4,21,16,30,0.0,104.0,2.8,17.0,104.0,78.37,63.23
2016,4,21,16,45,0.0,91.0,2.8,17.0,91.0,68.88,55.12
2016,4,21,17,0,0.0,78.0,2.8,17.0,78.0,59.32,46.87
2016,4,21,17,15,0.0,65.0,2.65,16.5,65.0,49.7,38.53
2016,4,21,17,30,0.0,52.0,2.5,16.0,52.0,39.81,29.79
2016,4,21,17,45,0.0,39.5,2.4,15.5,39.5,30.18,21.13
2016,4,21,18,0,0.0,27.0,2.3,15.0,27.0,20.58,12.41
2016,4,21,18,15,0.0,17.0,2.25,14.5,17.0,12.93,5.27
2016,4,21,18,30,0.0,7.0,2.2,14.0,7.0,5.3,0.0
2016,4,21,18,45,0.0,3.5,2.15,14.0,3.5,2.75,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,105.5,19.5,3.75,14.0,31.0,90.28,31.84
2016,4,22,6,0,211.0,39.0,3.8,14.0,62.0,183.62,143.23
2016,4,22,6,15,309.0,52.0,3.85,14.0,105.5,264.87,217.35
2016,4,22,6,30,407.0,65.0,3.9,14.0,149.0,356.3,297.35
2016,4,22,6,45,481.5,72.5,4.0,14.0,200.0,440.65,369.46
2016,4,22,7,0,556.0,80.0,4.1,14.0,251.0,525.86,440.08
2016,4,22,7,15,602.5,86.5,4.2,14.0,303.0,592.93,493.81
2016,4,22,7,30,649.0,93.0,4.3,14.0,355.0,661.41,546.28
2016,4,22,7,45,357.5,149.0,4.45,14.0,296.5,494.51,410.27
2016,4,22,8,0,66.0,205.0,4.6,14.0,238.0,255.16,209.28
2016,4,22,8,15,82.0,231.0,4.7,14.0,276.0,296.21,243.06
2016,4,22,8,30,98.0,257.0,4.8,14.0,314.0,337.49,276.04
2016,4,22,8,45,57.5,244.5,4.9,14.5,279.0,283.03,229.64
2016,4,22,9,0,17.0,232.0,5.0,15.0,244.0,210.1,168.34
2016,4,22,9,15,8.5,140.0,5.1,15.0,146.0,118.92,93.46
2016,4,22,9,30,0.0,48.0,5.2,15.0,48.0,36.95,25.2
2016,4,22,9,45,152.5,204.5,5.35,15.0,325.0,367.64,299.29
2016,4,22,10,0,305.0,361.0,5.5,15.0,602.0,676.84,538.83
2016,4,22,10,15,299.5,377.5,5.55,15.0,620.5,681.67,540.05
2016,4,22,10,30,294.0,394.0,5.6,15.0,639.0,684.51,541.13
2016,4,22,10,45,153.5,329.5,5.65,15.0,458.0,457.51,365.05
2016,4,22,11,0,13.0,265.0,5.7,15.0,277.0,225.77,178.37
2016,4,22,11,15,27.5,326.0,5.7,14.5,351.0,307.03,243.93
2016,4,22,11,30,42.0,387.0,5.7,14.0,425.0,371.54,295.14
2016,4,22,11,45,21.0,216.5,5.7,14.0,235.5,198.64,157.42
2016,4,22,12,0,0.0,46.0,5.7,14.0,46.0,35.64,23.9
2016,4,22,12,15,8.0,171.0,5.6,14.0,178.5,140.1,109.88
2016,4,22,12,30,16.0,296.0,5.5,14.0,311.0,244.67,194.09
2016,4,22,12,45,168.0,356.0,5.4,14.0,505.5,414.16,330.56
2016,4,22,13,0,320.0,416.0,5.3,14.0,700.0,552.93,437.82
2016,4,22,13,15,341.0,401.5,5.2,14.0,698.0,529.49,418.4
2016,4,22,13,30,362.0,387.0,5.1,14.0,696.0,503.56,397.13
2016,4,22,13,45,377.5,367.5,5.05,14.0,682.0,468.79,368.54
2016,4,22,14,0,393.0,348.0,5.0,14.0,668.0,432.25,337.8
2016,4,22,14,15,203.0,296.5,5.0,14.0,461.5,293.94,229.94
2016,4,22,14,30,13.0,245.0,5.0,14.0,255.0,187.11,148.07
2016,4,22,14,45,44.5,278.5,5.0,14.0,310.5,210.17,165.88
2016,4,22,15,0,76.0,312.0,5.0,14.0,366.0,228.74,179.53
2016,4,22,15,15,61.5,285.0,5.0,14.0,326.5,200.37,157.59
2016,4,22,15,30,47.0,258.0,5.0,14.0,287.0,174.62,138.4
2016,4,22,15,45,23.5,182.0,5.0,14.0,196.5,126.59,105.21
2016,4,22,16,0,0.0,106.0,5.0,14.0,106.0,80.61,65.49
2016,4,22,16,15,71.0,148.5,4.9,13.5,180.5,106.51,88.62
2016,4,22,16,30,142.0,191.0,4.8,13.0,255.0,126.89,106.96
2016,4,22,16,45,71.0,148.5,4.7,13.0,180.5,104.26,87.33
2016,4,22,17,0,0.0,106.0,4.6,13.0,106.0,78.25,64.48
2016,4,22,17,15,0.0,88.0,4.35,12.5,88.0,65.43,53.24
2016,4,22,17,30,0.0,70.0,4.1,12.0,70.0,52.51,41.69
2016,4,22,17,45,179.5,61.5,3.9,12.0,90.0,45.6,35.26
2016,4,22,18,0,359.0,53.0,3.7,12.0,110.0,40.29,30.03
2016,4,22,18,15,236.5,38.5,3.5,11.5,70.5,29.14,19.3
2016,4,22,18,30,114.0,24.0,3.3,11.0,31.0,18.11,3.04
2016,4,22,18,45,57.0,12.0,3.15,11.0,15.5,9.44,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,156.0,17.5,2.35,10.5,35.0,115.8,54.68
2016,4,23,6,0,312.0,35.0,2.4,11.0,70.0,233.05,185.36
2016,4,23,6,15,407.5,45.0,2.4,11.5,116.0,316.77,261.65
2016,4,23,6,30,503.0,55.0,2.4,12.0,162.0,409.63,341.86
2016,4,23,6,45,560.5,63.0,2.45,12.5,212.5,482.61,403.14
2016,4,23,7,0,618.0,71.0,2.5,13.0,263.0,559.15,464.64
