Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,15,660.0,76.5,2.5,13.0,315.5,623.74,514.02
2016,4,23,7,30,702.0,82.0,2.5,13.0,368.0,689.31,562.32
2016,4,23,7,45,725.5,88.5,2.5,13.5,418.5,741.15,597.84
2016,4,23,8,0,749.0,95.0,2.5,14.0,469.0,787.01,628.09
2016,4,23,8,15,771.5,98.5,2.5,14.5,517.5,831.46,656.65
2016,4,23,8,30,794.0,102.0,2.5,15.0,566.0,873.75,683.1
2016,4,23,8,45,806.5,107.0,2.5,15.5,610.0,905.87,702.01
2016,4,23,9,0,819.0,112.0,2.5,16.0,654.0,934.83,718.6
2016,4,23,9,15,832.0,114.0,2.5,16.0,694.0,957.53,732.18
2016,4,23,9,30,845.0,116.0,2.5,16.0,734.0,976.7,743.44
2016,4,23,9,45,862.5,114.0,2.5,16.5,770.5,978.68,741.79
2016,4,23,10,0,880.0,112.0,2.5,17.0,807.0,990.44,747.05
2016,4,23,10,15,887.0,113.0,2.5,17.0,834.5,991.19,746.35
2016,4,23,10,30,894.0,114.0,2.5,17.0,862.0,987.99,743.26
2016,4,23,10,45,898.5,115.0,2.55,17.5,883.0,978.41,735.2
2016,4,23,11,0,903.0,116.0,2.6,18.0,904.0,964.9,724.7
2016,4,23,11,15,905.5,116.5,2.6,18.0,917.0,945.2,711.09
2016,4,23,11,30,908.0,117.0,2.6,18.0,930.0,921.77,695.08
2016,4,23,11,45,906.5,119.0,2.6,18.0,935.0,892.65,675.25
2016,4,23,12,0,905.0,121.0,2.6,18.0,940.0,860.2,653.16
2016,4,23,12,15,904.0,121.0,2.65,18.0,937.5,823.32,628.27
2016,4,23,12,30,903.0,121.0,2.7,18.0,935.0,783.5,600.67
2016,4,23,12,45,897.5,122.0,2.8,18.0,924.0,738.59,567.83
2016,4,23,13,0,892.0,123.0,2.9,18.0,913.0,691.47,532.51
2016,4,23,13,15,887.5,122.5,3.05,18.0,895.5,641.82,494.47
2016,4,23,13,30,883.0,122.0,3.2,18.0,878.0,590.33,453.75
2016,4,23,13,45,871.0,123.5,3.35,18.0,851.5,534.94,408.7
2016,4,23,14,0,859.0,125.0,3.5,18.0,825.0,478.89,361.66
2016,4,23,14,15,659.0,207.5,3.55,17.5,732.0,405.62,303.67
2016,4,23,14,30,459.0,290.0,3.6,17.0,639.0,349.69,261.12
2016,4,23,14,45,393.5,296.0,3.7,17.0,585.0,302.88,223.68
2016,4,23,15,0,328.0,302.0,3.8,17.0,531.0,261.22,191.84
2016,4,23,15,15,324.5,283.0,3.8,16.5,498.0,220.98,161.12
2016,4,23,15,30,321.0,264.0,3.8,16.0,465.0,181.56,135.59
2016,4,23,15,45,520.0,189.0,3.85,16.0,484.5,122.67,100.9
2016,4,23,16,0,719.0,114.0,3.9,16.0,504.0,83.65,67.58
2016,4,23,16,15,690.0,109.0,3.85,15.5,454.5,81.01,65.67
2016,4,23,16,30,661.0,104.0,3.8,15.0,405.0,78.28,63.63
2016,4,23,16,45,612.0,101.0,3.8,15.0,353.0,76.55,62.31
2016,4,23,17,0,563.0,98.0,3.8,15.0,301.0,74.95,61.07
2016,4,23,17,15,509.0,89.5,3.65,14.5,250.5,69.29,56.24
2016,4,23,17,30,455.0,81.0,3.5,14.0,200.0,60.53,48.5
2016,4,23,17,45,378.5,69.0,3.4,14.0,153.5,51.62,40.33
2016,4,23,18,0,302.0,57.0,3.3,14.0,107.0,42.68,31.91
2016,4,23,18,15,198.5,40.5,3.2,13.5,68.5,30.38,20.28
2016,4,23,18,30,95.0,24.0,3.1,13.0,30.0,18.13,4.23
2016,4,23,18,45,47.5,12.0,3.05,13.0,15.0,9.44,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.0,22.0,3.35,10.5,34.5,94.66,50.71
2016,4,24,6,0,208.0,44.0,3.5,11.0,69.0,187.12,149.17
2016,4,24,6,15,300.5,58.5,3.5,11.5,113.5,266.81,221.22
2016,4,24,6,30,393.0,73.0,3.5,12.0,158.0,355.91,298.9
2016,4,24,6,45,362.0,94.5,3.55,12.5,189.5,378.44,318.61
2016,4,24,7,0,331.0,116.0,3.6,13.0,221.0,379.99,320.02
2016,4,24,7,15,380.5,124.0,3.6,13.0,265.0,456.7,382.81
2016,4,24,7,30,430.0,132.0,3.6,13.0,309.0,519.44,432.83
2016,4,24,7,45,578.5,120.5,3.6,13.5,392.0,654.4,538.16
2016,4,24,8,0,727.0,109.0,3.6,14.0,475.0,788.28,635.73
2016,4,24,8,15,751.5,113.5,3.55,14.5,524.5,834.92,665.61
2016,4,24,8,30,776.0,118.0,3.5,15.0,574.0,873.4,689.58
2016,4,24,8,45,800.5,118.5,3.5,15.5,621.0,911.45,713.2
2016,4,24,9,0,825.0,119.0,3.5,16.0,668.0,946.68,734.51
2016,4,24,9,15,521.5,232.5,3.4,16.5,587.0,780.19,609.95
2016,4,24,9,30,218.0,346.0,3.3,17.0,506.0,559.5,438.52
2016,4,24,9,45,209.5,365.0,3.25,17.5,525.0,567.42,443.3
2016,4,24,10,0,201.0,384.0,3.2,18.0,544.0,573.92,445.81
2016,4,24,10,15,132.0,383.5,3.25,18.0,490.0,500.56,388.84
2016,4,24,10,30,63.0,383.0,3.3,18.0,436.0,406.15,315.7
2016,4,24,10,45,170.0,402.5,3.4,18.5,550.5,542.27,420.09
2016,4,24,11,0,277.0,422.0,3.5,19.0,665.0,671.06,514.35
2016,4,24,11,15,591.0,278.0,3.7,19.0,805.5,829.8,635.04
2016,4,24,11,30,905.0,134.0,3.9,19.0,946.0,932.2,709.44
2016,4,24,11,45,899.5,138.0,4.1,19.0,949.5,901.04,687.91
2016,4,24,12,0,894.0,142.0,4.3,19.0,953.0,866.74,664.96
2016,4,24,12,15,892.5,142.5,4.5,18.5,951.0,829.87,641.58
2016,4,24,12,30,891.0,143.0,4.7,18.0,949.0,790.13,614.58
2016,4,24,12,45,658.5,257.0,4.95,18.0,849.0,692.23,538.63
2016,4,24,13,0,426.0,371.0,5.2,18.0,749.0,589.44,458.59
2016,4,24,13,15,423.5,364.0,5.35,18.0,734.0,551.96,429.83
2016,4,24,13,30,421.0,357.0,5.5,18.0,719.0,513.84,399.7
2016,4,24,13,45,388.0,360.5,5.65,18.0,687.0,466.4,361.81
2016,4,24,14,0,355.0,364.0,5.8,18.0,655.0,424.03,327.46
2016,4,24,14,15,482.0,300.0,5.85,17.5,678.0,399.6,304.61
2016,4,24,14,30,609.0,236.0,5.9,17.0,701.0,361.36,268.13
2016,4,24,14,45,547.5,242.5,5.95,17.0,645.0,304.81,220.98
2016,4,24,15,0,486.0,249.0,6.0,17.0,589.0,255.18,181.26
2016,4,24,15,15,584.5,209.0,6.0,16.5,593.0,205.83,138.71
2016,4,24,15,30,683.0,169.0,6.0,16.0,597.0,144.35,96.67
2016,4,24,15,45,676.5,156.0,6.05,16.0,553.0,107.4,87.93
2016,4,24,16,0,670.0,143.0,6.1,16.0,509.0,101.07,82.76
2016,4,24,16,15,639.0,136.5,6.05,15.5,459.0,98.14,80.64
2016,4,24,16,30,608.0,130.0,6.0,15.0,409.0,95.09,78.4
2016,4,24,16,45,575.5,120.0,6.0,14.5,358.0,89.39,73.78
2016,4,24,17,0,543.0,110.0,6.0,14.0,307.0,80.36,66.12
2016,4,24,17,15,488.0,100.0,5.95,13.5,256.0,73.36,60.11
2016,4,24,17,30,433.0,90.0,5.9,13.0,205.0,66.27,53.83
2016,4,24,17,45,356.0,76.5,5.85,13.0,157.5,56.51,44.84
2016,4,24,18,0,279.0,63.0,5.8,13.0,110.0,46.67,35.57
2016,4,24,18,15,183.0,44.5,5.7,12.5,71.0,33.14,22.8
2016,4,24,18,30,87.0,26.0,5.6,12.0,32.0,19.51,6.11
2016,4,24,18,45,43.5,13.0,5.6,11.5,16.0,10.23,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,48.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,96.0,10.0,3.2,8.0,12.0,47.03,0.0
2016,4,25,5,45,252.5,22.0,3.3,8.5,47.5,168.41,103.84
2016,4,25,6,0,409.0,34.0,3.4,9.0,83.0,281.53,228.19
2016,4,25,6,15,500.0,42.5,3.5,9.5,132.0,365.7,305.63
2016,4,25,6,30,591.0,51.0,3.6,10.0,181.0,458.28,386.66
2016,4,25,6,45,648.0,57.0,3.75,10.5,234.0,532.23,449.63
2016,4,25,7,0,705.0,63.0,3.9,11.0,287.0,605.78,509.14
2016,4,25,7,15,744.0,67.5,3.9,11.5,341.5,670.47,557.95
2016,4,25,7,30,783.0,72.0,3.9,12.0,396.0,735.53,605.31
2016,4,25,7,45,811.0,75.5,3.95,12.5,449.5,790.11,643.47
2016,4,25,8,0,839.0,79.0,4.0,13.0,503.0,843.36,679.75
2016,4,25,8,15,859.0,81.5,4.0,13.0,553.5,876.51,701.6
2016,4,25,8,30,879.0,84.0,4.0,13.0,604.0,916.68,728.44
2016,4,25,8,45,895.0,86.0,4.0,13.5,651.0,949.77,748.49
2016,4,25,9,0,911.0,88.0,4.0,14.0,698.0,979.66,766.11
2016,4,25,9,15,922.5,90.0,3.95,14.0,739.0,1001.76,779.28
2016,4,25,9,30,934.0,92.0,3.9,14.0,780.0,1020.07,789.9
2016,4,25,9,45,942.0,93.5,3.9,14.5,815.0,1030.47,794.0
2016,4,25,10,0,950.0,95.0,3.9,15.0,850.0,1036.78,795.47
2016,4,25,10,15,956.0,96.0,3.9,15.0,878.5,1036.43,794.04
2016,4,25,10,30,962.0,97.0,3.9,15.0,907.0,1031.87,789.94
2016,4,25,10,45,965.5,98.0,3.9,15.5,928.0,1020.72,780.03
2016,4,25,11,0,969.0,99.0,3.9,16.0,949.0,1005.4,767.5
2016,4,25,11,15,971.0,99.5,3.9,16.0,962.0,984.14,752.48
2016,4,25,11,30,973.0,100.0,3.9,16.0,975.0,958.94,734.85
2016,4,25,11,45,970.0,102.0,3.9,16.5,979.5,927.02,711.26
2016,4,25,12,0,967.0,104.0,3.9,17.0,984.0,891.67,685.35
2016,4,25,12,15,966.0,103.5,3.85,17.0,981.5,852.44,657.73
2016,4,25,12,30,965.0,103.0,3.8,17.0,979.0,810.11,627.8
2016,4,25,12,45,957.0,106.0,3.8,17.5,966.5,762.87,590.93
2016,4,25,13,0,949.0,109.0,3.8,18.0,954.0,713.39,551.75
2016,4,25,13,15,944.5,108.5,3.75,18.0,935.5,661.27,510.68
2016,4,25,13,30,940.0,108.0,3.7,18.0,917.0,607.18,467.0
2016,4,25,13,45,933.0,107.5,3.7,18.0,891.5,550.11,419.91
2016,4,25,14,0,926.0,107.0,3.7,18.0,866.0,491.78,370.41
2016,4,25,14,15,917.5,105.5,3.75,18.0,833.5,431.18,317.82
2016,4,25,14,30,909.0,104.0,3.8,18.0,801.0,370.02,263.66
2016,4,25,14,45,897.5,102.0,3.85,18.0,762.0,307.45,208.28
2016,4,25,15,0,886.0,100.0,3.9,18.0,723.0,245.22,154.91
2016,4,25,15,15,871.5,98.0,3.95,17.5,679.0,183.18,107.72
2016,4,25,15,30,857.0,96.0,4.0,17.0,635.0,114.52,67.9
2016,4,25,15,45,837.5,93.0,4.05,17.0,586.5,78.38,62.54
2016,4,25,16,0,818.0,90.0,4.1,17.0,538.0,76.51,61.15
2016,4,25,16,15,792.0,86.5,4.1,16.5,486.5,74.08,59.37
2016,4,25,16,30,766.0,83.0,4.1,16.0,435.0,71.58,57.51
2016,4,25,16,45,728.5,79.0,4.1,16.0,381.5,68.47,54.96
2016,4,25,17,0,691.0,75.0,4.1,16.0,328.0,60.32,47.92
2016,4,25,17,15,641.5,69.5,4.0,15.0,275.0,56.11,44.46
2016,4,25,17,30,592.0,64.0,3.9,14.0,222.0,51.91,40.85
2016,4,25,17,45,512.0,56.5,3.85,13.5,171.5,45.9,35.36
2016,4,25,18,0,432.0,49.0,3.8,13.0,121.0,39.97,29.73
2016,4,25,18,15,314.5,37.0,3.7,12.5,79.5,30.18,20.38
2016,4,25,18,30,197.0,25.0,3.6,12.0,38.0,19.11,6.76
2016,4,25,18,45,98.5,12.5,3.5,11.5,19.0,9.83,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,28.5,5.5,1.85,8.5,6.0,0.0,0.0
2016,4,26,5,30,57.0,11.0,1.8,9.0,12.0,31.86,0.0
2016,4,26,5,45,187.5,25.5,1.8,9.5,45.5,140.19,90.98
2016,4,26,6,0,318.0,40.0,1.8,10.0,79.0,239.71,193.3
2016,4,26,6,15,407.5,50.5,1.85,10.5,125.5,320.96,266.13
2016,4,26,6,30,497.0,61.0,1.9,11.0,172.0,410.46,342.97
2016,4,26,6,45,389.5,91.0,2.0,11.5,192.0,391.1,327.88
2016,4,26,7,0,282.0,121.0,2.1,12.0,212.0,349.17,292.96
2016,4,26,7,15,309.5,136.5,2.1,12.5,252.5,397.31,331.93
2016,4,26,7,30,337.0,152.0,2.1,13.0,293.0,446.64,370.18
2016,4,26,7,45,343.5,173.0,2.15,13.5,333.0,485.72,398.94
2016,4,26,8,0,350.0,194.0,2.2,14.0,373.0,523.65,426.17
2016,4,26,8,15,465.5,180.5,2.1,14.0,442.5,641.18,515.33
2016,4,26,8,30,581.0,167.0,2.0,14.0,512.0,751.78,595.45
2016,4,26,8,45,558.5,191.0,1.9,14.5,544.0,757.15,594.14
2016,4,26,9,0,536.0,215.0,1.8,15.0,576.0,768.65,597.9
2016,4,26,9,15,547.0,228.0,1.8,15.0,615.0,797.08,616.32
2016,4,26,9,30,558.0,241.0,1.8,15.0,654.0,822.86,632.58
2016,4,26,9,45,553.5,258.5,1.8,15.5,684.0,835.27,638.0
2016,4,26,10,0,549.0,276.0,1.8,16.0,714.0,844.47,641.38
2016,4,26,10,15,472.0,319.0,1.9,16.0,705.5,804.89,611.71
2016,4,26,10,30,395.0,362.0,2.0,16.0,697.0,743.96,567.71
2016,4,26,10,45,386.5,376.0,2.15,16.0,710.0,738.72,564.48
2016,4,26,11,0,378.0,390.0,2.3,16.0,723.0,731.32,559.19
2016,4,26,11,15,328.5,414.5,2.4,16.0,707.0,694.59,531.74
2016,4,26,11,30,279.0,439.0,2.5,16.0,691.0,657.48,504.05
2016,4,26,11,45,274.0,443.0,2.7,16.5,692.0,640.18,491.2
2016,4,26,12,0,269.0,447.0,2.9,17.0,693.0,621.61,477.16
2016,4,26,12,15,303.0,436.0,3.0,17.0,712.5,619.66,476.51
2016,4,26,12,30,337.0,425.0,3.1,17.0,732.0,614.28,473.02
2016,4,26,12,45,420.5,387.5,3.25,17.0,766.0,624.48,481.6
2016,4,26,13,0,504.0,350.0,3.4,17.0,800.0,621.15,479.55
2016,4,26,13,15,660.5,257.0,3.45,17.0,834.5,611.14,472.38
2016,4,26,13,30,817.0,164.0,3.5,17.0,869.0,583.96,450.59
2016,4,26,13,45,821.5,155.5,3.6,17.0,847.5,530.87,406.99
2016,4,26,14,0,826.0,147.0,3.7,17.0,826.0,475.77,360.46
2016,4,26,14,15,817.0,145.0,3.75,17.0,794.5,418.49,310.9
2016,4,26,14,30,808.0,143.0,3.8,17.0,763.0,361.0,260.19
2016,4,26,14,45,791.0,142.5,3.85,17.0,725.0,302.56,208.88
2016,4,26,15,0,774.0,142.0,3.9,17.0,687.0,245.38,160.29
2016,4,26,15,15,757.0,138.0,3.95,16.5,644.5,180.77,111.02
2016,4,26,15,30,740.0,134.0,4.0,16.0,602.0,123.63,78.96
2016,4,26,15,45,720.5,129.0,4.05,16.0,556.0,91.39,74.02
2016,4,26,16,0,701.0,124.0,4.1,16.0,510.0,89.34,72.51
2016,4,26,16,15,515.0,149.0,4.1,15.5,418.5,101.82,83.76
2016,4,26,16,30,329.0,174.0,4.1,15.0,327.0,117.44,97.8
2016,4,26,16,45,454.5,135.0,4.2,15.0,318.5,93.98,77.58
2016,4,26,17,0,580.0,96.0,4.3,15.0,310.0,73.54,59.79
2016,4,26,17,15,528.0,88.0,4.2,14.5,259.5,68.19,55.27
2016,4,26,17,30,476.0,80.0,4.1,14.0,209.0,62.78,50.52
2016,4,26,17,45,399.5,69.5,4.05,13.5,161.5,52.17,40.95
2016,4,26,18,0,323.0,59.0,4.0,13.0,114.0,44.23,33.52
2016,4,26,18,15,223.0,43.0,3.95,12.5,75.0,32.3,22.27
2016,4,26,18,30,123.0,27.0,3.9,12.0,36.0,20.33,8.3
2016,4,26,18,45,61.5,13.5,3.85,12.0,18.0,10.62,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.0,2.3,10.0,6.5,0.0,0.0
2016,4,27,5,30,49.0,12.0,2.5,10.0,13.0,29.36,0.0
2016,4,27,5,45,172.0,27.0,2.7,10.5,46.0,135.86,91.94
2016,4,27,6,0,295.0,42.0,2.9,11.0,79.0,226.81,183.26
2016,4,27,6,15,383.5,52.5,2.95,11.5,125.0,308.72,256.54
2016,4,27,6,30,472.0,63.0,3.0,12.0,171.0,396.33,332.33
2016,4,27,6,45,236.0,53.5,3.15,12.5,107.5,239.21,202.39
2016,4,27,7,0,0.0,44.0,3.3,13.0,44.0,33.62,23.31
2016,4,27,7,15,0.0,53.0,3.45,13.0,53.0,40.56,29.31
2016,4,27,7,30,0.0,62.0,3.6,13.0,62.0,47.52,35.17
2016,4,27,7,45,0.0,54.0,3.8,13.5,54.0,41.37,29.72
2016,4,27,8,0,0.0,46.0,4.0,14.0,46.0,35.23,24.35
2016,4,27,8,15,0.0,80.0,4.15,14.0,80.0,61.53,46.45
2016,4,27,8,30,0.0,114.0,4.3,14.0,114.0,89.25,69.46
2016,4,27,8,45,7.0,171.5,4.45,14.0,176.5,145.31,115.95
2016,4,27,9,0,14.0,229.0,4.6,14.0,239.0,203.15,163.11
2016,4,27,9,15,8.5,203.5,4.7,14.0,210.0,173.63,138.45
2016,4,27,9,30,3.0,178.0,4.8,14.0,181.0,145.43,114.96
2016,4,27,9,45,7.0,209.5,4.9,14.0,215.5,175.97,139.82
2016,4,27,10,0,11.0,241.0,5.0,14.0,250.0,206.51,164.41
2016,4,27,10,15,141.5,323.5,5.05,14.0,443.5,447.03,359.12
2016,4,27,10,30,272.0,406.0,5.1,14.0,637.0,668.43,529.26
2016,4,27,10,45,171.5,410.5,5.15,14.0,557.5,548.4,434.62
2016,4,27,11,0,71.0,415.0,5.2,14.0,478.0,432.04,342.22
2016,4,27,11,15,474.0,282.5,5.2,14.0,710.5,719.64,572.65
2016,4,27,11,30,877.0,150.0,5.2,14.0,943.0,914.92,719.86
2016,4,27,11,45,874.0,153.5,5.2,14.0,948.5,885.86,697.43
2016,4,27,12,0,871.0,157.0,5.2,14.0,954.0,866.84,683.64
2016,4,27,12,15,527.0,308.5,5.15,14.0,791.0,696.14,550.12
2016,4,27,12,30,183.0,460.0,5.1,14.0,628.0,519.3,409.2
2016,4,27,12,45,273.5,433.0,5.1,14.5,680.0,551.41,434.62
2016,4,27,13,0,364.0,406.0,5.1,15.0,732.0,566.79,445.76
2016,4,27,13,15,608.0,280.5,5.1,15.0,812.0,595.17,468.41
2016,4,27,13,30,852.0,155.0,5.1,15.0,892.0,594.26,466.06
2016,4,27,13,45,847.0,152.0,5.1,15.0,867.5,538.93,419.22
2016,4,27,14,0,842.0,149.0,5.1,15.0,843.0,482.46,370.38
2016,4,27,14,15,657.0,218.5,5.05,15.0,747.5,406.18,308.04
2016,4,27,14,30,472.0,288.0,5.0,15.0,652.0,347.48,261.7
2016,4,27,14,45,238.0,235.5,4.95,15.0,419.0,221.95,167.12
2016,4,27,15,0,4.0,183.0,4.9,15.0,186.0,137.51,107.96
2016,4,27,15,15,308.5,178.0,4.8,15.0,373.5,149.49,105.27
2016,4,27,15,30,613.0,173.0,4.7,15.0,561.0,139.03,95.45
2016,4,27,15,45,522.5,185.0,4.65,15.0,498.5,120.12,99.15
2016,4,27,16,0,432.0,197.0,4.6,15.0,436.0,126.39,104.9
2016,4,27,16,15,365.0,189.0,4.55,15.0,378.0,126.37,105.21
2016,4,27,16,30,298.0,181.0,4.5,15.0,320.0,120.74,100.66
2016,4,27,16,45,160.5,158.0,4.45,15.0,232.0,108.73,90.49
2016,4,27,17,0,23.0,135.0,4.4,15.0,144.0,97.28,80.69
2016,4,27,17,15,15.5,115.0,4.3,14.5,121.0,83.25,68.59
2016,4,27,17,30,8.0,95.0,4.2,14.0,98.0,69.15,56.19
2016,4,27,17,45,197.5,74.0,4.15,13.5,109.5,54.02,42.61
2016,4,27,18,0,387.0,53.0,4.1,13.0,121.0,42.78,32.27
2016,4,27,18,15,279.5,40.0,4.05,12.5,80.5,30.49,20.78
2016,4,27,18,30,172.0,27.0,4.0,12.0,40.0,20.5,9.05
2016,4,27,18,45,86.0,13.5,3.95,12.0,20.0,10.62,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,42.5,6.5,2.8,9.5,8.0,5.11,0.0
2016,4,28,5,30,85.0,13.0,2.9,10.0,16.0,44.71,0.0
2016,4,28,5,45,218.5,26.5,3.0,10.5,51.0,160.3,112.96
2016,4,28,6,0,352.0,40.0,3.1,11.0,86.0,256.61,208.08
2016,4,28,6,15,438.5,49.0,3.1,11.5,132.5,335.96,279.4
2016,4,28,6,30,525.0,58.0,3.1,12.0,179.0,423.08,354.62
2016,4,28,6,45,586.0,64.0,3.1,12.5,231.0,496.52,416.03
2016,4,28,7,0,647.0,70.0,3.1,13.0,283.0,573.63,477.82
2016,4,28,7,15,686.5,74.5,3.05,13.5,335.5,635.68,524.0
2016,4,28,7,30,726.0,79.0,3.0,14.0,388.0,694.77,566.13
2016,4,28,7,45,756.5,82.5,2.95,15.0,440.0,749.22,602.31
2016,4,28,8,0,787.0,86.0,2.9,16.0,492.0,802.66,636.53
2016,4,28,8,15,808.5,89.0,2.8,16.5,541.5,846.07,663.44
2016,4,28,8,30,830.0,92.0,2.7,17.0,591.0,887.21,688.14
2016,4,28,8,45,847.5,94.0,2.65,17.5,636.5,909.63,699.77
2016,4,28,9,0,865.0,96.0,2.6,18.0,682.0,939.84,716.8
2016,4,28,9,15,877.5,98.0,2.55,18.0,722.5,962.01,729.48
2016,4,28,9,30,890.0,100.0,2.5,18.0,763.0,980.61,739.81
2016,4,28,9,45,906.0,98.0,2.45,18.5,800.0,994.56,745.67
2016,4,28,10,0,922.0,96.0,2.4,19.0,837.0,1004.69,749.09
2016,4,28,10,15,929.0,97.0,2.35,19.0,865.5,1005.3,747.79
2016,4,28,10,30,936.0,98.0,2.3,19.0,894.0,1001.82,744.03
2016,4,28,10,45,937.5,101.0,2.3,19.5,914.0,991.02,734.8
2016,4,28,11,0,939.0,104.0,2.3,20.0,934.0,976.17,723.13
2016,4,28,11,15,941.5,104.5,2.35,20.0,947.5,955.86,709.9
2016,4,28,11,30,944.0,105.0,2.4,20.0,961.0,931.71,694.18
2016,4,28,11,45,942.0,107.0,2.5,20.5,966.0,901.4,673.46
2016,4,28,12,0,940.0,109.0,2.6,21.0,971.0,867.7,650.39
2016,4,28,12,15,940.0,109.0,2.65,21.0,969.0,830.64,625.76
2016,4,28,12,30,940.0,109.0,2.7,21.0,967.0,790.5,598.3
2016,4,28,12,45,938.5,108.0,2.8,21.0,957.0,745.58,565.83
2016,4,28,13,0,937.0,107.0,2.9,21.0,947.0,698.07,530.57
2016,4,28,13,15,933.5,106.0,2.95,21.0,929.5,646.97,491.4
2016,4,28,13,30,930.0,105.0,3.0,21.0,912.0,593.85,449.51
2016,4,28,13,45,920.5,106.5,3.1,21.0,886.0,537.87,404.24
2016,4,28,14,0,911.0,108.0,3.2,21.0,860.0,480.88,356.7
2016,4,28,14,15,903.0,106.5,3.3,20.5,828.5,421.58,306.55
2016,4,28,14,30,895.0,105.0,3.4,20.0,797.0,361.71,254.64
2016,4,28,14,45,877.5,106.5,3.5,20.0,757.5,301.11,201.72
2016,4,28,15,0,860.0,108.0,3.6,20.0,718.0,241.46,151.51
2016,4,28,15,15,845.5,105.5,3.65,19.5,675.0,174.11,100.98
2016,4,28,15,30,831.0,103.0,3.7,19.0,632.0,113.93,68.96
2016,4,28,15,45,805.5,102.0,3.8,19.0,583.0,83.34,66.25
2016,4,28,16,0,780.0,101.0,3.9,19.0,534.0,82.97,66.16
2016,4,28,16,15,754.0,97.0,3.9,18.5,483.5,80.52,64.41
2016,4,28,16,30,728.0,93.0,3.9,18.0,433.0,71.99,57.36
2016,4,28,16,45,689.5,89.0,3.95,17.5,380.5,69.32,55.34
2016,4,28,17,0,651.0,85.0,4.0,17.0,328.0,66.66,53.28
2016,4,28,17,15,601.5,78.0,3.95,16.0,276.0,61.67,49.18
2016,4,28,17,30,552.0,71.0,3.9,15.0,224.0,56.64,44.89
2016,4,28,17,45,477.0,62.5,3.85,14.5,174.5,50.14,39.02
2016,4,28,18,0,402.0,54.0,3.8,14.0,125.0,43.66,32.94
2016,4,28,18,15,293.5,41.0,3.6,13.5,83.5,31.29,21.44
2016,4,28,18,30,185.0,28.0,3.4,13.0,42.0,21.28,10.08
2016,4,28,18,45,92.5,14.0,3.2,12.5,21.0,11.02,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,5.51,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,10.69,0.0
2016,4,29,5,45,101.5,33.5,1.75,10.5,47.0,101.33,71.6
2016,4,29,6,0,203.0,53.0,1.8,11.0,80.0,180.85,145.93
2016,4,29,6,15,287.0,68.0,1.85,11.0,125.0,266.8,221.42
2016,4,29,6,30,371.0,83.0,1.9,11.0,170.0,349.97,293.29
2016,4,29,6,45,441.5,91.5,1.95,11.5,220.5,423.83,355.04
2016,4,29,7,0,512.0,100.0,2.0,12.0,271.0,502.96,418.74
2016,4,29,7,15,426.5,128.0,2.05,12.0,286.5,491.36,407.67
2016,4,29,7,30,341.0,156.0,2.1,12.0,302.0,451.56,374.53
2016,4,29,7,45,507.0,141.0,2.2,12.5,388.5,602.56,493.7
2016,4,29,8,0,673.0,126.0,2.3,13.0,475.0,754.23,605.4
2016,4,29,8,15,697.5,130.5,2.35,13.0,523.0,799.07,635.17
2016,4,29,8,30,722.0,135.0,2.4,13.0,571.0,842.05,664.17
2016,4,29,8,45,741.0,139.0,2.45,13.0,615.5,877.16,687.3
2016,4,29,9,0,760.0,143.0,2.5,13.0,660.0,909.56,708.45
2016,4,29,9,15,774.5,146.0,2.5,13.0,699.5,925.94,717.94
2016,4,29,9,30,789.0,149.0,2.5,13.0,739.0,946.65,730.66
2016,4,29,9,45,815.5,143.0,2.5,13.5,777.0,966.25,741.22
2016,4,29,10,0,842.0,137.0,2.5,14.0,815.0,982.01,749.19
2016,4,29,10,15,849.5,138.5,2.6,14.5,843.0,983.33,748.47
2016,4,29,10,30,857.0,140.0,2.7,15.0,871.0,965.58,735.06
2016,4,29,10,45,862.5,141.0,2.8,15.5,892.0,956.73,727.97
2016,4,29,11,0,868.0,142.0,2.9,16.0,913.0,944.06,718.28
2016,4,29,11,15,871.5,143.0,3.0,16.5,926.5,925.82,704.87
2016,4,29,11,30,875.0,144.0,3.1,17.0,940.0,903.94,689.04
2016,4,29,11,45,878.0,143.0,3.25,17.5,946.0,876.44,669.67
2016,4,29,12,0,881.0,142.0,3.4,18.0,952.0,845.64,647.93
2016,4,29,12,15,881.0,142.0,3.5,18.0,950.0,810.11,623.67
2016,4,29,12,30,881.0,142.0,3.6,18.0,948.0,771.72,595.56
2016,4,29,12,45,872.0,145.5,3.7,18.0,936.5,727.05,562.08
2016,4,29,13,0,863.0,149.0,3.8,18.0,925.0,680.5,526.41
2016,4,29,13,15,859.0,148.0,3.9,18.0,907.5,632.11,488.49
2016,4,29,13,30,855.0,147.0,4.0,18.0,890.0,586.07,451.06
2016,4,29,13,45,677.0,228.0,4.1,18.5,806.0,508.25,388.34
2016,4,29,14,0,499.0,309.0,4.2,19.0,722.0,442.76,335.96
2016,4,29,14,15,498.0,294.5,4.25,18.5,693.5,395.37,297.19
2016,4,29,14,30,497.0,280.0,4.3,18.0,665.0,347.81,257.36
2016,4,29,14,45,648.5,207.0,4.35,18.0,684.0,301.09,211.9
2016,4,29,15,0,800.0,134.0,4.4,18.0,703.0,240.89,154.96
2016,4,29,15,15,784.5,131.0,4.4,18.0,661.0,182.46,111.03
2016,4,29,15,30,769.0,128.0,4.4,18.0,619.0,125.63,80.63
2016,4,29,15,45,751.5,123.0,4.45,18.0,573.0,88.28,70.75
2016,4,29,16,0,734.0,118.0,4.5,18.0,527.0,86.11,69.13
2016,4,29,16,15,707.0,113.5,4.5,17.5,477.5,83.91,67.61
2016,4,29,16,30,680.0,109.0,4.5,17.0,428.0,81.65,66.0
2016,4,29,16,45,616.0,102.0,4.5,16.5,365.0,76.91,62.21
2016,4,29,17,0,552.0,95.0,4.5,16.0,302.0,72.16,58.33
2016,4,29,17,15,483.5,93.0,4.45,15.5,254.5,68.69,55.49
2016,4,29,17,30,415.0,91.0,4.4,15.0,207.0,66.68,53.79
2016,4,29,17,45,362.5,76.5,4.4,14.5,162.0,56.55,44.71
2016,4,29,18,0,310.0,62.0,4.4,14.0,117.0,46.22,35.22
2016,4,29,18,15,222.0,46.0,4.35,13.5,79.0,34.42,24.2
2016,4,29,18,30,134.0,30.0,4.3,13.0,41.0,22.55,11.47
2016,4,29,18,45,67.0,15.0,4.3,12.5,20.5,11.8,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,7.5,3.35,11.5,10.0,26.89,0.0
2016,4,30,5,30,120.0,15.0,3.4,12.0,20.0,77.49,0.0
2016,4,30,5,45,255.5,28.0,3.5,12.5,57.5,177.93,130.52
2016,4,30,6,0,391.0,41.0,3.6,13.0,95.0,276.81,223.97
2016,4,30,6,15,474.5,49.5,3.65,13.5,143.0,355.7,294.34
2016,4,30,6,30,558.0,58.0,3.7,14.0,191.0,441.9,368.32
2016,4,30,6,45,615.5,64.0,3.8,14.5,243.5,514.29,428.6
2016,4,30,7,0,673.0,70.0,3.9,15.0,296.0,589.97,489.12
2016,4,30,7,15,710.5,75.0,3.9,15.0,349.5,648.21,533.28
2016,4,30,7,30,748.0,80.0,3.9,15.0,403.0,710.91,579.5
2016,4,30,7,45,777.0,83.0,3.95,15.5,455.0,764.1,616.43
2016,4,30,8,0,806.0,86.0,4.0,16.0,507.0,816.08,651.63
2016,4,30,8,15,826.0,89.0,3.95,16.5,556.0,858.5,678.68
2016,4,30,8,30,846.0,92.0,3.9,17.0,605.0,898.5,703.53
2016,4,30,8,45,862.0,94.0,3.85,17.5,650.5,919.77,714.77
2016,4,30,9,0,878.0,96.0,3.8,18.0,696.0,948.64,731.39
2016,4,30,9,15,889.5,98.0,3.75,18.0,736.0,969.88,743.92
2016,4,30,9,30,901.0,100.0,3.7,18.0,776.0,987.48,754.02
2016,4,30,9,45,915.0,98.5,3.65,18.5,812.0,999.95,759.25
2016,4,30,10,0,929.0,97.0,3.6,19.0,848.0,1008.56,761.98
2016,4,30,10,15,935.0,98.0,3.55,19.0,875.5,1008.08,760.15
2016,4,30,10,30,941.0,99.0,3.5,19.0,903.0,1003.5,755.78
2016,4,30,10,45,945.0,99.5,3.5,19.5,923.5,992.43,746.15
2016,4,30,11,0,949.0,100.0,3.5,20.0,944.0,977.31,734.01
2016,4,30,11,15,951.0,100.5,3.45,20.0,957.0,956.41,719.17
2016,4,30,11,30,953.0,101.0,3.4,20.0,970.0,931.68,701.85
2016,4,30,11,45,953.0,101.5,3.4,20.5,975.0,901.54,679.93
2016,4,30,12,0,953.0,102.0,3.4,21.0,980.0,867.94,655.71
2016,4,30,12,15,952.0,102.0,3.35,21.0,977.0,829.84,629.34
2016,4,30,12,30,951.0,102.0,3.3,21.0,974.0,788.69,600.29
2016,4,30,12,45,945.0,103.5,3.25,21.0,962.5,742.47,565.66
2016,4,30,13,0,939.0,105.0,3.2,21.0,951.0,693.97,528.63
2016,4,30,13,15,935.0,104.0,3.15,21.0,933.0,642.63,488.69
2016,4,30,13,30,931.0,103.0,3.1,21.0,915.0,589.34,446.17
2016,4,30,13,45,926.5,101.5,3.1,21.5,890.0,533.7,399.99
2016,4,30,14,0,922.0,100.0,3.1,22.0,865.0,476.59,351.43
2016,4,30,14,15,914.0,98.5,3.05,22.0,833.0,416.96,300.34
2016,4,30,14,30,906.0,97.0,3.0,22.0,801.0,356.75,247.81
2016,4,30,14,45,896.0,95.0,3.0,22.0,763.0,295.37,194.45
2016,4,30,15,0,886.0,93.0,3.0,22.0,725.0,234.15,143.2
2016,4,30,15,15,872.5,91.0,2.9,22.0,682.0,172.91,98.1
2016,4,30,15,30,859.0,89.0,2.8,22.0,639.0,112.76,67.46
2016,4,30,15,45,841.0,86.5,2.75,22.0,591.5,82.57,64.74
2016,4,30,16,0,823.0,84.0,2.7,22.0,544.0,72.47,56.42
2016,4,30,16,15,799.0,81.0,2.6,21.5,493.5,70.29,54.87
2016,4,30,16,30,775.0,78.0,2.5,21.0,443.0,68.06,53.26
2016,4,30,16,45,742.5,74.0,2.45,20.5,391.0,64.89,50.82
2016,4,30,17,0,710.0,70.0,2.4,20.0,339.0,61.68,48.29
2016,4,30,17,15,664.5,65.0,2.3,19.5,286.5,53.09,41.0
2016,4,30,17,30,619.0,60.0,2.2,19.0,234.0,49.14,37.62
2016,4,30,17,45,550.5,53.0,2.15,18.5,184.0,43.44,32.56
2016,4,30,18,0,482.0,46.0,2.1,18.0,134.0,37.78,27.35
2016,4,30,18,15,374.0,36.0,2.1,17.5,91.0,29.5,19.65
2016,4,30,18,30,266.0,26.0,2.1,17.0,48.0,21.29,10.66
2016,4,30,18,45,133.0,13.0,2.1,16.5,24.0,10.23,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.0,1.3,12.5,11.0,27.58,0.0
2016,5,1,5,30,122.0,16.0,1.2,13.0,22.0,80.08,0.0
2016,5,1,5,45,250.0,29.0,1.2,13.5,59.0,175.9,129.89
2016,5,1,6,0,378.0,42.0,1.2,14.0,96.0,270.57,216.6
2016,5,1,6,15,461.0,50.5,1.15,14.5,143.5,348.42,283.85
2016,5,1,6,30,544.0,59.0,1.1,15.0,191.0,433.54,354.1
2016,5,1,6,45,597.0,66.0,1.1,15.5,242.5,503.38,409.57
2016,5,1,7,0,650.0,73.0,1.1,16.0,294.0,576.18,464.75
2016,5,1,7,15,688.0,78.0,1.15,16.5,346.5,637.59,508.61
2016,5,1,7,30,726.0,83.0,1.2,17.0,399.0,695.66,548.25
2016,5,1,7,45,753.0,87.0,1.25,18.0,450.0,747.55,581.26
2016,5,1,8,0,780.0,91.0,1.3,19.0,501.0,798.18,612.45
2016,5,1,8,15,800.5,94.5,1.3,19.5,549.5,840.86,637.99
2016,5,1,8,30,821.0,98.0,1.3,20.0,598.0,881.22,661.53
2016,5,1,8,45,836.0,101.0,1.3,20.5,642.5,913.26,679.19
2016,5,1,9,0,851.0,104.0,1.3,21.0,687.0,930.27,686.92
2016,5,1,9,15,863.0,106.0,1.25,21.5,727.0,951.49,696.8
2016,5,1,9,30,875.0,108.0,1.2,22.0,767.0,969.18,704.28
2016,5,1,9,45,884.0,109.5,1.2,22.5,801.0,979.75,708.12
2016,5,1,10,0,893.0,111.0,1.2,23.0,835.0,986.48,709.73
2016,5,1,10,15,899.5,112.5,1.1,23.0,862.5,986.86,707.13
2016,5,1,10,30,906.0,114.0,1.0,23.0,890.0,983.25,702.19
2016,5,1,10,45,910.0,115.0,0.95,23.5,910.5,972.81,692.74
2016,5,1,11,0,914.0,116.0,0.9,24.0,931.0,958.44,681.11
2016,5,1,11,15,917.0,116.5,0.85,24.0,944.0,938.84,667.72
2016,5,1,11,30,920.0,117.0,0.8,24.0,957.0,915.49,652.14
2016,5,1,11,45,920.5,117.0,0.75,24.5,962.5,885.97,631.57
2016,5,1,12,0,921.0,117.0,0.7,25.0,968.0,853.11,609.04
2016,5,1,12,15,920.5,117.0,0.65,25.0,965.5,816.29,585.21
2016,5,1,12,30,920.0,117.0,0.6,25.0,963.0,776.52,558.45
2016,5,1,12,45,918.5,116.0,0.6,25.0,952.5,732.47,528.43
2016,5,1,13,0,917.0,115.0,0.6,25.0,942.0,685.93,495.93
2016,5,1,13,15,913.0,114.0,0.65,25.0,924.5,635.58,460.44
2016,5,1,13,30,909.0,113.0,0.7,25.0,907.0,583.34,422.28
2016,5,1,13,45,902.0,112.5,0.8,25.0,881.5,528.33,381.04
2016,5,1,14,0,895.0,112.0,0.9,25.0,856.0,472.16,337.15
2016,5,1,14,15,886.5,110.5,1.0,24.5,824.5,413.81,290.53
2016,5,1,14,30,878.0,109.0,1.1,24.0,793.0,354.98,241.98
2016,5,1,14,45,866.0,107.5,1.25,24.0,755.0,295.04,191.8
2016,5,1,15,0,854.0,106.0,1.4,24.0,717.0,235.51,143.47
2016,5,1,15,15,839.5,103.5,1.45,23.5,674.0,168.61,95.16
2016,5,1,15,30,825.0,101.0,1.5,23.0,631.0,109.16,65.3
2016,5,1,15,45,804.5,98.5,1.55,23.0,584.0,80.89,63.01
2016,5,1,16,0,784.0,96.0,1.6,23.0,537.0,79.54,62.11
2016,5,1,16,15,759.0,92.5,1.6,22.5,487.0,77.34,60.59
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,75.08,59.01
2016,5,1,16,45,699.0,84.5,1.65,21.5,385.0,66.32,51.82
2016,5,1,17,0,664.0,80.0,1.7,21.0,333.0,63.23,49.42
2016,5,1,17,15,617.0,74.0,1.6,20.0,281.5,58.86,45.93
2016,5,1,17,30,570.0,68.0,1.5,19.0,230.0,54.47,42.29
2016,5,1,17,45,501.0,59.5,1.45,18.5,180.5,47.91,36.49
2016,5,1,18,0,432.0,51.0,1.4,18.0,131.0,41.33,30.47
2016,5,1,18,15,328.5,39.5,1.35,17.0,89.5,32.06,21.95
2016,5,1,18,30,225.0,28.0,1.3,16.0,48.0,22.77,12.19
2016,5,1,18,45,112.5,14.0,1.3,15.5,24.0,10.73,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,9.0,1.0,10.5,11.0,22.56,0.0
2016,5,2,5,30,89.0,18.0,1.0,11.0,22.0,70.04,0.0
2016,5,2,5,45,196.0,33.5,1.05,11.5,57.5,153.1,114.87
2016,5,2,6,0,303.0,49.0,1.1,12.0,93.0,236.02,190.63
2016,5,2,6,15,384.0,60.5,1.1,12.5,139.5,310.25,255.24
2016,5,2,6,30,465.0,72.0,1.1,13.0,186.0,397.75,328.13
2016,5,2,6,45,232.5,65.0,1.15,13.5,122.0,248.99,207.42
2016,5,2,7,0,0.0,58.0,1.2,14.0,58.0,44.42,32.36
2016,5,2,7,15,108.0,118.0,1.2,14.5,165.0,202.7,168.03
2016,5,2,7,30,216.0,178.0,1.2,15.0,272.0,357.98,293.38
2016,5,2,7,45,116.0,182.5,1.2,15.5,234.0,284.42,230.64
2016,5,2,8,0,16.0,187.0,1.2,16.0,196.0,170.77,135.88
2016,5,2,8,15,78.5,231.5,1.15,16.0,279.0,286.58,230.14
2016,5,2,8,30,141.0,276.0,1.1,16.0,362.0,410.33,325.49
2016,5,2,8,45,327.5,253.0,1.1,16.5,473.0,578.49,452.66
2016,5,2,9,0,514.0,230.0,1.1,17.0,584.0,755.07,577.47
2016,5,2,9,15,447.0,274.5,1.1,17.5,595.0,740.22,560.59
2016,5,2,9,30,380.0,319.0,1.1,18.0,606.0,700.41,529.4
2016,5,2,9,45,620.0,222.0,1.1,18.5,715.5,861.19,642.49
2016,5,2,10,0,860.0,125.0,1.1,19.0,825.0,966.91,707.92
2016,5,2,10,15,867.0,126.5,1.1,19.0,852.5,967.64,705.94
2016,5,2,10,30,874.0,128.0,1.1,19.0,880.0,964.5,703.08
2016,5,2,10,45,878.0,130.0,1.15,19.5,900.0,955.11,695.96
2016,5,2,11,0,882.0,132.0,1.2,20.0,920.0,941.88,686.55
2016,5,2,11,15,885.0,132.5,1.2,20.0,933.0,922.63,673.88
2016,5,2,11,30,888.0,133.0,1.2,20.0,946.0,899.76,659.0
2016,5,2,11,45,886.0,135.0,1.25,20.5,950.5,870.46,639.45
2016,5,2,12,0,884.0,137.0,1.3,21.0,955.0,838.01,617.83
2016,5,2,12,15,883.0,137.0,1.35,21.0,952.5,801.8,594.71
2016,5,2,12,30,882.0,137.0,1.4,21.0,950.0,762.81,567.84
2016,5,2,12,45,875.0,139.5,1.45,21.5,938.5,719.0,535.85
2016,5,2,13,0,868.0,142.0,1.5,22.0,927.0,673.19,501.72
2016,5,2,13,15,863.0,141.0,1.55,21.5,909.0,624.29,466.36
2016,5,2,13,30,858.0,140.0,1.6,21.0,891.0,573.74,428.44
2016,5,2,13,45,844.5,142.5,1.65,21.0,864.5,522.14,387.49
2016,5,2,14,0,831.0,145.0,1.7,21.0,838.0,466.78,342.51
2016,5,2,14,15,701.0,201.0,1.75,21.0,770.5,403.16,292.24
2016,5,2,14,30,571.0,257.0,1.8,21.0,703.0,352.53,252.75
2016,5,2,14,45,543.0,250.5,1.85,21.0,658.0,299.39,209.7
2016,5,2,15,0,515.0,244.0,1.9,21.0,613.0,249.3,170.33
2016,5,2,15,15,521.5,224.5,1.9,20.5,579.5,199.1,133.21
2016,5,2,15,30,528.0,205.0,1.9,20.0,546.0,148.42,104.01
2016,5,2,15,45,564.5,176.0,1.9,19.5,516.0,115.76,93.4
2016,5,2,16,0,601.0,147.0,1.9,19.0,486.0,101.09,81.48
2016,5,2,16,15,438.0,168.5,1.9,18.5,403.5,111.24,90.61
2016,5,2,16,30,275.0,190.0,1.9,18.0,321.0,125.21,103.03
2016,5,2,16,45,347.0,155.5,1.95,18.0,301.5,107.23,87.9
2016,5,2,17,0,419.0,121.0,2.0,18.0,282.0,85.15,69.08
2016,5,2,17,15,356.0,115.0,1.95,17.5,237.5,81.04,65.79
2016,5,2,17,30,293.0,109.0,1.9,17.0,193.0,77.68,62.99
2016,5,2,17,45,241.5,91.5,1.9,16.5,151.0,65.64,52.37
2016,5,2,18,0,190.0,74.0,1.9,16.0,109.0,53.42,41.32
2016,5,2,18,15,128.5,53.5,1.85,15.5,74.0,39.06,28.17
2016,5,2,18,30,67.0,33.0,1.8,15.0,39.0,24.65,14.02
2016,5,2,18,45,33.5,16.5,1.8,14.5,19.5,12.64,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,4.33,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,8.36,0.0
2016,5,3,5,45,0.0,29.0,1.3,12.5,29.0,23.28,13.06
2016,5,3,6,0,0.0,47.0,1.3,13.0,47.0,39.64,27.77
2016,5,3,6,15,9.0,68.0,1.25,13.0,70.5,63.83,48.99
