Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,30,18.0,89.0,1.2,13.0,94.0,88.38,70.43
2016,5,3,6,45,29.5,109.5,1.2,13.5,119.5,124.84,101.51
2016,5,3,7,0,41.0,130.0,1.2,14.0,145.0,153.39,125.36
2016,5,3,7,15,53.5,154.0,1.25,14.0,176.0,187.5,153.6
2016,5,3,7,30,66.0,178.0,1.3,14.0,207.0,222.18,181.79
2016,5,3,7,45,182.0,196.0,1.4,14.5,290.0,353.4,288.95
2016,5,3,8,0,298.0,214.0,1.5,15.0,373.0,494.33,398.2
2016,5,3,8,15,202.5,244.5,1.6,15.0,357.0,429.25,344.45
2016,5,3,8,30,107.0,275.0,1.7,15.0,341.0,357.07,285.63
2016,5,3,8,45,161.0,296.5,1.8,15.5,404.0,449.15,356.88
2016,5,3,9,0,215.0,318.0,1.9,16.0,467.0,521.55,410.7
2016,5,3,9,15,273.5,326.0,1.85,16.0,526.5,606.25,472.44
2016,5,3,9,30,332.0,334.0,1.8,16.0,586.0,668.72,516.8
2016,5,3,9,45,339.0,349.0,1.8,16.5,616.0,687.76,527.76
2016,5,3,10,0,346.0,364.0,1.8,17.0,646.0,704.77,537.6
2016,5,3,10,15,267.0,395.0,1.7,17.0,617.0,653.44,497.4
2016,5,3,10,30,188.0,426.0,1.6,17.0,588.0,580.76,442.67
2016,5,3,10,45,225.5,431.5,1.55,17.5,630.5,612.83,465.36
2016,5,3,11,0,263.0,437.0,1.5,18.0,673.0,660.33,497.25
2016,5,3,11,15,295.0,434.5,1.4,18.0,703.0,673.38,505.36
2016,5,3,11,30,327.0,432.0,1.3,18.0,733.0,683.43,511.53
2016,5,3,11,45,311.5,440.0,1.2,18.5,728.0,659.66,492.29
2016,5,3,12,0,296.0,448.0,1.1,19.0,723.0,634.98,472.82
2016,5,3,12,15,236.5,457.5,1.05,19.0,677.0,567.6,424.3
2016,5,3,12,30,177.0,467.0,1.0,19.0,631.0,514.78,385.78
2016,5,3,12,45,200.0,459.0,1.0,19.0,642.5,508.26,381.63
2016,5,3,13,0,223.0,451.0,1.0,19.0,654.0,499.25,375.05
2016,5,3,13,15,252.5,435.5,1.05,19.0,661.0,488.43,367.22
2016,5,3,13,30,282.0,420.0,1.1,19.0,668.0,470.44,353.75
2016,5,3,13,45,332.0,391.5,1.15,19.0,675.0,450.25,338.0
2016,5,3,14,0,382.0,363.0,1.2,19.0,682.0,424.96,317.37
2016,5,3,14,15,394.5,342.5,1.3,19.0,661.5,385.8,286.09
2016,5,3,14,30,407.0,322.0,1.4,19.0,641.0,341.98,250.47
2016,5,3,14,45,365.0,318.0,1.5,19.0,594.0,300.0,217.74
2016,5,3,15,0,323.0,314.0,1.6,19.0,547.0,259.33,187.18
2016,5,3,15,15,377.0,279.5,1.65,18.5,535.5,218.37,155.05
2016,5,3,15,30,431.0,245.0,1.7,18.0,524.0,164.5,119.75
2016,5,3,15,45,339.0,243.5,1.8,18.0,453.0,153.53,125.72
2016,5,3,16,0,247.0,242.0,1.9,18.0,382.0,151.28,124.27
2016,5,3,16,15,313.5,207.0,1.95,17.5,368.0,134.97,111.1
2016,5,3,16,30,380.0,172.0,2.0,17.0,354.0,113.46,93.29
2016,5,3,16,45,256.5,164.0,2.05,17.0,281.0,110.43,91.03
2016,5,3,17,0,133.0,156.0,2.1,17.0,208.0,106.27,87.7
2016,5,3,17,15,111.5,136.5,2.05,16.5,175.5,93.82,77.2
2016,5,3,17,30,90.0,117.0,2.0,16.0,143.0,81.12,66.26
2016,5,3,17,45,71.5,94.0,1.95,15.5,112.5,66.91,53.71
2016,5,3,18,0,53.0,71.0,1.9,15.0,82.0,51.35,39.71
2016,5,3,18,15,27.5,50.0,1.8,14.5,56.0,36.74,26.34
2016,5,3,18,30,2.0,29.0,1.7,14.0,30.0,21.81,12.04
2016,5,3,18,45,1.0,14.5,1.6,14.0,15.0,11.07,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,2.05,12.0,6.0,4.72,0.0
2016,5,4,5,30,0.0,12.0,2.1,12.0,12.0,9.13,0.0
2016,5,4,5,45,9.0,32.5,2.15,12.5,34.0,35.12,22.76
2016,5,4,6,0,18.0,53.0,2.2,13.0,56.0,61.43,46.24
2016,5,4,6,15,36.0,76.0,2.2,13.0,84.0,95.97,76.58
2016,5,4,6,30,54.0,99.0,2.2,13.0,112.0,131.42,107.55
2016,5,4,6,45,79.5,118.5,2.2,13.0,143.5,168.53,139.67
2016,5,4,7,0,105.0,138.0,2.2,13.0,175.0,222.01,184.75
2016,5,4,7,15,222.5,150.5,2.1,13.0,244.5,341.25,284.35
2016,5,4,7,30,340.0,163.0,2.0,13.0,314.0,453.96,375.06
2016,5,4,7,45,325.0,188.5,1.95,13.5,346.5,480.06,392.28
2016,5,4,8,0,310.0,214.0,1.9,14.0,379.0,503.52,407.52
2016,5,4,8,15,304.0,238.0,1.85,14.0,412.5,530.71,426.22
2016,5,4,8,30,298.0,262.0,1.8,14.0,446.0,555.93,443.11
2016,5,4,8,45,271.5,288.5,1.75,14.5,466.0,562.97,444.91
2016,5,4,9,0,245.0,315.0,1.7,15.0,486.0,567.31,444.84
2016,5,4,9,15,285.0,326.0,1.6,15.0,535.5,616.0,479.67
2016,5,4,9,30,325.0,337.0,1.5,15.0,585.0,663.88,512.75
2016,5,4,9,45,315.5,357.0,1.45,15.5,606.0,672.11,515.28
2016,5,4,10,0,306.0,377.0,1.4,16.0,627.0,678.23,516.71
2016,5,4,10,15,297.5,393.5,1.35,16.0,643.5,679.76,516.06
2016,5,4,10,30,289.0,410.0,1.3,16.0,660.0,679.35,514.16
2016,5,4,10,45,306.0,415.5,1.3,16.0,686.0,690.25,521.44
2016,5,4,11,0,323.0,421.0,1.3,16.0,712.0,698.8,526.95
2016,5,4,11,15,324.0,427.5,1.35,16.0,723.0,691.48,521.61
2016,5,4,11,30,325.0,434.0,1.4,16.0,734.0,682.16,515.03
2016,5,4,11,45,293.5,446.0,1.5,16.5,718.0,648.58,490.2
2016,5,4,12,0,262.0,458.0,1.6,17.0,702.0,614.96,465.35
2016,5,4,12,15,256.5,458.0,1.7,17.0,696.5,591.72,449.16
2016,5,4,12,30,251.0,458.0,1.8,17.0,691.0,567.76,432.11
2016,5,4,12,45,283.5,444.0,1.9,17.0,704.5,558.26,425.9
2016,5,4,13,0,316.0,430.0,2.0,17.0,718.0,545.49,416.78
2016,5,4,13,15,295.0,426.5,2.05,17.0,691.0,505.67,386.83
2016,5,4,13,30,274.0,423.0,2.1,17.0,664.0,467.26,357.69
2016,5,4,13,45,338.0,388.0,2.15,17.0,677.0,449.71,343.47
2016,5,4,14,0,402.0,353.0,2.2,17.0,690.0,424.28,321.91
2016,5,4,14,15,416.5,332.5,2.25,17.0,670.0,384.07,288.63
2016,5,4,14,30,431.0,312.0,2.3,17.0,650.0,342.17,253.29
2016,5,4,14,45,411.5,304.0,2.4,17.0,614.5,297.85,217.02
2016,5,4,15,0,392.0,296.0,2.5,17.0,579.0,260.97,187.68
2016,5,4,15,15,327.0,291.5,2.5,17.0,518.0,218.37,158.44
2016,5,4,15,30,262.0,287.0,2.5,17.0,457.0,183.51,139.19
2016,5,4,15,45,277.5,261.5,2.55,17.0,429.5,161.05,132.67
2016,5,4,16,0,293.0,236.0,2.6,17.0,402.0,149.25,123.16
2016,5,4,16,15,289.5,213.0,2.55,16.5,365.0,137.63,113.89
2016,5,4,16,30,286.0,190.0,2.5,16.0,328.0,125.42,104.01
2016,5,4,16,45,275.5,168.5,2.5,16.0,289.0,113.33,93.91
2016,5,4,17,0,265.0,147.0,2.5,16.0,250.0,100.75,83.25
2016,5,4,17,15,231.0,131.0,2.4,15.5,211.5,90.58,74.69
2016,5,4,17,30,197.0,115.0,2.3,15.0,173.0,80.16,65.69
2016,5,4,17,45,165.0,94.5,2.2,14.5,136.5,66.77,53.82
2016,5,4,18,0,133.0,74.0,2.1,14.0,100.0,53.52,41.81
2016,5,4,18,15,90.0,53.5,2.0,13.5,69.0,39.2,28.64
2016,5,4,18,30,47.0,33.0,1.9,13.0,38.0,24.71,14.67
2016,5,4,18,45,23.5,16.5,1.8,13.0,19.0,12.71,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,26.5,10.5,1.75,12.0,12.0,17.4,0.0
2016,5,5,5,30,53.0,21.0,1.8,12.0,24.0,52.61,14.59
2016,5,5,5,45,132.0,40.5,1.9,12.5,58.0,120.26,91.36
2016,5,5,6,0,211.0,60.0,2.0,13.0,92.0,189.08,152.96
2016,5,5,6,15,280.0,75.5,2.05,13.0,135.5,267.07,220.81
2016,5,5,6,30,349.0,91.0,2.1,13.0,179.0,340.6,283.83
2016,5,5,6,45,431.0,92.0,2.2,13.5,226.0,411.83,343.28
2016,5,5,7,0,513.0,93.0,2.3,14.0,273.0,497.71,412.2
2016,5,5,7,15,424.5,129.0,2.3,14.0,294.0,485.03,399.97
2016,5,5,7,30,336.0,165.0,2.3,14.0,315.0,452.15,371.97
2016,5,5,7,45,369.0,180.0,2.3,14.5,363.0,505.45,412.55
2016,5,5,8,0,402.0,195.0,2.3,15.0,411.0,579.9,467.1
2016,5,5,8,15,430.5,207.5,2.25,15.0,458.0,628.31,501.7
2016,5,5,8,30,459.0,220.0,2.2,15.0,505.0,676.1,535.3
2016,5,5,8,45,422.5,251.5,2.2,15.5,528.5,682.29,535.75
2016,5,5,9,0,386.0,283.0,2.2,16.0,552.0,664.13,519.4
2016,5,5,9,15,410.5,291.0,2.15,16.0,591.0,717.74,556.63
2016,5,5,9,30,435.0,299.0,2.1,16.0,630.0,749.33,577.49
2016,5,5,9,45,297.5,350.0,2.1,16.0,581.0,646.54,499.36
2016,5,5,10,0,160.0,401.0,2.1,16.0,532.0,540.26,417.98
2016,5,5,10,15,80.0,225.0,2.1,16.0,290.5,287.59,226.84
2016,5,5,10,30,0.0,49.0,2.1,16.0,49.0,37.91,25.55
2016,5,5,10,45,0.5,97.0,2.1,16.5,97.5,75.98,56.71
2016,5,5,11,0,1.0,145.0,2.1,17.0,146.0,114.78,87.81
2016,5,5,11,15,0.5,131.5,2.15,17.0,132.0,103.43,78.56
2016,5,5,11,30,0.0,118.0,2.2,17.0,118.0,92.19,69.47
2016,5,5,11,45,29.5,273.5,2.25,17.5,301.0,251.75,196.24
2016,5,5,12,0,59.0,429.0,2.3,18.0,484.0,403.75,311.04
2016,5,5,12,15,38.0,369.0,2.3,18.0,404.5,330.55,254.86
2016,5,5,12,30,17.0,309.0,2.3,18.0,325.0,253.99,196.21
2016,5,5,12,45,22.5,334.0,2.3,18.0,355.5,274.97,212.68
2016,5,5,13,0,28.0,359.0,2.3,18.0,386.0,299.04,231.09
2016,5,5,13,15,29.0,355.5,2.25,18.0,382.5,291.37,225.11
2016,5,5,13,30,30.0,352.0,2.2,18.0,379.0,283.52,219.09
2016,5,5,13,45,26.5,333.0,2.2,18.0,356.5,262.28,202.83
2016,5,5,14,0,23.0,314.0,2.2,18.0,334.0,244.59,189.3
2016,5,5,14,15,26.5,312.0,2.2,18.0,334.0,236.46,183.02
2016,5,5,14,30,30.0,310.0,2.2,18.0,334.0,230.28,178.17
2016,5,5,14,45,90.0,326.0,2.2,18.0,392.0,247.88,189.71
2016,5,5,15,0,150.0,342.0,2.2,18.0,450.0,249.08,187.93
2016,5,5,15,15,120.5,316.5,2.15,17.5,400.5,214.5,163.18
2016,5,5,15,30,91.0,291.0,2.1,17.0,351.0,192.68,149.76
2016,5,5,15,45,200.0,262.0,2.05,17.0,380.5,167.31,137.76
2016,5,5,16,0,309.0,233.0,2.0,17.0,410.0,148.04,121.97
2016,5,5,16,15,251.0,218.0,1.95,16.5,353.0,139.41,115.28
2016,5,5,16,30,193.0,203.0,1.9,16.0,296.0,134.95,112.08
2016,5,5,16,45,96.5,154.5,1.85,16.0,201.0,105.98,87.45
2016,5,5,17,0,0.0,106.0,1.8,16.0,106.0,78.86,64.1
2016,5,5,17,15,0.0,89.5,1.7,15.5,89.5,67.02,53.97
2016,5,5,17,30,0.0,73.0,1.6,15.0,73.0,55.08,43.54
2016,5,5,17,45,0.0,58.0,1.55,15.0,58.0,44.08,33.68
2016,5,5,18,0,0.0,43.0,1.5,15.0,43.0,32.89,23.53
2016,5,5,18,15,0.0,29.5,1.35,14.5,29.5,22.51,14.05
2016,5,5,18,30,0.0,16.0,1.2,14.0,16.0,12.17,4.42
2016,5,5,18,45,0.0,8.0,1.1,13.5,8.0,6.07,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,4.5,10.5,1.5,11.0,10.5,9.81,0.0
2016,5,6,5,30,9.0,21.0,1.5,11.0,21.0,23.05,5.31
2016,5,6,5,45,57.5,41.5,1.55,11.5,50.0,77.67,57.87
2016,5,6,6,0,106.0,62.0,1.6,12.0,79.0,127.13,102.03
2016,5,6,6,15,147.0,82.5,1.55,12.0,115.5,176.45,145.64
2016,5,6,6,30,188.0,103.0,1.5,12.0,152.0,241.8,201.73
2016,5,6,6,45,234.0,116.0,1.45,12.0,190.5,293.2,245.31
2016,5,6,7,0,280.0,129.0,1.4,12.0,229.0,348.43,290.85
2016,5,6,7,15,358.5,137.5,1.3,12.0,286.0,444.19,367.09
2016,5,6,7,30,437.0,146.0,1.2,12.0,343.0,528.33,431.47
2016,5,6,7,45,265.5,189.0,1.2,12.5,312.5,429.93,349.93
2016,5,6,8,0,94.0,232.0,1.2,13.0,282.0,300.06,242.96
2016,5,6,8,15,50.5,212.0,1.15,13.0,239.5,238.93,193.01
2016,5,6,8,30,7.0,192.0,1.1,13.0,197.0,163.59,130.39
2016,5,6,8,45,3.5,175.0,1.1,13.5,178.0,144.24,114.2
2016,5,6,9,0,0.0,158.0,1.1,14.0,159.0,125.73,98.57
2016,5,6,9,15,0.0,137.5,1.1,14.0,138.0,108.21,84.11
2016,5,6,9,30,0.0,117.0,1.1,14.0,117.0,91.3,70.15
2016,5,6,9,45,4.5,167.0,1.15,14.5,171.0,136.77,107.03
2016,5,6,10,0,9.0,217.0,1.2,15.0,225.0,182.88,143.52
2016,5,6,10,15,37.5,308.5,1.2,15.0,341.0,307.18,241.0
2016,5,6,10,30,66.0,400.0,1.2,15.0,457.0,417.95,324.09
2016,5,6,10,45,40.0,339.0,1.25,15.0,374.0,331.97,258.02
2016,5,6,11,0,14.0,278.0,1.3,15.0,291.0,235.83,183.77
2016,5,6,11,15,15.5,290.5,1.3,15.0,304.5,246.35,192.24
2016,5,6,11,30,17.0,303.0,1.3,15.0,318.0,256.53,199.98
2016,5,6,11,45,24.5,342.5,1.35,15.5,365.0,306.44,237.96
2016,5,6,12,0,32.0,382.0,1.4,16.0,412.0,341.74,264.07
2016,5,6,12,15,25.0,349.0,1.4,16.0,372.5,303.74,234.95
2016,5,6,12,30,18.0,316.0,1.4,16.0,333.0,260.11,201.62
2016,5,6,12,45,45.0,373.5,1.4,16.0,415.0,327.1,253.38
2016,5,6,13,0,72.0,431.0,1.4,16.0,497.0,381.83,294.29
2016,5,6,13,15,57.0,405.0,1.4,16.0,457.0,344.38,265.65
2016,5,6,13,30,42.0,379.0,1.4,16.0,417.0,309.23,239.12
2016,5,6,13,45,26.0,307.5,1.4,16.0,331.5,243.61,189.01
2016,5,6,14,0,10.0,236.0,1.4,16.0,246.0,182.86,142.01
2016,5,6,14,15,10.0,234.0,1.3,16.0,243.0,179.66,139.73
2016,5,6,14,30,10.0,232.0,1.2,16.0,240.0,176.34,137.19
2016,5,6,14,45,32.5,273.0,1.2,16.0,297.0,201.15,156.08
2016,5,6,15,0,55.0,314.0,1.2,16.0,354.0,222.97,172.31
2016,5,6,15,15,139.5,304.5,1.1,16.0,397.5,210.31,159.38
2016,5,6,15,30,224.0,295.0,1.0,16.0,441.0,193.15,147.56
2016,5,6,15,45,121.5,250.5,0.95,16.0,329.5,159.65,131.31
2016,5,6,16,0,19.0,206.0,0.9,16.0,218.0,146.96,121.12
2016,5,6,16,15,33.5,199.5,0.85,16.0,217.0,135.61,111.91
2016,5,6,16,30,48.0,193.0,0.8,16.0,216.0,131.01,108.38
2016,5,6,16,45,100.5,176.0,0.8,16.0,217.5,117.88,97.5
2016,5,6,17,0,153.0,159.0,0.8,16.0,219.0,108.44,89.67
2016,5,6,17,15,131.0,139.5,0.75,15.5,185.5,95.99,79.24
2016,5,6,17,30,109.0,120.0,0.7,15.0,152.0,83.29,68.35
2016,5,6,17,45,89.5,97.5,0.7,15.0,121.0,68.68,55.39
2016,5,6,18,0,70.0,75.0,0.7,15.0,90.0,53.75,41.91
2016,5,6,18,15,43.5,54.0,0.7,14.5,62.5,39.56,28.95
2016,5,6,18,30,17.0,33.0,0.7,14.0,35.0,24.78,15.02
2016,5,6,18,45,8.5,16.5,0.75,13.5,17.5,12.78,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.5,4.5,3.54,0.0
2016,5,7,5,30,0.0,9.0,1.5,12.0,9.0,6.82,0.0
2016,5,7,5,45,0.0,21.5,1.6,12.5,21.5,16.38,7.82
2016,5,7,6,0,0.0,34.0,1.7,13.0,34.0,25.97,16.38
2016,5,7,6,15,0.0,49.0,1.75,13.0,49.0,37.84,26.83
2016,5,7,6,30,0.0,64.0,1.8,13.0,64.0,50.42,37.79
2016,5,7,6,45,0.0,81.0,1.85,13.0,81.0,64.82,50.17
2016,5,7,7,0,0.0,98.0,1.9,13.0,98.0,79.16,62.32
2016,5,7,7,15,0.0,81.5,1.95,13.0,81.5,63.09,48.48
2016,5,7,7,30,0.0,65.0,2.0,13.0,65.0,49.85,37.08
2016,5,7,7,45,0.0,89.0,2.05,13.5,89.0,68.69,52.81
2016,5,7,8,0,0.0,113.0,2.1,14.0,113.0,88.76,69.31
2016,5,7,8,15,0.0,134.0,2.1,14.0,134.0,106.41,83.72
2016,5,7,8,30,0.0,155.0,2.1,14.0,155.0,124.11,98.03
2016,5,7,8,45,0.0,144.5,2.15,14.5,144.5,114.54,89.69
2016,5,7,9,0,0.0,134.0,2.2,15.0,134.0,105.42,81.84
2016,5,7,9,15,0.0,91.5,2.15,15.0,91.5,70.69,53.14
2016,5,7,9,30,0.0,49.0,2.1,15.0,49.0,37.77,25.84
2016,5,7,9,45,0.0,66.5,2.1,15.5,66.5,51.37,36.99
2016,5,7,10,0,0.0,84.0,2.1,16.0,84.0,65.03,48.04
2016,5,7,10,15,0.0,87.0,2.05,16.0,87.0,67.45,49.94
2016,5,7,10,30,0.0,90.0,2.0,16.0,90.0,69.92,51.88
2016,5,7,10,45,0.0,100.5,2.0,16.0,100.5,78.31,58.65
2016,5,7,11,0,0.0,111.0,2.0,16.0,111.0,86.68,65.38
2016,5,7,11,15,0.0,83.0,1.95,16.0,83.0,64.56,47.36
2016,5,7,11,30,0.0,55.0,1.9,16.0,55.0,42.69,29.49
2016,5,7,11,45,1.5,104.5,1.9,16.5,106.0,82.73,62.05
2016,5,7,12,0,3.0,154.0,1.9,17.0,157.0,122.81,94.1
2016,5,7,12,15,1.5,132.5,1.85,17.0,134.0,104.44,79.26
2016,5,7,12,30,0.0,111.0,1.8,17.0,111.0,86.34,64.71
2016,5,7,12,45,0.5,128.5,1.75,17.0,129.0,100.16,75.89
2016,5,7,13,0,1.0,146.0,1.7,17.0,147.0,113.79,86.84
2016,5,7,13,15,0.5,114.5,1.65,17.0,115.0,88.98,66.93
2016,5,7,13,30,0.0,83.0,1.6,17.0,83.0,64.37,47.08
2016,5,7,13,45,0.0,90.0,1.6,17.0,90.0,69.71,51.51
2016,5,7,14,0,0.0,97.0,1.6,17.0,97.0,75.02,55.89
2016,5,7,14,15,6.5,174.5,1.55,17.0,180.0,135.17,104.34
2016,5,7,14,30,13.0,252.0,1.5,17.0,263.0,191.2,148.58
2016,5,7,14,45,47.0,291.0,1.5,17.0,326.0,215.75,166.53
2016,5,7,15,0,81.0,330.0,1.5,17.0,389.0,236.5,181.3
2016,5,7,15,15,97.5,314.0,1.45,16.5,381.0,217.85,166.94
2016,5,7,15,30,114.0,298.0,1.4,16.0,373.0,188.57,146.26
2016,5,7,15,45,135.5,276.5,1.4,16.0,359.0,172.58,142.4
2016,5,7,16,0,157.0,255.0,1.4,16.0,345.0,162.18,134.13
2016,5,7,16,15,78.5,184.5,1.35,16.0,229.5,128.38,105.88
2016,5,7,16,30,0.0,114.0,1.3,16.0,114.0,85.65,69.5
2016,5,7,16,45,0.0,113.0,1.3,16.0,113.0,84.37,68.69
2016,5,7,17,0,0.0,112.0,1.3,16.0,112.0,82.91,67.63
2016,5,7,17,15,0.0,95.0,1.2,15.5,95.0,70.78,57.26
2016,5,7,17,30,0.0,78.0,1.1,15.0,78.0,58.55,46.62
2016,5,7,17,45,0.0,62.0,1.05,15.0,62.0,46.9,36.21
2016,5,7,18,0,0.0,46.0,1.0,15.0,46.0,35.16,25.58
2016,5,7,18,15,0.0,32.0,0.95,14.5,32.0,24.44,15.8
2016,5,7,18,30,0.0,18.0,0.9,14.0,18.0,13.7,5.86
2016,5,7,18,45,0.0,9.0,0.9,13.5,9.0,6.83,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,11.5,3.5,2.75,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,5.3,0.0
2016,5,8,5,45,0.0,15.0,1.05,12.5,15.0,11.39,3.77
2016,5,8,6,0,0.0,23.0,1.1,13.0,23.0,17.5,9.24
2016,5,8,6,15,0.0,33.5,1.15,13.0,33.5,25.55,16.34
2016,5,8,6,30,0.0,44.0,1.2,13.0,44.0,33.62,23.41
2016,5,8,6,45,0.0,55.0,1.25,13.5,55.0,42.1,30.67
2016,5,8,7,0,0.0,66.0,1.3,14.0,66.0,50.61,37.82
2016,5,8,7,15,0.0,95.0,1.25,14.0,95.0,74.95,58.35
2016,5,8,7,30,0.0,124.0,1.2,14.0,124.0,100.15,79.27
2016,5,8,7,45,0.0,111.5,1.2,14.5,111.5,87.95,68.63
2016,5,8,8,0,0.0,99.0,1.2,15.0,99.0,76.84,59.04
2016,5,8,8,15,0.0,105.5,1.15,15.0,105.5,82.08,63.21
2016,5,8,8,30,0.0,112.0,1.1,15.0,112.0,87.34,67.35
2016,5,8,8,45,0.5,140.0,1.1,15.5,140.5,111.13,86.51
2016,5,8,9,0,1.0,168.0,1.1,16.0,169.0,135.14,105.5
2016,5,8,9,15,3.5,185.0,1.1,16.0,188.0,151.63,118.53
2016,5,8,9,30,6.0,202.0,1.1,16.0,207.0,168.11,131.47
2016,5,8,9,45,9.5,231.0,1.15,16.5,239.0,195.84,152.97
2016,5,8,10,0,13.0,260.0,1.2,17.0,271.0,223.46,174.05
2016,5,8,10,15,38.0,329.5,1.2,17.0,362.5,326.85,253.76
2016,5,8,10,30,63.0,399.0,1.2,17.0,454.0,413.05,317.74
2016,5,8,10,45,126.0,426.0,1.3,17.5,539.5,510.93,389.59
2016,5,8,11,0,189.0,453.0,1.4,18.0,625.0,585.05,442.51
2016,5,8,11,15,255.0,446.0,1.45,18.0,681.0,642.32,483.49
2016,5,8,11,30,321.0,439.0,1.5,18.0,737.0,678.1,509.25
2016,5,8,11,45,314.5,444.0,1.6,18.0,737.0,659.35,495.91
2016,5,8,12,0,308.0,449.0,1.7,18.0,737.0,639.25,481.96
2016,5,8,12,15,579.0,298.0,1.75,18.0,838.5,708.96,536.61
2016,5,8,12,30,850.0,147.0,1.8,18.0,940.0,736.8,559.83
2016,5,8,12,45,861.0,138.5,1.9,18.0,933.5,698.6,531.76
2016,5,8,13,0,872.0,130.0,2.0,18.0,927.0,657.17,501.01
2016,5,8,13,15,868.0,129.0,2.05,18.0,910.0,609.3,464.11
2016,5,8,13,30,864.0,128.0,2.1,18.0,893.0,559.69,424.77
2016,5,8,13,45,583.5,260.5,2.15,18.0,771.0,473.53,358.16
2016,5,8,14,0,303.0,393.0,2.2,18.0,649.0,406.94,308.31
2016,5,8,14,15,314.0,369.0,2.25,18.0,625.5,369.29,278.09
2016,5,8,14,30,325.0,345.0,2.3,18.0,602.0,330.75,246.38
2016,5,8,14,45,576.5,228.0,2.35,18.0,658.0,287.44,201.68
2016,5,8,15,0,828.0,111.0,2.4,18.0,714.0,221.04,136.9
2016,5,8,15,15,814.5,108.5,2.4,17.5,672.5,162.61,94.67
2016,5,8,15,30,801.0,106.0,2.4,17.0,631.0,105.43,66.99
2016,5,8,15,45,785.5,101.5,2.45,17.0,586.0,82.02,65.51
2016,5,8,16,0,770.0,97.0,2.5,17.0,541.0,79.58,63.64
2016,5,8,16,15,746.5,93.5,2.5,16.5,492.5,77.48,62.16
2016,5,8,16,30,723.0,90.0,2.5,16.0,444.0,75.31,60.61
2016,5,8,16,45,694.0,85.0,2.5,16.0,394.0,66.36,52.98
2016,5,8,17,0,665.0,80.0,2.5,16.0,344.0,63.04,50.24
2016,5,8,17,15,621.5,74.5,2.5,15.5,293.5,59.08,46.96
2016,5,8,17,30,578.0,69.0,2.5,15.0,243.0,55.08,43.55
2016,5,8,17,45,519.5,61.0,2.5,15.0,195.0,49.01,38.08
2016,5,8,18,0,461.0,53.0,2.5,15.0,147.0,42.89,32.39
2016,5,8,18,15,367.0,43.0,2.35,14.5,104.5,34.87,24.91
2016,5,8,18,30,273.0,33.0,2.2,14.0,62.0,26.86,16.97
2016,5,8,18,45,136.5,16.5,2.1,13.5,31.0,13.23,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,48.5,14.0,1.95,10.0,17.0,27.56,0.0
2016,5,9,5,30,97.0,28.0,2.0,10.0,34.0,81.14,45.5
2016,5,9,5,45,196.0,44.0,2.05,10.5,72.0,161.6,127.03
2016,5,9,6,0,295.0,60.0,2.1,11.0,110.0,240.07,196.77
2016,5,9,6,15,147.5,59.5,2.05,11.0,84.5,156.1,129.34
2016,5,9,6,30,0.0,59.0,2.0,11.0,59.0,45.57,33.85
2016,5,9,6,45,0.0,73.5,2.0,11.5,73.5,57.62,44.28
2016,5,9,7,0,0.0,88.0,2.0,12.0,88.0,69.64,54.42
2016,5,9,7,15,0.0,102.0,1.95,12.0,102.0,81.19,64.11
2016,5,9,7,30,0.0,116.0,1.9,12.0,116.0,92.75,73.66
2016,5,9,7,45,3.0,146.0,1.9,12.5,148.0,121.34,97.32
2016,5,9,8,0,6.0,176.0,1.9,13.0,180.0,150.25,120.8
2016,5,9,8,15,12.5,200.5,1.85,13.5,208.5,177.2,142.4
2016,5,9,8,30,19.0,225.0,1.8,14.0,237.0,204.35,163.81
2016,5,9,8,45,42.5,267.5,1.75,14.5,297.0,284.44,227.37
2016,5,9,9,0,66.0,310.0,1.7,15.0,357.0,347.8,275.89
2016,5,9,9,15,82.0,335.5,1.7,15.0,397.0,386.31,304.87
2016,5,9,9,30,98.0,361.0,1.7,15.0,437.0,424.38,333.25
2016,5,9,9,45,137.5,382.5,1.7,15.5,494.0,501.44,390.11
2016,5,9,10,0,177.0,404.0,1.7,16.0,551.0,555.76,428.86
2016,5,9,10,15,193.0,417.5,1.65,16.0,582.0,578.36,444.19
2016,5,9,10,30,209.0,431.0,1.6,16.0,613.0,599.38,458.48
2016,5,9,10,45,330.5,400.0,1.6,16.5,696.0,692.01,525.48
2016,5,9,11,0,452.0,369.0,1.6,17.0,779.0,776.3,583.87
2016,5,9,11,15,677.5,247.0,1.6,17.0,871.5,853.27,640.42
2016,5,9,11,30,903.0,125.0,1.6,17.0,964.0,892.53,667.61
2016,5,9,11,45,903.0,126.0,1.65,17.5,968.5,863.95,647.17
2016,5,9,12,0,903.0,127.0,1.7,18.0,973.0,832.14,625.27
2016,5,9,12,15,902.5,126.5,1.75,18.0,971.0,795.7,601.12
2016,5,9,12,30,902.0,126.0,1.8,18.0,969.0,756.46,573.19
2016,5,9,12,45,897.5,127.5,1.85,18.5,958.0,713.39,540.76
2016,5,9,13,0,893.0,129.0,1.9,19.0,947.0,668.11,506.01
2016,5,9,13,15,889.0,128.0,1.9,19.0,930.0,619.31,468.47
2016,5,9,13,30,885.0,127.0,1.9,19.0,913.0,568.71,428.49
2016,5,9,13,45,879.5,125.5,1.95,19.0,888.5,515.46,385.46
2016,5,9,14,0,874.0,124.0,2.0,19.0,864.0,460.98,340.04
2016,5,9,14,15,866.0,122.5,2.0,19.0,833.0,404.58,291.76
2016,5,9,14,30,858.0,121.0,2.0,19.0,802.0,347.68,242.21
2016,5,9,14,45,848.5,118.5,2.05,19.0,765.5,289.51,191.91
2016,5,9,15,0,839.0,116.0,2.1,19.0,729.0,225.49,139.21
2016,5,9,15,15,825.0,113.5,2.1,18.5,687.0,166.33,96.88
2016,5,9,15,30,811.0,111.0,2.1,18.0,645.0,108.49,69.3
2016,5,9,15,45,792.5,107.5,2.1,18.0,598.5,86.03,68.65
2016,5,9,16,0,774.0,104.0,2.1,18.0,552.0,84.31,67.41
2016,5,9,16,15,750.0,100.5,2.1,17.5,503.0,82.36,66.1
2016,5,9,16,30,726.0,97.0,2.1,17.0,454.0,74.14,59.33
2016,5,9,16,45,668.0,93.0,2.15,17.0,393.0,71.18,56.97
2016,5,9,17,0,610.0,89.0,2.2,17.0,332.0,68.31,54.64
2016,5,9,17,15,587.0,83.0,2.2,16.5,290.0,64.62,51.64
2016,5,9,17,30,564.0,77.0,2.2,16.0,248.0,60.81,48.43
2016,5,9,17,45,493.5,69.5,2.25,15.5,198.5,55.22,43.49
2016,5,9,18,0,423.0,62.0,2.3,15.0,149.0,49.67,38.38
2016,5,9,18,15,327.5,50.0,2.25,14.5,106.0,37.96,27.65
2016,5,9,18,30,232.0,38.0,2.2,14.0,63.0,28.76,18.68
2016,5,9,18,45,116.0,19.0,2.2,13.5,31.5,14.47,0.96
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,13.5,1.65,11.5,18.5,34.25,0.0
2016,5,10,5,30,139.0,27.0,1.7,12.0,37.0,105.37,63.37
2016,5,10,5,45,248.0,40.0,1.75,12.5,75.5,179.22,140.35
2016,5,10,6,0,357.0,53.0,1.8,13.0,114.0,262.17,213.31
2016,5,10,6,15,430.0,63.0,1.7,13.5,161.0,337.77,278.31
2016,5,10,6,30,503.0,73.0,1.6,14.0,208.0,416.0,343.15
2016,5,10,6,45,252.5,97.0,1.55,14.5,165.0,279.33,231.64
2016,5,10,7,0,2.0,121.0,1.5,15.0,122.0,102.48,81.06
2016,5,10,7,15,10.5,143.0,1.35,15.5,148.0,127.87,102.37
2016,5,10,7,30,19.0,165.0,1.2,16.0,174.0,153.78,123.31
2016,5,10,7,45,35.5,194.0,1.05,16.5,213.0,209.42,167.95
2016,5,10,8,0,52.0,223.0,0.9,17.0,252.0,252.24,201.04
2016,5,10,8,15,60.0,247.0,0.8,17.5,283.0,282.72,223.53
2016,5,10,8,30,68.0,271.0,0.7,18.0,314.0,313.15,245.49
2016,5,10,8,45,152.5,297.0,0.65,18.5,402.5,436.05,338.08
2016,5,10,9,0,237.0,323.0,0.6,19.0,491.0,540.58,412.42
2016,5,10,9,15,540.5,222.0,0.6,19.5,632.0,764.22,570.94
2016,5,10,9,30,844.0,121.0,0.6,20.0,773.0,936.91,679.77
2016,5,10,9,45,843.5,128.0,0.6,20.5,804.0,957.06,687.26
2016,5,10,10,0,843.0,135.0,0.6,21.0,835.0,960.13,686.5
2016,5,10,10,15,850.5,136.5,0.65,21.0,862.0,946.66,678.18
2016,5,10,10,30,858.0,138.0,0.7,21.0,889.0,943.8,676.84
2016,5,10,10,45,867.5,137.0,0.8,21.5,911.0,936.71,672.47
2016,5,10,11,0,877.0,136.0,0.9,22.0,933.0,925.79,665.74
2016,5,10,11,15,880.5,136.5,0.95,22.0,946.0,907.05,654.46
2016,5,10,11,30,884.0,137.0,1.0,22.0,959.0,884.73,640.97
2016,5,10,11,45,889.0,135.0,1.1,22.5,966.0,858.13,624.21
2016,5,10,12,0,894.0,133.0,1.2,23.0,973.0,828.17,605.12
2016,5,10,12,15,894.0,133.0,1.3,23.0,971.0,792.76,582.93
2016,5,10,12,30,894.0,133.0,1.4,23.0,969.0,754.53,557.18
2016,5,10,12,45,898.0,129.0,1.5,23.5,961.5,713.32,527.61
2016,5,10,13,0,902.0,125.0,1.6,24.0,954.0,669.33,495.19
2016,5,10,13,15,899.0,124.0,1.7,24.0,937.0,620.8,459.39
2016,5,10,13,30,896.0,123.0,1.8,24.0,920.0,570.36,420.89
2016,5,10,13,45,893.0,120.5,1.9,24.0,896.5,517.15,378.91
2016,5,10,14,0,890.0,118.0,2.0,24.0,873.0,462.44,334.26
2016,5,10,14,15,882.5,116.5,2.05,23.5,842.0,405.49,287.03
2016,5,10,14,30,875.0,115.0,2.1,23.0,811.0,347.95,238.22
2016,5,10,14,45,867.5,111.5,2.2,23.0,774.5,288.78,187.74
2016,5,10,15,0,860.0,108.0,2.3,23.0,738.0,229.55,139.37
2016,5,10,15,15,846.5,106.0,2.35,22.5,696.0,170.68,98.11
2016,5,10,15,30,833.0,104.0,2.4,22.0,654.0,104.57,64.97
2016,5,10,15,45,817.5,100.0,2.45,22.0,608.0,81.82,64.01
2016,5,10,16,0,802.0,96.0,2.5,22.0,562.0,79.63,62.38
2016,5,10,16,15,779.0,92.5,2.55,21.5,512.0,77.47,60.88
2016,5,10,16,30,756.0,89.0,2.6,21.0,462.0,75.23,59.31
2016,5,10,16,45,726.5,84.5,2.65,20.5,411.0,72.06,56.91
2016,5,10,17,0,697.0,80.0,2.7,20.0,360.0,63.54,49.83
2016,5,10,17,15,654.5,74.5,2.65,19.0,308.0,59.52,46.67
2016,5,10,17,30,612.0,69.0,2.6,18.0,256.0,55.47,43.35
2016,5,10,17,45,552.0,61.5,2.6,17.5,206.5,49.69,38.29
2016,5,10,18,0,492.0,54.0,2.6,17.0,157.0,43.89,33.02
2016,5,10,18,15,398.0,44.5,2.5,16.5,113.0,36.22,25.92
2016,5,10,18,30,304.0,35.0,2.4,16.0,69.0,28.59,18.47
2016,5,10,18,45,152.0,17.5,2.3,15.5,34.5,14.05,1.66
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.5,8.0,6.29,0.0
2016,5,11,5,30,0.0,16.0,2.0,12.0,16.0,12.18,2.82
2016,5,11,5,45,0.0,31.5,2.1,12.5,31.5,24.25,14.52
2016,5,11,6,0,0.0,47.0,2.2,13.0,47.0,37.56,26.28
2016,5,11,6,15,0.0,65.5,2.1,13.0,65.5,53.67,40.39
2016,5,11,6,30,0.0,84.0,2.0,13.0,84.0,69.54,54.15
2016,5,11,6,45,1.0,103.0,1.95,13.5,103.5,86.42,68.44
2016,5,11,7,0,2.0,122.0,1.9,14.0,123.0,103.27,82.42
2016,5,11,7,15,23.5,151.0,1.85,14.5,162.0,145.24,117.7
2016,5,11,7,30,45.0,180.0,1.8,15.0,201.0,203.68,165.61
2016,5,11,7,45,28.0,183.0,1.75,15.5,196.5,191.04,153.8
2016,5,11,8,0,11.0,186.0,1.7,16.0,192.0,163.51,130.13
2016,5,11,8,15,19.5,213.5,1.65,16.5,225.5,195.13,155.28
2016,5,11,8,30,28.0,241.0,1.6,17.0,259.0,245.36,194.49
2016,5,11,8,45,36.0,267.5,1.55,17.5,292.0,277.65,218.79
2016,5,11,9,0,44.0,294.0,1.5,18.0,325.0,309.79,242.59
2016,5,11,9,15,180.5,320.0,1.45,18.0,458.5,482.71,375.97
2016,5,11,9,30,317.0,346.0,1.4,18.0,592.0,657.23,502.02
2016,5,11,9,45,381.5,336.0,1.4,18.5,644.5,705.11,533.52
2016,5,11,10,0,446.0,326.0,1.4,19.0,697.0,771.36,577.63
2016,5,11,10,15,476.5,330.5,1.4,19.0,738.0,797.49,594.19
2016,5,11,10,30,507.0,335.0,1.4,19.0,779.0,820.52,608.97
2016,5,11,10,45,703.0,232.0,1.45,19.5,863.0,897.69,663.61
2016,5,11,11,0,899.0,129.0,1.5,20.0,947.0,937.6,688.43
2016,5,11,11,15,901.5,129.5,1.55,20.0,960.0,917.67,675.2
2016,5,11,11,30,904.0,130.0,1.6,20.0,973.0,894.14,660.31
2016,5,11,11,45,908.0,128.5,1.65,20.5,979.0,866.7,641.58
2016,5,11,12,0,912.0,127.0,1.7,21.0,985.0,835.88,620.58
2016,5,11,12,15,911.5,126.5,1.75,21.0,982.0,799.21,596.48
2016,5,11,12,30,911.0,126.0,1.8,21.0,979.0,759.72,568.7
2016,5,11,12,45,912.0,123.5,1.9,21.0,970.0,717.06,538.38
2016,5,11,13,0,913.0,121.0,2.0,21.0,961.0,671.8,505.23
2016,5,11,13,15,909.0,120.0,2.05,21.0,943.5,622.31,467.61
2016,5,11,13,30,905.0,119.0,2.1,21.0,926.0,570.98,427.41
2016,5,11,13,45,899.5,118.0,2.15,21.0,901.0,517.3,384.11
2016,5,11,14,0,894.0,117.0,2.2,21.0,876.0,462.33,338.4
2016,5,11,14,15,886.0,115.5,2.2,21.0,845.0,405.08,289.58
2016,5,11,14,30,878.0,114.0,2.2,21.0,814.0,347.3,239.49
2016,5,11,14,45,867.0,112.0,2.2,21.0,776.5,288.18,188.66
2016,5,11,15,0,856.0,110.0,2.2,21.0,739.0,229.38,140.43
2016,5,11,15,15,842.0,107.5,2.15,20.5,696.5,163.04,93.02
2016,5,11,15,30,828.0,105.0,2.1,20.0,654.0,104.41,65.69
2016,5,11,15,45,810.5,102.0,2.1,20.0,607.5,82.88,65.41
2016,5,11,16,0,793.0,99.0,2.1,20.0,561.0,81.36,64.34
2016,5,11,16,15,770.0,95.5,2.05,19.5,511.5,79.28,62.91
2016,5,11,16,30,747.0,92.0,2.0,19.0,462.0,77.13,61.41
2016,5,11,16,45,718.0,87.0,1.95,19.0,411.0,68.06,53.78
2016,5,11,17,0,689.0,82.0,1.9,19.0,360.0,64.75,51.09
2016,5,11,17,15,646.0,76.5,1.8,18.5,308.5,60.79,47.86
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,56.8,44.52
2016,5,11,17,45,545.0,63.0,1.65,17.5,207.5,50.72,39.21
2016,5,11,18,0,487.0,55.0,1.6,17.0,158.0,44.6,33.67
2016,5,11,18,15,394.5,45.0,1.55,16.0,114.0,36.57,26.33
2016,5,11,18,30,302.0,35.0,1.5,15.0,70.0,28.54,18.62
2016,5,11,18,45,151.0,17.5,1.45,14.5,35.0,14.03,2.46
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.5,2.25,10.5,19.5,34.39,0.0
2016,5,12,5,30,136.0,29.0,2.4,11.0,39.0,107.45,70.04
2016,5,12,5,45,231.5,44.0,2.55,11.5,78.0,175.5,138.71
2016,5,12,6,0,327.0,59.0,2.7,12.0,117.0,252.8,207.24
2016,5,12,6,15,163.5,61.0,2.7,12.0,90.0,165.34,137.02
2016,5,12,6,30,0.0,63.0,2.7,12.0,63.0,49.04,36.69
2016,5,12,6,45,0.0,78.0,2.75,12.5,78.0,61.52,47.43
2016,5,12,7,0,0.0,93.0,2.8,13.0,93.0,73.97,57.88
2016,5,12,7,15,8.5,129.0,2.75,13.5,133.0,112.33,90.26
2016,5,12,7,30,17.0,165.0,2.7,14.0,173.0,151.74,122.87
2016,5,12,7,45,36.0,195.5,2.65,14.5,215.0,210.63,171.1
2016,5,12,8,0,55.0,226.0,2.6,15.0,257.0,257.06,208.14
2016,5,12,8,15,41.0,233.5,2.55,15.5,258.0,250.84,201.5
2016,5,12,8,30,27.0,241.0,2.5,16.0,259.0,244.11,194.64
2016,5,12,8,45,140.0,281.5,2.5,16.5,380.5,406.79,324.45
2016,5,12,9,0,253.0,322.0,2.5,17.0,502.0,573.74,450.25
2016,5,12,9,15,330.0,319.0,2.4,17.0,567.5,642.02,499.74
2016,5,12,9,30,407.0,316.0,2.3,17.0,633.0,729.91,562.1
2016,5,12,9,45,625.0,225.5,2.25,17.5,735.0,853.42,650.89
2016,5,12,10,0,843.0,135.0,2.2,18.0,837.0,956.6,718.1
2016,5,12,10,15,673.0,236.0,2.15,18.0,807.5,897.1,674.61
2016,5,12,10,30,503.0,337.0,2.1,18.0,778.0,817.21,614.75
2016,5,12,10,45,686.0,237.5,2.1,18.5,854.5,885.55,664.88
2016,5,12,11,0,869.0,138.0,2.1,19.0,931.0,916.88,684.55
2016,5,12,11,15,872.0,138.5,2.1,19.0,943.5,897.86,671.08
2016,5,12,11,30,875.0,139.0,2.1,19.0,956.0,875.34,655.82
2016,5,12,11,45,705.0,254.0,2.1,19.5,915.0,826.68,618.57
2016,5,12,12,0,535.0,369.0,2.1,20.0,874.0,756.52,564.9
2016,5,12,12,15,704.5,255.0,2.1,20.0,917.5,763.94,573.55
2016,5,12,12,30,874.0,141.0,2.1,20.0,961.0,743.26,561.56
2016,5,12,12,45,849.0,154.0,2.15,20.0,944.0,695.78,526.51
2016,5,12,13,0,824.0,167.0,2.2,20.0,927.0,655.79,495.99
2016,5,12,13,15,819.5,166.0,2.25,20.0,910.0,608.08,459.51
2016,5,12,13,30,815.0,165.0,2.3,20.0,893.0,558.84,420.81
2016,5,12,13,45,807.5,163.5,2.35,20.0,868.5,506.49,378.62
2016,5,12,14,0,800.0,162.0,2.4,20.0,844.0,453.36,334.56
2016,5,12,14,15,791.0,160.0,2.4,19.5,813.5,398.81,288.72
2016,5,12,14,30,782.0,158.0,2.4,19.0,783.0,344.11,241.88
2016,5,12,14,45,773.0,153.5,2.45,19.0,747.5,287.85,193.53
2016,5,12,15,0,764.0,149.0,2.5,19.0,712.0,231.96,147.58
2016,5,12,15,15,748.0,145.5,2.55,18.5,670.5,169.43,102.66
2016,5,12,15,30,732.0,142.0,2.6,18.0,629.0,114.68,76.39
2016,5,12,15,45,718.0,135.5,2.65,18.0,585.0,93.91,75.37
2016,5,12,16,0,704.0,129.0,2.7,18.0,541.0,91.29,73.38
2016,5,12,16,15,678.0,124.0,2.75,17.5,492.5,89.12,71.91
2016,5,12,16,30,652.0,119.0,2.8,17.0,444.0,86.86,70.34
2016,5,12,16,45,482.0,133.5,2.9,17.0,359.5,92.92,75.85
2016,5,12,17,0,312.0,148.0,3.0,17.0,275.0,102.19,84.14
2016,5,12,17,15,279.5,133.0,3.0,16.5,235.0,92.62,76.15
2016,5,12,17,30,247.0,118.0,3.0,16.0,195.0,82.81,67.78
2016,5,12,17,45,219.0,98.5,3.05,15.5,157.5,70.07,56.61
2016,5,12,18,0,191.0,79.0,3.1,15.0,120.0,56.99,44.89
2016,5,12,18,15,144.5,60.0,3.05,14.5,86.5,43.78,32.82
2016,5,12,18,30,98.0,41.0,3.0,14.0,53.0,30.35,20.3
2016,5,12,18,45,49.0,24.0,2.95,13.5,30.0,18.23,5.74
2016,5,12,19,0,0.0,7.0,2.9,13.0,7.0,5.51,0.0
2016,5,12,19,15,0.0,3.5,2.9,12.5,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,85.0,14.5,2.7,10.5,21.5,40.05,0.0
2016,5,13,5,30,170.0,29.0,2.8,11.0,43.0,121.07,81.43
2016,5,13,5,45,275.0,42.5,2.95,11.5,83.5,192.45,152.68
2016,5,13,6,0,380.0,56.0,3.1,12.0,124.0,275.11,225.91
2016,5,13,6,15,450.5,65.5,3.1,12.0,171.5,349.56,291.43
2016,5,13,6,30,521.0,75.0,3.1,12.0,219.0,426.43,357.23
2016,5,13,6,45,405.5,105.5,3.15,12.5,231.5,403.27,337.93
2016,5,13,7,0,290.0,136.0,3.2,13.0,244.0,357.8,299.35
2016,5,13,7,15,338.5,149.5,3.15,13.0,294.0,418.49,349.05
2016,5,13,7,30,387.0,163.0,3.1,13.0,344.0,500.65,413.66
2016,5,13,7,45,390.0,184.0,3.1,13.5,383.5,538.2,440.55
2016,5,13,8,0,393.0,205.0,3.1,14.0,423.0,574.08,465.75
2016,5,13,8,15,370.5,232.0,3.1,14.5,452.0,572.6,461.89
