Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,30,348.0,259.0,3.1,15.0,481.0,587.76,470.42
2016,5,13,8,45,586.0,190.5,3.1,15.5,594.5,767.48,606.56
2016,5,13,9,0,824.0,122.0,3.1,16.0,708.0,916.24,709.57
2016,5,13,9,15,836.0,124.0,3.15,16.0,747.0,936.85,721.43
2016,5,13,9,30,848.0,126.0,3.2,16.0,786.0,953.95,732.06
2016,5,13,9,45,638.0,231.0,3.25,16.5,739.5,869.33,669.59
2016,5,13,10,0,428.0,336.0,3.3,17.0,693.0,761.06,585.95
2016,5,13,10,15,662.5,229.0,3.35,17.0,802.0,879.16,675.76
2016,5,13,10,30,897.0,122.0,3.4,17.0,911.0,959.96,731.22
2016,5,13,10,45,903.5,121.0,3.5,17.5,931.5,949.87,722.22
2016,5,13,11,0,910.0,120.0,3.6,18.0,952.0,935.93,711.46
2016,5,13,11,15,912.5,120.5,3.7,18.0,964.5,916.0,697.99
2016,5,13,11,30,915.0,121.0,3.8,18.0,977.0,892.44,682.04
2016,5,13,11,45,918.0,120.0,3.9,18.0,982.5,864.51,663.0
2016,5,13,12,0,921.0,119.0,4.0,18.0,988.0,833.22,641.53
2016,5,13,12,15,920.0,119.0,4.05,18.0,985.0,796.51,615.7
2016,5,13,12,30,919.0,119.0,4.1,18.0,982.0,756.98,585.95
2016,5,13,12,45,916.0,119.0,4.15,18.0,971.5,713.45,552.63
2016,5,13,13,0,913.0,119.0,4.2,18.0,961.0,667.6,516.78
2016,5,13,13,15,909.5,118.5,4.2,17.5,944.0,618.96,478.66
2016,5,13,13,30,906.0,118.0,4.2,17.0,927.0,568.41,437.83
2016,5,13,13,45,904.5,114.5,4.25,17.0,904.0,514.99,392.86
2016,5,13,14,0,903.0,111.0,4.3,17.0,881.0,459.91,345.18
2016,5,13,14,15,896.0,109.5,4.25,17.0,850.5,402.78,294.56
2016,5,13,14,30,889.0,108.0,4.2,17.0,820.0,344.99,242.72
2016,5,13,14,45,884.0,104.0,4.2,17.0,784.5,285.63,189.98
2016,5,13,15,0,879.0,100.0,4.2,17.0,749.0,225.9,139.52
2016,5,13,15,15,867.0,98.0,4.15,16.5,707.0,166.47,96.79
2016,5,13,15,30,855.0,96.0,4.1,16.0,665.0,107.92,69.79
2016,5,13,15,45,845.0,91.0,4.05,16.0,620.5,85.5,68.76
2016,5,13,16,0,835.0,86.0,4.0,16.0,576.0,73.8,58.86
2016,5,13,16,15,814.5,83.5,3.9,15.5,526.5,72.09,57.69
2016,5,13,16,30,794.0,81.0,3.8,15.0,477.0,70.33,56.46
2016,5,13,16,45,772.0,75.5,3.75,15.0,427.0,66.34,53.14
2016,5,13,17,0,750.0,70.0,3.7,15.0,377.0,62.18,49.65
2016,5,13,17,15,712.0,65.5,3.6,14.5,324.5,58.38,46.51
2016,5,13,17,30,674.0,61.0,3.5,14.0,272.0,54.56,43.26
2016,5,13,17,45,622.0,55.0,3.45,13.5,222.0,45.55,35.24
2016,5,13,18,0,570.0,49.0,3.4,13.0,172.0,40.66,30.76
2016,5,13,18,15,482.0,41.0,3.2,12.5,126.0,33.94,24.45
2016,5,13,18,30,394.0,33.0,3.0,12.0,80.0,27.3,17.94
2016,5,13,18,45,248.0,22.0,2.85,11.5,46.5,18.02,6.37
2016,5,13,19,0,102.0,11.0,2.7,11.0,13.0,8.65,0.0
2016,5,13,19,15,51.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.1,12.0,7.5,5.9,0.0
2016,5,14,5,30,0.0,15.0,2.2,12.0,15.0,11.41,2.89
2016,5,14,5,45,0.0,28.0,2.35,12.5,28.0,21.37,12.23
2016,5,14,6,0,0.0,41.0,2.5,13.0,41.0,31.36,21.08
2016,5,14,6,15,0.0,56.5,2.5,13.5,56.5,44.32,32.37
2016,5,14,6,30,0.0,72.0,2.5,14.0,72.0,57.28,43.52
2016,5,14,6,45,0.0,88.0,2.55,14.5,88.0,70.66,54.81
2016,5,14,7,0,0.0,104.0,2.6,15.0,104.0,83.99,65.86
2016,5,14,7,15,4.0,130.5,2.5,15.0,132.5,110.14,87.71
2016,5,14,7,30,8.0,157.0,2.4,15.0,161.0,136.59,109.48
2016,5,14,7,45,4.0,151.5,2.3,15.5,153.5,126.62,100.5
2016,5,14,8,0,0.0,146.0,2.2,16.0,146.0,117.26,92.13
2016,5,14,8,15,0.0,137.5,2.1,16.0,137.5,109.11,85.16
2016,5,14,8,30,0.0,129.0,2.0,16.0,129.0,101.48,78.65
2016,5,14,8,45,13.5,200.5,1.95,16.5,210.0,175.12,138.45
2016,5,14,9,0,27.0,272.0,1.9,17.0,291.0,270.56,213.38
2016,5,14,9,15,26.0,283.0,1.9,17.0,302.5,278.38,218.55
2016,5,14,9,30,25.0,294.0,1.9,17.0,314.0,266.35,208.71
2016,5,14,9,45,92.0,351.0,1.9,17.5,427.5,402.33,313.96
2016,5,14,10,0,159.0,408.0,1.9,18.0,541.0,538.53,413.96
2016,5,14,10,15,94.5,379.0,1.95,18.0,459.0,424.57,327.48
2016,5,14,10,30,30.0,350.0,2.0,18.0,377.0,333.43,257.35
2016,5,14,10,45,107.0,404.0,2.05,18.5,502.0,468.73,360.15
2016,5,14,11,0,184.0,458.0,2.1,19.0,627.0,579.98,440.6
2016,5,14,11,15,548.0,287.5,2.15,19.0,798.5,766.82,580.65
2016,5,14,11,30,912.0,117.0,2.2,19.0,970.0,884.84,664.38
2016,5,14,11,45,911.0,118.5,2.25,19.0,974.5,855.95,643.89
2016,5,14,12,0,910.0,120.0,2.3,19.0,979.0,823.88,622.56
2016,5,14,12,15,687.0,254.5,2.35,19.0,902.5,747.52,565.19
2016,5,14,12,30,464.0,389.0,2.4,19.0,826.0,659.8,498.91
2016,5,14,12,45,675.0,260.0,2.45,19.5,887.5,672.44,510.13
2016,5,14,13,0,886.0,131.0,2.5,20.0,949.0,658.37,500.09
2016,5,14,13,15,645.5,255.0,2.55,20.0,845.5,573.75,434.57
2016,5,14,13,30,405.0,379.0,2.6,20.0,742.0,495.84,375.0
2016,5,14,13,45,633.5,254.0,2.65,20.0,803.5,486.01,365.2
2016,5,14,14,0,862.0,129.0,2.7,20.0,865.0,454.2,334.93
2016,5,14,14,15,614.5,239.5,2.75,19.5,755.0,384.81,282.12
2016,5,14,14,30,367.0,350.0,2.8,19.0,645.0,342.62,253.28
2016,5,14,14,45,246.5,348.5,2.85,19.0,543.0,282.98,209.9
2016,5,14,15,0,126.0,347.0,2.9,19.0,441.0,245.03,185.17
2016,5,14,15,15,70.5,288.0,2.9,18.5,340.5,200.18,153.51
2016,5,14,15,30,15.0,229.0,2.9,18.0,240.0,164.44,128.33
2016,5,14,15,45,7.5,162.0,2.95,18.0,167.5,119.9,97.4
2016,5,14,16,0,0.0,95.0,3.0,18.0,95.0,73.03,57.67
2016,5,14,16,15,0.0,88.5,2.95,17.5,88.5,68.12,53.77
2016,5,14,16,30,0.0,82.0,2.9,17.0,82.0,63.04,49.66
2016,5,14,16,45,224.0,104.0,2.9,17.0,196.0,73.87,59.29
2016,5,14,17,0,448.0,126.0,2.9,17.0,310.0,88.37,72.12
2016,5,14,17,15,405.0,117.0,2.85,16.5,266.0,82.67,67.44
2016,5,14,17,30,362.0,108.0,2.8,16.0,222.0,76.85,62.55
2016,5,14,17,45,329.5,91.0,2.75,16.0,180.5,65.74,52.71
2016,5,14,18,0,297.0,74.0,2.7,16.0,139.0,54.25,42.34
2016,5,14,18,15,279.5,57.5,2.55,15.5,106.0,42.87,31.96
2016,5,14,18,30,262.0,41.0,2.4,15.0,73.0,31.09,20.99
2016,5,14,18,45,150.5,26.0,2.25,14.5,42.5,19.7,7.95
2016,5,14,19,0,39.0,11.0,2.1,14.0,12.0,8.65,0.0
2016,5,14,19,15,19.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,15.5,2.2,11.5,23.0,55.25,0.0
2016,5,15,5,30,172.0,31.0,2.2,12.0,46.0,123.51,85.87
2016,5,15,5,45,276.5,43.5,2.25,13.0,85.5,192.94,152.44
2016,5,15,6,0,381.0,56.0,2.3,14.0,125.0,277.78,226.0
2016,5,15,6,15,451.0,64.5,2.15,14.5,172.5,347.39,285.89
2016,5,15,6,30,521.0,73.0,2.0,15.0,220.0,422.57,348.07
2016,5,15,6,45,576.5,78.5,1.85,15.5,271.0,490.06,401.6
2016,5,15,7,0,632.0,84.0,1.7,16.0,322.0,560.5,454.95
2016,5,15,7,15,667.5,89.0,1.65,16.5,373.0,618.12,496.78
2016,5,15,7,30,703.0,94.0,1.6,17.0,424.0,676.07,536.5
2016,5,15,7,45,733.5,96.5,1.55,17.5,474.5,723.12,566.78
2016,5,15,8,0,764.0,99.0,1.5,18.0,525.0,773.25,598.44
2016,5,15,8,15,784.0,102.0,1.5,18.5,572.5,813.48,622.91
2016,5,15,8,30,804.0,105.0,1.5,19.0,620.0,851.44,645.47
2016,5,15,8,45,823.5,106.0,1.5,19.5,664.5,884.13,664.15
2016,5,15,9,0,843.0,107.0,1.5,20.0,709.0,902.44,673.12
2016,5,15,9,15,855.0,108.5,1.55,20.0,748.0,922.42,685.32
2016,5,15,9,30,867.0,110.0,1.6,20.0,787.0,938.96,695.3
2016,5,15,9,45,886.0,106.5,1.65,20.5,823.5,953.4,702.68
2016,5,15,10,0,905.0,103.0,1.7,21.0,860.0,964.19,707.79
2016,5,15,10,15,911.0,104.0,1.85,21.0,887.0,963.5,708.19
2016,5,15,10,30,917.0,105.0,2.0,21.0,914.0,958.86,706.16
2016,5,15,10,45,922.5,105.5,2.15,21.5,934.5,949.34,699.6
2016,5,15,11,0,928.0,106.0,2.3,22.0,955.0,935.9,690.49
2016,5,15,11,15,930.5,106.5,2.4,22.0,968.0,915.94,677.92
2016,5,15,11,30,933.0,107.0,2.5,22.0,981.0,892.3,662.88
2016,5,15,11,45,933.0,108.0,2.7,22.0,986.0,863.47,645.02
2016,5,15,12,0,933.0,109.0,2.9,22.0,991.0,831.33,624.62
2016,5,15,12,15,932.5,109.0,2.95,22.0,988.5,794.87,600.05
2016,5,15,12,30,932.0,109.0,3.0,22.0,986.0,755.52,571.43
2016,5,15,12,45,932.0,107.0,3.15,22.0,977.0,712.2,539.76
2016,5,15,13,0,932.0,105.0,3.3,22.0,968.0,666.31,505.25
2016,5,15,13,15,928.5,104.5,3.35,22.0,950.5,617.13,466.89
2016,5,15,13,30,925.0,104.0,3.4,22.0,933.0,566.0,425.9
2016,5,15,13,45,918.5,103.5,3.5,22.0,908.0,511.72,381.39
2016,5,15,14,0,912.0,103.0,3.6,22.0,883.0,456.23,334.56
2016,5,15,14,15,904.5,102.0,3.65,21.5,852.5,399.05,285.69
2016,5,15,14,30,897.0,101.0,3.7,21.0,822.0,341.25,235.36
2016,5,15,14,45,887.5,99.0,3.75,21.0,785.0,281.93,183.73
2016,5,15,15,0,878.0,97.0,3.8,21.0,748.0,222.74,134.78
2016,5,15,15,15,865.0,95.0,3.85,20.5,706.0,163.51,93.09
2016,5,15,15,30,852.0,93.0,3.9,20.0,664.0,105.29,66.96
2016,5,15,15,45,834.5,91.0,4.0,20.0,617.5,85.22,67.42
2016,5,15,16,0,817.0,89.0,4.1,20.0,571.0,75.26,59.14
2016,5,15,16,15,743.0,96.5,4.1,19.5,506.0,79.18,62.84
2016,5,15,16,30,669.0,104.0,4.1,19.0,441.0,77.2,61.47
2016,5,15,16,45,689.5,90.5,4.1,18.5,405.5,69.71,55.3
2016,5,15,17,0,710.0,77.0,4.1,18.0,370.0,66.65,52.94
2016,5,15,17,15,670.0,72.0,4.0,17.5,318.5,57.89,45.5
2016,5,15,17,30,630.0,67.0,3.9,17.0,267.0,54.14,42.36
2016,5,15,17,45,568.0,61.5,3.85,17.0,217.0,49.75,38.44
2016,5,15,18,0,506.0,56.0,3.8,17.0,167.0,45.43,34.45
2016,5,15,18,15,419.0,46.5,3.7,16.5,122.5,37.81,27.44
2016,5,15,18,30,332.0,37.0,3.6,16.0,78.0,30.2,20.18
2016,5,15,18,45,198.5,24.0,3.5,15.5,45.5,19.47,8.23
2016,5,15,19,0,65.0,11.0,3.4,15.0,13.0,8.65,0.0
2016,5,15,19,15,32.5,5.5,3.4,14.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,89.0,15.0,2.0,11.5,23.0,55.6,0.0
2016,5,16,5,30,178.0,30.0,2.0,12.0,46.0,123.7,87.11
2016,5,16,5,45,274.5,43.0,2.05,12.5,85.5,190.68,151.02
2016,5,16,6,0,371.0,56.0,2.1,13.0,125.0,268.17,219.0
2016,5,16,6,15,439.5,65.0,2.05,13.5,171.5,340.79,281.49
2016,5,16,6,30,508.0,74.0,2.0,14.0,218.0,414.91,343.18
2016,5,16,6,45,560.0,80.5,2.0,15.0,268.0,480.56,395.25
2016,5,16,7,0,612.0,87.0,2.0,16.0,318.0,548.93,447.25
2016,5,16,7,15,647.5,92.0,2.0,16.5,368.5,605.73,489.21
2016,5,16,7,30,683.0,97.0,2.0,17.0,419.0,662.89,529.55
2016,5,16,7,45,715.0,99.5,2.05,17.5,469.5,714.22,564.27
2016,5,16,8,0,747.0,102.0,2.1,18.0,520.0,760.96,594.94
2016,5,16,8,15,767.0,105.5,2.1,18.5,567.0,801.26,620.12
2016,5,16,8,30,787.0,109.0,2.1,19.0,614.0,839.34,643.36
2016,5,16,8,45,806.0,110.0,2.1,19.5,658.0,871.23,662.01
2016,5,16,9,0,825.0,111.0,2.1,20.0,702.0,900.29,678.59
2016,5,16,9,15,837.0,113.0,2.1,20.5,740.5,908.77,681.25
2016,5,16,9,30,849.0,115.0,2.1,21.0,779.0,925.61,689.79
2016,5,16,9,45,866.5,112.0,2.1,21.5,814.5,939.04,696.01
2016,5,16,10,0,884.0,109.0,2.1,22.0,850.0,948.9,699.97
2016,5,16,10,15,891.0,110.0,2.1,22.0,877.5,949.13,699.1
2016,5,16,10,30,898.0,111.0,2.1,22.0,905.0,945.49,695.92
2016,5,16,10,45,903.0,112.0,2.15,22.5,925.0,936.13,688.35
2016,5,16,11,0,908.0,113.0,2.2,23.0,945.0,922.92,678.41
2016,5,16,11,15,910.5,113.5,2.25,23.0,958.0,903.27,665.63
2016,5,16,11,30,913.0,114.0,2.3,23.0,971.0,880.0,650.53
2016,5,16,11,45,914.5,114.0,2.35,23.5,976.5,852.01,631.02
2016,5,16,12,0,916.0,114.0,2.4,24.0,982.0,820.74,609.31
2016,5,16,12,15,915.5,114.0,2.45,24.0,980.0,784.85,585.36
2016,5,16,12,30,915.0,114.0,2.5,24.0,978.0,746.13,557.64
2016,5,16,12,45,914.0,113.0,2.6,24.0,968.0,703.63,526.88
2016,5,16,13,0,913.0,112.0,2.7,24.0,958.0,658.69,493.47
2016,5,16,13,15,909.5,111.5,2.75,24.0,941.0,610.4,456.39
2016,5,16,13,30,906.0,111.0,2.8,24.0,924.0,560.21,416.76
2016,5,16,13,45,901.0,109.5,2.85,24.0,900.0,506.91,373.58
2016,5,16,14,0,896.0,108.0,2.9,24.0,876.0,452.3,328.06
2016,5,16,14,15,888.5,106.5,2.9,23.5,845.5,395.71,280.33
2016,5,16,14,30,881.0,105.0,2.9,23.0,815.0,338.54,231.22
2016,5,16,14,45,867.5,105.0,2.95,23.0,777.5,280.56,181.52
2016,5,16,15,0,854.0,105.0,3.0,23.0,740.0,223.13,134.79
2016,5,16,15,15,841.0,103.0,3.0,22.5,698.5,165.33,94.63
2016,5,16,15,30,828.0,101.0,3.0,22.0,657.0,99.83,62.49
2016,5,16,15,45,805.5,100.0,3.05,22.0,610.0,81.26,63.51
2016,5,16,16,0,783.0,99.0,3.1,22.0,563.0,80.91,63.42
2016,5,16,16,15,760.5,96.0,3.1,21.5,514.5,79.22,62.32
2016,5,16,16,30,738.0,93.0,3.1,21.0,466.0,77.47,61.17
2016,5,16,16,45,706.5,89.0,3.1,21.0,415.5,69.02,54.13
2016,5,16,17,0,675.0,85.0,3.1,21.0,365.0,66.42,52.07
2016,5,16,17,15,634.0,79.5,3.05,20.0,314.0,62.58,49.1
2016,5,16,17,30,593.0,74.0,3.0,19.0,263.0,58.71,46.0
2016,5,16,17,45,533.0,67.0,2.95,18.5,214.0,53.46,41.46
2016,5,16,18,0,473.0,60.0,2.9,18.0,165.0,48.21,36.74
2016,5,16,18,15,386.0,50.0,2.85,17.5,121.5,40.34,29.55
2016,5,16,18,30,299.0,40.0,2.8,17.0,78.0,32.47,22.08
2016,5,16,18,45,176.0,26.0,2.75,16.5,46.0,19.81,8.84
2016,5,16,19,0,53.0,12.0,2.7,16.0,14.0,9.44,0.0
2016,5,16,19,15,26.5,6.0,2.65,15.5,7.0,4.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,14.5,1.85,14.5,26.5,72.6,0.0
2016,5,17,5,30,267.0,29.0,1.9,15.0,53.0,159.36,112.86
2016,5,17,5,45,370.0,39.0,1.95,16.0,95.5,232.0,181.58
2016,5,17,6,0,473.0,49.0,2.0,17.0,138.0,315.58,253.35
2016,5,17,6,15,539.5,56.0,2.0,17.5,186.5,385.5,312.83
2016,5,17,6,30,606.0,63.0,2.0,18.0,235.0,460.6,374.16
2016,5,17,6,45,653.0,68.0,2.05,18.5,287.0,525.26,425.17
2016,5,17,7,0,700.0,73.0,2.1,19.0,339.0,589.14,473.73
2016,5,17,7,15,732.5,77.0,2.15,19.5,391.0,645.99,514.64
2016,5,17,7,30,765.0,81.0,2.2,20.0,443.0,702.69,553.42
2016,5,17,7,45,790.0,84.0,2.3,20.5,494.0,751.67,585.98
2016,5,17,8,0,815.0,87.0,2.4,21.0,545.0,799.2,616.93
2016,5,17,8,15,833.5,89.5,2.4,21.5,592.5,838.76,641.05
2016,5,17,8,30,852.0,92.0,2.4,22.0,640.0,865.89,656.32
2016,5,17,8,45,866.0,94.5,2.45,22.5,684.5,895.77,673.83
2016,5,17,9,0,880.0,97.0,2.5,23.0,729.0,922.52,689.08
2016,5,17,9,15,890.5,98.5,2.45,23.5,768.0,941.62,698.29
2016,5,17,9,30,901.0,100.0,2.4,24.0,807.0,957.14,705.17
2016,5,17,9,45,909.5,101.5,2.4,24.5,840.5,967.05,708.92
2016,5,17,10,0,918.0,103.0,2.4,25.0,874.0,973.08,710.3
2016,5,17,10,15,923.5,104.0,2.35,25.0,901.0,971.86,708.03
2016,5,17,10,30,929.0,105.0,2.3,25.0,928.0,966.67,703.38
2016,5,17,10,45,932.5,106.0,2.3,25.5,947.5,955.68,694.28
2016,5,17,11,0,936.0,107.0,2.3,26.0,967.0,940.77,682.84
2016,5,17,11,15,938.0,107.5,2.25,26.0,979.5,920.25,668.76
2016,5,17,11,30,940.0,108.0,2.2,26.0,992.0,896.04,652.41
2016,5,17,11,45,940.5,108.5,2.15,26.5,997.0,867.05,631.74
2016,5,17,12,0,941.0,109.0,2.1,27.0,1002.0,834.73,608.98
2016,5,17,12,15,940.0,109.0,2.05,27.0,999.0,797.72,584.28
2016,5,17,12,30,939.0,109.0,2.0,27.0,996.0,757.84,555.76
2016,5,17,12,45,937.0,108.5,2.0,27.0,985.5,714.2,524.45
2016,5,17,13,0,935.0,108.0,2.0,27.0,975.0,668.12,490.64
2016,5,17,13,15,931.0,107.0,2.0,27.0,957.5,618.26,453.22
2016,5,17,13,30,927.0,106.0,2.0,27.0,940.0,566.51,413.3
2016,5,17,13,45,920.5,105.5,2.0,27.0,915.0,512.27,370.31
2016,5,17,14,0,914.0,105.0,2.0,27.0,890.0,456.81,325.08
2016,5,17,14,15,906.5,104.0,2.05,27.0,859.0,399.67,277.49
2016,5,17,14,30,899.0,103.0,2.1,27.0,828.0,341.9,228.55
2016,5,17,14,45,889.5,101.0,2.15,27.0,791.0,282.62,178.75
2016,5,17,15,0,880.0,99.0,2.2,27.0,754.0,223.45,131.48
2016,5,17,15,15,867.5,97.0,2.25,26.5,712.0,164.3,91.22
2016,5,17,15,30,855.0,95.0,2.3,26.0,670.0,106.09,66.09
2016,5,17,15,45,604.0,165.0,2.35,26.0,557.0,108.22,84.71
2016,5,17,16,0,353.0,235.0,2.4,26.0,444.0,149.77,119.13
2016,5,17,16,15,514.0,169.5,2.4,25.5,445.0,112.6,88.99
2016,5,17,16,30,675.0,104.0,2.4,25.0,446.0,77.23,59.92
2016,5,17,16,45,531.0,122.0,2.45,25.0,374.0,87.78,69.05
2016,5,17,17,0,387.0,140.0,2.5,25.0,302.0,95.86,76.08
2016,5,17,17,15,513.5,103.5,2.4,24.0,287.5,77.93,61.35
2016,5,17,17,30,640.0,67.0,2.3,23.0,273.0,54.24,41.37
2016,5,17,17,45,580.0,61.0,2.25,22.0,223.0,49.47,37.41
2016,5,17,18,0,520.0,55.0,2.2,21.0,173.0,44.74,33.29
2016,5,17,18,15,435.5,46.5,2.15,20.0,128.0,37.88,27.13
2016,5,17,18,30,351.0,38.0,2.1,19.0,83.0,31.06,20.75
2016,5,17,18,45,220.5,25.5,2.05,18.5,49.5,20.74,9.78
2016,5,17,19,0,90.0,13.0,2.0,18.0,16.0,10.23,0.0
2016,5,17,19,15,45.0,6.5,1.95,17.5,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,114.5,15.5,1.3,15.5,26.0,64.86,0.0
2016,5,18,5,30,229.0,31.0,1.3,16.0,52.0,143.62,101.89
2016,5,18,5,45,325.5,42.0,1.35,16.5,92.5,214.57,167.4
2016,5,18,6,0,422.0,53.0,1.4,17.0,133.0,293.55,235.18
2016,5,18,6,15,488.0,61.0,1.3,17.0,180.5,361.82,293.07
2016,5,18,6,30,554.0,69.0,1.2,17.0,228.0,435.29,352.89
2016,5,18,6,45,599.0,75.5,1.15,17.5,278.0,498.11,401.53
2016,5,18,7,0,644.0,82.0,1.1,18.0,328.0,563.03,449.62
2016,5,18,7,15,677.0,86.5,1.0,18.5,378.5,618.42,488.19
2016,5,18,7,30,710.0,91.0,0.9,19.0,429.0,673.93,524.31
2016,5,18,7,45,734.5,95.0,0.85,20.0,478.0,718.29,550.49
2016,5,18,8,0,759.0,99.0,0.8,21.0,527.0,764.88,577.37
2016,5,18,8,15,778.0,102.5,0.8,21.5,573.5,804.51,600.57
2016,5,18,8,30,797.0,106.0,0.8,22.0,620.0,841.86,621.9
2016,5,18,8,45,809.0,109.5,0.85,22.5,662.0,870.33,637.99
2016,5,18,9,0,821.0,113.0,0.9,23.0,704.0,895.73,652.11
2016,5,18,9,15,832.5,115.0,1.0,23.0,742.0,903.58,657.11
2016,5,18,9,30,844.0,117.0,1.1,23.0,780.0,919.85,667.82
2016,5,18,9,45,856.0,116.5,1.2,23.5,813.0,930.58,673.63
2016,5,18,10,0,868.0,116.0,1.3,24.0,846.0,937.71,677.25
2016,5,18,10,15,874.5,117.5,1.4,24.0,872.5,937.93,677.88
2016,5,18,10,30,881.0,119.0,1.5,24.0,899.0,934.32,676.2
2016,5,18,10,45,882.5,121.5,1.6,24.5,918.0,923.25,668.5
2016,5,18,11,0,884.0,124.0,1.7,25.0,937.0,908.45,658.49
2016,5,18,11,15,886.5,124.5,1.75,25.0,949.5,889.13,646.3
2016,5,18,11,30,889.0,125.0,1.8,25.0,962.0,866.3,631.84
2016,5,18,11,45,890.5,125.0,1.85,25.5,967.0,838.85,613.13
2016,5,18,12,0,892.0,125.0,1.9,26.0,972.0,808.23,592.31
2016,5,18,12,15,891.5,124.5,1.95,26.0,970.0,772.7,568.64
2016,5,18,12,30,891.0,124.0,2.0,26.0,968.0,734.47,541.82
2016,5,18,12,45,888.0,124.5,2.05,26.0,958.0,692.77,511.9
2016,5,18,13,0,885.0,125.0,2.1,26.0,948.0,648.84,479.59
2016,5,18,13,15,881.5,124.0,2.15,25.5,931.0,601.49,444.78
2016,5,18,13,30,878.0,123.0,2.2,25.0,914.0,552.34,407.38
2016,5,18,13,45,872.0,122.5,2.3,25.0,890.0,500.75,366.22
2016,5,18,14,0,866.0,122.0,2.4,25.0,866.0,447.99,322.81
2016,5,18,14,15,858.0,120.5,2.45,24.5,836.0,392.9,276.93
2016,5,18,14,30,850.0,119.0,2.5,24.0,806.0,337.33,229.74
2016,5,18,14,45,836.5,118.5,2.55,24.0,769.0,280.81,181.77
2016,5,18,15,0,823.0,118.0,2.6,24.0,732.0,218.63,131.88
2016,5,18,15,15,810.0,115.5,2.6,23.5,691.0,161.37,92.3
2016,5,18,15,30,797.0,113.0,2.6,23.0,650.0,105.3,67.26
2016,5,18,15,45,782.5,108.5,2.65,22.5,606.0,85.96,67.29
2016,5,18,16,0,768.0,104.0,2.7,22.0,562.0,83.74,65.78
2016,5,18,16,15,746.0,100.5,2.7,21.5,514.0,81.86,64.55
2016,5,18,16,30,724.0,97.0,2.7,21.0,466.0,73.76,57.98
2016,5,18,16,45,703.0,90.0,2.7,20.5,417.5,69.55,54.68
2016,5,18,17,0,682.0,83.0,2.7,20.0,369.0,65.12,51.15
2016,5,18,17,15,643.0,77.5,2.7,19.5,318.5,61.26,48.04
2016,5,18,17,30,604.0,72.0,2.7,19.0,268.0,57.34,44.8
2016,5,18,17,45,550.0,65.0,2.75,18.5,219.5,52.09,40.27
2016,5,18,18,0,496.0,58.0,2.8,18.0,171.0,46.8,35.54
2016,5,18,18,15,412.0,49.0,2.8,17.5,127.0,39.66,29.01
2016,5,18,18,30,328.0,40.0,2.8,17.0,83.0,32.55,22.25
2016,5,18,18,45,203.5,27.0,2.85,16.5,50.0,20.65,10.13
2016,5,18,19,0,79.0,14.0,2.9,16.0,17.0,11.02,0.0
2016,5,18,19,15,39.5,7.0,2.95,15.5,8.5,5.51,0.0
2016,5,18,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,100.5,17.5,3.95,11.0,27.0,63.05,0.0
2016,5,19,5,30,201.0,35.0,4.1,11.0,54.0,137.44,100.47
2016,5,19,5,45,308.5,46.5,4.35,11.5,95.5,208.18,166.76
2016,5,19,6,0,416.0,58.0,4.6,12.0,137.0,294.7,243.25
2016,5,19,6,15,373.5,79.0,4.6,12.5,166.5,312.53,261.31
2016,5,19,6,30,331.0,100.0,4.6,13.0,196.0,328.67,275.98
2016,5,19,6,45,380.5,109.5,4.7,13.5,240.0,386.36,324.64
2016,5,19,7,0,430.0,119.0,4.8,14.0,284.0,447.32,374.55
2016,5,19,7,15,481.5,126.5,4.6,14.5,336.0,510.22,424.12
2016,5,19,7,30,533.0,134.0,4.4,15.0,388.0,575.41,473.83
2016,5,19,7,45,430.5,179.5,4.25,15.5,399.0,560.09,456.8
2016,5,19,8,0,328.0,225.0,4.1,16.0,410.0,516.18,418.28
2016,5,19,8,15,339.5,244.0,4.0,16.5,450.0,552.96,444.7
2016,5,19,8,30,351.0,263.0,3.9,17.0,490.0,588.67,469.41
2016,5,19,8,45,615.5,183.5,3.8,17.5,614.0,779.33,613.8
2016,5,19,9,0,880.0,104.0,3.7,18.0,738.0,926.88,715.0
2016,5,19,9,15,890.5,106.0,3.55,18.5,777.0,946.36,723.52
2016,5,19,9,30,901.0,108.0,3.4,19.0,816.0,962.24,730.48
2016,5,19,9,45,897.5,115.5,3.25,19.5,846.0,966.8,729.73
2016,5,19,10,0,894.0,123.0,3.1,20.0,876.0,967.21,726.35
2016,5,19,10,15,899.5,124.5,3.15,20.0,902.5,966.22,725.12
2016,5,19,10,30,905.0,126.0,3.2,20.0,929.0,961.33,721.4
2016,5,19,10,45,910.0,126.0,3.25,20.0,949.0,950.7,713.95
2016,5,19,11,0,915.0,126.0,3.3,20.0,969.0,936.24,704.04
2016,5,19,11,15,918.0,127.0,3.35,20.0,982.0,917.1,691.04
2016,5,19,11,30,921.0,128.0,3.4,20.0,995.0,894.29,675.59
2016,5,19,11,45,923.5,127.0,3.45,20.5,1000.5,865.89,655.05
2016,5,19,12,0,926.0,126.0,3.5,21.0,1006.0,834.18,632.26
2016,5,19,12,15,926.0,125.5,3.55,21.0,1004.0,797.85,606.75
2016,5,19,12,30,926.0,125.0,3.6,21.0,1002.0,758.66,577.81
2016,5,19,12,45,665.0,262.0,3.7,21.0,888.5,661.45,503.16
2016,5,19,13,0,404.0,399.0,3.8,21.0,775.0,564.33,428.73
2016,5,19,13,15,391.5,397.0,3.95,21.0,756.5,526.34,400.17
2016,5,19,13,30,379.0,395.0,4.1,21.0,738.0,490.2,372.16
2016,5,19,13,45,646.0,254.5,4.25,21.0,819.5,487.75,367.38
2016,5,19,14,0,913.0,114.0,4.4,21.0,901.0,461.14,340.14
2016,5,19,14,15,725.0,198.5,4.5,20.5,809.5,392.97,286.36
2016,5,19,14,30,537.0,283.0,4.6,20.0,718.0,344.82,250.14
2016,5,19,14,45,571.0,253.5,4.7,20.0,697.5,295.54,207.3
2016,5,19,15,0,605.0,224.0,4.8,20.0,677.0,241.53,161.92
2016,5,19,15,15,722.0,166.5,4.9,19.0,676.5,176.19,109.54
2016,5,19,15,30,839.0,109.0,5.0,18.0,676.0,104.63,67.63
2016,5,19,15,45,703.0,139.0,5.1,17.5,592.0,95.04,76.51
2016,5,19,16,0,567.0,169.0,5.2,17.0,508.0,112.32,91.76
2016,5,19,16,15,489.5,174.0,5.25,16.5,449.0,114.49,94.09
2016,5,19,16,30,412.0,179.0,5.3,16.0,390.0,117.14,96.88
2016,5,19,16,45,427.0,155.5,5.4,15.5,354.0,104.88,86.71
2016,5,19,17,0,442.0,132.0,5.5,15.0,318.0,91.82,75.71
2016,5,19,17,15,403.0,122.5,5.4,14.5,275.0,85.98,70.91
2016,5,19,17,30,364.0,113.0,5.3,14.0,232.0,79.99,65.85
2016,5,19,17,45,329.5,96.5,5.25,13.5,190.0,69.29,56.44
2016,5,19,18,0,295.0,80.0,5.2,13.0,148.0,58.24,46.49
2016,5,19,18,15,242.5,63.5,5.2,12.5,110.5,46.72,35.89
2016,5,19,18,30,190.0,47.0,5.2,12.0,73.0,34.94,24.87
2016,5,19,18,45,95.0,31.5,5.25,12.0,44.5,23.54,12.91
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,12.07,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,124.0,17.0,4.5,10.0,29.0,70.14,0.0
2016,5,20,5,30,248.0,34.0,4.5,10.0,58.0,153.69,113.79
2016,5,20,5,45,354.5,44.0,4.55,10.5,100.5,228.27,183.85
2016,5,20,6,0,461.0,54.0,4.6,11.0,143.0,312.57,258.94
2016,5,20,6,15,527.0,61.5,4.6,11.5,192.0,382.09,320.5
2016,5,20,6,30,593.0,69.0,4.6,12.0,241.0,456.67,384.27
2016,5,20,6,45,643.5,73.0,4.7,12.5,293.0,521.74,438.44
2016,5,20,7,0,694.0,77.0,4.8,13.0,345.0,589.15,492.71
2016,5,20,7,15,726.0,81.5,4.75,13.0,396.5,642.56,534.54
2016,5,20,7,30,758.0,86.0,4.7,13.0,448.0,699.04,576.44
2016,5,20,7,45,782.0,89.5,4.7,13.5,498.5,747.43,610.29
2016,5,20,8,0,806.0,93.0,4.7,14.0,549.0,794.32,642.33
2016,5,20,8,15,824.0,95.5,4.65,14.0,596.5,833.1,668.72
2016,5,20,8,30,842.0,98.0,4.6,14.0,644.0,869.4,693.0
2016,5,20,8,45,853.0,102.0,4.6,14.5,687.0,887.67,702.95
2016,5,20,9,0,864.0,106.0,4.6,15.0,730.0,912.88,718.02
2016,5,20,9,15,875.0,108.0,4.6,15.0,769.0,932.61,730.45
2016,5,20,9,30,886.0,110.0,4.6,15.0,808.0,948.8,740.45
2016,5,20,9,45,895.5,110.5,4.6,15.5,841.5,958.41,744.45
2016,5,20,10,0,905.0,111.0,4.6,16.0,875.0,964.24,745.93
2016,5,20,10,15,911.0,112.5,4.6,16.0,902.0,963.92,744.7
2016,5,20,10,30,917.0,114.0,4.6,16.0,929.0,959.65,740.87
2016,5,20,10,45,918.5,116.5,4.65,16.0,948.0,948.27,732.62
2016,5,20,11,0,920.0,119.0,4.7,16.0,967.0,933.02,721.78
2016,5,20,11,15,922.5,119.5,4.7,16.0,980.0,913.1,707.36
2016,5,20,11,30,925.0,120.0,4.7,16.0,993.0,889.55,690.44
2016,5,20,11,45,924.0,121.5,4.75,16.0,997.5,860.47,669.94
2016,5,20,12,0,923.0,123.0,4.8,16.0,1002.0,828.19,647.1
2016,5,20,12,15,922.5,123.0,4.8,16.0,999.5,792.1,620.45
2016,5,20,12,30,922.0,123.0,4.8,16.0,997.0,753.19,590.32
2016,5,20,12,45,913.0,126.5,4.85,16.0,985.0,708.6,555.5
2016,5,20,13,0,904.0,130.0,4.9,16.0,973.0,662.12,518.46
2016,5,20,13,15,900.0,129.0,4.9,16.0,955.5,613.67,478.88
2016,5,20,13,30,896.0,128.0,4.9,16.0,938.0,563.42,436.85
2016,5,20,13,45,888.0,128.5,4.9,16.0,912.5,510.71,391.76
2016,5,20,14,0,880.0,129.0,4.9,16.0,887.0,456.98,344.68
2016,5,20,14,15,871.5,127.5,4.9,15.5,856.0,401.0,295.38
2016,5,20,14,30,863.0,126.0,4.9,15.0,825.0,344.55,244.94
2016,5,20,14,45,851.0,124.5,4.9,15.0,788.0,282.14,189.84
2016,5,20,15,0,839.0,123.0,4.9,15.0,751.0,223.96,140.82
2016,5,20,15,15,825.0,120.5,4.85,15.0,709.0,165.7,98.76
2016,5,20,15,30,811.0,118.0,4.8,15.0,667.0,108.75,72.32
2016,5,20,15,45,793.5,114.5,4.8,15.0,621.0,89.99,72.87
2016,5,20,16,0,776.0,111.0,4.8,15.0,575.0,88.48,71.8
2016,5,20,16,15,752.5,107.0,4.7,14.5,526.0,86.38,70.34
2016,5,20,16,30,729.0,103.0,4.6,14.0,477.0,77.64,63.05
2016,5,20,16,45,698.0,98.5,4.55,14.0,426.5,75.01,60.95
2016,5,20,17,0,667.0,94.0,4.5,14.0,376.0,72.31,58.77
2016,5,20,17,15,625.0,88.0,4.4,13.5,325.0,68.33,55.52
2016,5,20,17,30,583.0,82.0,4.3,13.0,274.0,64.3,52.13
2016,5,20,17,45,520.0,75.0,4.25,13.0,224.0,59.22,47.57
2016,5,20,18,0,457.0,68.0,4.2,13.0,174.0,54.17,42.88
2016,5,20,18,15,370.5,57.5,4.05,12.5,130.0,43.6,33.16
2016,5,20,18,30,284.0,47.0,3.9,12.0,86.0,35.5,25.42
2016,5,20,18,45,167.0,32.0,3.8,11.5,52.5,24.12,13.69
2016,5,20,19,0,50.0,17.0,3.7,11.0,19.0,12.9,0.0
2016,5,20,19,15,25.0,8.5,3.6,11.0,9.5,6.69,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,35.0,17.5,2.05,11.0,21.0,30.53,0.0
2016,5,21,5,30,70.0,35.0,2.1,11.0,42.0,68.11,48.18
2016,5,21,5,45,107.0,54.5,2.2,11.0,72.0,108.66,85.53
2016,5,21,6,0,144.0,74.0,2.3,11.0,102.0,162.1,132.8
2016,5,21,6,15,173.0,93.5,2.35,11.0,137.5,205.7,171.41
2016,5,21,6,30,202.0,113.0,2.4,11.0,173.0,251.6,211.22
2016,5,21,6,45,230.5,129.5,2.45,11.5,210.0,295.78,248.29
2016,5,21,7,0,259.0,146.0,2.5,12.0,247.0,341.83,285.92
2016,5,21,7,15,313.0,159.5,2.6,12.0,298.0,404.54,337.12
2016,5,21,7,30,367.0,173.0,2.7,12.0,349.0,470.39,389.66
2016,5,21,7,45,221.0,207.0,2.8,12.5,316.0,401.92,330.44
2016,5,21,8,0,75.0,241.0,2.9,13.0,283.0,285.92,232.87
2016,5,21,8,15,396.5,192.0,2.95,13.0,446.0,565.67,460.96
2016,5,21,8,30,718.0,143.0,3.0,13.0,609.0,813.91,648.02
2016,5,21,8,45,361.0,164.5,3.1,13.5,399.0,518.52,419.57
2016,5,21,9,0,4.0,186.0,3.2,14.0,189.0,152.68,120.28
2016,5,21,9,15,9.0,220.5,3.15,14.0,227.5,186.5,148.19
2016,5,21,9,30,14.0,255.0,3.1,14.0,266.0,220.41,175.19
2016,5,21,9,45,14.5,264.0,3.1,14.0,276.0,227.79,180.69
2016,5,21,10,0,15.0,273.0,3.1,14.0,286.0,235.08,186.19
2016,5,21,10,15,75.5,356.0,3.05,14.0,423.5,382.11,302.81
2016,5,21,10,30,136.0,439.0,3.0,14.0,561.0,530.32,415.2
2016,5,21,10,45,95.5,428.5,3.0,14.0,515.0,459.19,359.58
2016,5,21,11,0,55.0,418.0,3.0,14.0,469.0,408.06,319.55
2016,5,21,11,15,142.0,444.0,2.95,14.0,578.0,516.33,403.38
2016,5,21,11,30,229.0,470.0,2.9,14.0,687.0,601.87,467.39
2016,5,21,11,45,123.5,394.5,2.9,14.0,512.0,439.21,343.67
2016,5,21,12,0,18.0,319.0,2.9,14.0,337.0,265.22,207.91
2016,5,21,12,15,87.0,399.0,2.9,14.0,482.5,386.55,303.73
2016,5,21,12,30,156.0,479.0,2.9,14.0,628.0,496.48,386.84
2016,5,21,12,45,99.0,441.0,2.9,14.0,535.0,410.62,320.6
2016,5,21,13,0,42.0,403.0,2.9,14.0,442.0,336.97,263.75
2016,5,21,13,15,27.0,325.5,2.9,14.0,350.0,264.41,207.61
2016,5,21,13,30,12.0,248.0,2.9,14.0,258.0,195.43,153.35
2016,5,21,13,45,6.0,196.0,2.9,14.0,201.5,152.51,119.22
2016,5,21,14,0,0.0,144.0,2.9,14.0,145.0,110.5,85.44
2016,5,21,14,15,2.0,158.5,2.9,14.0,160.5,121.65,94.65
2016,5,21,14,30,4.0,173.0,2.9,14.0,176.0,132.25,103.32
2016,5,21,14,45,62.0,262.5,2.9,14.0,309.5,200.05,155.86
2016,5,21,15,0,120.0,352.0,2.9,14.0,443.0,245.57,189.48
2016,5,21,15,15,256.0,310.5,2.9,14.0,489.5,214.57,160.36
2016,5,21,15,30,392.0,269.0,2.9,14.0,536.0,176.24,133.94
2016,5,21,15,45,341.5,260.0,2.9,14.5,481.0,161.18,133.85
2016,5,21,16,0,291.0,251.0,2.9,15.0,426.0,156.29,129.86
2016,5,21,16,15,262.5,232.5,2.9,14.5,380.5,146.86,122.44
2016,5,21,16,30,234.0,214.0,2.9,14.0,335.0,137.04,114.63
2016,5,21,16,45,427.0,158.5,2.95,14.0,351.0,106.58,88.54
2016,5,21,17,0,620.0,103.0,3.0,14.0,367.0,77.65,63.43
2016,5,21,17,15,578.5,96.5,2.95,13.5,317.0,73.63,60.2
2016,5,21,17,30,537.0,90.0,2.9,13.0,267.0,69.54,56.79
2016,5,21,17,45,485.5,80.0,2.9,13.0,219.5,62.58,50.58
2016,5,21,18,0,434.0,70.0,2.9,13.0,172.0,52.87,41.74
2016,5,21,18,15,353.5,59.0,2.7,12.5,128.5,44.5,34.0
2016,5,21,18,30,273.0,48.0,2.5,12.0,85.0,36.15,26.04
2016,5,21,18,45,170.5,32.5,2.35,12.0,52.5,24.5,14.2
2016,5,21,19,0,68.0,17.0,2.2,12.0,20.0,12.96,0.0
2016,5,21,19,15,34.0,8.5,2.15,11.5,10.0,6.69,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,107.0,18.0,1.7,10.5,29.0,65.88,7.98
2016,5,22,5,30,214.0,36.0,1.8,11.0,58.0,141.83,105.21
2016,5,22,5,45,308.0,48.5,1.95,11.5,99.0,208.36,166.42
2016,5,22,6,0,402.0,61.0,2.1,12.0,140.0,284.99,233.66
2016,5,22,6,15,207.5,82.0,2.1,12.0,123.5,209.96,174.23
2016,5,22,6,30,13.0,103.0,2.1,12.0,107.0,94.7,75.92
2016,5,22,6,45,19.5,122.5,2.1,12.5,129.5,115.92,94.1
2016,5,22,7,0,26.0,142.0,2.1,13.0,152.0,148.89,121.6
2016,5,22,7,15,13.0,138.0,2.05,13.5,143.0,122.78,98.85
2016,5,22,7,30,0.0,134.0,2.0,14.0,134.0,108.07,85.72
2016,5,22,7,45,0.0,128.0,2.0,14.5,128.0,101.76,80.04
2016,5,22,8,0,0.0,122.0,2.0,15.0,122.0,96.02,74.87
2016,5,22,8,15,5.5,167.0,1.95,15.0,170.5,139.17,110.32
2016,5,22,8,30,11.0,212.0,1.9,15.0,219.0,183.25,145.81
2016,5,22,8,45,59.5,273.0,1.9,15.5,316.0,300.41,239.54
2016,5,22,9,0,108.0,334.0,1.9,16.0,413.0,404.48,319.35
2016,5,22,9,15,74.5,331.0,1.9,16.0,387.0,368.29,289.49
2016,5,22,9,30,41.0,328.0,1.9,16.0,361.0,331.74,259.97
2016,5,22,9,45,171.0,359.5,1.95,16.0,503.5,500.85,391.31
2016,5,22,10,0,301.0,391.0,2.0,16.0,646.0,667.88,513.74
2016,5,22,10,15,385.0,370.5,2.05,16.0,707.5,719.28,550.56
2016,5,22,10,30,469.0,350.0,2.1,16.0,769.0,785.37,597.62
2016,5,22,10,45,458.0,363.5,2.15,16.5,779.5,775.45,588.2
2016,5,22,11,0,447.0,377.0,2.2,17.0,790.0,763.0,577.79
2016,5,22,11,15,331.0,425.0,2.25,17.0,733.5,675.9,513.79
2016,5,22,11,30,215.0,473.0,2.3,17.0,677.0,592.12,451.49
2016,5,22,11,45,245.0,469.5,2.4,17.0,703.0,610.83,466.05
2016,5,22,12,0,275.0,466.0,2.5,17.0,729.0,614.09,468.82
2016,5,22,12,15,213.5,472.5,2.55,17.0,676.5,547.54,419.26
2016,5,22,12,30,152.0,479.0,2.6,17.0,624.0,493.2,378.45
2016,5,22,12,45,504.0,315.0,2.7,17.0,787.5,594.33,458.24
2016,5,22,13,0,856.0,151.0,2.8,17.0,951.0,645.5,497.17
2016,5,22,13,15,668.0,255.0,2.85,16.5,872.5,578.86,444.51
2016,5,22,13,30,480.0,359.0,2.9,16.0,794.0,515.17,395.22
2016,5,22,13,45,475.0,346.5,2.95,16.0,767.5,470.39,359.63
2016,5,22,14,0,470.0,334.0,3.0,16.0,741.0,425.66,323.14
2016,5,22,14,15,437.5,334.0,3.05,16.0,702.5,379.16,285.18
2016,5,22,14,30,405.0,334.0,3.1,16.0,664.0,335.69,249.58
2016,5,22,14,45,604.0,233.5,3.15,16.0,700.5,288.71,202.84
2016,5,22,15,0,803.0,133.0,3.2,16.0,737.0,223.75,141.12
2016,5,22,15,15,789.0,130.0,3.2,15.5,696.0,167.44,101.15
2016,5,22,15,30,775.0,127.0,3.2,15.0,655.0,112.47,75.86
2016,5,22,15,45,758.5,123.0,3.25,15.0,610.5,94.38,76.59
2016,5,22,16,0,742.0,119.0,3.3,15.0,566.0,85.52,69.18
2016,5,22,16,15,568.0,152.0,3.3,14.5,477.5,103.76,85.4
2016,5,22,16,30,394.0,185.0,3.3,14.0,389.0,120.06,100.01
2016,5,22,16,45,297.5,178.0,3.3,14.0,323.5,119.02,99.42
2016,5,22,17,0,201.0,171.0,3.3,14.0,258.0,116.73,97.73
2016,5,22,17,15,184.0,151.5,3.2,14.0,223.0,104.48,87.25
2016,5,22,17,30,167.0,132.0,3.1,14.0,188.0,91.96,76.38
2016,5,22,17,45,151.5,111.0,3.05,14.0,155.0,78.35,64.35
2016,5,22,18,0,136.0,90.0,3.0,14.0,122.0,64.44,51.84
2016,5,22,18,15,109.0,69.5,2.8,13.5,91.5,50.46,39.14
2016,5,22,18,30,82.0,49.0,2.6,13.0,61.0,36.25,26.06
2016,5,22,18,45,41.0,32.0,2.45,12.5,38.0,23.99,13.94
2016,5,22,19,0,0.0,15.0,2.3,12.0,15.0,11.45,0.0
2016,5,22,19,15,0.0,7.5,2.25,11.5,7.5,5.9,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,63.5,17.5,2.2,11.5,24.0,44.29,6.55
