Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,30,127.0,35.0,2.3,12.0,48.0,96.77,70.65
2016,5,23,5,45,183.5,52.0,2.4,12.5,82.0,146.69,116.28
2016,5,23,6,0,240.0,69.0,2.5,13.0,116.0,202.06,165.24
2016,5,23,6,15,278.0,85.5,2.5,13.0,155.5,264.79,219.69
2016,5,23,6,30,316.0,102.0,2.5,13.0,195.0,319.05,266.07
2016,5,23,6,45,348.5,115.5,2.55,13.5,236.5,369.24,307.45
2016,5,23,7,0,381.0,129.0,2.6,14.0,278.0,421.23,349.03
2016,5,23,7,15,533.0,114.5,2.55,14.5,354.0,539.26,442.63
2016,5,23,7,30,685.0,100.0,2.5,15.0,430.0,659.11,533.54
2016,5,23,7,45,707.0,105.5,2.5,15.5,478.0,705.65,564.57
2016,5,23,8,0,729.0,111.0,2.5,16.0,526.0,750.84,594.47
2016,5,23,8,15,748.5,114.5,2.5,16.0,572.0,785.53,617.38
2016,5,23,8,30,768.0,118.0,2.5,16.0,618.0,822.47,641.74
2016,5,23,8,45,779.5,122.5,2.5,16.5,660.0,850.86,658.57
2016,5,23,9,0,791.0,127.0,2.5,17.0,702.0,876.24,673.22
2016,5,23,9,15,803.0,129.5,2.5,17.0,739.5,896.79,685.76
2016,5,23,9,30,815.0,132.0,2.5,17.0,777.0,914.0,696.08
2016,5,23,9,45,832.5,129.0,2.5,17.5,811.5,913.74,693.25
2016,5,23,10,0,850.0,126.0,2.5,18.0,846.0,923.47,697.53
2016,5,23,10,15,856.5,127.5,2.5,18.0,872.0,923.65,696.65
2016,5,23,10,30,863.0,129.0,2.5,18.0,898.0,920.09,693.47
2016,5,23,10,45,866.0,131.0,2.55,18.5,917.5,910.06,685.19
2016,5,23,11,0,869.0,133.0,2.6,19.0,937.0,896.35,674.58
2016,5,23,11,15,872.0,133.5,2.6,19.0,949.5,877.75,661.65
2016,5,23,11,30,875.0,134.0,2.6,19.0,962.0,855.69,646.44
2016,5,23,11,45,875.5,134.5,2.65,19.0,966.5,828.27,627.94
2016,5,23,12,0,876.0,135.0,2.7,19.0,971.0,797.8,607.27
2016,5,23,12,15,875.5,135.0,2.7,18.5,969.0,763.33,583.31
2016,5,23,12,30,875.0,135.0,2.7,18.0,967.0,726.23,556.65
2016,5,23,12,45,856.0,145.5,2.75,18.0,953.0,681.94,523.13
2016,5,23,13,0,837.0,156.0,2.8,18.0,939.0,643.45,492.92
2016,5,23,13,15,833.0,155.0,2.8,18.0,922.0,596.44,455.83
2016,5,23,13,30,829.0,154.0,2.8,18.0,905.0,547.82,416.55
2016,5,23,13,45,827.0,149.5,2.85,18.0,882.5,496.22,374.02
2016,5,23,14,0,825.0,145.0,2.9,18.0,860.0,443.28,329.15
2016,5,23,14,15,817.0,143.0,2.9,18.0,830.5,388.82,281.98
2016,5,23,14,30,809.0,141.0,2.9,18.0,801.0,334.04,233.91
2016,5,23,14,45,803.5,136.0,2.95,18.0,766.5,277.77,184.98
2016,5,23,15,0,798.0,131.0,3.0,18.0,732.0,221.4,138.34
2016,5,23,15,15,784.0,128.0,3.0,17.5,691.5,165.49,98.97
2016,5,23,15,30,770.0,125.0,3.0,17.0,651.0,110.92,74.05
2016,5,23,15,45,756.5,120.0,3.05,17.0,607.5,92.33,74.23
2016,5,23,16,0,743.0,115.0,3.1,17.0,564.0,90.13,72.58
2016,5,23,16,15,720.0,111.0,3.1,16.5,516.0,81.28,65.32
2016,5,23,16,30,697.0,107.0,3.1,16.0,468.0,79.37,64.02
2016,5,23,16,45,671.0,100.5,3.15,16.0,419.5,75.67,61.0
2016,5,23,17,0,645.0,94.0,3.2,16.0,371.0,71.79,57.82
2016,5,23,17,15,605.0,88.0,3.2,15.5,321.0,67.89,54.66
2016,5,23,17,30,565.0,82.0,3.2,15.0,271.0,63.92,51.37
2016,5,23,17,45,514.0,74.0,3.2,15.0,223.5,58.26,46.35
2016,5,23,18,0,463.0,66.0,3.2,15.0,176.0,52.51,41.11
2016,5,23,18,15,384.0,55.5,3.1,14.5,132.5,44.45,33.71
2016,5,23,18,30,305.0,45.0,3.0,14.0,89.0,34.25,24.24
2016,5,23,18,45,198.5,31.5,2.9,13.5,55.5,23.92,13.97
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,13.65,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,7.08,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.5,18.0,2.6,12.0,30.0,67.58,16.6
2016,5,24,5,30,225.0,36.0,2.7,12.0,60.0,144.83,107.92
2016,5,24,5,45,318.0,47.5,2.85,12.5,100.5,210.19,167.74
2016,5,24,6,0,411.0,59.0,3.0,13.0,141.0,289.94,237.55
2016,5,24,6,15,219.5,83.5,3.0,13.0,129.0,217.19,180.08
2016,5,24,6,30,28.0,108.0,3.0,13.0,117.0,117.28,95.09
2016,5,24,6,45,35.0,128.5,3.0,13.5,141.0,141.95,116.03
2016,5,24,7,0,42.0,149.0,3.0,14.0,165.0,167.0,136.71
2016,5,24,7,15,118.0,175.5,3.0,14.0,230.0,263.76,217.94
2016,5,24,7,30,194.0,202.0,3.0,14.0,295.0,351.91,290.08
2016,5,24,7,45,251.0,216.5,3.0,14.5,351.5,434.01,354.5
2016,5,24,8,0,308.0,231.0,3.0,15.0,408.0,501.98,406.45
2016,5,24,8,15,255.0,262.5,3.0,15.0,417.0,496.56,399.29
2016,5,24,8,30,202.0,294.0,3.0,15.0,426.0,467.14,374.32
2016,5,24,8,45,203.0,315.0,3.0,15.5,455.5,490.53,390.54
2016,5,24,9,0,204.0,336.0,3.0,16.0,485.0,512.78,405.45
2016,5,24,9,15,228.0,353.0,2.95,16.0,527.5,550.82,433.33
2016,5,24,9,30,252.0,370.0,2.9,16.0,570.0,608.39,474.83
2016,5,24,9,45,547.5,252.0,2.9,16.5,709.5,783.71,607.51
2016,5,24,10,0,843.0,134.0,2.9,17.0,849.0,923.21,704.47
2016,5,24,10,15,582.5,274.0,2.9,17.0,775.0,830.76,634.95
2016,5,24,10,30,322.0,414.0,2.9,17.0,701.0,692.51,530.04
2016,5,24,10,45,595.5,275.5,2.95,17.5,821.5,820.99,627.67
2016,5,24,11,0,869.0,137.0,3.0,18.0,942.0,898.58,682.45
2016,5,24,11,15,872.0,138.0,3.0,18.0,954.5,880.35,668.82
2016,5,24,11,30,875.0,139.0,3.0,18.0,967.0,858.64,653.67
2016,5,24,11,45,878.0,138.0,3.0,18.0,973.0,831.98,635.13
2016,5,24,12,0,881.0,137.0,3.0,18.0,979.0,802.18,614.4
2016,5,24,12,15,880.5,137.0,3.0,18.0,977.0,767.56,588.93
2016,5,24,12,30,880.0,137.0,3.0,18.0,975.0,730.29,560.92
2016,5,24,12,45,868.0,143.0,3.05,18.0,962.5,687.23,528.21
2016,5,24,13,0,856.0,149.0,3.1,18.0,950.0,642.58,493.59
2016,5,24,13,15,852.0,148.0,3.1,18.0,933.0,596.46,456.91
2016,5,24,13,30,848.0,147.0,3.1,18.0,916.0,548.68,417.96
2016,5,24,13,45,589.5,271.5,3.15,18.0,799.5,469.85,356.2
2016,5,24,14,0,331.0,396.0,3.2,18.0,683.0,411.0,311.7
2016,5,24,14,15,576.5,267.0,3.2,17.5,746.0,383.25,283.85
2016,5,24,14,30,822.0,138.0,3.2,17.0,809.0,335.51,235.76
2016,5,24,14,45,687.5,191.5,3.25,17.0,736.0,280.99,192.82
2016,5,24,15,0,553.0,245.0,3.3,17.0,663.0,244.58,167.82
2016,5,24,15,15,367.0,280.0,3.3,17.0,551.0,210.39,151.08
2016,5,24,15,30,181.0,315.0,3.3,17.0,439.0,198.52,153.45
2016,5,24,15,45,462.0,216.5,3.3,17.0,503.5,133.5,109.18
2016,5,24,16,0,743.0,118.0,3.3,17.0,568.0,84.85,68.0
2016,5,24,16,15,719.5,113.5,3.3,16.5,520.0,82.77,66.6
2016,5,24,16,30,696.0,109.0,3.3,16.0,472.0,80.59,65.07
2016,5,24,16,45,666.5,104.0,3.35,15.5,422.5,77.86,63.04
2016,5,24,17,0,637.0,99.0,3.4,15.0,373.0,75.04,60.9
2016,5,24,17,15,596.5,93.0,3.4,14.5,323.5,71.26,57.86
2016,5,24,17,30,556.0,87.0,3.4,14.0,274.0,67.43,54.68
2016,5,24,17,45,501.0,78.5,3.4,14.0,226.0,61.47,49.4
2016,5,24,18,0,446.0,70.0,3.4,14.0,178.0,55.43,43.88
2016,5,24,18,15,367.5,59.5,3.3,13.5,134.0,44.98,34.34
2016,5,24,18,30,289.0,49.0,3.2,13.0,90.0,36.97,26.75
2016,5,24,18,45,144.5,36.0,3.1,13.0,56.5,26.94,16.64
2016,5,24,19,0,0.0,23.0,3.0,13.0,23.0,16.91,0.0
2016,5,24,19,15,0.0,11.5,2.95,12.5,11.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,18.0,2.3,12.0,30.0,67.68,19.84
2016,5,25,5,30,226.0,36.0,2.4,12.0,60.0,144.62,108.01
2016,5,25,5,45,314.5,47.5,2.55,12.5,100.5,208.0,165.93
2016,5,25,6,0,403.0,59.0,2.7,13.0,141.0,285.37,233.63
2016,5,25,6,15,466.0,67.5,2.7,13.0,187.5,351.05,291.04
2016,5,25,6,30,529.0,76.0,2.7,13.0,234.0,421.59,350.8
2016,5,25,6,45,264.5,81.5,2.75,13.5,160.5,275.81,230.68
2016,5,25,7,0,0.0,87.0,2.8,14.0,87.0,67.97,52.31
2016,5,25,7,15,0.0,89.5,2.8,14.0,89.5,69.53,53.64
2016,5,25,7,30,0.0,92.0,2.8,14.0,92.0,71.26,54.91
2016,5,25,7,45,0.0,104.0,2.85,14.5,104.0,81.05,62.82
2016,5,25,8,0,0.0,116.0,2.9,15.0,116.0,90.87,70.64
2016,5,25,8,15,0.0,137.0,2.9,15.0,137.0,108.34,84.85
2016,5,25,8,30,0.0,158.0,2.9,15.0,158.0,125.86,98.96
2016,5,25,8,45,3.0,179.5,2.95,15.5,182.0,146.5,115.41
2016,5,25,9,0,6.0,201.0,3.0,16.0,206.0,167.22,131.72
2016,5,25,9,15,16.0,251.0,3.0,16.0,264.0,219.28,173.36
2016,5,25,9,30,26.0,301.0,3.0,16.0,322.0,290.82,229.5
2016,5,25,9,45,24.5,306.5,3.0,16.5,327.0,273.81,215.14
2016,5,25,10,0,23.0,312.0,3.0,17.0,332.0,275.87,215.98
2016,5,25,10,15,29.0,339.5,3.0,17.0,365.5,322.74,252.03
2016,5,25,10,30,35.0,367.0,3.0,17.0,399.0,350.64,273.05
2016,5,25,10,45,36.5,378.0,3.0,17.5,412.0,358.51,278.15
2016,5,25,11,0,38.0,389.0,3.0,18.0,425.0,365.82,282.88
2016,5,25,11,15,471.5,251.5,3.0,18.0,698.0,654.75,508.36
2016,5,25,11,30,905.0,114.0,3.0,18.0,971.0,861.8,657.72
2016,5,25,11,45,909.0,112.0,3.05,18.5,977.5,834.8,636.15
2016,5,25,12,0,913.0,110.0,3.1,19.0,984.0,804.52,614.23
2016,5,25,12,15,912.5,110.0,3.15,19.0,982.0,769.35,589.43
2016,5,25,12,30,912.0,110.0,3.2,19.0,980.0,731.41,561.13
2016,5,25,12,45,905.0,113.0,3.25,19.0,969.0,688.85,528.77
2016,5,25,13,0,898.0,116.0,3.3,19.0,958.0,644.27,494.14
2016,5,25,13,15,895.0,115.5,3.35,19.0,941.5,597.63,457.08
2016,5,25,13,30,892.0,115.0,3.4,19.0,925.0,549.1,417.49
2016,5,25,13,45,889.0,112.5,3.5,19.0,902.5,497.47,374.45
2016,5,25,14,0,886.0,110.0,3.6,19.0,880.0,444.38,328.93
2016,5,25,14,15,879.0,109.0,3.65,19.0,850.5,389.6,280.94
2016,5,25,14,30,872.0,108.0,3.7,19.0,821.0,334.18,231.77
2016,5,25,14,45,864.0,105.5,3.75,19.0,786.0,277.15,181.82
2016,5,25,15,0,856.0,103.0,3.8,19.0,751.0,220.07,134.49
2016,5,25,15,15,844.0,101.0,3.85,18.5,710.5,163.04,94.43
2016,5,25,15,30,832.0,99.0,3.9,18.0,670.0,106.88,69.51
2016,5,25,15,45,816.0,96.5,3.95,18.0,625.0,79.05,62.59
2016,5,25,16,0,800.0,94.0,4.0,18.0,580.0,77.79,61.73
2016,5,25,16,15,779.5,91.0,4.0,17.5,532.5,76.02,60.52
2016,5,25,16,30,759.0,88.0,4.0,17.0,485.0,74.17,59.24
2016,5,25,16,45,728.5,85.5,4.05,17.0,434.5,72.4,57.91
2016,5,25,17,0,698.0,83.0,4.1,17.0,384.0,65.25,51.85
2016,5,25,17,15,660.0,78.0,4.1,16.5,334.0,61.72,49.01
2016,5,25,17,30,622.0,73.0,4.1,16.0,284.0,58.15,46.06
2016,5,25,17,45,560.5,68.0,4.1,15.5,234.0,54.26,42.72
2016,5,25,18,0,499.0,63.0,4.1,15.0,184.0,50.48,39.32
2016,5,25,18,15,420.0,54.0,4.0,14.5,139.5,43.47,32.88
2016,5,25,18,30,341.0,45.0,3.9,14.0,95.0,36.47,26.23
2016,5,25,18,45,218.5,32.5,3.8,13.5,60.0,24.73,14.9
2016,5,25,19,0,96.0,20.0,3.7,13.0,25.0,15.13,0.0
2016,5,25,19,15,48.0,10.0,3.65,12.5,12.5,7.87,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.5,19.5,1.9,11.5,30.0,64.38,21.35
2016,5,26,5,30,193.0,39.0,1.9,12.0,60.0,135.26,101.16
2016,5,26,5,45,282.0,52.0,1.95,12.5,100.0,198.62,158.26
2016,5,26,6,0,371.0,65.0,2.0,13.0,140.0,271.48,221.76
2016,5,26,6,15,436.0,74.5,1.9,13.5,187.0,335.95,277.09
2016,5,26,6,30,501.0,84.0,1.8,14.0,234.0,412.36,339.93
2016,5,26,6,45,547.5,91.0,1.75,14.5,283.0,474.07,388.99
2016,5,26,7,0,594.0,98.0,1.7,15.0,332.0,537.97,437.88
2016,5,26,7,15,629.0,103.5,1.6,15.5,382.0,593.73,478.43
2016,5,26,7,30,664.0,109.0,1.5,16.0,432.0,649.83,517.65
2016,5,26,7,45,691.0,113.5,1.4,16.5,480.5,698.43,549.45
2016,5,26,8,0,718.0,118.0,1.3,17.0,529.0,746.01,579.07
2016,5,26,8,15,738.5,121.5,1.25,17.0,575.5,785.58,603.9
2016,5,26,8,30,759.0,125.0,1.2,17.0,622.0,818.12,623.52
2016,5,26,8,45,776.5,127.0,1.15,17.5,665.0,849.01,640.63
2016,5,26,9,0,794.0,129.0,1.1,18.0,708.0,877.11,655.57
2016,5,26,9,15,806.0,131.5,1.05,18.5,746.0,897.68,665.35
2016,5,26,9,30,818.0,134.0,1.0,19.0,784.0,914.89,672.95
2016,5,26,9,45,817.0,142.0,1.0,19.5,813.5,922.16,675.01
2016,5,26,10,0,816.0,150.0,1.0,20.0,843.0,925.58,674.83
2016,5,26,10,15,823.0,151.5,1.0,20.0,869.5,926.2,674.32
2016,5,26,10,30,830.0,153.0,1.0,20.0,896.0,923.08,671.56
2016,5,26,10,45,837.5,153.0,1.05,20.5,916.5,915.22,665.51
2016,5,26,11,0,845.0,153.0,1.1,21.0,937.0,888.66,647.54
2016,5,26,11,15,848.0,153.5,1.15,21.5,949.5,870.26,635.09
2016,5,26,11,30,851.0,154.0,1.2,22.0,962.0,848.48,620.34
2016,5,26,11,45,854.5,153.0,1.3,22.5,968.0,822.72,603.62
2016,5,26,12,0,858.0,152.0,1.4,23.0,974.0,793.89,584.4
2016,5,26,12,15,857.5,152.0,1.55,23.0,972.0,759.91,562.06
2016,5,26,12,30,857.0,152.0,1.7,23.0,970.0,723.38,537.21
2016,5,26,12,45,866.5,144.0,1.85,23.0,964.0,685.45,510.63
2016,5,26,13,0,876.0,136.0,2.0,23.0,958.0,644.49,480.86
2016,5,26,13,15,872.5,135.0,2.15,23.0,941.5,598.05,445.91
2016,5,26,13,30,869.0,134.0,2.3,23.0,925.0,549.84,408.38
2016,5,26,13,45,862.0,133.5,2.45,23.0,901.0,498.75,367.38
2016,5,26,14,0,855.0,133.0,2.6,23.0,877.0,446.61,324.19
2016,5,26,14,15,847.5,131.5,2.7,22.5,847.5,392.82,279.02
2016,5,26,14,30,840.0,130.0,2.8,22.0,818.0,338.49,232.53
2016,5,26,14,45,829.5,128.0,2.9,22.0,782.0,278.0,181.21
2016,5,26,15,0,819.0,126.0,3.0,22.0,746.0,221.46,135.32
2016,5,26,15,15,805.5,123.5,3.05,21.5,705.5,164.91,96.1
2016,5,26,15,30,792.0,121.0,3.1,21.0,665.0,109.58,71.3
2016,5,26,15,45,775.5,117.5,3.2,21.0,621.0,91.1,71.99
2016,5,26,16,0,759.0,114.0,3.3,21.0,577.0,89.73,71.07
2016,5,26,16,15,737.0,110.5,3.35,20.5,529.0,81.25,64.23
2016,5,26,16,30,715.0,107.0,3.4,20.0,481.0,79.65,63.21
2016,5,26,16,45,686.0,102.0,3.45,19.5,431.5,76.85,61.15
2016,5,26,17,0,657.0,97.0,3.5,19.0,382.0,73.95,58.97
2016,5,26,17,15,617.5,91.0,3.45,18.5,332.0,70.1,55.91
2016,5,26,17,30,578.0,85.0,3.4,18.0,282.0,66.19,52.72
2016,5,26,17,45,523.0,77.5,3.4,17.5,233.5,60.9,48.2
2016,5,26,18,0,468.0,70.0,3.4,17.0,185.0,55.56,43.48
2016,5,26,18,15,389.0,60.0,3.3,16.0,140.5,45.52,34.49
2016,5,26,18,30,310.0,50.0,3.2,15.0,96.0,37.82,27.32
2016,5,26,18,45,199.5,35.5,3.1,14.5,61.0,26.8,16.66
2016,5,26,19,0,89.0,21.0,3.0,14.0,26.0,15.93,0.0
2016,5,26,19,15,44.5,10.5,2.95,13.5,13.0,8.26,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,104.5,19.5,1.0,11.5,31.0,66.91,24.64
2016,5,27,5,30,209.0,39.0,1.0,12.0,62.0,140.82,105.42
2016,5,27,5,45,303.5,51.0,1.05,13.0,103.0,206.2,163.45
2016,5,27,6,0,398.0,63.0,1.1,14.0,144.0,281.65,227.96
2016,5,27,6,15,462.0,71.5,1.15,14.5,191.0,351.36,286.73
2016,5,27,6,30,526.0,80.0,1.2,15.0,238.0,422.24,344.56
2016,5,27,6,45,576.0,86.0,1.25,15.5,288.5,485.99,394.79
2016,5,27,7,0,626.0,92.0,1.3,16.0,339.0,552.17,445.08
2016,5,27,7,15,659.5,97.0,1.3,16.5,389.0,607.37,485.02
2016,5,27,7,30,693.0,102.0,1.3,17.0,439.0,662.74,523.78
2016,5,27,7,45,723.0,104.5,1.3,18.0,489.0,712.24,555.14
2016,5,27,8,0,753.0,107.0,1.3,19.0,539.0,756.95,582.19
2016,5,27,8,15,772.0,110.0,1.25,19.5,585.5,795.6,604.96
2016,5,27,8,30,791.0,113.0,1.2,20.0,632.0,831.98,625.72
2016,5,27,8,45,809.5,114.5,1.2,20.5,675.5,863.76,643.71
2016,5,27,9,0,828.0,116.0,1.2,21.0,719.0,892.7,659.67
2016,5,27,9,15,839.0,117.5,1.15,21.5,757.0,899.71,660.48
2016,5,27,9,30,850.0,119.0,1.1,22.0,795.0,915.02,666.99
2016,5,27,9,45,866.0,116.5,1.05,22.5,829.5,927.52,671.57
2016,5,27,10,0,882.0,114.0,1.0,23.0,864.0,936.47,673.95
2016,5,27,10,15,888.5,115.5,0.95,23.5,891.0,936.82,671.0
2016,5,27,10,30,895.0,117.0,0.9,24.0,918.0,933.33,665.87
2016,5,27,10,45,901.5,116.5,0.9,24.5,938.5,924.15,658.26
2016,5,27,11,0,908.0,116.0,0.9,25.0,959.0,911.18,648.48
2016,5,27,11,15,910.5,116.5,0.95,25.0,971.5,891.87,636.96
2016,5,27,11,30,913.0,117.0,1.0,25.0,984.0,869.0,623.2
2016,5,27,11,45,915.5,116.5,1.1,25.5,990.0,841.86,606.19
2016,5,27,12,0,918.0,116.0,1.2,26.0,996.0,811.45,586.9
2016,5,27,12,15,917.5,116.0,1.35,26.0,994.0,776.11,565.09
2016,5,27,12,30,917.0,116.0,1.5,26.0,992.0,737.99,539.81
2016,5,27,12,45,909.0,119.5,1.65,26.0,981.0,694.94,510.11
2016,5,27,13,0,901.0,123.0,1.8,26.0,970.0,649.94,477.96
2016,5,27,13,15,898.0,122.5,1.9,26.0,953.5,603.21,443.17
2016,5,27,13,30,895.0,122.0,2.0,26.0,937.0,554.57,405.75
2016,5,27,13,45,888.0,122.0,2.15,26.0,913.0,502.72,364.84
2016,5,27,14,0,881.0,122.0,2.3,26.0,889.0,449.74,321.64
2016,5,27,14,15,873.5,120.5,2.35,26.0,859.0,394.73,275.49
2016,5,27,14,30,866.0,119.0,2.4,26.0,829.0,339.14,228.17
2016,5,27,14,45,853.5,118.5,2.5,26.0,792.5,282.63,180.7
2016,5,27,15,0,841.0,118.0,2.6,26.0,756.0,226.55,136.01
2016,5,27,15,15,828.5,115.5,2.6,25.5,715.5,162.45,91.67
2016,5,27,15,30,816.0,113.0,2.6,25.0,675.0,105.91,66.74
2016,5,27,15,45,794.5,112.0,2.65,25.0,629.0,88.09,68.3
2016,5,27,16,0,773.0,111.0,2.7,25.0,583.0,88.08,68.52
2016,5,27,16,15,750.5,107.5,2.7,24.5,535.0,86.36,67.44
2016,5,27,16,30,728.0,104.0,2.7,24.0,487.0,77.99,60.76
2016,5,27,16,45,693.5,101.0,2.75,23.5,436.0,76.3,59.67
2016,5,27,17,0,659.0,98.0,2.8,23.0,385.0,74.64,58.58
2016,5,27,17,15,619.0,92.0,2.75,22.0,335.0,70.8,55.7
2016,5,27,17,30,579.0,86.0,2.7,21.0,285.0,66.9,52.68
2016,5,27,17,45,520.5,79.0,2.65,20.5,235.5,61.96,48.53
2016,5,27,18,0,462.0,72.0,2.6,20.0,186.0,57.02,44.21
2016,5,27,18,15,384.5,61.5,2.5,19.0,141.5,46.52,34.94
2016,5,27,18,30,307.0,51.0,2.4,18.0,97.0,38.5,27.59
2016,5,27,18,45,199.5,36.0,2.35,17.5,62.0,27.17,16.83
2016,5,27,19,0,92.0,21.0,2.3,17.0,27.0,15.86,0.0
2016,5,27,19,15,46.0,10.5,2.3,16.5,13.5,8.26,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,122.0,18.5,1.5,14.5,32.0,71.04,27.95
2016,5,28,5,30,244.0,37.0,1.5,15.0,64.0,151.05,112.11
2016,5,28,5,45,331.5,48.5,1.55,15.5,105.5,214.72,168.97
2016,5,28,6,0,419.0,60.0,1.6,16.0,147.0,292.2,235.34
2016,5,28,6,15,336.5,86.0,1.65,16.5,168.0,293.81,239.22
2016,5,28,6,30,254.0,112.0,1.7,17.0,189.0,276.96,226.47
2016,5,28,6,45,283.5,127.5,1.75,17.5,228.0,322.8,263.94
2016,5,28,7,0,313.0,143.0,1.8,18.0,267.0,370.45,301.49
2016,5,28,7,15,343.0,159.5,1.75,18.5,312.5,421.02,339.96
2016,5,28,7,30,373.0,176.0,1.7,19.0,358.0,472.66,378.07
2016,5,28,7,45,560.5,143.0,1.65,19.5,449.0,624.7,491.81
2016,5,28,8,0,748.0,110.0,1.6,20.0,540.0,754.86,582.38
2016,5,28,8,15,767.5,113.0,1.55,20.5,586.5,793.8,604.74
2016,5,28,8,30,787.0,116.0,1.5,21.0,633.0,830.51,626.0
2016,5,28,8,45,801.5,119.0,1.45,21.5,675.5,860.27,642.21
2016,5,28,9,0,816.0,122.0,1.4,22.0,718.0,887.09,656.27
2016,5,28,9,15,828.0,124.5,1.3,22.5,756.5,907.94,665.57
2016,5,28,9,30,840.0,127.0,1.2,23.0,795.0,925.39,672.53
2016,5,28,9,45,847.5,129.5,1.2,23.5,827.5,921.87,667.64
2016,5,28,10,0,855.0,132.0,1.2,24.0,860.0,927.59,669.06
2016,5,28,10,15,862.0,133.5,1.2,24.5,886.5,928.21,667.22
2016,5,28,10,30,869.0,135.0,1.2,25.0,913.0,925.07,663.19
2016,5,28,10,45,873.5,136.0,1.2,25.5,933.0,915.46,655.24
2016,5,28,11,0,878.0,137.0,1.2,26.0,953.0,902.15,645.16
2016,5,28,11,15,881.0,137.5,1.25,26.0,965.5,883.48,633.77
2016,5,28,11,30,884.0,138.0,1.3,26.0,978.0,861.33,620.19
2016,5,28,11,45,885.0,138.5,1.4,26.5,983.5,834.21,602.77
2016,5,28,12,0,886.0,139.0,1.5,27.0,989.0,804.0,583.21
2016,5,28,12,15,886.0,139.0,1.6,27.0,987.5,769.76,560.54
2016,5,28,12,30,886.0,139.0,1.7,27.0,986.0,732.85,535.39
2016,5,28,12,45,873.5,145.0,1.8,27.0,973.5,689.44,504.91
2016,5,28,13,0,861.0,151.0,1.9,27.0,961.0,644.47,472.46
2016,5,28,13,15,857.0,150.0,1.95,26.5,944.0,598.39,438.9
2016,5,28,13,30,853.0,149.0,2.0,26.0,927.0,550.64,402.89
2016,5,28,13,45,848.0,147.0,2.1,26.0,904.0,500.29,363.11
2016,5,28,14,0,843.0,145.0,2.2,26.0,881.0,448.8,321.15
2016,5,28,14,15,835.0,143.5,2.25,26.0,851.0,394.05,275.58
2016,5,28,14,30,827.0,142.0,2.3,26.0,821.0,338.92,229.01
2016,5,28,14,45,817.0,139.0,2.35,26.0,785.5,282.21,181.61
2016,5,28,15,0,807.0,136.0,2.4,26.0,750.0,225.88,136.8
2016,5,28,15,15,793.5,133.0,2.4,25.5,709.5,169.75,98.58
2016,5,28,15,30,780.0,130.0,2.4,25.0,669.0,114.9,74.23
2016,5,28,15,45,763.0,126.5,2.45,24.5,624.0,96.39,75.32
2016,5,28,16,0,746.0,123.0,2.5,24.0,579.0,87.72,68.47
2016,5,28,16,15,723.0,118.5,2.5,23.5,531.0,85.77,67.21
2016,5,28,16,30,700.0,114.0,2.5,23.0,483.0,83.71,65.84
2016,5,28,16,45,524.0,135.0,2.5,23.0,396.0,94.14,74.9
2016,5,28,17,0,348.0,156.0,2.5,23.0,309.0,107.55,86.49
2016,5,28,17,15,317.0,142.5,2.4,22.0,268.5,99.0,79.79
2016,5,28,17,30,286.0,129.0,2.3,21.0,228.0,90.23,72.76
2016,5,28,17,45,260.0,110.5,2.25,20.5,189.0,78.3,62.65
2016,5,28,18,0,234.0,92.0,2.2,20.0,150.0,66.04,52.03
2016,5,28,18,15,268.0,72.0,2.1,19.0,124.0,52.7,40.31
2016,5,28,18,30,302.0,52.0,2.0,18.0,98.0,39.17,28.2
2016,5,28,18,45,199.0,37.0,1.9,17.5,63.0,27.88,17.52
2016,5,28,19,0,96.0,22.0,1.8,17.0,28.0,16.6,1.25
2016,5,28,19,15,48.0,11.0,1.8,16.5,14.0,8.65,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,10.0,4.0,1.7,11.5,4.0,0.0,0.0
2016,5,29,5,0,20.0,8.0,1.7,12.0,8.0,11.58,0.0
2016,5,29,5,15,129.5,23.0,1.65,12.5,36.5,79.62,34.28
2016,5,29,5,30,239.0,38.0,1.6,13.0,65.0,149.87,112.28
2016,5,29,5,45,331.0,49.5,1.55,13.5,107.0,215.1,170.57
2016,5,29,6,0,423.0,61.0,1.5,14.0,149.0,294.44,238.73
2016,5,29,6,15,486.5,69.5,1.4,14.5,196.5,361.07,295.01
2016,5,29,6,30,550.0,78.0,1.3,15.0,244.0,432.55,352.94
2016,5,29,6,45,595.0,84.5,1.25,15.5,294.5,494.5,401.24
2016,5,29,7,0,640.0,91.0,1.2,16.0,345.0,558.48,449.07
2016,5,29,7,15,673.0,96.0,1.15,16.5,395.5,613.74,488.46
2016,5,29,7,30,706.0,101.0,1.1,17.0,446.0,669.12,526.46
2016,5,29,7,45,731.0,105.0,1.05,18.0,495.0,716.77,555.57
2016,5,29,8,0,756.0,109.0,1.0,19.0,544.0,759.17,580.09
2016,5,29,8,15,775.5,112.5,1.0,19.5,591.0,798.83,603.84
2016,5,29,8,30,795.0,116.0,1.0,20.0,638.0,836.23,625.67
2016,5,29,8,45,809.5,118.5,1.0,20.5,680.5,865.61,641.86
2016,5,29,9,0,824.0,121.0,1.0,21.0,723.0,892.02,656.04
2016,5,29,9,15,835.5,123.0,1.05,21.5,761.5,911.99,666.81
2016,5,29,9,30,847.0,125.0,1.1,22.0,800.0,915.81,667.29
2016,5,29,9,45,855.0,127.0,1.15,22.5,832.5,925.26,671.71
2016,5,29,10,0,863.0,129.0,1.2,23.0,865.0,931.04,673.79
2016,5,29,10,15,869.5,130.5,1.25,23.0,891.0,931.25,673.75
2016,5,29,10,30,876.0,132.0,1.3,23.0,917.0,927.68,671.47
2016,5,29,10,45,878.5,134.5,1.4,23.5,936.0,917.61,664.58
2016,5,29,11,0,881.0,137.0,1.5,24.0,955.0,903.82,655.36
2016,5,29,11,15,883.5,137.5,1.55,24.0,967.5,884.71,643.37
2016,5,29,11,30,886.0,138.0,1.6,24.0,980.0,862.13,629.16
2016,5,29,11,45,885.5,139.0,1.7,24.0,984.5,834.19,611.91
2016,5,29,12,0,885.0,140.0,1.8,24.0,989.0,803.24,592.47
2016,5,29,12,15,884.5,140.0,1.85,24.0,987.0,768.71,568.55
2016,5,29,12,30,884.0,140.0,1.9,24.0,985.0,731.55,542.29
2016,5,29,12,45,873.5,144.5,1.95,24.5,973.0,688.53,510.21
2016,5,29,13,0,863.0,149.0,2.0,25.0,961.0,643.86,476.3
2016,5,29,13,15,859.0,148.0,2.05,24.5,944.5,597.79,442.38
2016,5,29,13,30,855.0,147.0,2.1,24.0,928.0,550.04,405.99
2016,5,29,13,45,852.0,144.0,2.15,24.0,905.5,499.97,365.83
2016,5,29,14,0,849.0,141.0,2.2,24.0,883.0,448.5,323.36
2016,5,29,14,15,841.0,139.5,2.25,24.0,853.0,393.27,277.04
2016,5,29,14,30,833.0,138.0,2.3,24.0,823.0,337.93,229.9
2016,5,29,14,45,825.5,134.5,2.35,24.0,788.0,281.24,181.99
2016,5,29,15,0,818.0,131.0,2.4,24.0,753.0,224.62,136.45
2016,5,29,15,15,804.0,128.0,2.4,23.5,712.5,167.88,97.48
2016,5,29,15,30,790.0,125.0,2.4,23.0,672.0,112.45,72.61
2016,5,29,15,45,676.0,150.5,2.45,23.0,596.0,100.32,79.06
2016,5,29,16,0,562.0,176.0,2.5,23.0,520.0,115.43,91.93
2016,5,29,16,15,558.5,160.5,2.5,22.5,479.5,108.38,86.47
2016,5,29,16,30,555.0,145.0,2.5,22.0,439.0,100.67,80.43
2016,5,29,16,45,607.0,122.0,2.55,22.0,413.5,88.44,70.34
2016,5,29,17,0,659.0,99.0,2.6,22.0,388.0,75.24,59.31
2016,5,29,17,15,619.5,93.0,2.6,21.0,338.0,71.44,56.47
2016,5,29,17,30,580.0,87.0,2.6,20.0,288.0,67.56,53.47
2016,5,29,17,45,527.0,79.0,2.65,19.5,239.0,61.96,48.73
2016,5,29,18,0,474.0,71.0,2.7,19.0,190.0,56.28,43.76
2016,5,29,18,15,396.0,61.0,2.6,18.0,145.5,46.29,34.92
2016,5,29,18,30,318.0,51.0,2.5,17.0,101.0,38.59,27.85
2016,5,29,18,45,210.5,37.0,2.45,16.5,65.0,27.94,17.74
2016,5,29,19,0,103.0,23.0,2.4,16.0,29.0,17.35,2.58
2016,5,29,19,15,51.5,11.5,2.4,15.5,14.5,9.05,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,15.0,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,30.0,9.0,0.9,12.0,10.0,14.97,0.0
2016,5,30,5,15,146.5,23.5,0.85,12.5,38.5,85.64,38.91
2016,5,30,5,30,263.0,38.0,0.8,13.0,67.0,158.39,118.57
2016,5,30,5,45,357.0,48.0,0.8,14.0,109.5,227.53,179.3
2016,5,30,6,0,451.0,58.0,0.8,15.0,152.0,304.49,244.35
2016,5,30,6,15,513.0,65.5,0.75,15.5,199.5,370.4,299.12
2016,5,30,6,30,575.0,73.0,0.7,16.0,247.0,440.96,355.26
2016,5,30,6,45,322.0,115.0,0.7,16.5,216.0,347.09,280.56
2016,5,30,7,0,69.0,157.0,0.7,17.0,185.0,192.5,154.47
2016,5,30,7,15,102.0,182.0,0.7,17.5,229.0,257.09,206.71
2016,5,30,7,30,135.0,207.0,0.7,18.0,273.0,309.96,247.34
2016,5,30,7,45,232.5,218.0,0.75,18.5,346.0,417.3,329.75
2016,5,30,8,0,330.0,229.0,0.8,19.0,419.0,513.48,400.58
2016,5,30,8,15,574.5,166.0,0.8,19.5,530.5,690.09,528.23
2016,5,30,8,30,819.0,103.0,0.8,20.0,642.0,841.62,627.61
2016,5,30,8,45,833.0,105.5,0.85,21.0,684.5,871.02,641.65
2016,5,30,9,0,847.0,108.0,0.9,22.0,727.0,886.37,648.12
2016,5,30,9,15,857.5,110.0,0.95,22.5,765.0,905.45,658.43
2016,5,30,9,30,868.0,112.0,1.0,23.0,803.0,921.09,666.52
2016,5,30,9,45,878.5,112.0,1.1,23.5,836.5,931.19,672.0
2016,5,30,10,0,889.0,112.0,1.2,24.0,870.0,937.62,675.28
2016,5,30,10,15,895.0,113.0,1.25,24.0,896.0,937.14,674.8
2016,5,30,10,30,901.0,114.0,1.3,24.0,922.0,932.83,672.07
2016,5,30,10,45,904.5,115.0,1.4,24.5,941.5,922.45,665.02
2016,5,30,11,0,908.0,116.0,1.5,25.0,961.0,908.29,655.62
2016,5,30,11,15,910.5,116.5,1.55,25.0,973.5,889.13,643.67
2016,5,30,11,30,913.0,117.0,1.6,25.0,986.0,866.41,629.45
2016,5,30,11,45,913.5,117.5,1.7,25.5,991.0,838.65,611.22
2016,5,30,12,0,914.0,118.0,1.8,26.0,996.0,807.72,590.79
2016,5,30,12,15,913.5,118.0,1.85,26.0,994.0,772.66,567.29
2016,5,30,12,30,913.0,118.0,1.9,26.0,992.0,734.86,540.77
2016,5,30,12,45,906.0,120.5,1.95,26.0,981.0,692.07,510.07
2016,5,30,13,0,899.0,123.0,2.0,26.0,970.0,647.29,477.16
2016,5,30,13,15,895.5,122.5,2.05,26.0,953.5,600.59,441.94
2016,5,30,13,30,892.0,122.0,2.1,26.0,937.0,552.05,404.26
2016,5,30,13,45,887.0,120.5,2.2,26.0,913.5,500.49,363.31
2016,5,30,14,0,882.0,119.0,2.3,26.0,890.0,447.64,320.03
2016,5,30,14,15,874.5,117.5,2.35,25.5,860.0,392.83,274.56
2016,5,30,14,30,867.0,116.0,2.4,25.0,830.0,337.44,227.75
2016,5,30,14,45,858.0,114.0,2.5,25.0,794.5,281.03,180.03
2016,5,30,15,0,849.0,112.0,2.6,25.0,759.0,224.67,134.75
2016,5,30,15,15,836.5,109.5,2.6,24.5,718.5,167.89,95.9
2016,5,30,15,30,824.0,107.0,2.6,24.0,678.0,103.25,64.34
2016,5,30,15,45,809.0,104.0,2.65,24.0,633.5,83.36,64.62
2016,5,30,16,0,794.0,101.0,2.7,24.0,589.0,82.0,63.7
2016,5,30,16,15,773.5,97.5,2.65,23.5,541.5,80.07,62.41
2016,5,30,16,30,753.0,94.0,2.6,23.0,494.0,78.05,61.04
2016,5,30,16,45,609.5,114.0,2.6,23.0,417.0,83.06,65.5
2016,5,30,17,0,466.0,134.0,2.6,23.0,340.0,93.14,74.29
2016,5,30,17,15,435.5,123.5,2.5,22.0,296.5,86.84,69.41
2016,5,30,17,30,405.0,113.0,2.4,21.0,253.0,80.32,64.24
2016,5,30,17,45,373.0,98.0,2.35,20.5,211.0,70.63,56.04
2016,5,30,18,0,341.0,83.0,2.3,20.0,169.0,60.63,47.36
2016,5,30,18,15,292.0,68.0,2.15,19.5,130.0,50.16,38.07
2016,5,30,18,30,243.0,53.0,2.0,19.0,91.0,39.48,28.4
2016,5,30,18,45,163.5,37.5,1.95,18.5,59.5,28.07,17.76
2016,5,30,19,0,84.0,22.0,1.9,18.0,28.0,16.71,3.0
2016,5,30,19,15,42.0,11.0,1.9,17.5,14.0,8.65,0.0
2016,5,30,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.6,13.0,10.0,15.2,0.0
2016,5,31,5,15,152.0,23.0,1.55,13.5,39.5,86.59,40.64
2016,5,31,5,30,273.0,37.0,1.5,14.0,69.0,160.34,119.91
2016,5,31,5,45,364.0,47.5,1.5,14.5,111.0,229.54,181.25
2016,5,31,6,0,455.0,58.0,1.5,15.0,153.0,305.74,246.73
2016,5,31,6,15,517.5,65.5,1.45,15.5,201.0,372.02,302.65
2016,5,31,6,30,580.0,73.0,1.4,16.0,249.0,442.99,360.14
2016,5,31,6,45,624.5,78.5,1.35,16.5,300.0,504.57,408.04
2016,5,31,7,0,669.0,84.0,1.3,17.0,351.0,568.08,455.4
2016,5,31,7,15,701.5,88.5,1.3,17.5,401.5,623.35,495.09
2016,5,31,7,30,734.0,93.0,1.3,18.0,452.0,675.4,530.76
2016,5,31,7,45,759.5,96.0,1.3,19.0,502.0,723.23,560.58
2016,5,31,8,0,785.0,99.0,1.3,20.0,552.0,769.73,588.61
2016,5,31,8,15,803.5,102.0,1.25,20.5,599.0,808.67,611.31
2016,5,31,8,30,822.0,105.0,1.2,21.0,646.0,845.27,631.98
2016,5,31,8,45,837.0,107.0,1.2,21.5,689.5,875.06,648.46
2016,5,31,9,0,852.0,109.0,1.2,22.0,733.0,890.78,655.65
2016,5,31,9,15,863.0,111.0,1.2,22.5,771.5,910.36,665.54
2016,5,31,9,30,874.0,113.0,1.2,23.0,810.0,926.51,673.16
2016,5,31,9,45,885.0,113.0,1.25,24.0,843.5,937.09,676.75
2016,5,31,10,0,896.0,113.0,1.3,25.0,877.0,943.99,678.13
2016,5,31,10,15,902.5,114.5,1.35,25.0,904.0,944.42,678.19
2016,5,31,10,30,909.0,116.0,1.4,25.0,931.0,940.97,675.98
2016,5,31,10,45,913.5,116.5,1.45,25.5,951.5,930.92,668.39
2016,5,31,11,0,918.0,117.0,1.5,26.0,972.0,917.05,658.54
2016,5,31,11,15,921.0,118.0,1.55,26.0,985.0,898.57,647.11
2016,5,31,11,30,924.0,119.0,1.6,26.0,998.0,876.44,633.36
2016,5,31,11,45,925.0,119.0,1.65,26.5,1004.0,848.37,614.53
2016,5,31,12,0,926.0,119.0,1.7,27.0,1010.0,817.08,593.59
2016,5,31,12,15,926.0,119.0,1.75,27.0,1008.5,782.02,570.33
2016,5,31,12,30,926.0,119.0,1.8,27.0,1007.0,744.13,544.0
2016,5,31,12,45,929.0,115.5,1.9,27.5,999.0,702.94,514.11
2016,5,31,13,0,932.0,112.0,2.0,28.0,991.0,659.02,481.48
2016,5,31,13,15,929.0,111.5,2.05,27.5,974.5,611.29,446.69
2016,5,31,13,30,926.0,111.0,2.1,27.0,958.0,561.57,409.17
2016,5,31,13,45,921.0,110.5,2.2,27.0,934.5,509.15,367.68
2016,5,31,14,0,916.0,110.0,2.3,27.0,911.0,455.34,323.75
2016,5,31,14,15,909.0,108.5,2.3,27.0,881.0,399.0,276.55
2016,5,31,14,30,902.0,107.0,2.3,27.0,851.0,341.97,228.1
2016,5,31,14,45,893.0,105.5,2.35,27.0,815.5,284.01,179.4
2016,5,31,15,0,884.0,104.0,2.4,27.0,780.0,226.05,133.17
2016,5,31,15,15,872.5,102.0,2.4,26.5,739.0,167.75,93.56
2016,5,31,15,30,861.0,100.0,2.4,26.0,698.0,110.23,68.56
2016,5,31,15,45,846.0,97.5,2.45,26.0,652.5,89.36,69.02
2016,5,31,16,0,831.0,95.0,2.5,26.0,607.0,79.09,60.73
2016,5,31,16,15,811.0,92.0,2.45,25.5,558.5,77.31,59.57
2016,5,31,16,30,791.0,89.0,2.4,25.0,510.0,75.44,58.33
2016,5,31,16,45,764.5,85.5,2.4,24.5,459.5,73.01,56.61
2016,5,31,17,0,738.0,82.0,2.4,24.0,409.0,70.53,54.81
2016,5,31,17,15,702.0,77.5,2.3,23.0,357.5,61.97,47.88
2016,5,31,17,30,666.0,73.0,2.2,22.0,306.0,58.68,45.37
2016,5,31,17,45,615.0,67.5,2.15,21.5,255.5,54.46,41.84
2016,5,31,18,0,564.0,62.0,2.1,21.0,205.0,50.25,38.19
2016,5,31,18,15,488.5,54.0,2.05,20.0,158.5,43.89,32.58
2016,5,31,18,30,413.0,46.0,2.0,19.0,112.0,37.56,26.78
2016,5,31,18,45,296.5,34.5,1.95,18.5,73.5,28.13,17.88
2016,5,31,19,0,180.0,23.0,1.9,18.0,35.0,17.59,4.17
2016,5,31,19,15,90.0,11.5,1.95,17.5,17.5,9.05,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,22.0,5.0,2.2,12.5,5.5,0.0,0.0
2016,6,1,5,0,44.0,10.0,2.3,13.0,11.0,19.34,0.0
2016,6,1,5,15,175.5,24.0,2.35,13.5,42.0,95.26,46.49
2016,6,1,5,30,307.0,38.0,2.4,14.0,73.0,175.67,131.87
2016,6,1,5,45,396.0,48.0,2.5,14.5,116.5,243.2,192.6
2016,6,1,6,0,485.0,58.0,2.6,15.0,160.0,319.53,258.98
2016,6,1,6,15,547.0,65.5,2.55,15.5,209.5,386.97,316.6
2016,6,1,6,30,609.0,73.0,2.5,16.0,259.0,458.99,375.8
2016,6,1,6,45,361.0,117.0,2.5,16.5,232.5,372.49,305.57
2016,6,1,7,0,113.0,161.0,2.5,17.0,206.0,239.58,195.03
2016,6,1,7,15,219.0,173.5,2.5,17.0,276.0,345.66,282.26
2016,6,1,7,30,325.0,186.0,2.5,17.0,346.0,444.85,361.0
2016,6,1,7,45,567.5,142.0,2.5,17.5,456.5,625.47,500.48
2016,6,1,8,0,810.0,98.0,2.5,18.0,567.0,787.8,617.0
2016,6,1,8,15,828.5,101.0,2.45,18.5,614.5,827.4,640.27
2016,6,1,8,30,847.0,104.0,2.4,19.0,662.0,864.57,662.44
2016,6,1,8,45,862.0,106.0,2.4,19.5,706.0,884.27,672.72
2016,6,1,9,0,877.0,108.0,2.4,20.0,750.0,911.04,687.93
2016,6,1,9,15,887.5,110.0,2.35,20.5,789.0,930.49,697.56
2016,6,1,9,30,898.0,112.0,2.3,21.0,828.0,946.39,704.85
2016,6,1,9,45,909.5,112.0,2.3,21.5,862.5,957.55,709.55
2016,6,1,10,0,921.0,112.0,2.3,22.0,897.0,964.93,711.88
2016,6,1,10,15,927.0,113.0,2.3,22.0,924.0,964.37,710.52
2016,6,1,10,30,933.0,114.0,2.3,22.0,951.0,959.85,706.78
2016,6,1,10,45,936.0,115.5,2.3,22.5,971.5,949.16,697.8
2016,6,1,11,0,939.0,117.0,2.3,23.0,992.0,934.56,686.45
2016,6,1,11,15,942.0,117.5,2.3,23.0,1005.0,915.26,673.47
2016,6,1,11,30,945.0,118.0,2.3,23.0,1018.0,892.26,658.14
2016,6,1,11,45,944.5,119.0,2.3,23.0,1023.0,863.3,638.86
2016,6,1,12,0,944.0,120.0,2.3,23.0,1028.0,831.09,617.41
2016,6,1,12,15,943.5,120.0,2.3,23.0,1026.5,795.07,592.39
2016,6,1,12,30,943.0,120.0,2.3,23.0,1025.0,756.22,564.27
2016,6,1,12,45,718.5,252.0,2.35,23.0,937.5,679.63,506.36
2016,6,1,13,0,494.0,384.0,2.4,23.0,850.0,601.43,447.7
2016,6,1,13,15,701.5,258.0,2.4,23.0,907.5,594.57,442.98
2016,6,1,13,30,909.0,132.0,2.4,23.0,965.0,567.1,420.6
2016,6,1,13,45,902.0,132.0,2.45,23.0,940.5,514.73,378.18
2016,6,1,14,0,895.0,132.0,2.5,23.0,916.0,461.21,333.74
2016,6,1,14,15,887.5,130.5,2.45,23.0,885.5,405.63,286.44
2016,6,1,14,30,880.0,129.0,2.4,23.0,855.0,349.44,238.03
2016,6,1,14,45,710.5,191.5,2.4,23.0,761.5,285.84,190.53
2016,6,1,15,0,541.0,254.0,2.4,23.0,668.0,247.58,166.23
2016,6,1,15,15,500.5,252.0,2.4,22.5,619.0,202.18,135.93
2016,6,1,15,30,460.0,250.0,2.4,22.0,570.0,161.41,116.36
2016,6,1,15,45,631.0,181.0,2.4,22.0,589.0,117.11,93.29
2016,6,1,16,0,802.0,112.0,2.4,22.0,608.0,89.28,70.3
2016,6,1,16,15,780.5,108.5,2.35,21.5,559.0,87.57,69.25
2016,6,1,16,30,759.0,105.0,2.3,21.0,510.0,85.77,68.09
2016,6,1,16,45,732.5,100.0,2.3,21.0,459.5,76.29,60.22
2016,6,1,17,0,706.0,95.0,2.3,21.0,409.0,73.31,57.88
2016,6,1,17,15,667.5,89.5,2.25,20.5,357.0,69.68,55.05
2016,6,1,17,30,629.0,84.0,2.2,20.0,305.0,66.01,52.11
2016,6,1,17,45,578.5,76.5,2.2,19.5,255.0,60.64,47.58
2016,6,1,18,0,528.0,69.0,2.2,19.0,205.0,55.2,42.85
2016,6,1,18,15,451.0,60.0,2.1,18.0,158.0,48.28,36.71
2016,6,1,18,30,374.0,51.0,2.0,17.0,111.0,41.35,30.32
2016,6,1,18,45,263.5,38.0,1.9,16.5,73.5,28.93,18.79
2016,6,1,19,0,153.0,25.0,1.8,16.0,36.0,18.97,5.67
2016,6,1,19,15,76.5,12.5,1.85,15.5,18.0,9.83,0.0
2016,6,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
