Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,22.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,44.0,11.0,1.7,12.0,12.0,20.08,0.0
2016,6,2,5,15,174.0,24.5,1.65,12.5,43.0,95.26,47.88
2016,6,2,5,30,304.0,38.0,1.6,13.0,74.0,174.11,131.04
2016,6,2,5,45,398.0,48.0,1.6,13.5,118.0,243.47,192.91
2016,6,2,6,0,492.0,58.0,1.6,14.0,162.0,322.19,260.74
2016,6,2,6,15,246.0,71.0,1.5,14.5,123.0,225.63,184.95
2016,6,2,6,30,0.0,84.0,1.4,15.0,84.0,67.32,51.66
2016,6,2,6,45,0.0,100.5,1.35,15.5,100.5,81.04,63.28
2016,6,2,7,0,0.0,117.0,1.3,16.0,117.0,94.74,74.43
2016,6,2,7,15,4.0,139.5,1.2,16.5,141.5,116.81,92.4
2016,6,2,7,30,8.0,162.0,1.1,17.0,166.0,139.13,110.22
2016,6,2,7,45,29.5,198.5,1.05,18.0,215.5,202.92,161.22
2016,6,2,8,0,51.0,235.0,1.0,19.0,265.0,256.27,202.22
2016,6,2,8,15,119.0,266.5,0.95,19.5,343.5,362.48,283.89
2016,6,2,8,30,187.0,298.0,0.9,20.0,422.0,453.62,350.79
2016,6,2,8,45,222.5,315.0,0.85,20.5,471.5,502.85,384.59
2016,6,2,9,0,258.0,332.0,0.8,21.0,521.0,572.13,431.59
2016,6,2,9,15,577.5,221.5,0.75,21.5,674.0,779.65,577.63
2016,6,2,9,30,897.0,111.0,0.7,22.0,827.0,943.46,679.52
2016,6,2,9,45,898.0,116.5,0.7,23.0,858.0,950.45,677.7
2016,6,2,10,0,899.0,122.0,0.7,24.0,889.0,953.45,675.85
2016,6,2,10,15,905.0,123.0,0.7,24.5,915.5,952.84,673.25
2016,6,2,10,30,911.0,124.0,0.7,25.0,942.0,948.36,668.45
2016,6,2,10,45,915.0,125.0,0.75,25.5,962.0,938.21,661.33
2016,6,2,11,0,919.0,126.0,0.8,26.0,982.0,924.24,651.99
2016,6,2,11,15,921.0,126.5,0.85,26.0,994.5,904.35,640.33
2016,6,2,11,30,923.0,127.0,0.9,26.0,1007.0,880.89,626.44
2016,6,2,11,45,924.0,127.0,0.95,26.5,1012.5,852.79,608.37
2016,6,2,12,0,925.0,127.0,1.0,27.0,1018.0,821.48,588.21
2016,6,2,12,15,924.5,126.5,1.05,27.5,1015.5,785.67,563.96
2016,6,2,12,30,924.0,126.0,1.1,28.0,1013.0,747.12,537.03
2016,6,2,12,45,928.0,121.5,1.2,28.5,1005.5,705.99,508.3
2016,6,2,13,0,932.0,117.0,1.3,29.0,998.0,662.09,476.75
2016,6,2,13,15,928.5,116.5,1.4,29.0,981.0,614.14,442.19
2016,6,2,13,30,925.0,116.0,1.5,29.0,964.0,564.27,404.93
2016,6,2,13,45,919.5,115.0,1.6,29.0,940.0,511.4,364.13
2016,6,2,14,0,914.0,114.0,1.7,29.0,916.0,457.21,320.87
2016,6,2,14,15,907.0,112.5,1.75,28.5,885.5,401.06,275.31
2016,6,2,14,30,900.0,111.0,1.8,28.0,855.0,344.22,228.2
2016,6,2,14,45,890.5,109.5,1.9,28.0,818.5,286.33,180.11
2016,6,2,15,0,881.0,108.0,2.0,28.0,782.0,228.49,134.38
2016,6,2,15,15,868.5,106.0,2.05,27.5,741.0,170.31,95.07
2016,6,2,15,30,856.0,104.0,2.1,27.0,700.0,113.01,70.06
2016,6,2,15,45,840.5,101.0,2.15,27.0,654.5,82.29,62.89
2016,6,2,16,0,825.0,98.0,2.2,27.0,609.0,80.81,61.88
2016,6,2,16,15,804.5,95.0,2.2,26.5,560.0,79.09,60.79
2016,6,2,16,30,784.0,92.0,2.2,26.0,511.0,77.3,59.62
2016,6,2,16,45,757.5,88.0,2.25,25.5,460.5,74.6,57.69
2016,6,2,17,0,731.0,84.0,2.3,25.0,410.0,71.83,55.66
2016,6,2,17,15,695.0,79.5,2.25,24.0,359.0,63.19,48.71
2016,6,2,17,30,659.0,75.0,2.2,23.0,308.0,59.97,46.27
2016,6,2,17,45,609.5,69.0,2.2,22.5,257.5,55.45,42.52
2016,6,2,18,0,560.0,63.0,2.2,22.0,207.0,50.93,38.62
2016,6,2,18,15,485.5,55.0,2.1,21.0,160.5,44.6,33.08
2016,6,2,18,30,411.0,47.0,2.0,20.0,114.0,38.3,27.34
2016,6,2,18,45,299.0,35.5,1.95,19.0,75.5,28.92,18.61
2016,6,2,19,0,187.0,24.0,1.9,18.0,37.0,18.35,5.76
2016,6,2,19,15,93.5,12.0,1.9,17.5,18.5,9.44,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,10.0,1.1,15.0,12.0,23.89,0.0
2016,6,3,5,15,192.5,23.0,1.1,15.5,42.5,101.28,51.45
2016,6,3,5,30,323.0,36.0,1.1,16.0,73.0,179.02,132.97
2016,6,3,5,45,411.5,45.0,1.1,17.0,116.5,245.74,191.53
2016,6,3,6,0,500.0,54.0,1.1,18.0,160.0,321.21,255.08
2016,6,3,6,15,559.0,60.5,1.0,18.5,208.5,386.31,308.82
2016,6,3,6,30,618.0,67.0,0.9,19.0,257.0,455.72,363.48
2016,6,3,6,45,659.5,72.0,0.85,19.5,307.5,516.21,409.18
2016,6,3,7,0,701.0,77.0,0.8,20.0,358.0,578.35,454.05
2016,6,3,7,15,529.0,128.5,0.75,20.5,357.0,532.84,416.63
2016,6,3,7,30,357.0,180.0,0.7,21.0,356.0,461.01,360.04
2016,6,3,7,45,582.5,135.5,0.65,22.0,457.5,628.85,482.24
2016,6,3,8,0,808.0,91.0,0.6,23.0,559.0,776.18,578.18
2016,6,3,8,15,825.0,93.5,0.55,24.0,605.5,813.87,596.17
2016,6,3,8,30,842.0,96.0,0.5,25.0,652.0,839.51,607.34
2016,6,3,8,45,856.0,98.0,0.5,26.0,695.0,868.45,621.43
2016,6,3,9,0,870.0,100.0,0.5,27.0,738.0,894.38,633.36
2016,6,3,9,15,880.0,101.5,0.45,27.5,776.0,912.95,640.87
2016,6,3,9,30,890.0,103.0,0.4,28.0,814.0,928.04,646.31
2016,6,3,9,45,903.5,101.0,0.4,29.0,848.5,939.18,649.18
2016,6,3,10,0,917.0,99.0,0.4,30.0,883.0,946.67,649.95
2016,6,3,10,15,922.5,100.5,0.55,30.0,909.5,946.5,652.04
2016,6,3,10,30,928.0,102.0,0.7,30.0,936.0,942.41,651.89
2016,6,3,10,45,930.5,103.0,0.85,30.5,955.5,931.24,646.09
2016,6,3,11,0,933.0,104.0,1.0,31.0,975.0,916.26,637.86
2016,6,3,11,15,935.5,104.5,1.1,31.0,987.5,897.07,627.38
2016,6,3,11,30,938.0,105.0,1.2,31.0,1000.0,874.23,614.54
2016,6,3,11,45,937.0,106.5,1.35,31.0,1004.5,845.9,598.7
2016,6,3,12,0,936.0,108.0,1.5,31.0,1009.0,814.37,580.45
2016,6,3,12,15,935.5,108.0,1.6,31.0,1007.5,778.99,558.23
2016,6,3,12,30,935.0,108.0,1.7,31.0,1006.0,740.8,532.61
2016,6,3,12,45,921.5,115.0,1.8,31.0,993.0,696.7,502.09
2016,6,3,13,0,908.0,122.0,1.9,31.0,980.0,650.9,469.5
2016,6,3,13,15,904.5,121.5,1.95,31.0,963.5,604.07,435.0
2016,6,3,13,30,901.0,121.0,2.0,31.0,947.0,555.38,398.05
2016,6,3,13,45,896.0,119.5,2.05,31.0,924.0,503.65,357.72
2016,6,3,14,0,891.0,118.0,2.1,31.0,901.0,450.6,315.15
2016,6,3,14,15,884.0,117.0,2.1,31.0,871.0,396.07,270.26
2016,6,3,14,30,877.0,116.0,2.1,31.0,841.0,340.87,224.18
2016,6,3,14,45,869.0,113.5,2.15,31.0,806.0,284.04,177.3
2016,6,3,15,0,861.0,111.0,2.2,31.0,771.0,227.14,132.65
2016,6,3,15,15,849.0,108.5,2.15,30.5,730.5,169.94,94.29
2016,6,3,15,30,837.0,106.0,2.1,30.0,690.0,104.69,62.78
2016,6,3,15,45,701.0,141.5,2.1,30.0,608.5,95.41,72.76
2016,6,3,16,0,565.0,177.0,2.1,30.0,527.0,115.7,89.46
2016,6,3,16,15,666.5,135.5,2.05,29.5,516.5,94.66,72.73
2016,6,3,16,30,768.0,94.0,2.0,29.0,506.0,78.28,59.65
2016,6,3,16,45,742.0,90.0,2.0,28.5,456.0,75.68,57.84
2016,6,3,17,0,716.0,86.0,2.0,28.0,406.0,67.41,51.25
2016,6,3,17,15,680.5,81.0,1.9,27.0,355.5,63.96,48.73
2016,6,3,17,30,645.0,76.0,1.8,26.0,305.0,60.45,46.08
2016,6,3,17,45,594.5,70.0,1.7,25.5,255.5,55.97,42.41
2016,6,3,18,0,544.0,64.0,1.6,25.0,206.0,51.49,38.61
2016,6,3,18,15,471.0,56.0,1.55,24.0,160.0,45.23,33.2
2016,6,3,18,30,398.0,48.0,1.5,23.0,114.0,39.0,27.58
2016,6,3,18,45,290.0,36.5,1.45,22.0,76.0,29.68,19.02
2016,6,3,19,0,182.0,25.0,1.4,21.0,38.0,19.07,6.54
2016,6,3,19,15,91.0,12.5,1.4,20.5,19.0,9.83,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,16.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,17.0,5.0,3.93,0.0
2016,6,4,5,15,0.0,19.5,0.9,17.0,19.5,14.89,3.35
2016,6,4,5,30,0.0,34.0,0.8,17.0,34.0,27.32,16.52
2016,6,4,5,45,4.5,53.0,0.75,17.5,54.0,46.05,32.71
2016,6,4,6,0,9.0,72.0,0.7,18.0,74.0,64.83,48.82
2016,6,4,6,15,17.5,91.5,0.7,18.0,96.5,86.43,67.23
2016,6,4,6,30,26.0,111.0,0.7,18.0,119.0,117.32,93.09
2016,6,4,6,45,32.0,131.0,0.7,18.5,143.0,140.54,111.95
2016,6,4,7,0,38.0,151.0,0.7,19.0,167.0,164.09,130.68
2016,6,4,7,15,67.0,178.5,0.75,19.5,210.0,212.31,169.24
2016,6,4,7,30,96.0,206.0,0.8,20.0,253.0,262.35,208.22
2016,6,4,7,45,63.0,213.0,0.85,20.5,245.5,243.82,191.82
2016,6,4,8,0,30.0,220.0,0.9,21.0,238.0,223.4,174.2
2016,6,4,8,15,20.5,216.0,0.95,21.0,229.0,194.93,151.42
2016,6,4,8,30,11.0,212.0,1.0,21.0,220.0,182.26,140.93
2016,6,4,8,45,54.0,274.0,1.05,21.5,314.0,293.39,227.18
2016,6,4,9,0,97.0,336.0,1.1,22.0,408.0,391.97,300.18
2016,6,4,9,15,84.5,349.0,1.1,22.0,414.0,391.42,298.01
2016,6,4,9,30,72.0,362.0,1.1,22.0,420.0,390.2,296.07
2016,6,4,9,45,159.5,385.0,1.1,22.5,519.5,509.24,382.89
2016,6,4,10,0,247.0,408.0,1.1,23.0,619.0,626.2,463.6
2016,6,4,10,15,173.5,421.5,1.15,23.0,572.0,547.82,406.35
2016,6,4,10,30,100.0,435.0,1.2,23.0,525.0,470.19,350.19
2016,6,4,10,45,88.5,438.5,1.25,23.0,520.0,457.86,341.48
2016,6,4,11,0,77.0,442.0,1.3,23.0,515.0,445.37,332.17
2016,6,4,11,15,61.0,430.0,1.3,23.0,488.0,415.32,310.06
2016,6,4,11,30,45.0,418.0,1.3,23.0,461.0,386.05,288.53
2016,6,4,11,45,104.5,452.5,1.35,23.0,553.5,457.1,341.09
2016,6,4,12,0,164.0,487.0,1.4,23.0,646.0,531.76,394.22
2016,6,4,12,15,189.5,484.5,1.4,23.0,667.0,534.76,395.88
2016,6,4,12,30,215.0,482.0,1.4,23.0,688.0,535.13,396.08
2016,6,4,12,45,288.5,453.5,1.4,23.5,727.5,547.11,404.16
2016,6,4,13,0,362.0,425.0,1.4,24.0,767.0,548.99,404.46
2016,6,4,13,15,199.5,404.0,1.4,24.0,592.5,418.16,310.27
2016,6,4,13,30,37.0,383.0,1.4,24.0,418.0,304.39,227.43
2016,6,4,13,45,32.5,363.0,1.45,24.5,393.0,281.85,210.95
2016,6,4,14,0,28.0,343.0,1.5,25.0,368.0,260.31,194.74
2016,6,4,14,15,230.5,334.5,1.5,25.0,527.0,309.14,226.71
2016,6,4,14,30,433.0,326.0,1.5,25.0,686.0,337.34,239.52
2016,6,4,14,45,475.0,294.5,1.5,25.5,673.5,295.47,203.69
2016,6,4,15,0,517.0,263.0,1.5,26.0,661.0,249.03,165.61
2016,6,4,15,15,646.5,195.5,1.5,26.0,665.5,185.46,115.21
2016,6,4,15,30,776.0,128.0,1.5,26.0,670.0,115.49,72.99
2016,6,4,15,45,556.5,189.5,1.55,26.0,565.5,120.8,94.75
2016,6,4,16,0,337.0,251.0,1.6,26.0,461.0,157.02,124.56
2016,6,4,16,15,525.0,179.5,1.6,25.5,476.0,117.64,92.83
2016,6,4,16,30,713.0,108.0,1.6,25.0,491.0,79.9,61.97
2016,6,4,16,45,691.5,101.5,1.65,24.5,443.5,76.31,59.34
2016,6,4,17,0,670.0,95.0,1.7,24.0,396.0,72.54,56.47
2016,6,4,17,15,633.5,89.5,1.7,23.0,346.5,69.02,53.89
2016,6,4,17,30,597.0,84.0,1.7,22.0,297.0,65.43,51.16
2016,6,4,17,45,553.5,76.0,1.7,21.5,249.0,59.85,46.5
2016,6,4,18,0,510.0,68.0,1.7,21.0,201.0,54.14,41.59
2016,6,4,18,15,439.5,59.0,1.65,20.0,156.0,47.28,35.57
2016,6,4,18,30,369.0,50.0,1.6,19.0,111.0,40.39,29.3
2016,6,4,18,45,272.5,37.5,1.55,18.5,74.0,28.65,18.53
2016,6,4,19,0,176.0,25.0,1.5,18.0,37.0,19.06,7.08
2016,6,4,19,15,88.0,12.5,1.55,17.5,18.5,9.83,0.0
2016,6,4,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,63.0,10.0,1.6,13.0,12.0,24.01,0.0
2016,6,5,5,15,182.5,23.5,1.65,13.5,42.0,95.98,50.42
2016,6,5,5,30,302.0,37.0,1.7,14.0,72.0,171.19,128.44
2016,6,5,5,45,387.5,47.0,1.8,14.5,114.5,236.34,186.64
2016,6,5,6,0,473.0,57.0,1.9,15.0,157.0,310.01,250.44
2016,6,5,6,15,236.5,72.0,1.85,15.5,122.0,220.45,180.24
2016,6,5,6,30,0.0,87.0,1.8,16.0,87.0,70.04,53.78
2016,6,5,6,45,0.0,104.5,1.8,16.5,104.5,84.69,66.09
2016,6,5,7,0,0.0,122.0,1.8,17.0,122.0,99.28,77.94
2016,6,5,7,15,67.0,165.0,1.8,17.5,198.5,197.62,159.85
2016,6,5,7,30,134.0,208.0,1.8,18.0,275.0,308.19,248.36
2016,6,5,7,45,190.5,227.0,1.8,18.5,332.0,374.13,299.3
2016,6,5,8,0,247.0,246.0,1.8,19.0,389.0,460.9,364.54
2016,6,5,8,15,268.5,264.5,1.85,19.5,432.0,502.77,394.09
2016,6,5,8,30,290.0,283.0,1.9,20.0,475.0,544.35,423.16
2016,6,5,8,45,253.5,311.0,2.0,20.5,487.0,544.26,420.23
2016,6,5,9,0,217.0,339.0,2.1,21.0,499.0,521.39,401.3
2016,6,5,9,15,275.0,345.5,2.15,21.5,559.0,599.38,457.41
2016,6,5,9,30,333.0,352.0,2.2,22.0,619.0,657.23,497.57
2016,6,5,9,45,617.5,230.0,2.3,22.5,749.0,823.51,617.99
2016,6,5,10,0,902.0,108.0,2.4,23.0,879.0,940.24,695.15
2016,6,5,10,15,908.0,109.5,2.4,23.0,906.0,940.49,693.28
2016,6,5,10,30,914.0,111.0,2.4,23.0,933.0,936.87,690.13
2016,6,5,10,45,917.5,112.0,2.45,23.5,952.5,926.68,681.92
2016,6,5,11,0,921.0,113.0,2.5,24.0,972.0,912.67,671.36
2016,6,5,11,15,923.5,113.5,2.5,24.0,985.0,893.63,658.46
2016,6,5,11,30,926.0,114.0,2.5,24.0,998.0,870.99,643.25
2016,6,5,11,45,926.5,114.5,2.5,24.0,1003.5,843.27,624.68
2016,6,5,12,0,927.0,115.0,2.5,24.0,1009.0,812.34,603.94
2016,6,5,12,15,927.0,115.0,2.45,24.0,1008.0,777.63,579.37
2016,6,5,12,30,927.0,115.0,2.4,24.0,1007.0,740.1,551.77
2016,6,5,12,45,916.0,121.0,2.4,24.0,995.0,697.15,519.99
2016,6,5,13,0,905.0,127.0,2.4,24.0,983.0,652.37,486.2
2016,6,5,13,15,902.0,126.0,2.4,24.0,967.0,605.68,450.25
2016,6,5,13,30,899.0,125.0,2.4,24.0,951.0,557.1,411.87
2016,6,5,13,45,895.5,123.0,2.4,24.5,928.5,505.9,369.69
2016,6,5,14,0,892.0,121.0,2.4,25.0,906.0,453.25,325.34
2016,6,5,14,15,885.5,120.0,2.45,25.0,876.5,398.92,279.47
2016,6,5,14,30,879.0,119.0,2.5,25.0,847.0,343.84,232.3
2016,6,5,14,45,871.5,116.0,2.55,25.0,812.5,286.78,183.95
2016,6,5,15,0,864.0,113.0,2.6,25.0,778.0,229.6,137.84
2016,6,5,15,15,852.0,111.0,2.65,24.5,737.5,172.56,98.52
2016,6,5,15,30,840.0,109.0,2.7,24.0,697.0,107.58,66.17
2016,6,5,15,45,826.0,105.5,2.75,24.0,652.5,84.58,65.6
2016,6,5,16,0,812.0,102.0,2.8,24.0,608.0,82.95,64.45
2016,6,5,16,15,792.0,98.5,2.8,23.5,559.5,81.03,63.18
2016,6,5,16,30,772.0,95.0,2.8,23.0,511.0,79.01,61.82
2016,6,5,16,45,746.5,91.0,2.85,22.5,461.0,76.44,59.97
2016,6,5,17,0,721.0,87.0,2.9,22.0,411.0,68.13,53.2
2016,6,5,17,15,685.5,82.0,2.85,21.5,360.0,64.7,50.52
2016,6,5,17,30,650.0,77.0,2.8,21.0,309.0,61.2,47.73
2016,6,5,17,45,601.5,70.5,2.8,20.5,259.5,56.39,43.7
2016,6,5,18,0,553.0,64.0,2.8,20.0,210.0,51.55,39.51
2016,6,5,18,15,481.5,56.0,2.7,19.0,163.5,45.28,33.99
2016,6,5,18,30,410.0,48.0,2.6,18.0,117.0,39.03,28.27
2016,6,5,18,45,304.0,36.5,2.55,17.5,78.5,29.69,19.53
2016,6,5,19,0,198.0,25.0,2.5,17.0,40.0,19.14,7.53
2016,6,5,19,15,99.0,12.5,2.5,16.5,20.0,9.83,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.5,14.0,12.0,23.43,0.0
2016,6,6,5,15,174.0,23.0,2.5,14.0,41.0,92.41,48.82
2016,6,6,5,30,287.0,36.0,2.5,14.0,70.0,164.32,123.41
2016,6,6,5,45,370.0,45.0,2.5,14.5,110.5,226.39,179.16
2016,6,6,6,0,453.0,54.0,2.5,15.0,151.0,296.71,240.47
2016,6,6,6,15,509.5,61.0,2.45,15.5,197.0,358.44,293.51
2016,6,6,6,30,566.0,68.0,2.4,16.0,243.0,424.38,348.11
2016,6,6,6,45,283.0,82.0,2.4,16.5,169.5,281.94,232.53
2016,6,6,7,0,0.0,96.0,2.4,17.0,96.0,75.65,58.04
2016,6,6,7,15,2.5,127.0,2.4,17.5,128.5,104.1,81.66
2016,6,6,7,30,5.0,158.0,2.4,18.0,161.0,132.99,104.98
2016,6,6,7,45,9.0,177.0,2.4,18.5,182.5,152.15,120.06
2016,6,6,8,0,13.0,196.0,2.4,19.0,204.0,171.5,135.11
2016,6,6,8,15,23.0,226.5,2.4,19.5,242.0,206.53,162.61
2016,6,6,8,30,33.0,257.0,2.4,20.0,280.0,259.59,203.65
2016,6,6,8,45,40.5,283.0,2.45,20.5,312.5,290.27,226.54
2016,6,6,9,0,48.0,309.0,2.5,21.0,345.0,320.77,249.03
2016,6,6,9,15,442.0,210.5,2.5,21.0,562.5,635.48,493.02
2016,6,6,9,30,836.0,112.0,2.5,21.0,780.0,885.48,668.44
2016,6,6,9,45,844.5,113.5,2.55,21.5,812.0,895.33,670.79
2016,6,6,10,0,853.0,115.0,2.6,22.0,844.0,901.63,673.07
2016,6,6,10,15,859.5,116.5,2.6,22.0,870.5,902.47,672.71
2016,6,6,10,30,866.0,118.0,2.6,22.0,897.0,899.62,670.04
2016,6,6,10,45,871.5,118.0,2.65,22.5,917.0,890.8,662.62
2016,6,6,11,0,877.0,118.0,2.7,23.0,937.0,878.33,652.92
2016,6,6,11,15,880.0,119.0,2.65,23.0,950.0,860.98,640.57
2016,6,6,11,30,883.0,120.0,2.6,23.0,963.0,840.14,625.99
2016,6,6,11,45,885.0,119.5,2.6,23.0,969.0,813.93,608.16
2016,6,6,12,0,887.0,119.0,2.6,23.0,975.0,784.61,588.22
2016,6,6,12,15,886.5,119.0,2.6,23.0,973.5,750.9,564.11
2016,6,6,12,30,886.0,119.0,2.6,23.0,972.0,714.56,537.33
2016,6,6,12,45,879.5,122.0,2.6,23.0,961.5,674.0,506.93
2016,6,6,13,0,873.0,125.0,2.6,23.0,951.0,631.47,474.43
2016,6,6,13,15,869.5,124.5,2.6,23.0,935.5,586.44,439.32
2016,6,6,13,30,866.0,124.0,2.6,23.0,920.0,539.63,401.91
2016,6,6,13,45,859.5,123.5,2.6,23.0,897.0,489.83,361.21
2016,6,6,14,0,853.0,123.0,2.6,23.0,874.0,438.91,318.53
2016,6,6,14,15,846.0,121.5,2.6,22.5,845.0,386.29,274.07
2016,6,6,14,30,839.0,120.0,2.6,22.0,816.0,333.04,228.33
2016,6,6,14,45,828.0,118.5,2.65,22.0,781.5,278.45,181.55
2016,6,6,15,0,817.0,117.0,2.7,22.0,747.0,224.15,137.31
2016,6,6,15,15,805.0,115.0,2.7,21.5,708.0,162.27,93.31
2016,6,6,15,30,793.0,113.0,2.7,21.0,669.0,108.01,67.89
2016,6,6,15,45,776.0,110.5,2.75,21.0,625.5,86.24,67.81
2016,6,6,16,0,759.0,108.0,2.8,21.0,582.0,85.37,67.29
2016,6,6,16,15,738.5,104.5,2.85,20.5,535.5,83.67,66.2
2016,6,6,16,30,718.0,101.0,2.9,20.0,489.0,75.56,59.62
2016,6,6,16,45,692.0,97.0,2.95,20.0,441.0,73.34,57.93
2016,6,6,17,0,666.0,93.0,3.0,20.0,393.0,71.06,56.16
2016,6,6,17,15,631.0,87.5,3.0,19.5,344.5,67.53,53.39
2016,6,6,17,30,596.0,82.0,3.0,19.0,296.0,63.92,50.5
2016,6,6,17,45,550.0,75.0,3.0,18.5,248.5,59.0,46.35
2016,6,6,18,0,504.0,68.0,3.0,18.0,201.0,54.02,42.01
2016,6,6,18,15,435.0,59.0,2.95,17.5,156.5,47.18,35.88
2016,6,6,18,30,366.0,50.0,2.9,17.0,112.0,40.3,29.51
2016,6,6,18,45,270.0,38.0,2.9,16.5,75.5,29.01,19.08
2016,6,6,19,0,174.0,26.0,2.9,16.0,39.0,19.79,8.34
2016,6,6,19,15,87.0,13.0,2.9,15.5,19.5,10.23,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,45.0,11.0,2.4,13.0,12.0,20.08,0.0
2016,6,7,5,15,153.5,25.0,2.4,13.5,41.0,88.46,47.23
2016,6,7,5,30,262.0,39.0,2.4,14.0,70.0,155.39,116.63
2016,6,7,5,45,352.0,49.0,2.45,14.5,111.5,222.14,175.79
2016,6,7,6,0,442.0,59.0,2.5,15.0,153.0,295.98,239.8
2016,6,7,6,15,221.0,60.0,2.45,15.0,107.0,197.31,161.93
2016,6,7,6,30,0.0,61.0,2.4,15.0,61.0,46.75,34.3
2016,6,7,6,45,0.0,73.5,2.35,15.5,73.5,56.76,42.79
2016,6,7,7,0,0.0,86.0,2.3,16.0,86.0,66.92,51.16
2016,6,7,7,15,0.0,99.5,2.25,16.5,99.5,77.97,60.13
2016,6,7,7,30,0.0,113.0,2.2,17.0,113.0,89.02,68.98
2016,6,7,7,45,1.0,140.0,2.15,17.5,140.5,112.63,88.03
2016,6,7,8,0,2.0,167.0,2.1,18.0,168.0,136.42,106.91
2016,6,7,8,15,2.5,171.5,2.1,18.5,173.0,139.96,109.21
2016,6,7,8,30,3.0,176.0,2.1,19.0,178.0,143.64,111.65
2016,6,7,8,45,7.5,205.0,2.15,19.5,210.5,172.13,133.97
2016,6,7,9,0,12.0,234.0,2.2,20.0,243.0,200.75,156.03
2016,6,7,9,15,14.5,253.5,2.25,20.0,265.0,219.25,170.16
2016,6,7,9,30,17.0,273.0,2.3,20.0,287.0,237.64,184.16
2016,6,7,9,45,43.0,332.0,2.35,20.5,368.5,331.6,256.1
2016,6,7,10,0,69.0,391.0,2.4,21.0,450.0,408.58,313.07
2016,6,7,10,15,179.5,408.5,2.45,21.0,568.5,540.22,411.77
2016,6,7,10,30,290.0,426.0,2.5,21.0,687.0,666.92,503.12
2016,6,7,10,45,587.5,276.0,2.6,21.5,819.5,803.96,604.07
2016,6,7,11,0,885.0,126.0,2.7,22.0,952.0,891.8,665.29
2016,6,7,11,15,888.0,126.5,2.75,22.0,965.0,873.73,652.28
2016,6,7,11,30,891.0,127.0,2.8,22.0,978.0,852.17,637.86
2016,6,7,11,45,893.5,127.0,2.85,22.0,984.5,826.43,620.59
2016,6,7,12,0,896.0,127.0,2.9,22.0,991.0,797.52,601.1
2016,6,7,12,15,896.0,126.5,2.9,22.0,990.0,763.38,576.37
2016,6,7,12,30,896.0,126.0,2.9,22.0,989.0,726.58,549.1
2016,6,7,12,45,900.0,122.5,2.95,22.0,982.0,687.66,520.02
2016,6,7,13,0,904.0,119.0,3.0,22.0,975.0,646.04,488.18
2016,6,7,13,15,901.0,118.0,3.0,22.0,959.5,599.64,451.75
2016,6,7,13,30,898.0,117.0,3.0,22.0,944.0,551.34,412.89
2016,6,7,13,45,892.0,117.0,3.05,22.0,920.5,500.61,371.19
2016,6,7,14,0,886.0,117.0,3.1,22.0,897.0,448.64,327.31
2016,6,7,14,15,879.0,115.5,3.1,21.5,868.0,394.31,281.05
2016,6,7,14,30,872.0,114.0,3.1,21.0,839.0,339.32,233.45
2016,6,7,14,45,860.0,114.0,3.15,21.0,803.5,283.63,185.34
2016,6,7,15,0,848.0,114.0,3.2,21.0,768.0,228.25,139.89
2016,6,7,15,15,836.0,112.0,3.2,20.5,728.0,172.25,100.41
2016,6,7,15,30,824.0,110.0,3.2,20.0,688.0,108.35,67.62
2016,6,7,15,45,806.0,108.0,3.2,20.0,643.5,85.5,67.47
2016,6,7,16,0,788.0,106.0,3.2,20.0,599.0,84.82,67.11
2016,6,7,16,15,767.5,103.0,3.15,19.5,551.5,83.36,66.21
2016,6,7,16,30,747.0,100.0,3.1,19.0,504.0,81.83,65.25
2016,6,7,16,45,718.0,96.5,3.1,19.0,454.5,73.55,58.33
2016,6,7,17,0,689.0,93.0,3.1,19.0,405.0,71.48,56.75
2016,6,7,17,15,653.0,87.5,3.1,18.5,355.0,67.89,53.92
2016,6,7,17,30,617.0,82.0,3.1,18.0,305.0,64.22,50.96
2016,6,7,17,45,566.0,76.0,3.1,17.5,256.0,59.93,47.36
2016,6,7,18,0,515.0,70.0,3.1,17.0,207.0,55.65,43.63
2016,6,7,18,15,443.5,61.0,3.0,16.5,161.5,48.81,37.47
2016,6,7,18,30,372.0,52.0,2.9,16.0,116.0,41.95,31.09
2016,6,7,18,45,268.5,40.0,2.85,15.5,78.5,30.42,20.41
2016,6,7,19,0,165.0,28.0,2.8,15.0,41.0,21.21,9.69
2016,6,7,19,15,82.5,14.0,2.8,14.5,20.5,11.02,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.15,0.0
2016,6,8,5,15,0.0,12.5,2.95,13.0,12.5,9.5,0.38
2016,6,8,5,30,0.0,21.0,3.0,13.0,21.0,15.99,7.52
2016,6,8,5,45,0.0,33.0,3.15,13.5,33.0,25.2,15.68
2016,6,8,6,0,0.0,45.0,3.3,14.0,45.0,34.43,23.77
2016,6,8,6,15,0.0,58.0,3.35,14.0,58.0,44.77,32.78
2016,6,8,6,30,0.0,71.0,3.4,14.0,71.0,55.35,41.88
2016,6,8,6,45,0.0,85.0,3.5,14.5,85.0,66.82,51.51
2016,6,8,7,0,0.0,99.0,3.6,15.0,99.0,78.29,60.97
2016,6,8,7,15,151.0,145.0,3.65,15.0,219.5,249.14,206.46
2016,6,8,7,30,302.0,191.0,3.7,15.0,340.0,429.51,353.31
2016,6,8,7,45,290.0,216.0,3.75,15.5,371.0,455.49,371.16
2016,6,8,8,0,278.0,241.0,3.8,16.0,402.0,479.3,387.55
2016,6,8,8,15,265.5,265.5,3.8,16.5,430.0,500.03,401.19
2016,6,8,8,30,253.0,290.0,3.8,17.0,458.0,518.67,413.02
2016,6,8,8,45,219.5,316.0,3.85,17.5,468.5,498.96,395.5
2016,6,8,9,0,186.0,342.0,3.9,18.0,479.0,495.88,390.55
2016,6,8,9,15,349.0,312.0,3.9,18.0,585.0,631.35,495.24
2016,6,8,9,30,512.0,282.0,3.9,18.0,691.0,769.65,597.62
2016,6,8,9,45,535.5,290.0,3.9,18.5,733.5,797.61,614.78
2016,6,8,10,0,559.0,298.0,3.9,19.0,776.0,822.88,630.55
2016,6,8,10,15,522.0,325.0,3.9,19.0,783.0,807.7,617.6
2016,6,8,10,30,485.0,352.0,3.9,19.0,790.0,789.42,602.81
2016,6,8,10,45,507.5,356.5,3.9,19.0,823.0,801.7,611.13
2016,6,8,11,0,530.0,361.0,3.9,19.0,856.0,810.6,616.83
2016,6,8,11,15,707.0,247.5,3.95,19.0,917.5,847.46,646.88
2016,6,8,11,30,884.0,134.0,4.0,19.0,979.0,851.79,651.93
2016,6,8,11,45,883.0,136.0,4.05,19.0,984.0,824.93,633.01
2016,6,8,12,0,882.0,138.0,4.1,19.0,989.0,795.05,611.98
2016,6,8,12,15,881.5,138.0,4.1,19.0,987.5,761.25,586.53
2016,6,8,12,30,881.0,138.0,4.1,19.0,986.0,724.86,558.76
2016,6,8,12,45,861.5,149.0,4.1,19.0,972.0,681.24,524.94
2016,6,8,13,0,842.0,160.0,4.1,19.0,958.0,643.79,494.82
2016,6,8,13,15,838.0,159.0,4.05,18.5,942.0,597.55,458.64
2016,6,8,13,30,834.0,158.0,4.0,18.0,926.0,549.7,420.19
2016,6,8,13,45,663.0,248.5,4.0,18.0,849.0,485.66,368.62
2016,6,8,14,0,492.0,339.0,4.0,18.0,772.0,435.03,328.39
2016,6,8,14,15,463.0,333.0,3.95,18.0,730.0,385.55,287.99
2016,6,8,14,30,434.0,327.0,3.9,18.0,688.0,338.8,249.65
2016,6,8,14,45,478.0,295.0,3.85,18.0,677.0,297.26,213.06
2016,6,8,15,0,522.0,263.0,3.8,18.0,666.0,250.94,173.48
2016,6,8,15,15,459.0,271.0,3.8,17.5,611.5,209.49,146.04
2016,6,8,15,30,396.0,279.0,3.8,17.0,557.0,183.82,137.02
2016,6,8,15,45,587.0,194.5,3.8,17.0,577.5,123.43,100.57
2016,6,8,16,0,778.0,110.0,3.8,17.0,598.0,87.1,69.85
2016,6,8,16,15,757.0,107.0,3.8,16.5,550.5,85.74,69.07
2016,6,8,16,30,736.0,104.0,3.8,16.0,503.0,77.8,62.54
2016,6,8,16,45,625.0,116.5,3.8,16.0,432.5,84.62,68.7
2016,6,8,17,0,514.0,129.0,3.8,16.0,362.0,90.78,74.31
2016,6,8,17,15,482.0,117.0,3.75,15.5,315.0,83.39,68.19
2016,6,8,17,30,450.0,105.0,3.7,15.0,268.0,75.74,61.76
2016,6,8,17,45,405.5,96.0,3.7,15.0,225.5,69.65,56.45
2016,6,8,18,0,361.0,87.0,3.7,15.0,183.0,63.45,50.9
2016,6,8,18,15,314.0,72.5,3.55,14.5,143.5,53.4,41.85
2016,6,8,18,30,267.0,58.0,3.4,14.0,104.0,43.12,32.4
2016,6,8,18,45,197.5,43.0,3.3,14.0,71.0,32.16,22.08
2016,6,8,19,0,128.0,28.0,3.2,14.0,38.0,21.08,9.91
2016,6,8,19,15,64.0,14.0,3.15,14.0,19.0,11.02,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,27.0,5.5,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,54.0,11.0,3.1,13.0,13.0,22.26,0.0
2016,6,9,5,15,171.5,24.5,3.25,13.0,43.0,92.95,50.34
2016,6,9,5,30,289.0,38.0,3.4,13.0,73.0,165.6,124.97
2016,6,9,5,45,374.5,48.5,3.6,13.5,115.0,230.19,183.13
2016,6,9,6,0,460.0,59.0,3.8,14.0,157.0,303.34,247.4
2016,6,9,6,15,230.0,66.0,3.8,14.5,115.0,208.53,171.94
2016,6,9,6,30,0.0,73.0,3.8,15.0,73.0,57.13,43.13
2016,6,9,6,45,0.0,87.5,3.8,15.5,87.5,69.04,53.18
2016,6,9,7,0,0.0,102.0,3.8,16.0,102.0,80.95,62.96
2016,6,9,7,15,4.0,132.5,3.75,16.0,134.5,110.11,87.24
2016,6,9,7,30,8.0,163.0,3.7,16.0,167.0,139.75,111.59
2016,6,9,7,45,8.0,174.0,3.7,16.5,178.0,148.52,118.17
2016,6,9,8,0,8.0,185.0,3.7,17.0,189.0,157.34,124.74
2016,6,9,8,15,11.0,203.5,3.65,17.5,210.0,175.43,138.83
2016,6,9,8,30,14.0,222.0,3.6,18.0,231.0,193.58,152.8
2016,6,9,8,45,20.0,249.0,3.55,18.5,263.0,222.01,174.85
2016,6,9,9,0,26.0,276.0,3.5,19.0,295.0,268.37,210.57
2016,6,9,9,15,23.0,280.0,3.45,19.0,297.5,250.2,195.7
2016,6,9,9,30,20.0,284.0,3.4,19.0,300.0,249.91,195.0
2016,6,9,9,45,27.5,316.0,3.4,19.5,339.0,302.15,234.88
2016,6,9,10,0,35.0,348.0,3.4,20.0,378.0,336.66,260.44
2016,6,9,10,15,45.0,375.5,3.35,20.0,415.5,368.47,284.27
2016,6,9,10,30,55.0,403.0,3.3,20.0,453.0,399.34,307.17
2016,6,9,10,45,51.5,407.5,3.3,20.5,455.0,396.19,303.64
2016,6,9,11,0,48.0,412.0,3.3,21.0,457.0,392.75,300.09
2016,6,9,11,15,50.0,415.5,3.3,21.0,463.5,392.78,299.93
2016,6,9,11,30,52.0,419.0,3.3,21.0,470.0,392.27,299.38
2016,6,9,11,45,476.0,273.0,3.35,21.0,733.5,634.01,486.53
2016,6,9,12,0,900.0,127.0,3.4,21.0,997.0,800.28,609.38
2016,6,9,12,15,899.5,127.0,3.45,21.0,995.0,766.13,583.17
2016,6,9,12,30,899.0,127.0,3.5,21.0,993.0,729.32,555.75
2016,6,9,12,45,906.0,120.5,3.55,21.0,987.0,690.16,526.15
2016,6,9,13,0,913.0,114.0,3.6,21.0,981.0,648.08,493.62
2016,6,9,13,15,910.0,113.5,3.65,21.0,964.5,601.8,456.97
2016,6,9,13,30,907.0,113.0,3.7,21.0,948.0,553.58,417.81
2016,6,9,13,45,904.5,110.5,3.75,21.0,926.0,502.47,375.3
2016,6,9,14,0,902.0,108.0,3.8,21.0,904.0,449.78,330.33
2016,6,9,14,15,895.5,106.5,3.8,21.0,875.0,394.97,282.61
2016,6,9,14,30,889.0,105.0,3.8,21.0,846.0,339.4,233.66
2016,6,9,14,45,881.0,103.0,3.85,21.0,811.0,282.65,184.22
2016,6,9,15,0,873.0,101.0,3.9,21.0,776.0,225.78,137.11
2016,6,9,15,15,861.5,99.0,3.95,20.5,736.0,168.63,96.45
2016,6,9,15,30,850.0,97.0,4.0,20.0,696.0,112.23,69.73
2016,6,9,15,45,835.5,95.0,4.05,20.0,652.0,87.58,69.24
2016,6,9,16,0,821.0,93.0,4.1,20.0,608.0,77.37,60.77
2016,6,9,16,15,802.5,90.0,4.1,19.5,560.5,75.61,59.59
2016,6,9,16,30,784.0,87.0,4.1,19.0,513.0,73.76,58.32
2016,6,9,16,45,759.0,83.5,4.15,18.5,463.5,71.34,56.54
2016,6,9,17,0,734.0,80.0,4.2,18.0,414.0,68.85,54.69
2016,6,9,17,15,701.0,76.0,4.2,17.5,364.0,65.79,52.3
2016,6,9,17,30,668.0,72.0,4.2,17.0,314.0,57.89,45.6
2016,6,9,17,45,622.0,66.5,4.2,17.0,265.0,53.69,41.96
2016,6,9,18,0,576.0,61.0,4.2,17.0,216.0,49.48,38.2
2016,6,9,18,15,509.5,54.0,4.1,16.5,170.0,43.92,33.18
2016,6,9,18,30,443.0,47.0,4.0,16.0,124.0,38.38,28.01
2016,6,9,18,45,343.0,36.5,3.95,15.5,85.0,29.82,19.95
2016,6,9,19,0,243.0,26.0,3.9,15.0,46.0,21.25,10.2
2016,6,9,19,15,121.5,13.0,3.85,14.5,23.0,10.23,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,50.5,5.5,3.3,12.5,7.0,0.0,0.0
2016,6,10,5,0,101.0,11.0,3.4,13.0,14.0,33.99,0.0
2016,6,10,5,15,228.0,22.0,3.55,13.5,45.0,109.83,59.96
2016,6,10,5,30,355.0,33.0,3.7,14.0,76.0,184.57,138.66
2016,6,10,5,45,433.0,41.5,3.85,14.5,118.0,247.12,195.74
2016,6,10,6,0,511.0,50.0,4.0,15.0,160.0,317.37,257.83
2016,6,10,6,15,566.5,56.0,4.05,15.0,207.5,379.96,312.98
2016,6,10,6,30,622.0,62.0,4.1,15.0,255.0,446.58,369.81
2016,6,10,6,45,656.0,68.0,4.2,15.5,303.5,503.43,416.47
2016,6,10,7,0,690.0,74.0,4.3,16.0,352.0,559.14,460.75
2016,6,10,7,15,720.0,78.0,4.3,16.5,402.0,612.61,501.55
2016,6,10,7,30,750.0,82.0,4.3,17.0,452.0,665.89,540.36
2016,6,10,7,45,769.5,86.5,4.3,17.5,500.0,711.05,571.39
2016,6,10,8,0,789.0,91.0,4.3,18.0,548.0,754.58,600.62
2016,6,10,8,15,807.0,93.5,4.3,18.5,594.5,792.67,625.34
2016,6,10,8,30,825.0,96.0,4.3,19.0,641.0,818.99,641.32
2016,6,10,8,45,834.5,100.5,4.3,19.5,683.0,846.48,658.02
2016,6,10,9,0,844.0,105.0,4.3,20.0,725.0,870.82,672.35
2016,6,10,9,15,855.5,107.0,4.25,20.0,763.5,891.1,684.84
2016,6,10,9,30,867.0,109.0,4.2,20.0,802.0,908.02,695.01
2016,6,10,9,45,878.0,109.5,4.2,20.0,835.5,919.48,701.71
2016,6,10,10,0,889.0,110.0,4.2,20.0,869.0,927.32,706.03
2016,6,10,10,15,895.5,111.0,4.2,20.0,896.5,927.81,705.4
2016,6,10,10,30,902.0,112.0,4.2,20.0,924.0,924.5,702.32
2016,6,10,10,45,684.0,246.0,4.25,20.5,870.0,862.35,655.56
2016,6,10,11,0,466.0,380.0,4.3,21.0,816.0,770.65,583.93
2016,6,10,11,15,391.0,416.0,4.3,21.0,785.0,709.85,539.05
2016,6,10,11,30,316.0,452.0,4.3,21.0,754.0,662.33,502.89
2016,6,10,11,45,326.5,451.0,4.3,21.0,765.0,652.9,496.04
2016,6,10,12,0,337.0,450.0,4.3,21.0,776.0,641.32,487.36
2016,6,10,12,15,333.5,452.0,4.3,21.0,774.0,619.73,471.12
2016,6,10,12,30,330.0,454.0,4.3,21.0,772.0,596.99,453.94
2016,6,10,12,45,233.5,464.0,4.3,21.0,688.5,516.38,393.29
2016,6,10,13,0,137.0,474.0,4.3,21.0,605.0,446.64,340.43
2016,6,10,13,15,157.0,466.5,4.3,21.0,614.0,437.9,333.87
2016,6,10,13,30,177.0,459.0,4.3,21.0,623.0,427.02,325.18
2016,6,10,13,45,177.0,446.5,4.3,21.0,607.0,401.44,305.24
2016,6,10,14,0,177.0,434.0,4.3,21.0,591.0,375.82,285.08
2016,6,10,14,15,214.5,413.5,4.3,20.5,597.5,358.64,270.78
2016,6,10,14,30,252.0,393.0,4.3,20.0,604.0,330.05,246.96
2016,6,10,14,45,231.5,378.5,4.3,20.0,565.5,301.86,224.67
2016,6,10,15,0,211.0,364.0,4.3,20.0,527.0,268.6,199.3
2016,6,10,15,15,217.5,342.5,4.3,20.0,503.0,237.53,176.09
2016,6,10,15,30,224.0,321.0,4.3,20.0,479.0,206.07,156.08
2016,6,10,15,45,225.5,298.5,4.3,20.0,449.0,185.95,151.6
2016,6,10,16,0,227.0,276.0,4.3,20.0,419.0,174.96,142.9
2016,6,10,16,15,138.0,247.0,4.3,19.5,332.0,158.02,129.41
2016,6,10,16,30,49.0,218.0,4.3,19.0,245.0,146.3,120.18
2016,6,10,16,45,138.0,200.5,4.3,19.0,266.0,132.91,109.2
2016,6,10,17,0,227.0,183.0,4.3,19.0,287.0,120.48,98.93
2016,6,10,17,15,210.5,162.0,4.25,18.5,249.0,108.48,89.09
2016,6,10,17,30,194.0,141.0,4.2,18.0,211.0,98.36,80.71
2016,6,10,17,45,171.5,122.5,4.2,17.5,178.0,86.18,70.35
2016,6,10,18,0,149.0,104.0,4.2,17.0,145.0,73.79,59.57
2016,6,10,18,15,275.0,78.5,4.0,16.5,134.0,57.08,44.75
2016,6,10,18,30,401.0,53.0,3.8,16.0,123.0,42.89,31.96
2016,6,10,18,45,296.0,41.5,3.65,15.5,84.0,31.66,21.56
2016,6,10,19,0,191.0,30.0,3.5,15.0,45.0,22.76,11.52
2016,6,10,19,15,95.5,15.0,3.4,14.5,22.5,11.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,31.0,5.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,62.0,11.0,1.9,12.0,13.0,24.14,0.0
2016,6,11,5,15,179.5,24.5,1.95,12.5,43.5,94.94,51.69
2016,6,11,5,30,297.0,38.0,2.0,13.0,74.0,167.73,126.23
2016,6,11,5,45,383.5,48.0,2.1,14.0,116.5,232.53,183.86
2016,6,11,6,0,470.0,58.0,2.2,15.0,159.0,305.93,247.17
2016,6,11,6,15,528.0,65.0,2.2,15.5,206.5,369.22,301.33
2016,6,11,6,30,586.0,72.0,2.2,16.0,254.0,436.75,357.04
2016,6,11,6,45,622.0,74.0,2.2,17.0,297.5,488.8,397.98
2016,6,11,7,0,658.0,76.0,2.2,18.0,341.0,541.89,438.08
2016,6,11,7,15,694.5,84.5,2.15,18.5,397.0,603.87,483.68
2016,6,11,7,30,731.0,93.0,2.1,19.0,453.0,663.22,525.7
2016,6,11,7,45,661.5,122.0,2.1,19.5,473.5,669.78,526.77
2016,6,11,8,0,592.0,151.0,2.1,20.0,494.0,664.51,519.46
2016,6,11,8,15,587.5,169.0,2.0,20.5,533.5,694.73,538.04
2016,6,11,8,30,583.0,187.0,1.9,21.0,573.0,721.89,553.67
2016,6,11,8,45,485.0,242.5,1.85,21.5,577.5,694.19,528.9
2016,6,11,9,0,387.0,298.0,1.8,22.0,582.0,648.57,492.29
2016,6,11,9,15,262.0,340.0,1.7,22.5,537.0,580.12,438.6
2016,6,11,9,30,137.0,382.0,1.6,23.0,492.0,487.41,367.47
2016,6,11,9,45,136.5,399.0,1.55,23.5,512.5,500.28,375.59
2016,6,11,10,0,136.0,416.0,1.5,24.0,533.0,512.07,382.16
2016,6,11,10,15,150.5,431.0,1.4,24.5,564.0,534.41,396.27
2016,6,11,10,30,165.0,446.0,1.3,25.0,595.0,555.34,409.05
2016,6,11,10,45,164.5,456.5,1.25,25.5,608.0,557.29,408.54
2016,6,11,11,0,164.0,467.0,1.2,26.0,621.0,557.98,407.35
2016,6,11,11,15,201.5,470.5,1.2,26.0,661.5,583.48,425.21
2016,6,11,11,30,239.0,474.0,1.2,26.0,702.0,606.08,440.67
2016,6,11,11,45,312.0,448.5,1.2,26.5,748.5,639.24,463.0
2016,6,11,12,0,385.0,423.0,1.2,27.0,795.0,656.13,473.98
2016,6,11,12,15,647.5,274.0,1.3,27.0,898.5,714.25,517.6
2016,6,11,12,30,910.0,125.0,1.4,27.0,1002.0,735.61,535.21
2016,6,11,12,45,916.0,120.0,1.55,27.5,996.0,696.58,507.09
2016,6,11,13,0,922.0,115.0,1.7,28.0,990.0,654.66,476.57
2016,6,11,13,15,919.5,114.0,1.85,27.5,975.0,607.98,443.35
2016,6,11,13,30,917.0,113.0,2.0,27.0,960.0,559.31,407.22
2016,6,11,13,45,912.5,112.5,2.2,27.0,937.5,508.23,367.2
2016,6,11,14,0,908.0,112.0,2.4,27.0,915.0,455.71,324.56
2016,6,11,14,15,901.5,111.0,2.5,27.0,886.0,400.93,278.75
2016,6,11,14,30,895.0,110.0,2.6,27.0,857.0,345.36,231.52
2016,6,11,14,45,885.0,109.5,2.75,27.0,821.5,288.72,183.81
2016,6,11,15,0,875.0,109.0,2.9,27.0,786.0,232.14,138.34
2016,6,11,15,15,863.5,107.0,2.95,26.5,746.0,174.79,98.49
2016,6,11,15,30,852.0,105.0,3.0,26.0,706.0,118.18,71.97
2016,6,11,15,45,833.5,104.0,3.05,26.0,661.0,83.72,64.32
2016,6,11,16,0,815.0,103.0,3.1,26.0,616.0,83.52,64.37
2016,6,11,16,15,795.5,100.0,3.05,25.5,568.0,81.98,63.42
2016,6,11,16,30,776.0,97.0,3.0,25.0,520.0,80.35,62.4
2016,6,11,16,45,746.5,94.0,3.0,24.5,469.5,78.44,61.13
2016,6,11,17,0,717.0,91.0,3.0,24.0,419.0,70.61,54.83
2016,6,11,17,15,682.5,86.0,2.95,23.0,368.5,67.29,52.4
2016,6,11,17,30,648.0,81.0,2.9,22.0,318.0,63.91,49.85
2016,6,11,17,45,599.0,75.0,2.85,21.5,268.0,59.56,46.25
2016,6,11,18,0,550.0,69.0,2.8,21.0,218.0,55.19,42.53
2016,6,11,18,15,481.5,60.5,2.75,20.0,171.5,48.68,36.84
2016,6,11,18,30,413.0,52.0,2.7,19.0,125.0,42.15,30.93
2016,6,11,18,45,313.0,40.5,2.65,18.5,85.5,32.92,22.36
2016,6,11,19,0,213.0,29.0,2.6,18.0,46.0,22.12,11.04
2016,6,11,19,15,106.5,14.5,2.55,17.5,23.0,11.41,0.0
2016,6,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
