Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,26.0,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,52.0,12.0,2.1,13.0,13.0,22.38,0.0
2016,6,12,5,15,169.5,26.0,2.2,13.5,43.5,93.56,50.72
2016,6,12,5,30,287.0,40.0,2.3,14.0,74.0,163.81,122.78
2016,6,12,5,45,373.0,50.0,2.4,14.5,116.5,229.52,181.27
2016,6,12,6,0,459.0,60.0,2.5,15.0,159.0,302.16,244.39
2016,6,12,6,15,518.5,67.5,2.45,15.5,206.5,366.28,299.28
2016,6,12,6,30,578.0,75.0,2.4,16.0,254.0,434.79,355.82
2016,6,12,6,45,624.5,80.0,2.35,16.5,304.5,496.46,404.93
2016,6,12,7,0,671.0,85.0,2.3,17.0,355.0,560.23,453.81
2016,6,12,7,15,701.5,89.5,2.25,17.0,405.0,613.89,494.13
2016,6,12,7,30,732.0,94.0,2.2,17.0,455.0,664.32,530.95
2016,6,12,7,45,757.5,97.0,2.15,17.5,504.5,711.98,562.52
2016,6,12,8,0,783.0,100.0,2.1,18.0,554.0,758.36,592.34
2016,6,12,8,15,800.5,103.0,2.05,18.5,600.0,796.5,615.64
2016,6,12,8,30,818.0,106.0,2.0,19.0,646.0,832.31,636.92
2016,6,12,8,45,832.0,108.0,1.95,19.5,688.5,861.37,653.21
2016,6,12,9,0,846.0,110.0,1.9,20.0,731.0,876.58,659.97
2016,6,12,9,15,856.5,112.0,1.9,20.5,769.0,895.98,670.21
2016,6,12,9,30,867.0,114.0,1.9,21.0,807.0,912.01,678.14
2016,6,12,9,45,879.5,112.5,1.9,21.5,840.5,922.89,682.73
2016,6,12,10,0,892.0,111.0,1.9,22.0,874.0,930.2,685.09
2016,6,12,10,15,898.0,112.5,1.95,22.0,900.5,930.78,685.07
2016,6,12,10,30,904.0,114.0,2.0,22.0,927.0,927.54,682.71
2016,6,12,10,45,906.5,115.0,2.1,22.5,946.5,916.89,674.84
2016,6,12,11,0,909.0,116.0,2.2,23.0,966.0,902.51,664.61
2016,6,12,11,15,911.5,116.5,2.25,23.0,978.5,884.04,652.55
2016,6,12,11,30,914.0,117.0,2.3,23.0,991.0,862.0,638.16
2016,6,12,11,45,913.0,118.5,2.4,23.0,996.0,834.55,620.5
2016,6,12,12,0,912.0,120.0,2.5,23.0,1001.0,803.99,600.61
2016,6,12,12,15,911.0,120.0,2.55,23.0,999.5,769.36,576.4
2016,6,12,12,30,910.0,120.0,2.6,23.0,998.0,732.06,549.36
2016,6,12,12,45,902.0,123.5,2.65,23.0,987.0,690.2,518.39
2016,6,12,13,0,894.0,127.0,2.7,23.0,976.0,646.43,485.28
2016,6,12,13,15,890.5,126.0,2.7,23.0,960.0,600.37,449.5
2016,6,12,13,30,887.0,125.0,2.7,23.0,944.0,552.5,411.35
2016,6,12,13,45,881.0,124.5,2.7,23.0,921.0,502.14,370.25
2016,6,12,14,0,875.0,124.0,2.7,23.0,898.0,450.56,327.07
2016,6,12,14,15,868.0,122.5,2.65,22.5,868.5,396.98,281.81
2016,6,12,14,30,861.0,121.0,2.6,22.0,839.0,342.73,235.22
2016,6,12,14,45,852.0,119.0,2.6,22.0,804.5,287.25,187.55
2016,6,12,15,0,843.0,117.0,2.6,22.0,770.0,231.79,142.08
2016,6,12,15,15,830.5,114.5,2.55,22.0,730.0,168.17,96.16
2016,6,12,15,30,818.0,112.0,2.5,22.0,690.0,112.18,68.64
2016,6,12,15,45,804.0,108.5,2.45,22.0,646.5,85.62,66.97
2016,6,12,16,0,790.0,105.0,2.4,22.0,603.0,84.1,65.91
2016,6,12,16,15,769.5,102.0,2.35,21.5,556.0,82.62,65.0
2016,6,12,16,30,749.0,99.0,2.3,21.0,509.0,81.07,64.03
2016,6,12,16,45,724.0,94.5,2.3,20.5,460.0,78.29,62.0
2016,6,12,17,0,699.0,90.0,2.3,20.0,411.0,69.58,54.84
2016,6,12,17,15,664.0,85.0,2.25,19.5,361.0,66.26,52.26
2016,6,12,17,30,629.0,80.0,2.2,19.0,311.0,62.89,49.57
2016,6,12,17,45,583.0,73.5,2.2,19.0,262.5,58.22,45.57
2016,6,12,18,0,537.0,67.0,2.2,19.0,214.0,53.51,41.42
2016,6,12,18,15,470.5,59.0,2.15,18.0,168.5,47.38,36.04
2016,6,12,18,30,404.0,51.0,2.1,17.0,123.0,41.25,30.44
2016,6,12,18,45,309.0,39.5,2.05,16.5,84.5,32.04,21.86
2016,6,12,19,0,214.0,28.0,2.0,16.0,46.0,21.41,10.78
2016,6,12,19,15,107.0,14.0,2.05,15.5,23.0,10.72,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,6.0,2.7,12.0,6.5,0.0,0.0
2016,6,13,5,0,62.0,12.0,2.8,12.0,13.0,24.81,0.0
2016,6,13,5,15,177.0,25.0,2.8,12.5,43.0,94.32,51.13
2016,6,13,5,30,292.0,38.0,2.8,13.0,73.0,165.17,124.29
2016,6,13,5,45,381.0,47.5,2.85,13.5,115.0,230.09,182.49
2016,6,13,6,0,470.0,57.0,2.9,14.0,157.0,303.84,246.94
2016,6,13,6,15,251.5,85.0,2.9,14.0,140.0,227.5,187.51
2016,6,13,6,30,33.0,113.0,2.9,14.0,123.0,122.81,99.34
2016,6,13,6,45,40.0,133.5,2.95,14.5,147.5,147.4,120.09
2016,6,13,7,0,47.0,154.0,3.0,15.0,172.0,172.39,140.58
2016,6,13,7,15,51.5,175.5,3.0,15.5,198.5,197.05,160.35
2016,6,13,7,30,56.0,197.0,3.0,16.0,225.0,221.79,179.8
2016,6,13,7,45,48.0,212.5,3.05,16.5,238.5,230.63,185.8
2016,6,13,8,0,40.0,228.0,3.1,17.0,252.0,238.81,191.19
2016,6,13,8,15,86.0,263.5,3.15,17.0,319.0,311.54,249.69
2016,6,13,8,30,132.0,299.0,3.2,17.0,386.0,404.65,322.39
2016,6,13,8,45,193.0,315.5,3.25,17.5,452.5,474.21,375.46
2016,6,13,9,0,254.0,332.0,3.3,18.0,519.0,564.52,442.56
2016,6,13,9,15,563.0,220.0,3.3,18.0,662.5,758.87,591.06
2016,6,13,9,30,872.0,108.0,3.3,18.0,806.0,910.13,697.73
2016,6,13,9,45,885.5,107.0,3.3,18.5,840.5,922.54,702.55
2016,6,13,10,0,899.0,106.0,3.3,19.0,875.0,931.37,706.13
2016,6,13,10,15,905.5,107.0,3.4,19.0,902.5,932.05,706.28
2016,6,13,10,30,912.0,108.0,3.5,19.0,930.0,928.9,703.97
2016,6,13,10,45,916.0,109.5,3.6,19.5,950.5,920.13,696.6
2016,6,13,11,0,920.0,111.0,3.7,20.0,971.0,907.52,686.74
2016,6,13,11,15,923.0,111.5,3.8,20.0,984.5,889.42,674.48
2016,6,13,11,30,926.0,112.0,3.9,20.0,998.0,867.69,659.74
2016,6,13,11,45,925.0,114.0,4.0,20.0,1003.5,840.5,641.18
2016,6,13,12,0,924.0,116.0,4.1,20.0,1009.0,810.12,620.31
2016,6,13,12,15,923.5,116.0,4.15,20.0,1007.5,775.58,595.25
2016,6,13,12,30,923.0,116.0,4.2,20.0,1006.0,738.28,567.1
2016,6,13,12,45,920.5,116.5,4.3,20.5,997.0,697.43,534.86
2016,6,13,13,0,918.0,117.0,4.4,21.0,988.0,654.25,500.34
2016,6,13,13,15,914.5,116.5,4.45,21.0,972.5,607.62,463.24
2016,6,13,13,30,911.0,116.0,4.5,21.0,957.0,559.09,423.64
2016,6,13,13,45,902.0,117.5,4.55,21.0,933.0,507.63,380.69
2016,6,13,14,0,893.0,119.0,4.6,21.0,909.0,455.16,335.79
2016,6,13,14,15,886.0,117.5,4.6,20.5,880.0,400.69,288.78
2016,6,13,14,30,879.0,116.0,4.6,20.0,851.0,345.52,240.42
2016,6,13,14,45,868.5,115.0,4.7,20.0,815.5,289.35,191.25
2016,6,13,15,0,858.0,114.0,4.8,20.0,780.0,233.32,144.5
2016,6,13,15,15,846.5,111.5,4.8,19.5,740.0,176.67,103.55
2016,6,13,15,30,835.0,109.0,4.8,19.0,700.0,112.0,68.78
2016,6,13,15,45,829.5,102.5,4.85,19.0,658.0,82.64,65.31
2016,6,13,16,0,824.0,96.0,4.9,19.0,616.0,79.28,62.65
2016,6,13,16,15,805.0,93.0,4.9,18.5,568.0,77.57,61.51
2016,6,13,16,30,786.0,90.0,4.9,18.0,520.0,75.78,60.29
2016,6,13,16,45,765.5,85.0,4.9,18.0,471.5,72.47,57.63
2016,6,13,17,0,745.0,80.0,4.9,18.0,423.0,69.01,54.82
2016,6,13,17,15,695.5,74.5,4.9,17.5,365.0,64.53,51.19
2016,6,13,17,30,646.0,69.0,4.9,17.0,307.0,55.41,43.41
2016,6,13,17,45,611.0,66.5,4.9,16.5,264.0,53.5,41.87
2016,6,13,18,0,576.0,64.0,4.9,16.0,221.0,51.68,40.32
2016,6,13,18,15,510.5,56.5,4.8,15.5,175.0,45.81,35.02
2016,6,13,18,30,445.0,49.0,4.7,15.0,129.0,39.94,29.53
2016,6,13,18,45,337.5,39.0,4.65,15.0,89.0,31.77,21.77
2016,6,13,19,0,230.0,29.0,4.6,15.0,49.0,23.67,12.7
2016,6,13,19,15,115.0,14.5,4.6,14.5,24.5,11.1,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,32.5,6.0,3.7,11.5,7.0,0.0,0.0
2016,6,14,5,0,65.0,12.0,3.7,12.0,14.0,25.49,0.0
2016,6,14,5,15,187.5,25.0,3.7,12.0,44.5,97.26,52.67
2016,6,14,5,30,310.0,38.0,3.7,12.0,75.0,171.31,129.46
2016,6,14,5,45,409.5,45.5,3.75,12.5,118.5,239.54,190.9
2016,6,14,6,0,509.0,53.0,3.8,13.0,162.0,317.43,259.37
2016,6,14,6,15,565.5,59.0,3.8,13.5,209.5,380.4,314.52
2016,6,14,6,30,622.0,65.0,3.8,14.0,257.0,447.45,371.19
2016,6,14,6,45,669.5,68.0,3.85,14.5,308.0,509.01,421.67
2016,6,14,7,0,717.0,71.0,3.9,15.0,359.0,570.81,470.7
2016,6,14,7,15,645.0,98.0,3.85,15.5,383.0,582.79,477.66
2016,6,14,7,30,573.0,125.0,3.8,16.0,407.0,583.24,475.24
2016,6,14,7,45,696.5,103.5,3.75,16.5,482.0,674.37,544.57
2016,6,14,8,0,820.0,82.0,3.7,17.0,557.0,758.36,603.67
2016,6,14,8,15,835.5,84.5,3.65,17.0,602.5,794.85,627.8
2016,6,14,8,30,851.0,87.0,3.6,17.0,648.0,828.91,650.2
2016,6,14,8,45,862.0,89.5,3.55,17.5,690.0,856.36,666.42
2016,6,14,9,0,873.0,92.0,3.5,18.0,732.0,880.71,680.33
2016,6,14,9,15,701.5,183.0,3.5,18.0,715.0,847.01,654.97
2016,6,14,9,30,530.0,274.0,3.5,18.0,698.0,776.06,599.53
2016,6,14,9,45,486.0,304.5,3.5,18.5,705.5,764.18,588.05
2016,6,14,10,0,442.0,335.0,3.5,19.0,713.0,748.72,573.74
2016,6,14,10,15,668.5,224.5,3.55,19.0,816.5,851.03,651.32
2016,6,14,10,30,895.0,114.0,3.6,19.0,920.0,919.1,698.51
2016,6,14,10,45,900.0,114.5,3.65,19.5,940.5,910.43,690.31
2016,6,14,11,0,905.0,115.0,3.7,20.0,961.0,898.01,680.26
2016,6,14,11,15,907.5,115.5,3.75,20.0,974.0,879.74,667.58
2016,6,14,11,30,910.0,116.0,3.8,20.0,987.0,857.93,652.52
2016,6,14,11,45,911.5,116.0,3.9,20.0,993.0,831.49,634.47
2016,6,14,12,0,913.0,116.0,4.0,20.0,999.0,801.87,614.11
2016,6,14,12,15,913.0,116.0,4.1,19.5,997.5,768.12,590.89
2016,6,14,12,30,913.0,116.0,4.2,19.0,996.0,731.61,564.49
2016,6,14,12,45,671.0,256.0,4.35,19.0,900.0,651.07,500.92
2016,6,14,13,0,429.0,396.0,4.5,19.0,804.0,569.91,437.44
2016,6,14,13,15,444.0,384.5,4.55,18.5,800.5,541.13,415.94
2016,6,14,13,30,459.0,373.0,4.6,18.0,797.0,510.27,391.9
2016,6,14,13,45,494.5,350.5,4.65,18.0,797.5,479.75,366.45
2016,6,14,14,0,530.0,328.0,4.7,18.0,798.0,445.25,336.87
2016,6,14,14,15,534.0,311.0,4.7,18.0,771.0,398.89,297.69
2016,6,14,14,30,538.0,294.0,4.7,18.0,744.0,351.81,257.39
2016,6,14,14,45,707.0,197.0,4.7,18.0,762.0,292.88,201.63
2016,6,14,15,0,876.0,100.0,4.7,18.0,780.0,228.73,141.19
2016,6,14,15,15,698.5,165.5,4.7,17.5,690.0,177.99,111.19
2016,6,14,15,30,521.0,231.0,4.7,17.0,600.0,159.02,113.69
2016,6,14,15,45,675.5,161.0,4.75,17.0,607.5,105.45,85.32
2016,6,14,16,0,830.0,91.0,4.8,17.0,615.0,85.1,68.15
2016,6,14,16,15,607.5,146.0,4.8,17.0,514.0,99.19,80.51
2016,6,14,16,30,385.0,201.0,4.8,17.0,413.0,127.79,105.37
2016,6,14,16,45,293.5,194.5,4.85,17.0,347.0,127.89,105.78
2016,6,14,17,0,202.0,188.0,4.9,17.0,281.0,126.7,105.11
2016,6,14,17,15,144.0,166.5,4.9,16.5,229.0,112.94,93.68
2016,6,14,17,30,86.0,145.0,4.9,16.0,177.0,101.12,83.77
2016,6,14,17,45,77.0,124.5,4.9,15.5,149.5,87.65,72.21
2016,6,14,18,0,68.0,104.0,4.9,15.0,122.0,73.99,60.24
2016,6,14,18,15,56.5,83.5,4.8,14.5,96.5,60.11,47.84
2016,6,14,18,30,45.0,63.0,4.7,14.0,71.0,46.06,35.07
2016,6,14,18,45,22.5,45.0,4.6,13.5,49.0,33.31,23.27
2016,6,14,19,0,0.0,27.0,4.5,13.0,27.0,20.33,10.34
2016,6,14,19,15,0.0,13.5,4.45,12.5,13.5,10.3,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.8,10.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.8,11.0,10.0,7.87,0.0
2016,6,15,5,15,62.0,25.5,3.85,11.5,33.0,52.53,26.57
2016,6,15,5,30,124.0,41.0,3.9,12.0,56.0,96.67,71.91
2016,6,15,5,45,165.0,58.5,4.0,12.5,88.0,138.81,109.96
2016,6,15,6,0,206.0,76.0,4.1,13.0,120.0,184.81,150.84
2016,6,15,6,15,229.5,94.5,4.15,13.5,155.5,226.61,187.62
2016,6,15,6,30,253.0,113.0,4.2,14.0,191.0,270.06,224.87
2016,6,15,6,45,276.0,129.5,4.3,14.5,228.5,312.44,260.32
2016,6,15,7,0,299.0,146.0,4.4,15.0,266.0,356.04,295.88
2016,6,15,7,15,532.5,113.0,4.45,15.0,361.5,519.89,430.34
2016,6,15,7,30,766.0,80.0,4.5,15.0,457.0,672.02,550.63
2016,6,15,7,45,699.5,109.0,4.55,15.5,480.5,682.38,555.17
2016,6,15,8,0,633.0,138.0,4.6,16.0,504.0,681.93,551.53
2016,6,15,8,15,740.5,113.0,4.6,16.0,576.0,756.02,606.42
2016,6,15,8,30,848.0,88.0,4.6,16.0,648.0,826.97,656.76
2016,6,15,8,45,862.5,89.0,4.7,16.5,691.0,855.8,675.02
2016,6,15,9,0,877.0,90.0,4.8,17.0,734.0,881.7,691.34
2016,6,15,9,15,886.5,92.0,4.8,17.0,771.5,901.03,703.6
2016,6,15,9,30,896.0,94.0,4.8,17.0,809.0,916.87,713.45
2016,6,15,9,45,896.0,99.0,4.85,17.5,840.0,923.49,715.83
2016,6,15,10,0,896.0,104.0,4.9,18.0,871.0,926.21,715.61
2016,6,15,10,15,618.0,256.5,4.9,18.0,793.0,834.22,646.51
2016,6,15,10,30,340.0,409.0,4.9,18.0,715.0,694.68,537.62
2016,6,15,10,45,629.5,258.0,4.95,18.0,840.5,824.0,639.24
2016,6,15,11,0,919.0,107.0,5.0,18.0,966.0,903.04,697.57
2016,6,15,11,15,922.0,107.5,5.0,18.0,979.5,885.16,683.96
2016,6,15,11,30,925.0,108.0,5.0,18.0,993.0,863.66,668.42
2016,6,15,11,45,928.5,107.0,5.05,18.0,1000.0,837.81,650.11
2016,6,15,12,0,932.0,106.0,5.1,18.0,1007.0,808.63,629.38
2016,6,15,12,15,932.0,106.0,5.05,18.0,1006.0,774.48,603.84
2016,6,15,12,30,932.0,106.0,5.0,18.0,1005.0,737.5,574.89
2016,6,15,12,45,684.0,250.5,4.95,18.0,907.5,655.8,508.76
2016,6,15,13,0,436.0,395.0,4.9,18.0,810.0,573.74,443.14
2016,6,15,13,15,668.0,256.5,4.85,18.0,879.5,575.76,444.93
2016,6,15,13,30,900.0,118.0,4.8,18.0,949.0,555.75,427.15
2016,6,15,13,45,568.5,273.0,4.8,18.0,793.5,460.28,351.86
2016,6,15,14,0,237.0,428.0,4.8,18.0,638.0,397.5,304.61
2016,6,15,14,15,562.0,267.5,4.7,18.0,744.0,379.48,282.55
2016,6,15,14,30,887.0,107.0,4.6,18.0,850.0,343.42,240.64
2016,6,15,14,45,646.0,209.5,4.6,18.0,739.0,286.56,199.02
2016,6,15,15,0,405.0,312.0,4.6,18.0,628.0,260.08,186.02
2016,6,15,15,15,633.5,202.5,4.55,17.5,666.5,192.85,125.55
2016,6,15,15,30,862.0,93.0,4.5,17.0,705.0,114.58,70.17
2016,6,15,15,45,854.0,88.5,4.45,17.0,662.5,84.29,67.24
2016,6,15,16,0,846.0,84.0,4.4,17.0,620.0,81.3,64.88
2016,6,15,16,15,828.5,81.5,4.3,16.5,572.5,79.09,63.3
2016,6,15,16,30,811.0,79.0,4.2,16.0,525.0,68.95,54.82
2016,6,15,16,45,789.5,75.5,4.15,16.0,476.0,66.38,52.76
2016,6,15,17,0,768.0,72.0,4.1,16.0,427.0,63.72,50.61
2016,6,15,17,15,736.5,68.5,3.95,15.5,376.5,60.8,48.31
2016,6,15,17,30,705.0,65.0,3.8,15.0,326.0,57.86,45.94
2016,6,15,17,45,662.0,60.5,3.65,14.5,276.5,53.96,42.63
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,46.22,35.79
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,40.86,30.93
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,35.53,25.93
2016,6,15,18,45,396.5,34.5,2.75,13.0,93.0,28.42,19.12
2016,6,15,19,0,300.0,26.0,2.5,13.0,53.0,21.38,11.29
2016,6,15,19,15,150.0,13.0,2.35,12.5,26.5,10.49,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,1.2,11.5,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,1.2,12.0,2.0,1.57,0.0
2016,6,16,5,15,0.0,8.0,1.2,12.5,8.0,6.06,0.0
2016,6,16,5,30,0.0,14.0,1.2,13.0,14.0,10.63,3.12
2016,6,16,5,45,0.0,22.0,1.3,13.5,22.0,16.74,8.55
2016,6,16,6,0,0.0,30.0,1.4,14.0,30.0,22.86,13.94
2016,6,16,6,15,0.0,39.5,1.3,14.0,39.5,30.16,20.32
2016,6,16,6,30,0.0,49.0,1.2,14.0,49.0,37.47,26.64
2016,6,16,6,45,0.0,58.5,1.2,14.5,58.5,44.8,32.81
2016,6,16,7,0,0.0,68.0,1.2,15.0,68.0,52.16,38.89
2016,6,16,7,15,0.0,74.5,1.15,15.0,74.5,57.2,43.02
2016,6,16,7,30,0.0,81.0,1.1,15.0,81.0,62.26,47.12
2016,6,16,7,45,0.0,99.5,1.1,15.5,99.5,77.2,59.31
2016,6,16,8,0,0.0,118.0,1.1,16.0,118.0,92.42,71.54
2016,6,16,8,15,27.5,197.0,1.1,16.5,215.5,196.31,156.14
2016,6,16,8,30,55.0,276.0,1.1,17.0,313.0,296.81,234.34
2016,6,16,8,45,88.5,307.5,1.1,17.5,371.0,355.91,278.76
2016,6,16,9,0,122.0,339.0,1.1,18.0,429.0,434.92,336.83
2016,6,16,9,15,128.5,359.5,1.15,18.0,458.5,459.47,353.83
2016,6,16,9,30,135.0,380.0,1.2,18.0,488.0,483.17,370.5
2016,6,16,9,45,169.0,396.5,1.3,18.5,537.5,526.93,401.9
2016,6,16,10,0,203.0,413.0,1.4,19.0,587.0,569.63,431.92
2016,6,16,10,15,550.5,259.0,1.5,19.0,750.0,775.38,584.06
2016,6,16,10,30,898.0,105.0,1.6,19.0,913.0,913.24,678.25
2016,6,16,10,45,903.5,105.0,1.7,19.5,933.5,904.82,670.37
2016,6,16,11,0,909.0,105.0,1.8,20.0,954.0,892.64,661.76
2016,6,16,11,15,911.5,105.5,1.9,20.0,967.0,874.63,650.55
2016,6,16,11,30,914.0,106.0,2.0,20.0,980.0,853.07,636.94
2016,6,16,11,45,916.0,105.5,2.1,20.5,986.5,826.83,618.9
2016,6,16,12,0,918.0,105.0,2.2,21.0,993.0,797.37,598.61
2016,6,16,12,15,917.5,104.5,2.25,21.0,991.5,763.01,574.98
2016,6,16,12,30,917.0,104.0,2.3,21.0,990.0,725.91,548.04
2016,6,16,12,45,914.5,104.5,2.4,21.0,981.0,685.66,518.45
2016,6,16,13,0,912.0,105.0,2.5,21.0,972.0,643.08,486.3
2016,6,16,13,15,908.5,104.5,2.55,21.0,956.5,597.03,450.45
2016,6,16,13,30,905.0,104.0,2.6,21.0,941.0,549.09,412.1
2016,6,16,13,45,903.0,101.5,2.65,21.0,919.5,498.72,370.74
2016,6,16,14,0,901.0,99.0,2.7,21.0,898.0,446.72,326.82
2016,6,16,14,15,895.0,98.0,2.7,21.0,869.5,392.86,280.27
2016,6,16,14,30,889.0,97.0,2.7,21.0,841.0,338.17,232.33
2016,6,16,14,45,650.0,203.5,2.75,21.0,735.5,284.32,193.89
2016,6,16,15,0,411.0,310.0,2.8,21.0,630.0,260.45,183.09
2016,6,16,15,15,358.0,308.5,2.75,20.5,577.0,228.67,162.52
2016,6,16,15,30,305.0,307.0,2.7,20.0,524.0,195.2,144.75
2016,6,16,15,45,215.0,295.0,2.7,20.0,443.5,184.09,149.64
2016,6,16,16,0,125.0,283.0,2.7,20.0,363.0,175.58,143.03
2016,6,16,16,15,190.5,255.5,2.6,19.5,366.0,163.59,133.72
2016,6,16,16,30,256.0,228.0,2.5,19.0,369.0,144.49,118.35
2016,6,16,16,45,283.0,201.0,2.45,19.0,343.0,131.2,107.5
2016,6,16,17,0,310.0,174.0,2.4,19.0,317.0,117.06,95.81
2016,6,16,17,15,502.0,118.5,2.3,18.5,318.5,84.58,68.31
2016,6,16,17,30,694.0,63.0,2.2,18.0,320.0,56.16,43.87
2016,6,16,17,45,653.5,58.5,2.1,17.5,271.5,52.27,40.63
2016,6,16,18,0,613.0,54.0,2.0,17.0,223.0,48.37,37.26
2016,6,16,18,15,552.0,48.0,1.8,16.5,177.0,39.68,29.51
2016,6,16,18,30,491.0,42.0,1.6,16.0,131.0,34.72,24.91
2016,6,16,18,45,398.5,33.5,1.45,16.0,92.0,27.61,18.19
2016,6,16,19,0,306.0,25.0,1.3,16.0,53.0,20.57,10.57
2016,6,16,19,15,153.0,12.5,1.2,15.5,26.5,10.08,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,14.0,10.0,7.87,0.0
2016,6,17,5,15,55.0,24.5,1.55,14.5,31.0,48.82,23.53
2016,6,17,5,30,110.0,39.0,1.6,15.0,52.0,88.81,64.8
2016,6,17,5,45,137.0,57.0,1.7,15.5,81.0,125.1,97.36
2016,6,17,6,0,164.0,75.0,1.8,16.0,110.0,163.69,131.23
2016,6,17,6,15,181.0,94.0,1.8,16.0,142.0,200.57,163.33
2016,6,17,6,30,198.0,113.0,1.8,16.0,174.0,238.54,195.58
2016,6,17,6,45,204.0,134.5,1.8,16.5,207.5,273.55,224.03
2016,6,17,7,0,210.0,156.0,1.8,17.0,241.0,308.32,251.4
2016,6,17,7,15,261.5,171.5,1.8,17.0,291.0,367.83,298.85
2016,6,17,7,30,313.0,187.0,1.8,17.0,341.0,430.43,347.5
2016,6,17,7,45,310.0,210.0,1.85,17.5,376.0,461.76,369.57
2016,6,17,8,0,307.0,233.0,1.9,18.0,411.0,491.47,390.13
2016,6,17,8,15,180.0,254.0,1.95,18.0,360.5,396.88,314.75
2016,6,17,8,30,53.0,275.0,2.0,18.0,310.0,294.09,231.71
2016,6,17,8,45,114.0,308.0,2.05,18.5,390.0,397.59,312.16
2016,6,17,9,0,175.0,341.0,2.1,19.0,470.0,483.7,376.31
2016,6,17,9,15,207.5,357.0,2.15,19.0,517.5,527.66,408.26
2016,6,17,9,30,240.0,373.0,2.2,19.0,565.0,590.59,453.51
2016,6,17,9,45,240.0,390.0,2.3,19.5,589.0,604.21,461.43
2016,6,17,10,0,240.0,407.0,2.4,20.0,613.0,616.15,468.47
2016,6,17,10,15,156.0,412.5,2.45,20.0,547.5,521.7,397.95
2016,6,17,10,30,72.0,418.0,2.5,20.0,482.0,428.2,327.19
2016,6,17,10,45,43.0,348.5,2.55,20.5,387.0,335.39,257.05
2016,6,17,11,0,14.0,279.0,2.6,21.0,292.0,234.38,179.25
2016,6,17,11,15,20.5,325.5,2.65,21.0,345.5,276.92,212.04
2016,6,17,11,30,27.0,372.0,2.7,21.0,399.0,331.47,253.09
2016,6,17,11,45,19.5,313.0,2.75,21.5,333.0,262.65,200.32
2016,6,17,12,0,12.0,254.0,2.8,22.0,267.0,208.33,158.46
2016,6,17,12,15,15.0,286.5,2.8,22.0,302.0,234.82,178.88
2016,6,17,12,30,18.0,319.0,2.8,22.0,337.0,260.45,198.33
2016,6,17,12,45,26.0,354.5,2.85,22.0,380.0,294.14,223.86
2016,6,17,13,0,34.0,390.0,2.9,22.0,423.0,320.68,243.77
2016,6,17,13,15,25.0,345.0,2.9,21.5,369.5,276.58,210.82
2016,6,17,13,30,16.0,300.0,2.9,21.0,316.0,235.83,180.23
2016,6,17,13,45,11.0,242.5,2.9,21.0,253.5,189.2,144.42
2016,6,17,14,0,6.0,185.0,2.9,21.0,191.0,143.47,108.9
2016,6,17,14,15,6.5,193.5,2.9,20.5,199.5,148.95,113.59
2016,6,17,14,30,7.0,202.0,2.9,20.0,208.0,154.13,117.98
2016,6,17,14,45,5.5,189.0,2.95,20.0,194.0,143.32,109.62
2016,6,17,15,0,4.0,176.0,3.0,20.0,180.0,132.8,101.53
2016,6,17,15,15,2.0,142.0,3.05,19.5,144.0,107.73,81.96
2016,6,17,15,30,0.0,108.0,3.1,19.0,108.0,82.81,62.25
2016,6,17,15,45,0.0,123.0,3.2,19.0,123.0,93.36,74.39
2016,6,17,16,0,0.0,138.0,3.3,19.0,138.0,103.55,83.26
2016,6,17,16,15,34.0,183.5,3.4,18.5,202.0,127.85,104.34
2016,6,17,16,30,68.0,229.0,3.5,18.0,266.0,152.67,125.94
2016,6,17,16,45,34.0,162.5,3.6,18.0,181.0,114.2,93.49
2016,6,17,17,0,0.0,96.0,3.7,18.0,96.0,72.95,58.19
2016,6,17,17,15,1.0,109.0,3.7,17.5,109.5,81.32,65.83
2016,6,17,17,30,2.0,122.0,3.7,17.0,123.0,88.83,72.7
2016,6,17,17,45,1.0,104.0,3.7,16.5,104.5,76.15,61.81
2016,6,17,18,0,0.0,86.0,3.7,16.0,86.0,63.39,50.66
2016,6,17,18,15,0.0,68.0,3.5,15.5,68.0,50.55,39.24
2016,6,17,18,30,0.0,50.0,3.3,15.0,50.0,37.62,27.55
2016,6,17,18,45,0.0,35.0,3.15,15.0,35.0,26.61,17.4
2016,6,17,19,0,0.0,20.0,3.0,15.0,20.0,15.25,6.45
2016,6,17,19,15,0.0,10.0,2.85,14.5,10.0,7.6,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,56.5,5.5,1.65,12.0,7.0,0.0,0.0
2016,6,18,5,0,113.0,11.0,1.7,12.0,14.0,36.15,0.0
2016,6,18,5,15,246.5,21.5,1.75,12.5,45.5,112.27,58.53
2016,6,18,5,30,380.0,32.0,1.8,13.0,77.0,189.3,141.3
2016,6,18,5,45,464.0,39.5,1.85,13.5,120.0,253.98,200.03
2016,6,18,6,0,548.0,47.0,1.9,14.0,163.0,326.94,263.83
2016,6,18,6,15,604.0,52.5,1.9,14.5,211.5,390.66,318.65
2016,6,18,6,30,660.0,58.0,1.9,15.0,260.0,456.58,373.23
2016,6,18,6,45,699.5,62.0,1.9,16.0,311.0,516.24,419.98
2016,6,18,7,0,739.0,66.0,1.9,17.0,362.0,577.25,465.73
2016,6,18,7,15,768.0,69.5,1.85,17.5,413.0,631.31,505.0
2016,6,18,7,30,797.0,73.0,1.8,18.0,464.0,685.04,541.64
2016,6,18,7,45,819.0,75.5,1.75,18.5,514.0,724.2,566.26
2016,6,18,8,0,841.0,78.0,1.7,19.0,564.0,768.64,594.1
2016,6,18,8,15,858.0,80.5,1.6,19.0,611.5,807.11,617.73
2016,6,18,8,30,875.0,83.0,1.5,19.0,659.0,843.17,639.21
2016,6,18,8,45,888.5,85.0,1.45,19.5,703.0,872.94,655.43
2016,6,18,9,0,902.0,87.0,1.4,20.0,747.0,899.64,669.41
2016,6,18,9,15,912.0,88.5,1.35,20.5,786.0,919.38,678.67
2016,6,18,9,30,922.0,90.0,1.3,21.0,825.0,935.57,685.63
2016,6,18,9,45,925.0,94.0,1.3,21.5,857.5,944.27,688.56
2016,6,18,10,0,928.0,98.0,1.3,22.0,890.0,949.02,689.15
2016,6,18,10,15,934.0,99.0,1.3,22.0,918.0,949.56,688.54
2016,6,18,10,30,940.0,100.0,1.3,22.0,946.0,946.18,685.59
2016,6,18,10,45,946.0,100.0,1.3,22.5,967.5,937.91,678.39
2016,6,18,11,0,952.0,100.0,1.3,23.0,989.0,925.71,668.86
2016,6,18,11,15,954.5,100.0,1.35,23.0,1002.5,906.63,657.08
2016,6,18,11,30,957.0,100.0,1.4,23.0,1016.0,883.86,642.95
2016,6,18,11,45,959.0,100.0,1.5,23.5,1023.0,857.11,625.6
2016,6,18,12,0,961.0,100.0,1.6,24.0,1030.0,826.96,605.88
2016,6,18,12,15,961.0,100.0,1.65,24.0,1029.0,792.09,583.17
2016,6,18,12,30,961.0,100.0,1.7,24.0,1028.0,754.28,556.73
2016,6,18,12,45,962.0,98.5,1.8,24.0,1020.0,713.17,527.72
2016,6,18,13,0,963.0,97.0,1.9,24.0,1012.0,669.35,495.85
2016,6,18,13,15,960.5,96.0,1.9,24.0,996.5,621.34,459.35
2016,6,18,13,30,958.0,95.0,1.9,24.0,981.0,571.2,420.22
2016,6,18,13,45,954.0,94.5,1.95,24.5,958.5,518.79,377.61
2016,6,18,14,0,950.0,94.0,2.0,25.0,936.0,464.79,332.59
2016,6,18,14,15,944.5,93.0,2.0,24.5,907.5,408.53,285.79
2016,6,18,14,30,939.0,92.0,2.0,24.0,879.0,351.3,237.2
2016,6,18,14,45,930.0,91.0,2.05,24.0,843.5,292.48,187.08
2016,6,18,15,0,921.0,90.0,2.1,24.0,808.0,233.57,138.91
2016,6,18,15,15,910.5,88.5,2.1,24.0,768.0,174.32,96.33
2016,6,18,15,30,900.0,87.0,2.1,24.0,728.0,115.64,66.97
2016,6,18,15,45,884.5,86.0,2.15,24.0,682.5,83.68,64.76
2016,6,18,16,0,869.0,85.0,2.2,24.0,637.0,82.54,64.04
2016,6,18,16,15,851.5,82.5,2.2,23.5,589.0,80.32,62.5
2016,6,18,16,30,834.0,80.0,2.2,23.0,541.0,77.95,60.84
2016,6,18,16,45,810.5,77.0,2.25,23.0,490.5,67.86,52.49
2016,6,18,17,0,787.0,74.0,2.3,23.0,440.0,65.51,50.68
2016,6,18,17,15,756.0,70.5,2.3,22.5,388.5,62.61,48.47
2016,6,18,17,30,725.0,67.0,2.3,22.0,337.0,59.69,46.19
2016,6,18,17,45,683.0,62.0,2.3,21.5,286.5,55.42,42.67
2016,6,18,18,0,641.0,57.0,2.3,21.0,236.0,47.21,35.61
2016,6,18,18,15,577.5,51.0,2.3,20.0,188.0,42.2,31.26
2016,6,18,18,30,514.0,45.0,2.3,19.0,140.0,37.25,26.76
2016,6,18,18,45,418.0,36.5,2.35,18.0,98.5,30.14,20.19
2016,6,18,19,0,322.0,28.0,2.4,17.0,57.0,23.12,12.64
2016,6,18,19,15,161.0,14.0,2.4,16.5,28.5,11.33,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,1.2,14.0,7.5,0.0,0.0
2016,6,19,5,0,128.0,11.0,1.2,14.0,15.0,39.7,0.0
2016,6,19,5,15,265.0,21.5,1.15,14.5,47.0,117.44,59.82
2016,6,19,5,30,402.0,32.0,1.1,15.0,79.0,196.81,145.21
2016,6,19,5,45,487.0,39.5,1.1,16.0,123.5,263.04,204.15
2016,6,19,6,0,572.0,47.0,1.1,17.0,168.0,337.64,267.5
2016,6,19,6,15,626.0,52.0,1.1,17.5,216.5,398.88,319.11
2016,6,19,6,30,680.0,57.0,1.1,18.0,265.0,466.26,373.32
2016,6,19,6,45,687.5,62.0,1.1,18.5,305.0,508.43,406.14
2016,6,19,7,0,695.0,67.0,1.1,19.0,345.0,549.17,436.49
2016,6,19,7,15,751.5,69.5,1.1,19.5,406.5,619.4,487.39
2016,6,19,7,30,808.0,72.0,1.1,20.0,468.0,691.46,536.38
2016,6,19,7,45,828.0,74.5,1.15,21.0,517.5,729.53,559.04
2016,6,19,8,0,848.0,77.0,1.2,22.0,567.0,772.7,585.02
2016,6,19,8,15,863.5,79.0,1.15,22.5,613.5,809.62,606.05
2016,6,19,8,30,879.0,81.0,1.1,23.0,660.0,844.04,625.0
2016,6,19,8,45,890.0,83.5,1.1,24.0,702.5,872.35,639.09
2016,6,19,9,0,901.0,86.0,1.1,25.0,745.0,897.48,650.99
2016,6,19,9,15,722.0,177.5,1.1,25.0,723.5,858.73,624.33
2016,6,19,9,30,543.0,269.0,1.1,25.0,702.0,782.33,570.2
2016,6,19,9,45,743.5,177.0,1.1,25.5,796.5,881.86,637.19
2016,6,19,10,0,944.0,85.0,1.1,26.0,891.0,950.45,677.08
2016,6,19,10,15,949.5,86.0,1.15,26.0,918.5,950.8,676.35
2016,6,19,10,30,955.0,87.0,1.2,26.0,946.0,947.19,674.12
2016,6,19,10,45,957.5,88.5,1.25,26.5,966.0,937.41,666.86
2016,6,19,11,0,960.0,90.0,1.3,27.0,986.0,923.7,657.27
2016,6,19,11,15,962.5,90.5,1.4,27.0,1000.0,905.21,646.71
2016,6,19,11,30,965.0,91.0,1.5,27.0,1014.0,882.96,633.7
2016,6,19,11,45,960.0,95.0,1.65,27.5,1018.5,854.08,615.61
2016,6,19,12,0,955.0,99.0,1.8,28.0,1023.0,821.98,595.19
2016,6,19,12,15,690.0,252.5,1.9,27.5,920.0,730.79,531.68
2016,6,19,12,30,425.0,406.0,2.0,27.0,817.0,631.32,460.86
2016,6,19,12,45,677.5,259.5,2.15,27.0,907.5,659.86,484.57
2016,6,19,13,0,930.0,113.0,2.3,27.0,998.0,661.58,487.1
2016,6,19,13,15,927.0,112.5,2.4,27.0,982.5,614.98,451.87
2016,6,19,13,30,924.0,112.0,2.5,27.0,967.0,566.38,414.34
2016,6,19,13,45,925.0,108.0,2.6,27.0,946.0,515.42,373.81
2016,6,19,14,0,926.0,104.0,2.7,27.0,925.0,462.49,330.4
2016,6,19,14,15,920.0,102.5,2.75,26.5,896.5,406.93,284.32
2016,6,19,14,30,914.0,101.0,2.8,26.0,868.0,350.49,236.56
2016,6,19,14,45,909.0,98.0,2.85,26.0,834.0,292.69,187.25
2016,6,19,15,0,904.0,95.0,2.9,26.0,800.0,234.4,139.52
2016,6,19,15,15,894.0,93.5,2.9,25.5,760.5,176.15,97.89
2016,6,19,15,30,884.0,92.0,2.9,25.0,721.0,118.42,68.94
2016,6,19,15,45,871.5,89.5,2.95,25.0,677.0,85.38,65.94
2016,6,19,16,0,859.0,87.0,3.0,25.0,633.0,83.49,64.58
2016,6,19,16,15,842.0,84.5,3.0,24.5,585.5,81.32,63.1
2016,6,19,16,30,825.0,82.0,3.0,24.0,538.0,71.26,54.97
2016,6,19,16,45,783.5,77.0,3.0,24.0,477.5,67.26,51.78
2016,6,19,17,0,742.0,72.0,3.0,24.0,417.0,63.19,48.5
2016,6,19,17,15,749.0,62.0,2.9,23.0,375.5,56.26,42.93
2016,6,19,17,30,756.0,52.0,2.8,22.0,334.0,54.39,41.62
2016,6,19,17,45,695.0,55.5,2.75,21.5,285.0,50.51,38.41
2016,6,19,18,0,634.0,59.0,2.7,21.0,236.0,48.6,36.82
2016,6,19,18,15,571.5,53.0,2.55,20.0,188.5,43.66,32.53
2016,6,19,18,30,509.0,47.0,2.4,19.0,141.0,38.79,28.1
2016,6,19,18,45,414.0,38.0,2.3,18.5,99.5,31.33,21.17
2016,6,19,19,0,319.0,29.0,2.2,18.0,58.0,23.94,13.28
2016,6,19,19,15,159.5,14.5,2.2,17.5,29.0,11.74,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,62.5,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,125.0,12.0,2.5,12.0,15.0,39.66,0.0
2016,6,20,5,15,268.0,22.5,2.5,12.5,48.0,118.94,60.13
2016,6,20,5,30,411.0,33.0,2.5,13.0,81.0,200.7,149.67
2016,6,20,5,45,503.0,39.5,2.55,13.5,126.5,269.23,212.16
2016,6,20,6,0,595.0,46.0,2.6,14.0,172.0,344.28,278.21
2016,6,20,6,15,649.0,51.0,2.5,14.5,221.5,409.18,334.34
2016,6,20,6,30,703.0,56.0,2.4,15.0,271.0,477.63,391.04
2016,6,20,6,45,743.5,59.5,2.35,16.0,323.0,539.24,439.37
2016,6,20,7,0,784.0,63.0,2.3,17.0,375.0,602.19,486.51
2016,6,20,7,15,810.5,66.0,2.3,17.5,427.0,655.75,525.78
2016,6,20,7,30,837.0,69.0,2.3,18.0,479.0,702.01,557.09
2016,6,20,7,45,857.0,71.0,2.35,19.0,529.0,747.3,585.95
2016,6,20,8,0,877.0,73.0,2.4,20.0,579.0,790.86,612.86
2016,6,20,8,15,892.5,75.5,2.4,20.5,626.5,829.23,636.39
2016,6,20,8,30,908.0,78.0,2.4,21.0,674.0,864.99,657.78
2016,6,20,8,45,919.0,79.5,2.4,22.0,718.0,892.86,672.23
2016,6,20,9,0,930.0,81.0,2.4,23.0,762.0,917.48,684.35
2016,6,20,9,15,939.0,82.5,2.4,23.5,801.0,936.87,694.24
2016,6,20,9,30,948.0,84.0,2.4,24.0,840.0,952.6,701.76
2016,6,20,9,45,945.0,91.0,2.4,24.5,871.0,959.32,703.45
2016,6,20,10,0,942.0,98.0,2.4,25.0,902.0,961.81,702.59
2016,6,20,10,15,947.0,99.0,2.45,25.0,929.0,961.51,701.92
2016,6,20,10,30,952.0,100.0,2.5,25.0,956.0,957.24,698.82
2016,6,20,10,45,956.0,100.5,2.55,25.5,977.0,947.63,691.01
2016,6,20,11,0,960.0,101.0,2.6,26.0,998.0,934.1,680.8
2016,6,20,11,15,962.0,101.5,2.65,26.0,1011.0,914.97,668.36
2016,6,20,11,30,964.0,102.0,2.7,26.0,1024.0,892.11,653.52
2016,6,20,11,45,966.0,101.5,2.75,26.0,1030.5,864.81,635.73
2016,6,20,12,0,968.0,101.0,2.8,26.0,1037.0,834.1,615.6
2016,6,20,12,15,967.0,101.0,2.85,26.0,1035.0,798.33,591.65
2016,6,20,12,30,966.0,101.0,2.9,26.0,1033.0,759.66,563.95
2016,6,20,12,45,965.5,99.5,3.0,26.0,1024.5,717.43,533.36
2016,6,20,13,0,965.0,98.0,3.1,26.0,1016.0,672.6,500.06
2016,6,20,13,15,961.5,97.5,3.15,26.0,999.5,624.35,463.1
2016,6,20,13,30,958.0,97.0,3.2,26.0,983.0,574.06,423.54
2016,6,20,13,45,952.5,96.5,3.25,26.0,960.0,520.98,380.7
2016,6,20,14,0,947.0,96.0,3.3,26.0,937.0,466.45,335.48
2016,6,20,14,15,940.5,95.0,3.35,25.5,907.5,410.01,288.21
2016,6,20,14,30,934.0,94.0,3.4,25.0,878.0,352.71,239.25
2016,6,20,14,45,924.0,93.5,3.45,25.0,842.0,294.26,189.07
2016,6,20,15,0,914.0,93.0,3.5,25.0,806.0,235.81,140.97
2016,6,20,15,15,903.5,91.0,3.5,24.5,765.5,176.62,98.26
2016,6,20,15,30,893.0,89.0,3.5,24.0,725.0,118.02,68.38
2016,6,20,15,45,876.5,88.0,3.5,23.5,680.0,84.64,65.74
2016,6,20,16,0,860.0,87.0,3.5,23.0,635.0,83.52,65.15
2016,6,20,16,15,842.5,84.5,3.45,22.5,587.0,81.34,63.65
2016,6,20,16,30,825.0,82.0,3.4,22.0,539.0,71.26,55.43
2016,6,20,16,45,801.5,79.0,3.35,22.0,489.0,69.03,53.73
2016,6,20,17,0,778.0,76.0,3.3,22.0,439.0,66.75,51.96
2016,6,20,17,15,529.0,106.0,3.15,21.5,339.5,78.28,62.16
2016,6,20,17,30,280.0,136.0,3.0,21.0,240.0,94.48,76.38
2016,6,20,17,45,259.0,119.0,2.95,20.5,204.5,83.71,67.34
2016,6,20,18,0,238.0,102.0,2.9,20.0,169.0,72.64,57.86
2016,6,20,18,15,213.0,83.5,2.85,19.5,134.5,60.28,47.04
2016,6,20,18,30,188.0,65.0,2.8,19.0,100.0,47.62,35.74
2016,6,20,18,45,150.5,48.0,2.8,18.5,70.5,35.58,24.79
2016,6,20,19,0,113.0,31.0,2.8,18.0,41.0,23.34,12.85
2016,6,20,19,15,56.5,15.5,2.85,17.5,20.5,11.89,0.0
2016,6,20,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,55.5,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,111.0,12.0,1.9,13.0,14.0,36.19,0.0
2016,6,21,5,15,249.0,22.5,1.9,13.5,46.0,112.85,55.4
2016,6,21,5,30,387.0,33.0,1.9,14.0,78.0,191.84,142.15
2016,6,21,5,45,476.0,40.0,1.9,15.0,121.5,258.34,201.98
2016,6,21,6,0,565.0,47.0,1.9,16.0,165.0,333.56,266.75
2016,6,21,6,15,619.0,52.0,1.8,16.5,213.5,394.39,318.78
2016,6,21,6,30,673.0,57.0,1.7,17.0,262.0,461.42,373.44
2016,6,21,6,45,714.5,60.5,1.65,17.5,313.5,522.3,421.19
2016,6,21,7,0,756.0,64.0,1.6,18.0,365.0,584.69,468.03
2016,6,21,7,15,783.0,67.0,1.6,19.0,415.5,637.49,505.22
2016,6,21,7,30,810.0,70.0,1.6,20.0,466.0,689.78,539.52
2016,6,21,7,45,831.5,72.0,1.6,21.0,515.5,728.64,562.85
2016,6,21,8,0,853.0,74.0,1.6,22.0,565.0,772.63,589.24
2016,6,21,8,15,868.5,76.0,1.6,22.5,612.0,809.81,611.4
2016,6,21,8,30,884.0,78.0,1.6,23.0,659.0,844.48,631.56
2016,6,21,8,45,896.5,79.5,1.6,24.0,702.0,873.23,646.26
2016,6,21,9,0,909.0,81.0,1.6,25.0,745.0,898.86,658.74
2016,6,21,9,15,918.0,82.5,1.6,25.5,783.5,918.05,668.23
2016,6,21,9,30,927.0,84.0,1.6,26.0,822.0,933.66,675.48
2016,6,21,9,45,929.5,87.5,1.6,26.5,854.0,941.73,677.98
2016,6,21,10,0,932.0,91.0,1.6,27.0,886.0,945.85,678.16
2016,6,21,10,15,937.5,92.0,1.65,27.5,913.0,946.24,676.78
2016,6,21,10,30,943.0,93.0,1.7,28.0,940.0,942.71,673.05
2016,6,21,10,45,945.0,94.5,1.75,28.5,960.0,932.6,665.31
2016,6,21,11,0,947.0,96.0,1.8,29.0,980.0,918.61,655.27
2016,6,21,11,15,949.5,96.5,1.85,29.0,993.5,900.33,643.89
2016,6,21,11,30,952.0,97.0,1.9,29.0,1007.0,878.34,630.17
2016,6,21,11,45,951.5,98.0,2.0,29.5,1013.0,850.8,612.07
2016,6,21,12,0,951.0,99.0,2.1,30.0,1019.0,819.96,591.76
2016,6,21,12,15,950.5,99.0,2.2,30.0,1017.5,785.21,569.63
2016,6,21,12,30,950.0,99.0,2.3,30.0,1016.0,747.58,543.74
2016,6,21,12,45,943.5,101.5,2.4,30.0,1006.0,705.18,513.82
2016,6,21,13,0,937.0,104.0,2.5,30.0,996.0,660.6,481.54
2016,6,21,13,15,934.0,103.5,2.6,29.5,980.0,613.87,447.67
2016,6,21,13,30,931.0,103.0,2.7,29.0,964.0,565.11,411.05
2016,6,21,13,45,926.5,102.0,2.85,29.0,941.5,513.46,370.31
2016,6,21,14,0,922.0,101.0,3.0,29.0,919.0,460.33,327.09
2016,6,21,14,15,915.5,99.5,3.05,28.5,890.5,404.87,281.34
2016,6,21,14,30,909.0,98.0,3.1,28.0,862.0,348.6,233.97
2016,6,21,14,45,901.0,96.5,3.2,28.0,827.5,291.39,185.47
2016,6,21,15,0,893.0,95.0,3.3,28.0,793.0,233.99,138.74
2016,6,21,15,15,882.5,93.5,3.35,27.5,753.5,176.34,97.56
2016,6,21,15,30,872.0,92.0,3.4,27.0,714.0,119.26,68.61
2016,6,21,15,45,859.0,89.5,3.45,26.5,670.0,85.02,65.24
2016,6,21,16,0,846.0,87.0,3.5,26.0,626.0,83.14,64.03
2016,6,21,16,15,828.5,84.5,3.5,25.5,579.0,80.98,62.57
2016,6,21,16,30,811.0,82.0,3.5,25.0,532.0,70.92,54.45
2016,6,21,16,45,789.0,79.0,3.5,24.5,483.0,68.75,52.93
2016,6,21,17,0,767.0,76.0,3.5,24.0,434.0,66.52,51.33
2016,6,21,17,15,736.5,72.0,3.45,23.0,383.5,63.35,49.01
2016,6,21,17,30,706.0,68.0,3.4,22.0,333.0,60.13,46.57
2016,6,21,17,45,665.0,63.5,3.4,21.5,283.5,56.34,43.46
2016,6,21,18,0,624.0,59.0,3.4,21.0,234.0,48.47,36.71
2016,6,21,18,15,562.0,52.5,3.3,20.0,186.5,43.18,32.11
2016,6,21,18,30,500.0,46.0,3.2,19.0,139.0,37.91,27.35
2016,6,21,18,45,405.5,37.5,3.1,18.5,98.5,30.86,20.78
2016,6,21,19,0,311.0,29.0,3.0,18.0,58.0,23.89,13.33
2016,6,21,19,15,155.5,14.5,3.0,17.5,29.0,11.72,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
