Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,54.5,6.0,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,109.0,12.0,3.6,12.0,14.0,35.63,0.0
2016,6,22,5,15,251.5,22.5,3.65,12.5,46.5,113.19,54.42
2016,6,22,5,30,394.0,33.0,3.7,13.0,79.0,194.03,144.54
2016,6,22,5,45,481.5,40.5,3.75,13.5,123.0,260.81,205.98
2016,6,22,6,0,569.0,48.0,3.8,14.0,167.0,336.19,272.69
2016,6,22,6,15,624.0,53.0,3.8,14.5,216.0,397.61,326.78
2016,6,22,6,30,679.0,58.0,3.8,15.0,265.0,465.5,384.11
2016,6,22,6,45,717.5,62.0,3.8,16.0,316.0,525.46,432.25
2016,6,22,7,0,756.0,66.0,3.8,17.0,367.0,586.65,479.35
2016,6,22,7,15,783.0,69.5,3.75,17.5,418.0,640.11,519.49
2016,6,22,7,30,810.0,73.0,3.7,18.0,469.0,693.04,556.92
2016,6,22,7,45,830.5,75.5,3.65,18.5,518.0,731.65,582.28
2016,6,22,8,0,851.0,78.0,3.6,19.0,567.0,775.39,610.93
2016,6,22,8,15,866.0,80.0,3.55,19.5,614.0,812.1,633.89
2016,6,22,8,30,881.0,82.0,3.5,20.0,661.0,846.28,654.71
2016,6,22,8,45,894.0,83.5,3.5,20.5,704.5,875.39,671.97
2016,6,22,9,0,907.0,85.0,3.5,21.0,748.0,901.42,686.97
2016,6,22,9,15,916.0,86.5,3.45,21.0,786.5,920.57,698.2
2016,6,22,9,30,925.0,88.0,3.4,21.0,825.0,936.15,707.04
2016,6,22,9,45,932.5,89.0,3.35,21.5,858.0,946.13,710.8
2016,6,22,10,0,940.0,90.0,3.3,22.0,891.0,952.29,712.09
2016,6,22,10,15,945.5,91.0,3.3,22.5,918.5,952.73,710.02
2016,6,22,10,30,951.0,92.0,3.3,23.0,946.0,949.21,705.48
2016,6,22,10,45,954.5,92.5,3.3,23.5,966.5,939.46,696.94
2016,6,22,11,0,958.0,93.0,3.3,24.0,987.0,925.8,685.98
2016,6,22,11,15,960.5,93.5,3.3,24.0,1000.5,907.43,673.32
2016,6,22,11,30,963.0,94.0,3.3,24.0,1014.0,885.32,658.24
2016,6,22,11,45,964.0,94.0,3.35,24.0,1020.5,857.94,639.92
2016,6,22,12,0,965.0,94.0,3.4,24.0,1027.0,827.18,619.26
2016,6,22,12,15,965.0,94.0,3.4,24.0,1026.5,792.47,595.47
2016,6,22,12,30,965.0,94.0,3.4,24.0,1026.0,754.78,567.66
2016,6,22,12,45,957.0,98.5,3.4,24.0,1016.0,712.46,535.89
2016,6,22,13,0,949.0,103.0,3.4,24.0,1006.0,667.96,501.85
2016,6,22,13,15,946.5,102.5,3.4,24.0,991.0,621.0,465.24
2016,6,22,13,30,944.0,102.0,3.4,24.0,976.0,571.93,426.04
2016,6,22,13,45,939.0,101.5,3.45,24.0,953.5,519.77,383.5
2016,6,22,14,0,934.0,101.0,3.5,24.0,931.0,466.13,338.58
2016,6,22,14,15,928.5,100.0,3.5,23.5,902.5,410.73,291.64
2016,6,22,14,30,923.0,99.0,3.5,23.0,874.0,354.36,242.98
2016,6,22,14,45,915.5,97.5,3.5,23.0,839.5,296.44,192.74
2016,6,22,15,0,908.0,96.0,3.5,23.0,805.0,238.27,144.3
2016,6,22,15,15,897.5,94.0,3.5,23.0,765.0,179.38,101.05
2016,6,22,15,30,887.0,92.0,3.5,23.0,725.0,121.08,70.48
2016,6,22,15,45,874.5,89.5,3.55,23.0,681.0,85.47,66.56
2016,6,22,16,0,862.0,87.0,3.6,23.0,637.0,83.57,65.2
2016,6,22,16,15,844.5,84.5,3.6,22.5,589.0,81.39,63.69
2016,6,22,16,30,827.0,82.0,3.6,22.0,541.0,71.3,55.46
2016,6,22,16,45,804.5,78.5,3.65,21.5,491.0,68.74,53.59
2016,6,22,17,0,782.0,75.0,3.7,21.0,441.0,66.11,51.62
2016,6,22,17,15,751.0,71.5,3.7,20.5,389.5,63.24,49.42
2016,6,22,17,30,720.0,68.0,3.7,20.0,338.0,60.35,47.16
2016,6,22,17,45,677.0,63.5,3.75,19.5,287.5,56.5,43.97
2016,6,22,18,0,634.0,59.0,3.8,19.0,237.0,48.59,37.12
2016,6,22,18,15,571.5,52.5,3.8,18.0,189.5,43.27,32.47
2016,6,22,18,30,509.0,46.0,3.8,17.0,142.0,37.98,27.65
2016,6,22,18,45,410.5,37.5,3.8,16.5,100.0,30.89,20.99
2016,6,22,19,0,312.0,29.0,3.8,16.0,58.0,23.89,13.5
2016,6,22,19,15,156.0,14.5,3.8,15.5,29.0,11.72,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,61.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,123.0,11.0,3.4,12.0,14.0,38.13,0.0
2016,6,23,5,15,267.0,21.5,3.4,12.5,46.5,116.45,54.28
2016,6,23,5,30,411.0,32.0,3.4,13.0,79.0,198.76,147.71
2016,6,23,5,45,501.5,38.5,3.45,13.5,124.0,266.44,210.08
2016,6,23,6,0,592.0,45.0,3.5,14.0,169.0,340.64,275.91
2016,6,23,6,15,646.0,50.0,3.5,14.5,218.0,405.31,332.58
2016,6,23,6,30,700.0,55.0,3.5,15.0,267.0,473.59,390.1
2016,6,23,6,45,740.5,58.0,3.55,15.5,319.0,534.48,439.77
2016,6,23,7,0,781.0,61.0,3.6,16.0,371.0,596.73,488.68
2016,6,23,7,15,807.0,64.0,3.5,16.5,422.5,649.87,528.39
2016,6,23,7,30,833.0,67.0,3.4,17.0,474.0,695.8,559.96
2016,6,23,7,45,853.5,69.0,3.35,18.0,524.0,741.46,589.39
2016,6,23,8,0,874.0,71.0,3.3,19.0,574.0,785.45,616.77
2016,6,23,8,15,888.0,73.0,3.25,19.5,620.5,822.1,639.43
2016,6,23,8,30,902.0,75.0,3.2,20.0,667.0,856.1,659.87
2016,6,23,8,45,913.5,76.5,3.15,21.0,710.0,884.49,674.83
2016,6,23,9,0,925.0,78.0,3.1,22.0,753.0,909.67,687.37
2016,6,23,9,15,932.0,79.0,3.05,22.5,790.5,926.88,695.71
2016,6,23,9,30,939.0,80.0,3.0,23.0,828.0,940.45,701.65
2016,6,23,9,45,938.5,85.0,3.0,23.5,858.5,947.62,703.78
2016,6,23,10,0,938.0,90.0,3.0,24.0,889.0,950.72,703.35
2016,6,23,10,15,941.5,90.5,3.05,24.0,915.0,948.92,701.58
2016,6,23,10,30,945.0,91.0,3.1,24.0,941.0,943.22,697.38
2016,6,23,10,45,948.0,91.5,3.2,24.5,960.0,933.18,689.42
2016,6,23,11,0,951.0,92.0,3.3,25.0,979.0,919.26,679.0
2016,6,23,11,15,952.0,92.5,3.4,25.0,991.5,899.83,666.28
2016,6,23,11,30,953.0,93.0,3.5,25.0,1004.0,876.74,651.12
2016,6,23,11,45,954.0,92.5,3.6,25.0,1009.5,849.28,632.95
2016,6,23,12,0,955.0,92.0,3.7,25.0,1015.0,818.48,612.42
2016,6,23,12,15,954.5,92.0,3.8,24.5,1014.0,783.82,590.21
2016,6,23,12,30,954.0,92.0,3.9,24.0,1013.0,746.24,563.81
2016,6,23,12,45,950.0,93.5,4.0,24.0,1004.0,704.76,532.78
2016,6,23,13,0,946.0,95.0,4.1,24.0,995.0,660.9,499.23
2016,6,23,13,15,943.5,94.5,4.1,24.0,980.0,614.22,462.47
2016,6,23,13,30,941.0,94.0,4.1,24.0,965.0,565.43,423.14
2016,6,23,13,45,939.0,92.0,4.2,24.0,943.5,513.88,380.77
2016,6,23,14,0,937.0,90.0,4.3,24.0,922.0,460.59,335.77
2016,6,23,14,15,931.0,89.0,4.35,23.5,893.5,404.99,288.41
2016,6,23,14,30,925.0,88.0,4.4,23.0,865.0,348.49,239.36
2016,6,23,14,45,919.5,85.5,4.45,23.0,831.0,290.45,188.62
2016,6,23,15,0,914.0,83.0,4.5,23.0,797.0,231.95,139.5
2016,6,23,15,15,903.0,81.5,4.5,22.5,757.0,173.15,96.17
2016,6,23,15,30,892.0,80.0,4.5,22.0,717.0,115.0,65.48
2016,6,23,15,45,879.5,77.5,4.5,22.0,673.0,78.41,60.93
2016,6,23,16,0,867.0,75.0,4.5,22.0,629.0,76.32,59.36
2016,6,23,16,15,850.0,73.0,4.5,21.5,581.5,74.28,57.93
2016,6,23,16,30,833.0,71.0,4.5,21.0,534.0,72.13,56.41
2016,6,23,16,45,810.5,68.5,4.5,21.0,484.5,69.42,54.28
2016,6,23,17,0,788.0,66.0,4.5,21.0,435.0,59.85,46.24
2016,6,23,17,15,759.5,63.0,4.4,20.5,384.5,57.18,44.17
2016,6,23,17,30,731.0,60.0,4.3,20.0,334.0,54.48,42.04
2016,6,23,17,45,689.0,56.0,4.25,19.5,284.0,50.81,39.0
2016,6,23,18,0,647.0,52.0,4.2,19.0,234.0,47.16,35.87
2016,6,23,18,15,587.5,47.0,4.05,18.5,187.0,42.53,31.75
2016,6,23,18,30,528.0,42.0,3.9,18.0,140.0,35.0,24.93
2016,6,23,18,45,431.5,34.5,3.8,17.5,99.0,28.59,18.93
2016,6,23,19,0,335.0,27.0,3.7,17.0,58.0,22.31,12.2
2016,6,23,19,15,167.5,13.5,3.65,16.5,29.0,10.91,0.0
2016,6,23,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,111.0,11.0,3.1,12.0,13.0,35.18,0.0
2016,6,24,5,15,255.5,21.5,3.1,12.5,45.0,112.62,50.49
2016,6,24,5,30,400.0,32.0,3.1,13.0,77.0,194.61,144.3
2016,6,24,5,45,485.5,39.5,3.15,13.5,121.0,260.74,205.38
2016,6,24,6,0,571.0,47.0,3.2,14.0,165.0,335.31,271.33
2016,6,24,6,15,627.0,52.5,3.1,14.5,214.5,397.91,326.06
2016,6,24,6,30,683.0,58.0,3.0,15.0,264.0,467.04,383.9
2016,6,24,6,45,720.5,62.0,2.9,15.5,315.0,526.62,431.91
2016,6,24,7,0,758.0,66.0,2.8,16.0,366.0,587.34,478.81
2016,6,24,7,15,785.5,69.5,2.65,16.5,417.5,641.29,518.46
2016,6,24,7,30,813.0,73.0,2.5,17.0,469.0,694.76,555.2
2016,6,24,7,45,833.0,76.0,2.35,18.0,518.5,733.75,578.55
2016,6,24,8,0,853.0,79.0,2.2,19.0,568.0,777.82,604.75
2016,6,24,8,15,868.5,81.0,2.1,19.5,615.0,815.08,626.8
2016,6,24,8,30,884.0,83.0,2.0,20.0,662.0,849.83,646.63
2016,6,24,8,45,895.0,85.5,1.95,21.0,705.0,878.45,661.12
2016,6,24,9,0,906.0,88.0,1.9,22.0,748.0,903.89,673.24
2016,6,24,9,15,915.0,89.5,1.85,22.5,786.5,923.09,682.38
2016,6,24,9,30,924.0,91.0,1.8,23.0,825.0,938.71,689.2
2016,6,24,9,45,932.5,91.5,1.8,23.5,859.0,949.14,693.29
2016,6,24,10,0,941.0,92.0,1.8,24.0,893.0,955.77,695.06
2016,6,24,10,15,946.0,93.0,1.8,24.5,920.0,955.82,692.76
2016,6,24,10,30,951.0,94.0,1.8,25.0,947.0,951.92,688.11
2016,6,24,10,45,955.0,94.5,1.85,25.5,968.0,942.68,680.82
2016,6,24,11,0,959.0,95.0,1.9,26.0,989.0,929.51,671.15
2016,6,24,11,15,961.0,95.0,1.95,26.0,1002.5,910.3,659.0
2016,6,24,11,30,963.0,95.0,2.0,26.0,1016.0,887.38,644.49
2016,6,24,11,45,964.5,95.0,2.15,26.5,1022.5,860.47,627.01
2016,6,24,12,0,966.0,95.0,2.3,27.0,1029.0,830.14,607.11
2016,6,24,12,15,966.0,95.5,2.4,27.0,1028.5,795.86,585.14
2016,6,24,12,30,966.0,96.0,2.5,27.0,1028.0,758.56,559.06
2016,6,24,12,45,955.5,101.5,2.6,27.0,1017.0,715.32,528.05
2016,6,24,13,0,945.0,107.0,2.7,27.0,1006.0,670.06,494.79
2016,6,24,13,15,942.0,106.5,2.8,27.0,991.0,622.98,459.32
2016,6,24,13,30,939.0,106.0,2.9,27.0,976.0,573.85,421.21
2016,6,24,13,45,934.5,105.0,3.0,27.0,953.5,521.8,379.71
2016,6,24,14,0,930.0,104.0,3.1,27.0,931.0,468.25,335.74
2016,6,24,14,15,924.5,103.0,3.1,26.5,902.5,413.03,289.73
2016,6,24,14,30,919.0,102.0,3.1,26.0,874.0,356.86,241.98
2016,6,24,14,45,910.5,101.0,3.15,26.0,839.5,299.2,192.71
2016,6,24,15,0,902.0,100.0,3.2,26.0,805.0,241.38,145.17
2016,6,24,15,15,891.5,98.0,3.15,26.0,765.0,182.77,102.42
2016,6,24,15,30,881.0,96.0,3.1,26.0,725.0,124.73,71.86
2016,6,24,15,45,867.0,94.0,3.1,26.0,681.0,87.88,67.72
2016,6,24,16,0,853.0,92.0,3.1,26.0,637.0,86.33,66.66
2016,6,24,16,15,835.5,89.5,3.1,25.5,589.0,75.97,58.36
2016,6,24,16,30,818.0,87.0,3.1,25.0,541.0,74.42,57.38
2016,6,24,16,45,794.5,83.5,3.1,24.5,491.0,71.98,55.64
2016,6,24,17,0,771.0,80.0,3.1,24.0,441.0,69.46,53.81
2016,6,24,17,15,739.0,76.0,3.05,23.0,389.5,66.35,51.56
2016,6,24,17,30,707.0,72.0,3.0,22.0,338.0,63.2,49.21
2016,6,24,17,45,663.0,67.0,3.0,21.5,287.5,54.52,41.89
2016,6,24,18,0,619.0,62.0,3.0,21.0,237.0,50.63,38.58
2016,6,24,18,15,554.5,55.5,2.9,20.0,189.0,45.39,34.04
2016,6,24,18,30,490.0,49.0,2.8,19.0,141.0,40.2,29.34
2016,6,24,18,45,390.5,40.0,2.7,18.5,99.5,32.8,22.45
2016,6,24,19,0,291.0,31.0,2.6,18.0,58.0,25.48,14.69
2016,6,24,19,15,145.5,15.5,2.6,17.5,29.0,12.53,0.0
2016,6,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,47.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,94.0,10.0,1.4,14.0,12.0,30.27,0.0
2016,6,25,5,15,235.5,21.5,1.4,14.5,43.5,106.28,44.95
2016,6,25,5,30,377.0,33.0,1.4,15.0,75.0,187.25,137.06
2016,6,25,5,45,466.5,40.5,1.4,16.0,119.0,253.83,196.8
2016,6,25,6,0,556.0,48.0,1.4,17.0,163.0,329.26,261.19
2016,6,25,6,15,612.5,53.5,1.35,17.5,212.0,393.62,315.51
2016,6,25,6,30,669.0,59.0,1.3,18.0,261.0,459.98,369.22
2016,6,25,6,45,709.5,63.0,1.3,18.5,312.0,520.8,416.6
2016,6,25,7,0,750.0,67.0,1.3,19.0,363.0,583.05,463.07
2016,6,25,7,15,778.0,70.5,1.3,19.5,414.5,637.07,501.67
2016,6,25,7,30,806.0,74.0,1.3,20.0,466.0,690.67,537.75
2016,6,25,7,45,828.0,76.5,1.35,21.0,516.0,737.7,567.04
2016,6,25,8,0,850.0,79.0,1.4,22.0,566.0,775.37,589.16
2016,6,25,8,15,865.5,81.5,1.45,22.5,613.5,813.15,612.18
2016,6,25,8,30,881.0,84.0,1.5,23.0,661.0,848.43,633.17
2016,6,25,8,45,894.0,85.5,1.55,24.0,704.5,877.67,648.68
2016,6,25,9,0,907.0,87.0,1.6,25.0,748.0,903.83,662.05
2016,6,25,9,15,916.5,88.5,1.65,25.5,787.0,923.56,672.46
2016,6,25,9,30,926.0,90.0,1.7,26.0,826.0,939.72,680.66
2016,6,25,9,45,927.0,95.0,1.75,26.5,857.5,948.04,683.92
2016,6,25,10,0,928.0,100.0,1.8,27.0,889.0,952.34,684.79
2016,6,25,10,15,933.5,101.0,1.9,27.0,916.5,952.78,685.29
2016,6,25,10,30,939.0,102.0,2.0,27.0,944.0,949.3,683.4
2016,6,25,10,45,942.5,103.0,2.1,27.5,965.0,940.1,676.59
2016,6,25,11,0,946.0,104.0,2.2,28.0,986.0,927.0,667.38
2016,6,25,11,15,948.0,104.5,2.25,28.0,999.5,908.33,655.5
2016,6,25,11,30,950.0,105.0,2.3,28.0,1013.0,885.97,641.27
2016,6,25,11,45,950.5,105.5,2.4,28.0,1019.5,858.83,624.3
2016,6,25,12,0,951.0,106.0,2.5,28.0,1026.0,828.37,605.02
2016,6,25,12,15,951.0,106.0,2.55,28.0,1025.0,794.0,582.32
2016,6,25,12,30,951.0,106.0,2.6,28.0,1024.0,756.69,555.97
2016,6,25,12,45,951.5,104.5,2.7,28.0,1016.5,715.8,526.8
2016,6,25,13,0,952.0,103.0,2.8,28.0,1009.0,672.27,494.92
2016,6,25,13,15,949.0,102.5,2.85,28.0,993.5,624.95,459.17
2016,6,25,13,30,946.0,102.0,2.9,28.0,978.0,575.55,420.83
2016,6,25,13,45,941.5,101.0,2.95,28.0,956.0,523.21,379.16
2016,6,25,14,0,937.0,100.0,3.0,28.0,934.0,469.34,335.05
2016,6,25,14,15,931.5,99.0,3.05,27.5,905.0,413.8,289.07
2016,6,25,14,30,926.0,98.0,3.1,27.0,876.0,357.28,241.27
2016,6,25,14,45,918.0,96.5,3.15,27.0,841.5,299.07,191.68
2016,6,25,15,0,910.0,95.0,3.2,27.0,807.0,240.65,143.74
2016,6,25,15,15,900.0,93.5,3.2,26.5,767.0,182.0,101.19
2016,6,25,15,30,890.0,92.0,3.2,26.0,727.0,123.84,70.59
2016,6,25,15,45,877.0,89.5,3.25,26.0,683.0,85.54,65.79
2016,6,25,16,0,864.0,87.0,3.3,26.0,639.0,83.63,64.43
2016,6,25,16,15,846.5,84.5,3.25,25.5,591.0,81.45,62.94
2016,6,25,16,30,829.0,82.0,3.2,25.0,543.0,71.33,54.79
2016,6,25,16,45,807.5,78.5,3.2,25.0,493.0,68.8,52.85
2016,6,25,17,0,786.0,75.0,3.2,25.0,443.0,66.18,50.82
2016,6,25,17,15,755.5,71.5,3.15,24.0,392.0,63.32,48.76
2016,6,25,17,30,725.0,68.0,3.1,23.0,341.0,60.43,46.63
2016,6,25,17,45,682.5,63.5,3.05,22.5,290.5,56.57,43.48
2016,6,25,18,0,640.0,59.0,3.0,22.0,240.0,48.66,36.71
2016,6,25,18,15,578.0,52.5,2.85,21.0,191.5,43.33,32.11
2016,6,25,18,30,516.0,46.0,2.7,20.0,143.0,38.03,27.34
2016,6,25,18,45,419.0,37.5,2.6,19.5,101.5,30.93,20.76
2016,6,25,19,0,322.0,29.0,2.5,19.0,60.0,23.92,13.39
2016,6,25,19,15,161.0,14.5,2.55,18.5,30.0,11.72,0.0
2016,6,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.9,13.5,6.0,0.0,0.0
2016,6,26,5,0,89.0,10.0,1.9,14.0,12.0,29.03,0.0
2016,6,26,5,15,224.0,21.0,1.9,14.5,42.0,102.01,40.74
2016,6,26,5,30,359.0,32.0,1.9,15.0,72.0,179.73,131.43
2016,6,26,5,45,445.0,40.5,1.9,15.5,115.0,244.86,190.61
2016,6,26,6,0,531.0,49.0,1.9,16.0,158.0,318.63,254.65
2016,6,26,6,15,587.5,54.5,1.8,16.5,206.0,381.78,308.59
2016,6,26,6,30,644.0,60.0,1.7,17.0,254.0,449.06,363.62
2016,6,26,6,45,684.0,64.5,1.6,18.0,304.0,506.78,408.19
2016,6,26,7,0,724.0,69.0,1.5,19.0,354.0,568.22,453.28
2016,6,26,7,15,752.0,72.5,1.45,19.5,404.0,621.27,491.23
2016,6,26,7,30,780.0,76.0,1.4,20.0,454.0,673.94,526.84
2016,6,26,7,45,802.0,78.5,1.4,21.0,503.5,720.15,555.41
2016,6,26,8,0,824.0,81.0,1.4,22.0,553.0,756.96,576.69
2016,6,26,8,15,840.0,83.5,1.4,22.5,599.0,794.46,599.16
2016,6,26,8,30,856.0,86.0,1.4,23.0,645.0,829.58,619.62
2016,6,26,8,45,868.5,88.0,1.45,24.0,688.0,858.46,635.03
2016,6,26,9,0,881.0,90.0,1.5,25.0,731.0,884.31,648.32
2016,6,26,9,15,890.0,91.5,1.55,25.5,769.0,903.28,658.33
2016,6,26,9,30,899.0,93.0,1.6,26.0,807.0,918.77,666.19
2016,6,26,9,45,909.0,92.5,1.7,26.5,840.5,929.51,671.69
2016,6,26,10,0,919.0,92.0,1.8,27.0,874.0,936.57,674.94
2016,6,26,10,15,924.0,93.0,1.85,27.5,900.5,936.81,673.37
2016,6,26,10,30,929.0,94.0,1.9,28.0,927.0,933.18,669.5
2016,6,26,10,45,930.5,96.0,2.0,28.5,947.0,923.5,662.44
2016,6,26,11,0,932.0,98.0,2.1,29.0,967.0,909.98,653.02
2016,6,26,11,15,934.0,98.5,2.15,29.0,980.5,891.76,641.46
2016,6,26,11,30,936.0,99.0,2.2,29.0,994.0,869.91,627.6
2016,6,26,11,45,935.0,100.5,2.3,29.5,999.5,842.97,609.58
2016,6,26,12,0,934.0,102.0,2.4,30.0,1005.0,812.8,589.38
2016,6,26,12,15,934.0,102.0,2.5,30.0,1004.0,779.1,567.68
2016,6,26,12,30,934.0,102.0,2.6,30.0,1003.0,742.53,542.25
2016,6,26,12,45,922.0,108.5,2.75,30.0,991.5,700.22,512.31
2016,6,26,13,0,910.0,115.0,2.9,30.0,980.0,656.05,480.22
2016,6,26,13,15,907.0,114.0,2.95,30.0,965.0,610.13,445.7
2016,6,26,13,30,904.0,113.0,3.0,30.0,950.0,562.27,408.74
2016,6,26,13,45,899.5,112.0,3.1,30.0,928.5,511.92,368.96
2016,6,26,14,0,895.0,111.0,3.2,30.0,907.0,460.14,326.86
2016,6,26,14,15,888.5,110.0,3.25,29.5,879.0,406.38,282.67
2016,6,26,14,30,882.0,109.0,3.3,29.0,851.0,351.83,236.89
2016,6,26,14,45,873.5,107.5,3.4,29.0,816.5,295.87,189.61
2016,6,26,15,0,865.0,106.0,3.5,29.0,782.0,239.81,143.93
2016,6,26,15,15,854.0,104.0,3.5,28.5,743.0,183.22,103.09
2016,6,26,15,30,843.0,102.0,3.5,28.0,704.0,127.29,73.53
2016,6,26,15,45,828.5,99.5,3.55,28.0,660.5,89.93,68.85
2016,6,26,16,0,814.0,97.0,3.6,28.0,617.0,79.5,60.49
2016,6,26,16,15,796.0,94.0,3.55,27.5,570.5,77.87,59.46
2016,6,26,16,30,778.0,91.0,3.5,27.0,524.0,76.15,58.35
2016,6,26,16,45,755.0,87.5,3.5,27.0,475.5,73.89,56.66
2016,6,26,17,0,732.0,84.0,3.5,27.0,427.0,71.55,54.89
2016,6,26,17,15,700.5,79.5,3.4,26.0,377.0,68.25,52.52
2016,6,26,17,30,669.0,75.0,3.3,25.0,327.0,59.89,45.77
2016,6,26,17,45,628.0,69.5,3.25,24.5,278.5,55.83,42.47
2016,6,26,18,0,587.0,64.0,3.2,24.0,230.0,51.73,39.03
2016,6,26,18,15,525.0,57.0,3.05,23.0,183.5,46.24,34.33
2016,6,26,18,30,463.0,50.0,2.9,22.0,137.0,40.77,29.44
2016,6,26,18,45,373.5,40.0,2.8,21.0,97.0,32.69,22.1
2016,6,26,19,0,284.0,30.0,2.7,20.0,57.0,24.6,13.87
2016,6,26,19,15,142.0,15.0,2.7,19.5,28.5,12.1,0.0
2016,6,26,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,41.5,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,83.0,9.0,2.2,15.0,11.0,26.77,0.0
2016,6,27,5,15,216.5,20.5,2.15,15.5,41.0,98.93,36.68
2016,6,27,5,30,350.0,32.0,2.1,16.0,71.0,176.39,128.24
2016,6,27,5,45,435.0,40.0,2.1,16.5,113.0,240.07,186.21
2016,6,27,6,0,520.0,48.0,2.1,17.0,155.0,312.25,248.89
2016,6,27,6,15,576.5,54.0,2.0,17.5,202.5,375.38,302.81
2016,6,27,6,30,633.0,60.0,1.9,18.0,250.0,442.72,357.95
2016,6,27,6,45,672.5,64.5,1.8,19.0,299.5,499.63,402.03
2016,6,27,7,0,712.0,69.0,1.7,20.0,349.0,560.28,446.74
2016,6,27,7,15,741.0,73.0,1.65,21.0,399.5,614.14,484.56
2016,6,27,7,30,770.0,77.0,1.6,22.0,450.0,667.76,520.06
2016,6,27,7,45,792.0,80.0,1.6,23.0,499.0,714.25,548.87
2016,6,27,8,0,814.0,83.0,1.6,24.0,548.0,759.29,575.87
2016,6,27,8,15,830.5,85.5,1.65,24.5,594.5,788.97,593.36
2016,6,27,8,30,847.0,88.0,1.7,25.0,641.0,824.3,614.62
2016,6,27,8,45,860.5,89.5,1.75,26.0,684.0,853.35,630.14
2016,6,27,9,0,874.0,91.0,1.8,27.0,727.0,879.46,643.57
2016,6,27,9,15,884.5,93.0,1.85,27.5,765.5,900.24,654.73
2016,6,27,9,30,895.0,95.0,1.9,28.0,804.0,917.59,663.71
2016,6,27,9,45,892.5,102.0,1.95,29.0,834.5,924.59,664.78
2016,6,27,10,0,890.0,109.0,2.0,30.0,865.0,927.56,663.47
2016,6,27,10,15,896.0,110.0,2.05,30.0,892.5,928.52,663.68
2016,6,27,10,30,902.0,111.0,2.1,30.0,920.0,925.69,661.6
2016,6,27,10,45,906.5,112.0,2.2,30.5,941.0,917.7,655.52
2016,6,27,11,0,911.0,113.0,2.3,31.0,962.0,905.91,647.11
2016,6,27,11,15,914.0,113.5,2.4,31.0,976.0,888.65,636.53
2016,6,27,11,30,917.0,114.0,2.5,31.0,990.0,867.77,623.63
2016,6,27,11,45,918.5,114.5,2.6,31.0,996.5,842.19,607.62
2016,6,27,12,0,920.0,115.0,2.7,31.0,1003.0,813.34,589.36
2016,6,27,12,15,920.0,115.0,2.8,31.0,1002.5,779.88,567.36
2016,6,27,12,30,920.0,115.0,2.9,31.0,1002.0,743.6,542.06
2016,6,27,12,45,923.5,111.0,3.0,31.0,996.0,703.98,513.91
2016,6,27,13,0,927.0,107.0,3.1,31.0,990.0,661.61,483.04
2016,6,27,13,15,924.0,106.5,3.15,31.0,974.5,615.4,448.32
2016,6,27,13,30,921.0,106.0,3.2,31.0,959.0,567.18,411.12
2016,6,27,13,45,917.0,105.0,3.3,31.0,937.5,516.3,370.98
2016,6,27,14,0,913.0,104.0,3.4,31.0,916.0,463.89,328.44
2016,6,27,14,15,906.5,103.0,3.45,31.0,887.5,409.24,283.05
2016,6,27,14,30,900.0,102.0,3.5,31.0,859.0,353.76,236.2
2016,6,27,14,45,893.0,100.0,3.6,31.0,825.0,296.9,188.37
2016,6,27,15,0,886.0,98.0,3.7,31.0,791.0,239.76,141.98
2016,6,27,15,15,875.5,96.0,3.75,30.5,752.0,182.09,100.48
2016,6,27,15,30,865.0,94.0,3.8,30.0,713.0,125.0,70.28
2016,6,27,15,45,853.0,91.5,3.85,30.0,669.5,86.02,65.1
2016,6,27,16,0,841.0,89.0,3.9,30.0,626.0,84.21,63.84
2016,6,27,16,15,824.0,86.0,3.9,29.5,579.0,81.81,62.2
2016,6,27,16,30,807.0,83.0,3.9,29.0,532.0,71.47,53.99
2016,6,27,16,45,786.5,79.5,3.9,28.5,483.5,69.03,52.26
2016,6,27,17,0,766.0,76.0,3.9,28.0,435.0,66.49,50.43
2016,6,27,17,15,736.0,72.0,3.8,27.0,385.0,63.33,48.16
2016,6,27,17,30,706.0,68.0,3.7,26.0,335.0,60.12,45.77
2016,6,27,17,45,666.5,63.0,3.6,25.5,285.5,55.95,42.39
2016,6,27,18,0,627.0,58.0,3.5,25.0,236.0,47.76,35.46
2016,6,27,18,15,566.5,52.0,3.35,24.0,188.5,42.83,31.26
2016,6,27,18,30,506.0,46.0,3.2,23.0,141.0,37.95,26.9
2016,6,27,18,45,414.5,37.0,3.1,22.0,100.0,30.5,20.15
2016,6,27,19,0,323.0,28.0,3.0,21.0,59.0,23.08,12.6
2016,6,27,19,15,161.5,14.0,2.95,20.5,29.5,11.31,0.0
2016,6,27,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,2.25,13.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,2.3,14.0,11.0,24.84,0.0
2016,6,28,5,15,209.5,20.5,2.2,14.5,40.5,96.49,33.02
2016,6,28,5,30,344.0,32.0,2.1,15.0,70.0,174.13,126.76
2016,6,28,5,45,427.0,41.0,2.05,15.5,112.0,237.72,184.96
2016,6,28,6,0,510.0,50.0,2.0,16.0,154.0,309.7,247.61
2016,6,28,6,15,567.5,56.5,1.9,16.5,201.5,373.51,302.2
2016,6,28,6,30,625.0,63.0,1.8,17.0,249.0,441.63,358.06
2016,6,28,6,45,665.0,67.5,1.7,17.5,299.0,500.57,404.48
2016,6,28,7,0,705.0,72.0,1.6,18.0,349.0,558.98,448.52
2016,6,28,7,15,734.5,76.0,1.55,19.0,399.0,612.99,486.69
2016,6,28,7,30,764.0,80.0,1.5,20.0,449.0,666.81,522.66
2016,6,28,7,45,787.5,82.5,1.5,21.0,498.5,713.75,551.94
2016,6,28,8,0,811.0,85.0,1.5,22.0,548.0,759.32,579.46
2016,6,28,8,15,828.5,87.5,1.5,22.5,594.5,789.68,597.01
2016,6,28,8,30,846.0,90.0,1.5,23.0,641.0,825.84,618.37
2016,6,28,8,45,860.5,91.5,1.55,24.0,684.5,855.77,634.53
2016,6,28,9,0,875.0,93.0,1.6,25.0,728.0,882.78,648.62
2016,6,28,9,15,885.5,94.5,1.65,25.5,767.0,903.08,659.49
2016,6,28,9,30,896.0,96.0,1.7,26.0,806.0,919.95,668.23
2016,6,28,9,45,904.5,97.0,1.75,26.5,839.5,930.9,673.22
2016,6,28,10,0,913.0,98.0,1.8,27.0,873.0,938.14,675.98
2016,6,28,10,15,919.0,99.0,1.85,27.0,901.0,939.29,676.31
2016,6,28,10,30,925.0,100.0,1.9,27.0,929.0,936.57,674.34
2016,6,28,10,45,928.5,101.5,2.0,27.5,950.0,928.19,668.09
2016,6,28,11,0,932.0,103.0,2.1,28.0,971.0,915.94,659.45
2016,6,28,11,15,935.0,103.5,2.15,28.0,985.0,898.55,648.39
2016,6,28,11,30,938.0,104.0,2.2,28.0,999.0,877.47,634.99
2016,6,28,11,45,938.5,104.5,2.3,28.0,1006.0,850.79,618.33
2016,6,28,12,0,939.0,105.0,2.4,28.0,1013.0,820.82,599.38
2016,6,28,12,15,939.5,105.0,2.45,28.0,1012.5,787.32,577.39
2016,6,28,12,30,940.0,105.0,2.5,28.0,1012.0,750.89,551.67
2016,6,28,12,45,931.0,110.0,2.6,28.0,1002.0,709.13,521.83
2016,6,28,13,0,922.0,115.0,2.7,28.0,992.0,665.33,489.75
2016,6,28,13,15,919.5,114.0,2.75,28.0,977.5,619.17,454.96
2016,6,28,13,30,917.0,113.0,2.8,28.0,963.0,570.97,417.64
2016,6,28,13,45,914.5,111.5,2.85,28.0,942.0,520.57,377.54
2016,6,28,14,0,912.0,110.0,2.9,28.0,921.0,468.5,334.93
2016,6,28,14,15,906.0,109.0,2.95,27.5,892.5,414.0,289.95
2016,6,28,14,30,900.0,108.0,3.0,27.0,864.0,358.6,243.23
2016,6,28,14,45,894.0,105.0,3.05,27.0,830.5,301.27,194.42
2016,6,28,15,0,888.0,102.0,3.1,27.0,797.0,243.55,146.92
2016,6,28,15,15,877.5,100.5,3.1,26.5,758.0,185.97,104.85
2016,6,28,15,30,867.0,99.0,3.1,26.0,719.0,128.94,74.11
2016,6,28,15,45,855.5,95.5,3.1,26.0,675.5,88.41,68.15
2016,6,28,16,0,844.0,92.0,3.1,26.0,632.0,86.08,66.45
2016,6,28,16,15,826.5,89.5,3.05,25.5,585.0,75.73,58.16
2016,6,28,16,30,809.0,87.0,3.0,25.0,538.0,74.19,57.19
2016,6,28,16,45,788.0,83.0,3.0,24.5,488.5,71.48,55.22
2016,6,28,17,0,767.0,79.0,3.0,24.0,439.0,68.65,53.13
2016,6,28,17,15,736.0,75.5,2.95,23.5,388.5,65.92,51.08
2016,6,28,17,30,705.0,72.0,2.9,23.0,338.0,63.16,48.97
2016,6,28,17,45,664.5,66.5,2.9,22.5,288.0,54.18,41.41
2016,6,28,18,0,624.0,61.0,2.9,22.0,238.0,49.94,37.83
2016,6,28,18,15,562.0,54.5,2.85,21.0,190.0,44.7,33.29
2016,6,28,18,30,500.0,48.0,2.8,20.0,142.0,39.48,28.6
2016,6,28,18,45,405.5,39.0,2.75,19.0,100.5,32.07,21.78
2016,6,28,19,0,311.0,30.0,2.7,18.0,59.0,24.71,14.11
2016,6,28,19,15,155.5,15.0,2.8,17.5,29.5,12.13,0.0
2016,6,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,165.0,17.0,2.65,12.5,35.0,79.33,23.89
2016,6,29,5,30,330.0,34.0,2.6,13.0,70.0,170.91,125.22
2016,6,29,5,45,425.5,42.5,2.6,13.5,113.5,238.5,187.18
2016,6,29,6,0,521.0,51.0,2.6,14.0,157.0,315.67,254.76
2016,6,29,6,15,581.0,57.5,2.55,14.5,205.5,381.4,311.77
2016,6,29,6,30,641.0,64.0,2.5,15.0,254.0,451.63,370.35
2016,6,29,6,45,682.0,68.5,2.5,16.0,305.0,511.98,418.32
2016,6,29,7,0,723.0,73.0,2.5,17.0,356.0,571.71,463.81
2016,6,29,7,15,753.0,77.0,2.45,17.5,407.5,626.88,504.63
2016,6,29,7,30,783.0,81.0,2.4,18.0,459.0,681.82,543.34
2016,6,29,7,45,805.0,84.5,2.4,18.5,508.5,729.48,574.98
2016,6,29,8,0,827.0,88.0,2.4,19.0,558.0,775.62,604.83
2016,6,29,8,15,844.0,90.5,2.4,19.5,605.5,814.65,629.06
2016,6,29,8,30,861.0,93.0,2.4,20.0,653.0,842.05,644.87
2016,6,29,8,45,873.0,95.5,2.4,20.5,696.5,871.21,661.81
2016,6,29,9,0,885.0,98.0,2.4,21.0,740.0,897.28,676.47
2016,6,29,9,15,895.0,100.0,2.4,21.5,779.5,917.76,687.27
2016,6,29,9,30,905.0,102.0,2.4,22.0,819.0,934.73,695.77
2016,6,29,9,45,910.5,104.5,2.45,22.5,852.0,944.46,699.98
2016,6,29,10,0,916.0,107.0,2.5,23.0,885.0,950.36,701.82
2016,6,29,10,15,922.0,108.0,2.55,23.0,912.5,951.37,701.95
2016,6,29,10,30,928.0,109.0,2.6,23.0,940.0,948.49,699.67
2016,6,29,10,45,932.0,110.0,2.65,23.5,961.5,939.9,692.42
2016,6,29,11,0,936.0,111.0,2.7,24.0,983.0,927.43,682.76
2016,6,29,11,15,939.0,111.5,2.7,24.0,997.0,909.82,670.75
2016,6,29,11,30,942.0,112.0,2.7,24.0,1011.0,888.5,656.37
2016,6,29,11,45,943.0,112.5,2.75,24.0,1017.5,861.97,638.91
2016,6,29,12,0,944.0,113.0,2.8,24.0,1024.0,832.09,619.15
2016,6,29,12,15,943.5,113.0,2.85,24.0,1023.5,797.55,595.77
2016,6,29,12,30,943.0,113.0,2.9,24.0,1023.0,760.13,568.8
2016,6,29,12,45,941.5,112.5,2.95,24.0,1015.0,718.95,538.57
2016,6,29,13,0,940.0,112.0,3.0,24.0,1007.0,675.29,505.8
2016,6,29,13,15,937.5,111.5,3.0,24.0,992.0,628.71,469.83
2016,6,29,13,30,935.0,111.0,3.0,24.0,977.0,580.03,431.31
2016,6,29,13,45,931.0,109.5,3.05,24.0,955.0,528.03,389.32
2016,6,29,14,0,927.0,108.0,3.1,24.0,933.0,474.47,344.86
2016,6,29,14,15,921.0,107.0,3.1,23.5,904.0,419.16,298.38
2016,6,29,14,30,915.0,106.0,3.1,23.0,875.0,362.93,250.13
2016,6,29,14,45,907.5,104.0,3.1,23.0,840.5,304.99,199.99
2016,6,29,15,0,900.0,102.0,3.1,23.0,806.0,246.79,151.32
2016,6,29,15,15,889.0,100.5,3.1,22.5,766.5,188.39,107.89
2016,6,29,15,30,878.0,99.0,3.1,22.0,727.0,130.6,76.02
2016,6,29,15,45,864.0,96.5,3.1,22.0,682.5,89.24,69.97
2016,6,29,16,0,850.0,94.0,3.1,22.0,638.0,87.43,68.69
2016,6,29,16,15,832.5,91.5,3.1,21.5,590.0,77.18,60.36
2016,6,29,16,30,815.0,89.0,3.1,21.0,542.0,75.68,59.41
2016,6,29,16,45,790.5,85.5,3.1,21.0,492.0,73.27,57.56
2016,6,29,17,0,766.0,82.0,3.1,21.0,442.0,70.78,55.63
2016,6,29,17,15,734.0,78.0,3.1,20.5,390.5,67.73,53.29
2016,6,29,17,30,702.0,74.0,3.1,20.0,339.0,59.72,46.6
2016,6,29,17,45,656.0,69.5,3.15,19.5,288.0,56.22,43.73
2016,6,29,18,0,610.0,65.0,3.2,19.0,237.0,52.75,40.77
2016,6,29,18,15,545.0,58.0,3.15,18.0,189.0,47.21,35.93
2016,6,29,18,30,480.0,51.0,3.1,17.0,141.0,41.7,30.92
2016,6,29,18,45,377.0,41.5,3.1,16.5,99.5,33.94,23.65
2016,6,29,19,0,274.0,32.0,3.1,16.0,58.0,26.25,15.48
2016,6,29,19,15,137.0,16.0,3.1,15.5,29.0,12.93,0.0
2016,6,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,127.0,18.5,1.75,13.5,32.0,66.89,16.67
2016,6,30,5,30,254.0,37.0,1.7,14.0,64.0,145.73,105.84
2016,6,30,5,45,343.0,48.5,1.7,14.5,105.0,207.97,162.23
2016,6,30,6,0,432.0,60.0,1.7,15.0,146.0,283.57,227.47
2016,6,30,6,15,495.0,68.0,1.6,15.5,193.5,348.49,282.76
2016,6,30,6,30,558.0,76.0,1.5,16.0,241.0,418.24,339.9
2016,6,30,6,45,602.5,82.5,1.4,16.5,291.0,479.57,388.12
2016,6,30,7,0,647.0,89.0,1.3,17.0,341.0,542.99,435.81
2016,6,30,7,15,680.5,94.0,1.25,17.5,391.5,598.79,476.09
2016,6,30,7,30,714.0,99.0,1.2,18.0,442.0,654.85,515.02
2016,6,30,7,45,740.0,103.0,1.2,19.0,492.0,703.9,546.54
2016,6,30,8,0,766.0,107.0,1.2,20.0,542.0,748.17,573.21
2016,6,30,8,15,785.0,110.0,1.15,20.5,589.0,787.89,596.61
2016,6,30,8,30,804.0,113.0,1.1,21.0,636.0,825.41,618.0
2016,6,30,8,45,818.5,116.5,1.1,22.0,679.5,857.09,634.58
2016,6,30,9,0,833.0,120.0,1.1,23.0,723.0,885.86,649.03
2016,6,30,9,15,844.5,122.0,1.15,23.5,762.0,907.22,660.58
2016,6,30,9,30,856.0,124.0,1.2,24.0,801.0,912.87,662.15
2016,6,30,9,45,878.0,118.5,1.25,24.5,838.5,929.3,670.9
2016,6,30,10,0,900.0,113.0,1.3,25.0,876.0,942.28,677.36
2016,6,30,10,15,906.0,114.5,1.4,25.0,904.0,943.76,678.7
2016,6,30,10,30,912.0,116.0,1.5,25.0,932.0,941.38,677.77
2016,6,30,10,45,915.5,117.0,1.6,25.5,953.0,932.42,671.42
2016,6,30,11,0,919.0,118.0,1.7,26.0,974.0,919.65,662.72
2016,6,30,11,15,922.0,119.0,1.8,26.0,988.0,902.68,652.64
2016,6,30,11,30,925.0,120.0,1.9,26.0,1002.0,882.03,640.16
2016,6,30,11,45,925.5,120.5,2.05,26.5,1008.5,855.39,622.91
2016,6,30,12,0,926.0,121.0,2.2,27.0,1015.0,825.51,603.35
2016,6,30,12,15,925.5,121.0,2.3,27.0,1014.0,791.42,581.05
2016,6,30,12,30,925.0,121.0,2.4,27.0,1013.0,754.53,555.42
2016,6,30,12,45,917.0,124.5,2.5,27.0,1003.0,712.56,525.52
2016,6,30,13,0,909.0,128.0,2.6,27.0,993.0,668.57,493.39
2016,6,30,13,15,905.5,127.5,2.65,27.0,977.5,622.6,458.76
2016,6,30,13,30,902.0,127.0,2.7,27.0,962.0,574.71,421.7
2016,6,30,13,45,898.5,124.5,2.75,27.0,940.0,523.75,381.27
2016,6,30,14,0,895.0,122.0,2.8,27.0,918.0,471.27,338.44
2016,6,30,14,15,888.0,121.0,2.85,26.5,889.0,417.13,293.81
2016,6,30,14,30,881.0,120.0,2.9,26.0,860.0,362.23,247.54
2016,6,30,14,45,873.5,117.0,2.95,26.0,826.0,305.44,199.17
2016,6,30,15,0,866.0,114.0,3.0,26.0,792.0,248.43,152.17
2016,6,30,15,15,854.5,111.5,3.0,26.0,752.0,191.19,109.83
2016,6,30,15,30,843.0,109.0,3.0,26.0,712.0,134.64,78.54
2016,6,30,15,45,829.5,106.0,3.05,26.0,668.0,84.6,64.99
2016,6,30,16,0,816.0,103.0,3.1,26.0,624.0,83.33,64.17
2016,6,30,16,15,796.5,99.5,3.1,25.5,576.5,81.47,62.95
2016,6,30,16,30,777.0,96.0,3.1,25.0,529.0,79.5,61.64
2016,6,30,16,45,753.5,92.0,3.1,25.0,479.5,77.0,59.75
2016,6,30,17,0,730.0,88.0,3.1,25.0,430.0,74.4,57.76
2016,6,30,17,15,697.0,83.5,3.05,24.5,379.5,65.7,50.67
2016,6,30,17,30,664.0,79.0,3.0,24.0,329.0,62.61,48.29
2016,6,30,17,45,619.5,73.0,2.95,23.5,279.5,58.24,44.72
2016,6,30,18,0,575.0,67.0,2.9,23.0,230.0,53.83,41.01
2016,6,30,18,15,510.5,59.5,2.8,22.0,183.0,48.03,36.02
2016,6,30,18,30,446.0,52.0,2.7,21.0,136.0,42.23,30.83
2016,6,30,18,45,350.5,41.5,2.65,20.0,96.0,33.79,23.14
2016,6,30,19,0,255.0,31.0,2.6,19.0,56.0,25.33,14.5
2016,6,30,19,15,127.5,15.5,2.7,18.5,28.0,11.89,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,123.0,18.0,2.3,13.5,31.0,64.88,13.02
2016,7,1,5,30,246.0,36.0,2.3,14.0,62.0,141.78,102.63
2016,7,1,5,45,338.0,47.0,2.35,14.5,102.5,207.03,161.7
2016,7,1,6,0,430.0,58.0,2.4,15.0,143.0,280.72,225.8
2016,7,1,6,15,492.5,65.5,2.35,15.5,190.0,344.65,280.94
2016,7,1,6,30,555.0,73.0,2.3,16.0,237.0,413.4,338.17
2016,7,1,6,45,599.0,79.5,2.25,16.5,286.0,474.22,387.06
2016,7,1,7,0,643.0,86.0,2.2,17.0,335.0,537.13,435.7
2016,7,1,7,15,676.0,90.5,2.1,17.5,385.0,591.84,476.05
2016,7,1,7,30,709.0,95.0,2.0,18.0,435.0,646.79,515.08
2016,7,1,7,45,734.5,98.5,1.95,18.5,484.5,691.4,544.86
2016,7,1,8,0,760.0,102.0,1.9,19.0,534.0,738.33,575.09
2016,7,1,8,15,779.0,105.5,1.85,19.0,580.5,778.44,600.86
2016,7,1,8,30,798.0,109.0,1.8,19.0,627.0,816.39,624.76
2016,7,1,8,45,814.5,111.0,1.8,19.5,670.5,848.13,643.34
2016,7,1,9,0,831.0,113.0,1.8,20.0,714.0,877.07,659.86
2016,7,1,9,15,842.5,115.0,1.85,20.5,752.5,887.03,664.1
2016,7,1,9,30,854.0,117.0,1.9,21.0,791.0,904.77,673.81
2016,7,1,9,45,864.0,117.5,1.95,21.5,825.0,916.22,679.3
2016,7,1,10,0,874.0,118.0,2.0,22.0,859.0,924.11,682.57
2016,7,1,10,15,881.0,119.5,2.0,22.0,887.0,926.53,683.16
2016,7,1,10,30,888.0,121.0,2.0,22.0,915.0,925.17,681.45
2016,7,1,10,45,894.0,121.0,2.05,22.5,936.5,917.75,675.12
2016,7,1,11,0,900.0,121.0,2.1,23.0,958.0,906.56,666.49
2016,7,1,11,15,903.0,122.0,2.15,23.0,972.5,889.92,655.65
2016,7,1,11,30,906.0,123.0,2.2,23.0,987.0,869.67,642.48
2016,7,1,11,45,908.5,122.5,2.25,23.0,994.5,844.31,625.91
2016,7,1,12,0,911.0,122.0,2.3,23.0,1002.0,815.67,607.1
2016,7,1,12,15,911.0,122.0,2.35,23.0,1001.5,782.46,584.5
2016,7,1,12,30,911.0,122.0,2.4,23.0,1001.0,746.45,558.68
2016,7,1,12,45,903.0,126.0,2.45,23.0,991.5,705.38,528.61
2016,7,1,13,0,895.0,130.0,2.5,23.0,982.0,662.31,496.39
2016,7,1,13,15,892.0,129.0,2.55,23.0,966.5,616.89,461.68
2016,7,1,13,30,889.0,128.0,2.6,23.0,951.0,569.56,424.52
2016,7,1,13,45,885.0,126.5,2.65,23.0,929.5,519.66,384.3
2016,7,1,14,0,881.0,125.0,2.7,23.0,908.0,468.3,341.73
2016,7,1,14,15,874.5,123.5,2.7,23.0,879.5,414.74,296.27
2016,7,1,14,30,868.0,122.0,2.7,23.0,851.0,360.39,249.36
2016,7,1,14,45,859.5,119.5,2.75,23.0,817.0,304.34,201.17
2016,7,1,15,0,851.0,117.0,2.8,23.0,783.0,248.2,154.39
2016,7,1,15,15,839.0,115.0,2.8,22.5,743.5,192.0,112.53
2016,7,1,15,30,827.0,113.0,2.8,22.0,704.0,128.24,74.8
2016,7,1,15,45,812.5,109.5,2.8,22.0,660.5,86.25,67.45
2016,7,1,16,0,798.0,106.0,2.8,22.0,617.0,84.74,66.42
2016,7,1,16,15,778.5,103.0,2.8,21.5,570.0,83.31,65.55
2016,7,1,16,30,759.0,100.0,2.8,21.0,523.0,81.79,64.61
2016,7,1,16,45,734.0,96.0,2.8,21.0,473.5,79.38,62.78
