Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,0,709.0,92.0,2.8,21.0,424.0,70.95,55.76
2016,7,1,17,15,675.0,87.0,2.75,20.5,374.0,67.68,53.25
2016,7,1,17,30,641.0,82.0,2.7,20.0,324.0,64.35,50.62
2016,7,1,17,45,595.0,76.0,2.7,19.5,274.5,60.08,47.09
2016,7,1,18,0,549.0,70.0,2.7,19.0,225.0,55.77,43.41
2016,7,1,18,15,483.5,62.0,2.65,18.5,179.0,49.7,38.03
2016,7,1,18,30,418.0,54.0,2.6,18.0,133.0,43.62,32.44
2016,7,1,18,45,321.0,43.0,2.55,17.5,93.0,34.85,24.31
2016,7,1,19,0,224.0,32.0,2.5,17.0,53.0,24.37,13.86
2016,7,1,19,15,112.0,16.0,2.5,16.5,26.5,12.22,0.0
2016,7,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.5,17.5,2.15,12.5,30.5,63.89,9.41
2016,7,2,5,30,245.0,35.0,2.2,13.0,61.0,140.3,101.48
2016,7,2,5,45,341.0,45.5,2.25,13.5,102.0,206.83,161.97
2016,7,2,6,0,437.0,56.0,2.3,14.0,143.0,281.96,227.47
2016,7,2,6,15,231.5,80.5,2.3,14.5,128.0,210.54,172.33
2016,7,2,6,30,26.0,105.0,2.3,15.0,113.0,111.27,89.1
2016,7,2,6,45,33.0,125.0,2.3,15.5,137.0,135.03,109.16
2016,7,2,7,0,40.0,145.0,2.3,16.0,161.0,159.21,129.0
2016,7,2,7,15,144.5,168.0,2.3,16.5,236.0,268.49,219.76
2016,7,2,7,30,249.0,191.0,2.3,17.0,311.0,388.34,315.45
2016,7,2,7,45,279.0,208.5,2.3,17.5,356.5,437.0,351.81
2016,7,2,8,0,309.0,226.0,2.3,18.0,402.0,486.49,388.29
2016,7,2,8,15,557.0,165.5,2.3,18.5,514.5,663.73,523.04
2016,7,2,8,30,805.0,105.0,2.3,19.0,627.0,818.37,631.55
2016,7,2,8,45,820.5,107.0,2.3,19.5,670.0,849.43,648.84
2016,7,2,9,0,836.0,109.0,2.3,20.0,713.0,866.85,657.73
2016,7,2,9,15,847.0,111.5,2.3,20.0,752.0,888.1,670.64
2016,7,2,9,30,858.0,114.0,2.3,20.0,791.0,906.04,681.27
2016,7,2,9,45,859.0,120.0,2.3,20.5,822.5,914.78,684.48
2016,7,2,10,0,860.0,126.0,2.3,21.0,854.0,919.68,685.32
2016,7,2,10,15,867.0,127.5,2.3,21.0,882.0,922.05,685.92
2016,7,2,10,30,874.0,129.0,2.3,21.0,910.0,920.67,684.18
2016,7,2,10,45,878.0,130.5,2.35,21.5,930.5,912.84,677.45
2016,7,2,11,0,882.0,132.0,2.4,22.0,951.0,901.29,668.41
2016,7,2,11,15,885.0,132.5,2.4,22.0,965.5,884.36,656.76
2016,7,2,11,30,888.0,133.0,2.4,22.0,980.0,863.9,642.85
2016,7,2,11,45,888.5,134.5,2.45,22.5,987.0,838.8,625.04
2016,7,2,12,0,889.0,136.0,2.5,23.0,994.0,810.53,605.11
2016,7,2,12,15,889.0,136.0,2.5,23.0,993.5,777.79,581.99
2016,7,2,12,30,889.0,136.0,2.5,23.0,993.0,742.33,556.17
2016,7,2,12,45,893.5,132.0,2.55,23.0,987.5,704.45,528.46
2016,7,2,13,0,898.0,128.0,2.6,23.0,982.0,663.83,498.04
2016,7,2,13,15,895.0,127.5,2.6,23.0,967.5,618.65,463.22
2016,7,2,13,30,892.0,127.0,2.6,23.0,953.0,571.52,426.01
2016,7,2,13,45,887.0,126.0,2.65,23.0,931.0,521.32,385.59
2016,7,2,14,0,882.0,125.0,2.7,23.0,909.0,469.74,342.89
2016,7,2,14,15,875.0,123.5,2.7,22.5,881.0,415.91,297.84
2016,7,2,14,30,868.0,122.0,2.7,22.0,853.0,361.36,251.19
2016,7,2,14,45,858.5,121.0,2.7,22.0,818.5,305.94,203.27
2016,7,2,15,0,849.0,120.0,2.7,22.0,784.0,250.5,156.85
2016,7,2,15,15,837.0,117.5,2.7,21.5,744.5,186.83,108.87
2016,7,2,15,30,825.0,115.0,2.7,21.0,705.0,130.17,76.39
2016,7,2,15,45,809.0,112.5,2.7,21.0,661.0,87.99,69.19
2016,7,2,16,0,793.0,110.0,2.7,21.0,617.0,87.16,68.73
2016,7,2,16,15,773.0,107.0,2.65,20.5,570.0,85.81,67.94
2016,7,2,16,30,753.0,104.0,2.6,20.0,523.0,84.39,67.08
2016,7,2,16,45,726.0,100.0,2.6,20.0,473.5,75.69,59.86
2016,7,2,17,0,699.0,96.0,2.6,20.0,424.0,73.4,58.1
2016,7,2,17,15,664.5,91.0,2.55,19.5,374.0,70.23,55.67
2016,7,2,17,30,630.0,86.0,2.5,19.0,324.0,67.01,53.14
2016,7,2,17,45,581.5,79.5,2.5,18.5,274.0,62.45,49.36
2016,7,2,18,0,533.0,73.0,2.5,18.0,224.0,57.86,45.42
2016,7,2,18,15,468.5,64.5,2.45,17.5,178.0,51.51,39.78
2016,7,2,18,30,404.0,56.0,2.4,17.0,132.0,45.13,33.9
2016,7,2,18,45,310.5,44.0,2.35,16.5,92.5,33.56,23.31
2016,7,2,19,0,217.0,32.0,2.3,16.0,53.0,24.34,13.87
2016,7,2,19,15,108.5,16.0,2.3,15.5,26.5,12.21,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,134.0,16.5,2.1,12.5,30.5,65.73,5.71
2016,7,3,5,30,268.0,33.0,2.2,13.0,61.0,147.98,106.63
2016,7,3,5,45,362.0,43.5,2.3,13.5,102.5,213.42,166.96
2016,7,3,6,0,456.0,54.0,2.4,14.0,144.0,288.67,232.8
2016,7,3,6,15,308.5,83.0,2.4,14.5,151.5,264.78,216.88
2016,7,3,6,30,161.0,112.0,2.4,15.0,159.0,205.55,168.94
2016,7,3,6,45,179.0,131.0,2.4,15.5,192.5,242.18,199.76
2016,7,3,7,0,197.0,150.0,2.4,16.0,226.0,279.89,230.38
2016,7,3,7,15,257.0,164.5,2.35,16.5,278.5,357.45,292.54
2016,7,3,7,30,317.0,179.0,2.3,17.0,331.0,425.1,345.17
2016,7,3,7,45,325.5,199.5,2.25,17.5,370.0,463.12,372.64
2016,7,3,8,0,334.0,220.0,2.2,18.0,409.0,500.3,398.92
2016,7,3,8,15,363.5,234.0,2.2,18.0,456.0,546.93,433.16
2016,7,3,8,30,393.0,248.0,2.2,18.0,503.0,593.53,466.71
2016,7,3,8,45,619.0,177.0,2.2,18.5,609.5,753.88,584.78
2016,7,3,9,0,845.0,106.0,2.2,19.0,716.0,872.28,664.08
2016,7,3,9,15,856.0,108.0,2.2,19.5,755.0,893.24,674.48
2016,7,3,9,30,867.0,110.0,2.2,20.0,794.0,910.87,683.56
2016,7,3,9,45,889.0,104.0,2.25,20.5,831.5,927.04,692.2
2016,7,3,10,0,911.0,98.0,2.3,21.0,869.0,939.75,698.59
2016,7,3,10,15,917.0,99.0,2.3,21.0,896.5,941.16,698.45
2016,7,3,10,30,923.0,100.0,2.3,21.0,924.0,938.7,695.99
2016,7,3,10,45,927.0,101.0,2.35,21.5,945.5,930.54,689.06
2016,7,3,11,0,931.0,102.0,2.4,22.0,967.0,918.53,679.74
2016,7,3,11,15,934.0,102.5,2.45,22.0,981.0,901.37,668.42
2016,7,3,11,30,937.0,103.0,2.5,22.0,995.0,880.52,654.69
2016,7,3,11,45,938.0,103.5,2.55,22.5,1002.0,854.45,636.23
2016,7,3,12,0,939.0,104.0,2.6,23.0,1009.0,825.03,615.54
2016,7,3,12,15,939.0,104.0,2.6,23.0,1009.0,791.28,592.71
2016,7,3,12,30,939.0,104.0,2.6,23.0,1009.0,754.6,566.03
2016,7,3,12,45,922.0,113.5,2.65,23.0,996.5,710.99,533.93
2016,7,3,13,0,905.0,123.0,2.7,23.0,984.0,665.73,499.96
2016,7,3,13,15,902.0,122.0,2.7,22.5,969.0,619.94,465.58
2016,7,3,13,30,899.0,121.0,2.7,22.0,954.0,572.19,428.62
2016,7,3,13,45,894.0,120.5,2.75,22.0,932.0,522.04,387.99
2016,7,3,14,0,889.0,120.0,2.8,22.0,910.0,470.47,345.04
2016,7,3,14,15,882.0,118.5,2.8,22.0,881.5,416.31,298.89
2016,7,3,14,30,875.0,117.0,2.8,22.0,853.0,361.39,251.29
2016,7,3,14,45,866.0,115.5,2.8,22.0,818.5,305.44,202.82
2016,7,3,15,0,857.0,114.0,2.8,22.0,784.0,249.4,155.78
2016,7,3,15,15,845.0,112.0,2.75,21.5,745.0,192.81,113.21
2016,7,3,15,30,833.0,110.0,2.7,21.0,706.0,128.54,74.56
2016,7,3,15,45,818.0,107.0,2.7,21.0,662.0,84.89,66.58
2016,7,3,16,0,803.0,104.0,2.7,21.0,618.0,83.62,65.74
2016,7,3,16,15,784.0,101.0,2.7,20.5,571.0,82.14,64.83
2016,7,3,16,30,765.0,98.0,2.7,20.0,524.0,80.58,63.84
2016,7,3,16,45,740.0,94.0,2.7,20.0,474.5,78.11,61.94
2016,7,3,17,0,715.0,90.0,2.7,20.0,425.0,69.76,54.97
2016,7,3,17,15,681.5,85.5,2.65,19.5,375.0,66.78,52.69
2016,7,3,17,30,648.0,81.0,2.6,19.0,325.0,63.77,50.32
2016,7,3,17,45,603.5,74.5,2.6,18.5,275.5,59.11,46.44
2016,7,3,18,0,559.0,68.0,2.6,18.0,226.0,54.39,42.38
2016,7,3,18,15,495.5,60.0,2.55,17.0,179.5,48.28,37.02
2016,7,3,18,30,432.0,52.0,2.5,16.0,133.0,42.13,31.42
2016,7,3,18,45,339.5,41.5,2.5,15.5,93.5,33.74,23.56
2016,7,3,19,0,247.0,31.0,2.5,15.0,54.0,25.32,14.69
2016,7,3,19,15,123.5,15.5,2.5,14.5,27.0,11.88,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.5,2.3,12.5,30.5,71.05,1.48
2016,7,4,5,30,295.0,31.0,2.4,13.0,61.0,155.61,111.59
2016,7,4,5,45,392.0,40.0,2.55,13.5,103.0,222.09,173.61
2016,7,4,6,0,489.0,49.0,2.7,14.0,145.0,298.62,240.87
2016,7,4,6,15,244.5,63.0,2.65,14.5,111.0,209.61,171.77
2016,7,4,6,30,0.0,77.0,2.6,15.0,77.0,61.36,46.69
2016,7,4,6,45,0.0,93.5,2.6,15.5,93.5,75.1,58.33
2016,7,4,7,0,0.0,110.0,2.6,16.0,110.0,88.8,69.6
2016,7,4,7,15,24.0,148.0,2.55,16.5,159.5,150.15,120.81
2016,7,4,7,30,48.0,186.0,2.5,17.0,209.0,205.76,166.09
2016,7,4,7,45,110.5,215.0,2.45,17.5,275.5,298.93,241.21
2016,7,4,8,0,173.0,244.0,2.4,18.0,342.0,380.34,304.79
2016,7,4,8,15,219.0,261.0,2.35,18.0,396.0,438.2,349.03
2016,7,4,8,30,265.0,278.0,2.3,18.0,450.0,516.58,407.52
2016,7,4,8,45,322.0,285.0,2.3,18.5,507.5,576.51,450.89
2016,7,4,9,0,379.0,292.0,2.3,19.0,565.0,637.15,493.87
2016,7,4,9,15,361.0,316.5,2.3,19.5,588.0,647.97,498.47
2016,7,4,9,30,343.0,341.0,2.3,20.0,611.0,656.24,501.6
2016,7,4,9,45,615.5,226.0,2.35,20.5,736.0,818.93,620.46
2016,7,4,10,0,888.0,111.0,2.4,21.0,861.0,932.45,695.79
2016,7,4,10,15,894.5,112.0,2.4,21.0,889.0,934.18,694.87
2016,7,4,10,30,901.0,113.0,2.4,21.0,917.0,932.11,692.66
2016,7,4,10,45,903.5,115.0,2.45,21.5,937.5,923.53,685.41
2016,7,4,11,0,906.0,117.0,2.5,22.0,958.0,911.16,675.8
2016,7,4,11,15,909.0,117.5,2.5,22.0,972.5,894.17,664.11
2016,7,4,11,30,912.0,118.0,2.5,22.0,987.0,873.57,650.1
2016,7,4,11,45,911.0,120.0,2.55,22.0,993.0,847.45,632.79
2016,7,4,12,0,910.0,122.0,2.6,22.0,999.0,818.12,613.27
2016,7,4,12,15,909.5,122.0,2.6,22.0,998.5,784.61,590.03
2016,7,4,12,30,909.0,122.0,2.6,22.0,998.0,748.32,563.5
2016,7,4,12,45,915.0,117.0,2.65,22.0,992.5,710.06,535.38
2016,7,4,13,0,921.0,112.0,2.7,22.0,987.0,668.86,504.4
2016,7,4,13,15,917.5,111.0,2.7,22.0,971.5,622.19,468.31
2016,7,4,13,30,914.0,110.0,2.7,22.0,956.0,573.56,429.79
2016,7,4,13,45,909.0,109.0,2.7,22.0,934.0,522.44,388.26
2016,7,4,14,0,904.0,108.0,2.7,22.0,912.0,469.88,344.42
2016,7,4,14,15,897.5,107.0,2.7,22.0,883.5,415.54,298.06
2016,7,4,14,30,891.0,106.0,2.7,22.0,855.0,360.36,250.13
2016,7,4,14,45,882.0,104.5,2.7,22.0,820.5,303.6,200.92
2016,7,4,15,0,873.0,103.0,2.7,22.0,786.0,246.76,153.1
2016,7,4,15,15,861.5,101.0,2.7,21.5,746.5,189.41,109.78
2016,7,4,15,30,850.0,99.0,2.7,21.0,707.0,132.75,77.17
2016,7,4,15,45,836.0,96.5,2.75,21.0,663.0,88.43,69.56
2016,7,4,16,0,822.0,94.0,2.8,21.0,619.0,77.84,60.86
2016,7,4,16,15,803.5,91.0,2.75,20.5,572.0,76.12,59.71
2016,7,4,16,30,785.0,88.0,2.7,20.0,525.0,74.3,58.48
2016,7,4,16,45,761.5,84.5,2.7,19.5,476.0,71.95,56.78
2016,7,4,17,0,738.0,81.0,2.7,19.0,427.0,69.51,54.99
2016,7,4,17,15,706.0,77.0,2.7,18.5,377.0,66.49,52.66
2016,7,4,17,30,674.0,73.0,2.7,18.0,327.0,58.58,45.99
2016,7,4,17,45,630.5,67.5,2.7,17.5,277.5,54.43,42.52
2016,7,4,18,0,587.0,62.0,2.7,17.0,228.0,50.25,38.91
2016,7,4,18,15,524.5,55.0,2.65,16.5,181.5,44.71,33.96
2016,7,4,18,30,462.0,48.0,2.6,16.0,135.0,39.19,28.84
2016,7,4,18,45,369.0,38.5,2.55,15.5,95.0,31.46,21.59
2016,7,4,19,0,276.0,29.0,2.5,15.0,55.0,23.76,13.39
2016,7,4,19,15,138.0,14.5,2.5,14.5,27.5,11.69,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,16.0,2.65,12.5,29.5,67.71,0.0
2016,7,5,5,30,270.0,32.0,2.7,13.0,59.0,147.76,105.39
2016,7,5,5,45,363.5,42.0,2.75,13.5,100.0,212.57,166.15
2016,7,5,6,0,457.0,52.0,2.8,14.0,141.0,287.15,231.73
2016,7,5,6,15,520.0,59.0,2.75,14.5,187.5,351.95,288.26
2016,7,5,6,30,583.0,66.0,2.7,15.0,234.0,421.7,346.94
2016,7,5,6,45,300.0,100.5,2.65,15.5,187.5,309.09,255.27
2016,7,5,7,0,17.0,135.0,2.6,16.0,141.0,123.78,98.89
2016,7,5,7,15,9.5,142.0,2.55,16.5,146.0,123.62,98.43
2016,7,5,7,30,2.0,149.0,2.5,17.0,151.0,123.2,97.36
2016,7,5,7,45,124.5,192.0,2.45,17.5,263.0,285.29,231.3
2016,7,5,8,0,247.0,235.0,2.4,18.0,375.0,447.7,358.48
2016,7,5,8,15,282.5,251.0,2.35,18.0,423.5,498.83,396.02
2016,7,5,8,30,318.0,267.0,2.3,18.0,472.0,550.51,433.83
2016,7,5,8,45,352.0,278.0,2.3,18.5,520.0,595.83,465.64
2016,7,5,9,0,386.0,289.0,2.3,19.0,568.0,640.8,496.6
2016,7,5,9,15,396.5,302.0,2.35,19.0,602.0,665.82,513.49
2016,7,5,9,30,407.0,315.0,2.4,19.0,636.0,707.7,542.0
2016,7,5,9,45,653.0,209.0,2.45,19.5,749.5,837.83,637.13
2016,7,5,10,0,899.0,103.0,2.5,20.0,863.0,935.51,701.25
2016,7,5,10,15,905.5,104.5,2.55,20.0,891.0,937.89,701.39
2016,7,5,10,30,912.0,106.0,2.6,20.0,919.0,936.41,699.99
2016,7,5,10,45,916.5,107.0,2.65,20.5,940.5,928.77,693.28
2016,7,5,11,0,921.0,108.0,2.7,21.0,962.0,917.29,684.15
2016,7,5,11,15,924.0,108.5,2.75,21.0,976.5,900.26,672.72
2016,7,5,11,30,927.0,109.0,2.8,21.0,991.0,879.55,658.88
2016,7,5,11,45,928.5,109.5,2.85,21.0,998.5,854.05,641.81
2016,7,5,12,0,930.0,110.0,2.9,21.0,1006.0,825.21,622.41
2016,7,5,12,15,930.5,110.0,2.95,21.0,1006.5,792.03,599.9
2016,7,5,12,30,931.0,110.0,3.0,21.0,1007.0,755.92,573.47
2016,7,5,12,45,925.0,113.0,3.05,21.0,998.0,714.92,542.9
2016,7,5,13,0,919.0,116.0,3.1,21.0,989.0,671.69,510.0
2016,7,5,13,15,916.5,115.5,3.1,21.0,975.0,625.98,474.28
2016,7,5,13,30,914.0,115.0,3.1,21.0,961.0,578.2,436.04
2016,7,5,13,45,911.5,113.0,3.1,21.0,940.0,527.5,394.51
2016,7,5,14,0,909.0,111.0,3.1,21.0,919.0,475.13,350.45
2016,7,5,14,15,903.5,110.0,3.1,21.0,891.0,420.82,303.74
2016,7,5,14,30,898.0,109.0,3.1,21.0,863.0,365.54,255.37
2016,7,5,14,45,892.0,106.5,3.15,21.0,830.0,308.43,205.46
2016,7,5,15,0,886.0,104.0,3.2,21.0,797.0,250.89,156.63
2016,7,5,15,15,875.5,102.0,3.2,20.5,757.5,192.84,112.37
2016,7,5,15,30,865.0,100.0,3.2,20.0,718.0,135.33,78.87
2016,7,5,15,45,853.0,97.0,3.25,20.0,675.0,89.21,70.52
2016,7,5,16,0,841.0,94.0,3.3,20.0,632.0,87.19,69.05
2016,7,5,16,15,823.5,91.5,3.35,19.5,584.5,76.96,60.68
2016,7,5,16,30,806.0,89.0,3.4,19.0,537.0,75.48,59.74
2016,7,5,16,45,783.0,85.0,3.45,18.5,487.0,72.77,57.73
2016,7,5,17,0,760.0,81.0,3.5,18.0,437.0,69.96,55.6
2016,7,5,17,15,728.0,77.0,3.55,17.5,386.0,66.9,53.23
2016,7,5,17,30,696.0,73.0,3.6,17.0,335.0,58.94,46.5
2016,7,5,17,45,650.0,68.5,3.65,16.5,284.5,55.43,43.58
2016,7,5,18,0,604.0,64.0,3.7,16.0,234.0,51.95,40.57
2016,7,5,18,15,539.0,57.0,3.65,15.5,186.0,46.4,35.59
2016,7,5,18,30,474.0,50.0,3.6,15.0,138.0,40.89,30.44
2016,7,5,18,45,369.0,40.5,3.55,14.5,96.5,33.11,23.09
2016,7,5,19,0,264.0,31.0,3.5,14.0,55.0,25.41,14.71
2016,7,5,19,15,132.0,15.5,3.45,13.5,27.5,12.52,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,133.5,15.5,2.75,12.5,29.0,66.44,0.0
2016,7,6,5,30,267.0,31.0,2.7,13.0,58.0,145.86,103.34
2016,7,6,5,45,364.0,40.5,2.7,13.5,98.5,211.35,164.99
2016,7,6,6,0,461.0,50.0,2.7,14.0,139.0,286.99,231.44
2016,7,6,6,15,522.5,57.0,2.55,14.5,185.5,351.16,287.36
2016,7,6,6,30,584.0,64.0,2.4,15.0,232.0,420.18,345.21
2016,7,6,6,45,302.0,100.0,2.3,15.5,187.5,309.96,255.61
2016,7,6,7,0,20.0,136.0,2.2,16.0,143.0,126.84,101.43
2016,7,6,7,15,376.5,109.5,2.1,16.0,286.5,397.57,328.03
2016,7,6,7,30,733.0,83.0,2.0,16.0,430.0,649.25,523.22
2016,7,6,7,45,757.0,86.0,1.9,16.5,479.0,696.56,552.64
2016,7,6,8,0,781.0,89.0,1.8,17.0,528.0,742.64,581.94
2016,7,6,8,15,799.0,91.5,1.75,17.5,574.0,781.63,605.84
2016,7,6,8,30,817.0,94.0,1.7,18.0,620.0,818.41,627.74
2016,7,6,8,45,833.0,95.5,1.7,18.5,663.5,840.09,639.43
2016,7,6,9,0,849.0,97.0,1.7,19.0,707.0,868.38,655.69
2016,7,6,9,15,859.5,99.0,1.75,19.0,746.0,889.25,668.58
2016,7,6,9,30,870.0,101.0,1.8,19.0,785.0,906.76,679.34
2016,7,6,9,45,880.0,101.5,1.85,19.5,819.0,918.79,685.25
2016,7,6,10,0,890.0,102.0,1.9,20.0,853.0,927.21,688.9
2016,7,6,10,15,896.5,103.0,1.95,20.5,880.5,929.2,688.43
2016,7,6,10,30,903.0,104.0,2.0,21.0,908.0,927.38,685.63
2016,7,6,10,45,908.0,104.5,2.15,21.5,929.5,919.9,680.27
2016,7,6,11,0,913.0,105.0,2.3,22.0,951.0,908.62,672.43
2016,7,6,11,15,915.5,105.5,2.4,22.0,965.0,891.41,661.49
2016,7,6,11,30,918.0,106.0,2.5,22.0,979.0,870.57,648.14
2016,7,6,11,45,920.0,106.0,2.65,22.0,986.0,845.39,632.17
2016,7,6,12,0,922.0,106.0,2.8,22.0,993.0,816.87,613.77
2016,7,6,12,15,921.5,106.0,2.9,22.0,992.5,783.31,591.39
2016,7,6,12,30,921.0,106.0,3.0,22.0,992.0,746.89,565.17
2016,7,6,12,45,912.5,110.0,3.15,22.0,982.0,705.45,534.77
2016,7,6,13,0,904.0,114.0,3.3,22.0,972.0,661.99,502.06
2016,7,6,13,15,900.5,113.0,3.4,22.0,957.0,616.03,466.5
2016,7,6,13,30,897.0,112.0,3.5,22.0,942.0,568.16,428.44
2016,7,6,13,45,893.5,110.5,3.6,22.0,920.5,518.19,387.62
2016,7,6,14,0,890.0,109.0,3.7,22.0,899.0,466.69,344.34
2016,7,6,14,15,883.5,108.0,3.7,21.5,871.0,413.04,298.72
2016,7,6,14,30,877.0,107.0,3.7,21.0,843.0,358.57,251.41
2016,7,6,14,45,870.5,104.0,3.75,21.0,810.0,302.21,201.98
2016,7,6,15,0,864.0,101.0,3.8,21.0,777.0,245.54,153.67
2016,7,6,15,15,853.0,99.5,3.8,20.5,738.0,189.04,110.37
2016,7,6,15,30,842.0,98.0,3.8,20.0,699.0,133.16,77.57
2016,7,6,15,45,831.0,94.5,3.8,20.0,656.5,87.13,68.79
2016,7,6,16,0,820.0,91.0,3.8,20.0,614.0,84.83,67.07
2016,7,6,16,15,802.5,88.0,3.75,19.5,568.0,74.16,58.3
2016,7,6,16,30,785.0,85.0,3.7,19.0,522.0,72.3,57.01
2016,7,6,16,45,764.5,81.0,3.7,19.0,473.5,69.59,54.88
2016,7,6,17,0,744.0,77.0,3.7,19.0,425.0,66.78,52.63
2016,7,6,17,15,713.5,73.0,3.7,18.5,375.5,63.68,50.21
2016,7,6,17,30,683.0,69.0,3.7,18.0,326.0,60.53,47.7
2016,7,6,17,45,642.0,64.0,3.7,17.5,277.0,52.09,40.45
2016,7,6,18,0,601.0,59.0,3.7,17.0,228.0,48.2,37.1
2016,7,6,18,15,539.0,52.5,3.6,16.5,181.5,42.95,32.39
2016,7,6,18,30,477.0,46.0,3.5,16.0,135.0,37.74,27.55
2016,7,6,18,45,383.0,37.0,3.45,15.5,95.0,30.34,20.59
2016,7,6,19,0,289.0,28.0,3.4,15.0,55.0,22.99,12.64
2016,7,6,19,15,144.5,14.0,3.35,14.5,27.5,11.3,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.0,3.1,13.0,29.0,69.96,0.0
2016,7,7,5,30,305.0,28.0,3.1,13.0,58.0,156.34,110.02
2016,7,7,5,45,397.5,36.5,3.1,13.5,98.5,220.78,172.23
2016,7,7,6,0,490.0,45.0,3.1,14.0,139.0,294.93,237.95
2016,7,7,6,15,550.0,51.5,3.0,14.5,185.5,359.06,294.26
2016,7,7,6,30,610.0,58.0,2.9,15.0,232.0,427.92,352.45
2016,7,7,6,45,333.0,102.0,2.85,15.5,200.0,331.17,273.66
2016,7,7,7,0,56.0,146.0,2.8,16.0,168.0,171.74,139.46
2016,7,7,7,15,63.5,168.5,2.8,16.5,196.5,200.05,162.68
2016,7,7,7,30,71.0,191.0,2.8,17.0,225.0,228.62,185.27
2016,7,7,7,45,114.0,217.0,2.8,17.5,278.0,304.61,246.09
2016,7,7,8,0,157.0,243.0,2.8,18.0,331.0,367.51,295.05
2016,7,7,8,15,216.0,259.0,2.8,18.0,391.5,434.7,347.37
2016,7,7,8,30,275.0,275.0,2.8,18.0,452.0,523.24,414.35
2016,7,7,8,45,567.5,182.0,2.85,18.5,579.0,716.27,561.42
2016,7,7,9,0,860.0,89.0,2.9,19.0,706.0,870.31,668.63
2016,7,7,9,15,870.5,90.5,2.95,19.0,745.0,890.98,680.51
2016,7,7,9,30,881.0,92.0,3.0,19.0,784.0,908.27,691.27
2016,7,7,9,45,887.5,94.5,3.1,19.5,817.0,919.42,696.94
2016,7,7,10,0,894.0,97.0,3.2,20.0,850.0,926.83,700.19
2016,7,7,10,15,900.0,98.0,3.25,20.0,878.0,928.49,700.65
2016,7,7,10,30,906.0,99.0,3.3,20.0,906.0,926.34,698.68
2016,7,7,10,45,911.0,100.0,3.35,20.0,927.0,919.45,693.62
2016,7,7,11,0,916.0,101.0,3.4,20.0,948.0,908.72,686.08
2016,7,7,11,15,918.5,101.5,3.4,20.0,962.5,891.56,673.93
2016,7,7,11,30,921.0,102.0,3.4,20.0,977.0,870.77,659.4
2016,7,7,11,45,923.0,102.0,3.4,20.0,984.5,845.62,641.91
2016,7,7,12,0,925.0,102.0,3.4,20.0,992.0,817.11,622.1
2016,7,7,12,15,925.0,102.0,3.4,20.0,992.0,783.91,598.97
2016,7,7,12,30,925.0,102.0,3.4,20.0,992.0,747.79,572.2
2016,7,7,12,45,915.5,107.0,3.4,20.5,982.0,706.38,539.67
2016,7,7,13,0,906.0,112.0,3.4,21.0,972.0,662.95,505.15
2016,7,7,13,15,903.0,111.0,3.35,21.0,957.0,617.19,469.12
2016,7,7,13,30,900.0,110.0,3.3,21.0,942.0,569.47,430.67
2016,7,7,13,45,897.0,108.5,3.3,21.0,921.0,519.59,389.65
2016,7,7,14,0,894.0,107.0,3.3,21.0,900.0,468.11,346.19
2016,7,7,14,15,887.5,105.5,3.3,21.0,872.0,413.9,299.53
2016,7,7,14,30,881.0,104.0,3.3,21.0,844.0,358.87,251.33
2016,7,7,14,45,874.5,101.5,3.3,21.0,811.0,302.6,201.99
2016,7,7,15,0,868.0,99.0,3.3,21.0,778.0,245.99,153.74
2016,7,7,15,15,857.0,97.5,3.3,20.5,739.0,189.23,110.21
2016,7,7,15,30,846.0,96.0,3.3,20.0,700.0,133.09,77.08
2016,7,7,15,45,834.0,92.5,3.35,20.0,657.0,86.06,67.86
2016,7,7,16,0,822.0,89.0,3.4,20.0,614.0,83.69,66.09
2016,7,7,16,15,804.0,86.5,3.45,19.5,567.5,73.24,57.5
2016,7,7,16,30,786.0,84.0,3.5,19.0,521.0,71.66,56.47
2016,7,7,16,45,764.5,80.0,3.6,18.5,472.5,68.91,54.4
2016,7,7,17,0,743.0,76.0,3.7,18.0,424.0,66.05,52.21
2016,7,7,17,15,712.0,72.5,3.75,17.5,374.0,63.28,50.08
2016,7,7,17,30,681.0,69.0,3.8,17.0,324.0,60.5,47.87
2016,7,7,17,45,640.0,63.5,3.9,16.5,275.0,51.7,40.29
2016,7,7,18,0,599.0,58.0,4.0,16.0,226.0,47.44,36.58
2016,7,7,18,15,536.5,52.0,3.9,15.5,180.0,42.55,32.17
2016,7,7,18,30,474.0,46.0,3.8,15.0,134.0,37.72,27.64
2016,7,7,18,45,381.5,37.0,3.75,14.5,94.0,30.34,20.67
2016,7,7,19,0,289.0,28.0,3.7,14.0,54.0,23.0,12.64
2016,7,7,19,15,144.5,14.0,3.6,13.5,27.0,11.31,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.0,13.0,3.1,13.0,28.5,71.25,0.0
2016,7,8,5,30,324.0,26.0,3.1,13.0,57.0,160.98,112.33
2016,7,8,5,45,415.0,33.5,3.15,13.5,97.0,224.57,174.95
2016,7,8,6,0,506.0,41.0,3.2,14.0,137.0,297.74,240.16
2016,7,8,6,15,563.5,46.5,3.15,14.5,183.0,360.1,295.3
2016,7,8,6,30,621.0,52.0,3.1,15.0,229.0,425.22,350.83
2016,7,8,6,45,310.5,77.0,3.05,16.0,165.5,289.29,239.67
2016,7,8,7,0,0.0,102.0,3.0,17.0,102.0,81.69,63.21
2016,7,8,7,15,4.5,129.5,2.9,17.0,131.5,108.67,85.83
2016,7,8,7,30,9.0,157.0,2.8,17.0,161.0,136.06,108.26
2016,7,8,7,45,75.5,199.5,2.75,17.5,241.5,240.4,194.25
2016,7,8,8,0,142.0,242.0,2.7,18.0,322.0,354.84,284.95
2016,7,8,8,15,487.5,159.0,2.65,18.5,466.0,592.69,472.78
2016,7,8,8,30,833.0,76.0,2.6,19.0,610.0,803.93,624.37
2016,7,8,8,45,845.5,78.5,2.6,19.5,652.5,833.72,640.63
2016,7,8,9,0,858.0,81.0,2.6,20.0,695.0,860.58,656.24
2016,7,8,9,15,868.0,82.5,2.6,20.5,733.0,880.95,667.29
2016,7,8,9,30,878.0,84.0,2.6,21.0,771.0,897.97,676.1
2016,7,8,9,45,884.0,86.0,2.6,21.5,804.0,908.33,680.45
2016,7,8,10,0,890.0,88.0,2.6,22.0,837.0,915.0,682.46
2016,7,8,10,15,896.0,89.0,2.65,22.0,864.5,916.9,683.15
2016,7,8,10,30,902.0,90.0,2.7,22.0,892.0,915.01,681.45
2016,7,8,10,45,905.0,91.5,2.8,22.5,912.5,907.09,674.93
2016,7,8,11,0,908.0,93.0,2.9,23.0,933.0,895.38,666.0
2016,7,8,11,15,911.0,93.5,2.95,23.0,947.5,879.02,654.96
2016,7,8,11,30,914.0,94.0,3.0,23.0,962.0,859.03,641.54
2016,7,8,11,45,916.5,93.5,3.05,23.5,969.5,834.23,623.65
2016,7,8,12,0,919.0,93.0,3.1,24.0,977.0,806.09,603.53
2016,7,8,12,15,919.5,93.0,3.15,24.0,977.5,773.65,581.59
2016,7,8,12,30,920.0,93.0,3.2,24.0,978.0,738.27,556.28
2016,7,8,12,45,914.0,96.0,3.25,24.0,969.5,698.07,526.39
2016,7,8,13,0,908.0,99.0,3.3,24.0,961.0,655.64,494.22
2016,7,8,13,15,905.5,98.5,3.35,24.0,947.0,610.62,459.38
2016,7,8,13,30,903.0,98.0,3.4,24.0,933.0,563.56,422.02
2016,7,8,13,45,900.5,96.5,3.45,24.0,912.5,513.89,381.6
2016,7,8,14,0,898.0,95.0,3.5,24.0,892.0,462.56,338.67
2016,7,8,14,15,892.5,94.0,3.5,24.0,864.5,408.96,292.81
2016,7,8,14,30,887.0,93.0,3.5,24.0,837.0,354.43,245.31
2016,7,8,14,45,881.0,90.5,3.55,24.0,804.5,298.03,196.26
2016,7,8,15,0,875.0,88.0,3.6,24.0,772.0,241.24,148.19
2016,7,8,15,15,865.0,86.5,3.6,23.5,733.5,184.34,104.76
2016,7,8,15,30,855.0,85.0,3.6,23.0,695.0,127.95,71.56
2016,7,8,15,45,843.5,82.5,3.65,23.0,653.0,80.4,62.32
2016,7,8,16,0,832.0,80.0,3.7,23.0,611.0,78.48,60.92
2016,7,8,16,15,815.0,77.5,3.65,22.5,564.5,76.25,59.36
2016,7,8,16,30,798.0,75.0,3.6,22.0,518.0,73.9,57.68
2016,7,8,16,45,777.5,72.0,3.55,22.0,470.0,63.7,49.17
2016,7,8,17,0,757.0,69.0,3.5,22.0,422.0,61.35,47.34
2016,7,8,17,15,727.5,65.5,3.4,21.5,372.5,58.42,45.07
2016,7,8,17,30,698.0,62.0,3.3,21.0,323.0,55.46,42.72
2016,7,8,17,45,658.5,57.5,3.25,20.5,274.5,51.55,39.49
2016,7,8,18,0,619.0,53.0,3.2,20.0,226.0,47.63,36.13
2016,7,8,18,15,559.0,47.0,3.1,19.5,179.5,38.99,28.51
2016,7,8,18,30,499.0,41.0,3.0,19.0,133.0,34.0,23.93
2016,7,8,18,45,407.5,33.0,2.95,18.5,93.5,27.26,17.66
2016,7,8,19,0,316.0,25.0,2.9,18.0,54.0,20.61,10.43
2016,7,8,19,15,158.0,12.5,2.9,17.5,27.0,10.09,0.0
2016,7,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.0,12.0,2.1,14.5,28.0,72.95,0.0
2016,7,9,5,30,346.0,24.0,2.1,15.0,56.0,166.53,114.05
2016,7,9,5,45,435.0,31.0,2.15,15.5,96.5,229.79,176.98
2016,7,9,6,0,524.0,38.0,2.2,16.0,137.0,300.43,239.55
2016,7,9,6,15,581.0,43.0,2.25,16.5,183.0,363.25,294.48
2016,7,9,6,30,638.0,48.0,2.3,17.0,229.0,430.34,350.89
2016,7,9,6,45,675.0,52.0,2.4,17.5,277.0,487.86,397.84
2016,7,9,7,0,712.0,56.0,2.5,18.0,325.0,546.79,444.11
2016,7,9,7,15,740.5,59.0,2.55,18.5,374.0,599.55,483.9
2016,7,9,7,30,769.0,62.0,2.6,19.0,423.0,645.58,516.09
2016,7,9,7,45,789.0,65.0,2.65,19.5,471.0,690.71,546.7
2016,7,9,8,0,809.0,68.0,2.7,20.0,519.0,734.37,575.61
2016,7,9,8,15,825.0,70.0,2.7,20.5,565.0,771.77,599.22
2016,7,9,8,30,841.0,72.0,2.7,21.0,611.0,806.89,620.87
2016,7,9,8,45,853.0,74.5,2.75,21.5,653.5,836.54,638.76
2016,7,9,9,0,865.0,77.0,2.8,22.0,696.0,863.21,654.49
2016,7,9,9,15,875.0,78.0,2.85,22.0,734.0,883.25,666.91
2016,7,9,9,30,885.0,79.0,2.9,22.0,772.0,899.92,677.13
2016,7,9,9,45,886.0,84.5,3.0,22.5,804.0,909.59,681.75
2016,7,9,10,0,887.0,90.0,3.1,23.0,836.0,915.35,683.88
2016,7,9,10,15,893.0,91.0,3.15,23.0,863.5,917.26,684.51
2016,7,9,10,30,899.0,92.0,3.2,23.0,891.0,915.38,682.75
2016,7,9,10,45,905.5,91.5,3.25,23.0,912.5,908.69,677.89
2016,7,9,11,0,912.0,91.0,3.3,23.0,934.0,898.21,670.6
2016,7,9,11,15,915.0,91.5,3.35,23.0,948.5,881.85,659.42
2016,7,9,11,30,918.0,92.0,3.4,23.0,963.0,861.83,645.85
2016,7,9,11,45,922.0,90.0,3.5,23.0,971.0,836.89,629.18
2016,7,9,12,0,926.0,88.0,3.6,23.0,979.0,808.56,610.12
2016,7,9,12,15,926.5,88.0,3.7,23.0,979.0,775.99,588.01
2016,7,9,12,30,927.0,88.0,3.8,23.0,979.0,740.44,562.64
2016,7,9,12,45,923.5,89.5,3.9,23.0,971.5,700.55,532.78
2016,7,9,13,0,920.0,91.0,4.0,23.0,964.0,658.25,500.43
2016,7,9,13,15,918.0,91.0,4.05,22.5,950.5,613.46,466.17
2016,7,9,13,30,916.0,91.0,4.1,22.0,937.0,566.51,429.16
2016,7,9,13,45,914.5,89.0,4.2,22.0,917.0,516.36,387.81
2016,7,9,14,0,913.0,87.0,4.3,22.0,897.0,464.41,343.8
2016,7,9,14,15,909.5,86.0,4.35,21.5,871.0,410.82,297.85
2016,7,9,14,30,906.0,85.0,4.4,21.0,845.0,356.03,249.8
2016,7,9,14,45,902.0,83.5,4.45,21.0,813.5,299.79,199.81
2016,7,9,15,0,898.0,82.0,4.5,21.0,782.0,242.86,150.63
2016,7,9,15,15,891.0,80.5,4.5,20.5,745.5,185.05,105.58
2016,7,9,15,30,884.0,79.0,4.5,20.0,709.0,127.36,70.88
2016,7,9,15,45,875.0,77.0,4.55,20.0,668.0,77.97,61.05
2016,7,9,16,0,866.0,75.0,4.6,20.0,627.0,76.28,59.82
2016,7,9,16,15,852.5,73.0,4.6,19.5,581.5,74.33,58.46
2016,7,9,16,30,839.0,71.0,4.6,19.0,536.0,72.25,56.99
2016,7,9,16,45,819.0,69.0,4.6,18.5,488.0,69.91,55.27
2016,7,9,17,0,799.0,67.0,4.6,18.0,440.0,60.78,47.63
2016,7,9,17,15,772.0,64.0,4.55,17.5,389.5,58.13,45.57
2016,7,9,17,30,745.0,61.0,4.5,17.0,339.0,55.46,43.44
2016,7,9,17,45,702.0,57.5,4.45,17.0,288.5,52.16,40.61
2016,7,9,18,0,659.0,54.0,4.4,17.0,238.0,48.92,37.72
2016,7,9,18,15,599.0,48.0,4.25,16.5,190.0,43.49,32.85
2016,7,9,18,30,539.0,42.0,4.1,16.0,142.0,35.1,25.2
2016,7,9,18,45,438.5,34.5,3.95,15.5,99.5,28.66,19.09
2016,7,9,19,0,338.0,27.0,3.8,15.0,57.0,22.37,11.88
2016,7,9,19,15,169.0,13.5,3.75,14.5,28.5,10.95,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,171.5,13.0,3.15,12.5,28.5,73.61,0.0
2016,7,10,5,30,343.0,26.0,3.2,13.0,57.0,167.94,114.97
2016,7,10,5,45,439.0,33.5,3.25,14.0,99.0,234.64,182.07
2016,7,10,6,0,535.0,41.0,3.3,15.0,141.0,311.48,250.0
2016,7,10,6,15,595.0,47.0,3.25,15.5,189.0,375.1,306.19
2016,7,10,6,30,655.0,53.0,3.2,16.0,237.0,445.94,366.11
2016,7,10,6,45,696.5,56.5,3.15,16.5,287.5,506.66,415.77
2016,7,10,7,0,738.0,60.0,3.1,17.0,338.0,569.03,464.71
2016,7,10,7,15,767.5,63.5,3.0,17.5,389.0,624.31,506.1
2016,7,10,7,30,797.0,67.0,2.9,18.0,440.0,679.4,544.53
2016,7,10,7,45,819.5,69.5,2.85,18.5,490.0,720.08,571.19
2016,7,10,8,0,842.0,72.0,2.8,19.0,540.0,766.13,601.17
2016,7,10,8,15,859.0,74.0,2.75,19.5,587.5,805.3,625.51
2016,7,10,8,30,876.0,76.0,2.7,20.0,635.0,842.12,647.77
2016,7,10,8,45,889.5,77.5,2.65,20.5,679.5,872.67,665.32
2016,7,10,9,0,903.0,79.0,2.6,21.0,724.0,900.19,680.61
2016,7,10,9,15,913.0,80.0,2.6,21.5,763.5,920.75,691.47
2016,7,10,9,30,923.0,81.0,2.6,22.0,803.0,937.78,700.01
2016,7,10,9,45,929.0,83.5,2.6,22.5,837.0,949.06,704.77
2016,7,10,10,0,935.0,86.0,2.6,23.0,871.0,956.44,707.08
2016,7,10,10,15,941.0,87.0,2.65,23.0,899.5,958.33,707.72
2016,7,10,10,30,947.0,88.0,2.7,23.0,928.0,956.24,705.91
2016,7,10,10,45,950.5,89.0,2.8,23.5,949.5,947.9,699.17
2016,7,10,11,0,954.0,90.0,2.9,24.0,971.0,935.6,689.94
2016,7,10,11,15,957.0,90.5,3.0,24.0,986.0,918.49,678.93
2016,7,10,11,30,960.0,91.0,3.1,24.0,1001.0,897.56,665.4
2016,7,10,11,45,961.0,91.5,3.25,24.5,1008.5,871.29,647.29
2016,7,10,12,0,962.0,92.0,3.4,25.0,1016.0,841.54,626.76
2016,7,10,12,15,962.5,92.0,3.45,25.0,1016.5,807.68,604.02
2016,7,10,12,30,963.0,92.0,3.5,25.0,1017.0,770.71,578.03
2016,7,10,12,45,955.5,96.0,3.6,25.0,1007.5,728.55,547.09
2016,7,10,13,0,948.0,100.0,3.7,25.0,998.0,684.11,513.75
2016,7,10,13,15,945.5,99.5,3.7,25.0,983.5,637.19,477.5
2016,7,10,13,30,943.0,99.0,3.7,25.0,969.0,588.11,438.65
2016,7,10,13,45,940.0,97.5,3.75,25.0,948.0,536.08,396.6
2016,7,10,14,0,937.0,96.0,3.8,25.0,927.0,482.34,351.96
2016,7,10,14,15,931.5,95.0,3.75,25.0,899.0,426.5,304.38
2016,7,10,14,30,926.0,94.0,3.7,25.0,871.0,369.64,255.07
2016,7,10,14,45,919.0,92.5,3.7,25.0,837.0,311.26,204.46
2016,7,10,15,0,912.0,91.0,3.7,25.0,803.0,252.51,154.87
2016,7,10,15,15,902.0,89.5,3.65,24.5,763.0,193.21,109.6
2016,7,10,15,30,892.0,88.0,3.6,24.0,723.0,134.36,74.71
2016,7,10,15,45,879.5,85.5,3.6,24.0,679.0,83.24,64.43
2016,7,10,16,0,867.0,83.0,3.6,24.0,635.0,81.27,63.01
2016,7,10,16,15,850.0,81.0,3.55,23.5,587.5,79.34,61.72
2016,7,10,16,30,833.0,79.0,3.5,23.0,540.0,77.29,60.31
2016,7,10,16,45,810.5,76.0,3.5,23.0,490.0,67.17,51.92
2016,7,10,17,0,788.0,73.0,3.5,23.0,440.0,64.81,50.1
2016,7,10,17,15,757.5,69.0,3.4,22.5,388.5,61.53,47.55
2016,7,10,17,30,727.0,65.0,3.3,22.0,337.0,58.2,44.91
2016,7,10,17,45,684.0,60.5,3.25,21.5,286.0,54.26,41.66
2016,7,10,18,0,641.0,56.0,3.2,21.0,235.0,50.32,38.31
2016,7,10,18,15,577.5,50.0,3.1,20.0,186.5,41.45,30.58
2016,7,10,18,30,514.0,44.0,3.0,19.0,138.0,36.48,26.06
2016,7,10,18,45,412.5,35.5,2.9,18.5,96.5,29.33,19.38
2016,7,10,19,0,311.0,27.0,2.8,18.0,55.0,22.28,11.51
2016,7,10,19,15,155.5,13.5,2.8,17.5,27.5,10.94,0.0
2016,7,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,13.0,1.2,14.5,27.5,70.19,0.0
2016,7,11,5,30,321.0,26.0,1.2,15.0,55.0,160.48,107.26
2016,7,11,5,45,418.5,34.0,1.3,16.0,96.0,227.18,173.73
2016,7,11,6,0,516.0,42.0,1.4,17.0,137.0,304.26,240.39
2016,7,11,6,15,577.0,48.0,1.4,17.5,184.5,369.73,296.53
2016,7,11,6,30,638.0,54.0,1.4,18.0,232.0,437.89,352.71
2016,7,11,6,45,680.0,58.0,1.4,18.5,282.0,498.82,401.0
2016,7,11,7,0,722.0,62.0,1.4,19.0,332.0,561.48,448.54
2016,7,11,7,15,752.0,65.5,1.4,19.5,382.5,616.54,488.5
2016,7,11,7,30,782.0,69.0,1.4,20.0,433.0,671.49,525.84
2016,7,11,7,45,804.0,71.5,1.4,21.0,482.5,711.24,549.9
2016,7,11,8,0,826.0,74.0,1.4,22.0,532.0,756.43,577.18
2016,7,11,8,15,842.5,76.5,1.45,22.5,579.5,795.35,601.06
2016,7,11,8,30,859.0,79.0,1.5,23.0,627.0,831.93,623.05
2016,7,11,8,45,871.5,81.0,1.55,23.5,670.5,861.82,640.33
2016,7,11,9,0,884.0,83.0,1.6,24.0,714.0,888.7,655.54
2016,7,11,9,15,894.5,84.5,1.65,24.0,753.0,909.99,668.35
2016,7,11,9,30,905.0,86.0,1.7,24.0,792.0,927.81,679.0
2016,7,11,9,45,905.5,91.5,1.8,24.5,824.5,937.01,683.44
2016,7,11,10,0,906.0,97.0,1.9,25.0,857.0,942.22,685.46
2016,7,11,10,15,912.5,98.0,1.95,25.0,885.0,944.46,686.46
2016,7,11,10,30,919.0,99.0,2.0,25.0,913.0,942.82,685.11
2016,7,11,10,45,922.5,100.0,2.05,25.5,934.5,934.56,678.28
2016,7,11,11,0,926.0,101.0,2.1,26.0,956.0,922.44,669.13
2016,7,11,11,15,929.0,101.5,2.15,26.0,970.5,905.62,658.34
2016,7,11,11,30,932.0,102.0,2.2,26.0,985.0,885.08,645.19
2016,7,11,11,45,933.5,102.5,2.3,26.5,992.5,859.7,628.05
2016,7,11,12,0,935.0,103.0,2.4,27.0,1000.0,830.92,608.61
2016,7,11,12,15,935.5,103.0,2.45,27.0,1000.5,797.73,586.97
2016,7,11,12,30,936.0,103.0,2.5,27.0,1001.0,761.53,561.94
2016,7,11,12,45,938.0,101.0,2.65,27.0,995.0,721.93,534.07
2016,7,11,13,0,940.0,99.0,2.8,27.0,989.0,679.55,503.35
2016,7,11,13,15,938.0,98.5,2.85,26.5,975.0,633.28,469.38
2016,7,11,13,30,936.0,98.0,2.9,26.0,961.0,584.81,432.61
2016,7,11,13,45,932.0,97.5,3.0,26.0,939.5,533.34,391.66
2016,7,11,14,0,928.0,97.0,3.1,26.0,918.0,480.26,348.15
2016,7,11,14,15,922.5,96.0,3.15,25.5,890.5,424.84,302.12
2016,7,11,14,30,917.0,95.0,3.2,25.0,863.0,368.43,254.09
2016,7,11,14,45,911.0,93.0,3.25,25.0,830.0,310.43,203.96
2016,7,11,15,0,905.0,91.0,3.3,25.0,797.0,251.98,154.67
2016,7,11,15,15,895.5,89.5,3.3,24.5,757.5,193.11,109.68
2016,7,11,15,30,886.0,88.0,3.3,24.0,718.0,134.64,74.84
2016,7,11,15,45,875.0,85.5,3.3,24.0,675.0,83.11,64.32
2016,7,11,16,0,864.0,83.0,3.3,24.0,632.0,81.18,62.94
2016,7,11,16,15,847.0,80.5,3.3,23.5,584.5,78.95,61.38
2016,7,11,16,30,830.0,78.0,3.3,23.0,537.0,76.57,59.7
2016,7,11,16,45,809.5,74.5,3.3,23.0,487.5,66.12,51.03
2016,7,11,17,0,789.0,71.0,3.3,23.0,438.0,63.41,48.91
