Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,15,759.0,67.5,3.25,22.5,387.0,60.46,46.64
2016,7,11,17,30,729.0,64.0,3.2,22.0,336.0,57.47,44.29
2016,7,11,17,45,688.5,59.5,3.2,21.5,285.5,53.54,41.04
2016,7,11,18,0,648.0,55.0,3.2,21.0,235.0,49.6,37.68
2016,7,11,18,15,585.5,49.0,3.1,20.0,186.5,40.77,29.99
2016,7,11,18,30,523.0,43.0,3.0,19.0,138.0,35.77,25.44
2016,7,11,18,45,425.5,34.5,2.95,18.5,96.5,28.6,18.74
2016,7,11,19,0,328.0,26.0,2.9,18.0,55.0,21.52,10.78
2016,7,11,19,15,164.0,13.0,2.95,17.5,27.5,10.54,0.0
2016,7,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.5,3.15,13.0,27.0,58.5,0.0
2016,7,12,5,30,336.0,25.0,3.2,13.0,54.0,164.9,109.87
2016,7,12,5,45,431.5,33.0,3.25,13.5,95.5,231.55,179.56
2016,7,12,6,0,527.0,41.0,3.3,14.0,137.0,308.44,248.3
2016,7,12,6,15,588.5,46.5,3.25,14.5,184.5,371.84,304.65
2016,7,12,6,30,650.0,52.0,3.2,15.0,232.0,442.78,365.0
2016,7,12,6,45,689.0,56.5,3.15,16.0,282.5,503.02,413.76
2016,7,12,7,0,728.0,61.0,3.1,17.0,333.0,564.77,461.49
2016,7,12,7,15,759.0,64.5,3.05,17.5,384.0,620.82,503.73
2016,7,12,7,30,790.0,68.0,3.0,18.0,435.0,676.84,543.18
2016,7,12,7,45,811.0,71.5,2.95,18.5,485.0,717.36,569.81
2016,7,12,8,0,832.0,75.0,2.9,19.0,535.0,763.2,599.76
2016,7,12,8,15,850.0,77.5,2.8,19.0,583.0,803.58,625.94
2016,7,12,8,30,868.0,80.0,2.7,19.0,631.0,841.67,650.07
2016,7,12,8,45,880.5,82.5,2.65,19.5,675.5,872.36,667.77
2016,7,12,9,0,893.0,85.0,2.6,20.0,720.0,899.97,683.18
2016,7,12,9,15,904.0,86.5,2.55,20.5,760.5,921.85,694.55
2016,7,12,9,30,915.0,88.0,2.5,21.0,801.0,940.24,703.55
2016,7,12,9,45,925.0,88.5,2.45,21.5,836.0,952.99,708.8
2016,7,12,10,0,935.0,89.0,2.4,22.0,871.0,961.96,711.64
2016,7,12,10,15,941.0,90.0,2.4,22.0,900.0,963.86,711.81
2016,7,12,10,30,947.0,91.0,2.4,22.0,929.0,961.77,709.56
2016,7,12,10,45,950.5,92.0,2.4,22.5,951.0,953.41,701.99
2016,7,12,11,0,954.0,93.0,2.4,23.0,973.0,941.08,692.02
2016,7,12,11,15,957.0,93.5,2.45,23.0,987.5,923.93,680.8
2016,7,12,11,30,960.0,94.0,2.5,23.0,1002.0,902.96,667.13
2016,7,12,11,45,961.0,94.5,2.55,23.5,1009.5,876.63,648.63
2016,7,12,12,0,962.0,95.0,2.6,24.0,1017.0,846.81,627.84
2016,7,12,12,15,962.0,95.0,2.65,24.0,1017.0,812.5,605.16
2016,7,12,12,30,962.0,95.0,2.7,24.0,1017.0,775.11,579.32
2016,7,12,12,45,952.0,100.0,2.8,24.0,1007.0,731.95,548.14
2016,7,12,13,0,942.0,105.0,2.9,24.0,997.0,686.67,514.64
2016,7,12,13,15,939.0,104.5,2.95,24.0,982.0,639.59,478.78
2016,7,12,13,30,936.0,104.0,3.0,24.0,967.0,590.4,440.31
2016,7,12,13,45,932.0,103.0,3.1,24.0,945.0,538.45,398.71
2016,7,12,14,0,928.0,102.0,3.2,24.0,923.0,484.88,354.53
2016,7,12,14,15,921.5,101.0,3.2,24.0,894.5,428.97,307.13
2016,7,12,14,30,915.0,100.0,3.2,24.0,866.0,372.15,258.04
2016,7,12,14,45,907.5,98.5,3.25,24.0,831.5,314.07,207.74
2016,7,12,15,0,900.0,97.0,3.3,24.0,797.0,255.7,158.4
2016,7,12,15,15,889.0,95.0,3.3,23.5,757.5,196.43,112.93
2016,7,12,15,30,878.0,93.0,3.3,23.0,718.0,137.76,77.63
2016,7,12,15,45,865.0,90.5,3.3,23.0,673.5,85.78,66.82
2016,7,12,16,0,852.0,88.0,3.3,23.0,629.0,83.9,65.48
2016,7,12,16,15,834.0,85.5,3.25,22.5,581.5,81.72,63.98
2016,7,12,16,30,816.0,83.0,3.2,22.0,534.0,71.74,55.84
2016,7,12,16,45,793.5,79.5,3.2,22.0,484.0,69.22,53.9
2016,7,12,17,0,771.0,76.0,3.2,22.0,434.0,66.63,51.87
2016,7,12,17,15,739.0,72.0,3.1,21.5,382.5,63.43,49.39
2016,7,12,17,30,707.0,68.0,3.0,21.0,331.0,60.18,46.82
2016,7,12,17,45,664.0,63.0,2.95,20.5,280.5,55.96,43.32
2016,7,12,18,0,621.0,58.0,2.9,20.0,230.0,47.73,36.2
2016,7,12,18,15,556.5,51.5,2.8,19.5,182.0,42.4,31.47
2016,7,12,18,30,492.0,45.0,2.7,19.0,134.0,37.12,26.6
2016,7,12,18,45,391.0,36.0,2.6,18.5,93.0,29.63,19.6
2016,7,12,19,0,290.0,27.0,2.5,18.0,52.0,22.23,11.17
2016,7,12,19,15,145.0,13.5,2.5,17.5,26.0,10.62,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.0,13.0,1.75,13.5,26.0,54.3,0.0
2016,7,13,5,30,304.0,26.0,1.7,14.0,52.0,154.54,100.57
2016,7,13,5,45,404.5,35.0,1.65,15.0,93.5,223.16,171.17
2016,7,13,6,0,505.0,44.0,1.6,16.0,135.0,302.16,239.78
2016,7,13,6,15,568.5,50.0,1.45,16.5,182.5,368.59,296.77
2016,7,13,6,30,632.0,56.0,1.3,17.0,230.0,440.09,355.27
2016,7,13,6,45,675.5,60.5,1.2,18.0,281.0,499.89,401.53
2016,7,13,7,0,719.0,65.0,1.1,19.0,332.0,564.15,448.56
2016,7,13,7,15,750.0,68.5,1.0,19.5,383.0,619.99,487.81
2016,7,13,7,30,781.0,72.0,0.9,20.0,434.0,675.78,524.17
2016,7,13,7,45,804.5,75.0,0.85,21.0,484.5,724.75,553.45
2016,7,13,8,0,828.0,78.0,0.8,22.0,535.0,764.33,575.32
2016,7,13,8,15,845.5,80.5,0.75,22.5,583.0,804.21,597.9
2016,7,13,8,30,863.0,83.0,0.7,23.0,631.0,841.78,618.36
2016,7,13,8,45,876.5,85.0,0.7,24.0,675.5,872.69,633.76
2016,7,13,9,0,890.0,87.0,0.7,25.0,720.0,900.59,647.04
2016,7,13,9,15,900.5,89.0,0.75,25.5,760.0,922.53,658.68
2016,7,13,9,30,911.0,91.0,0.8,26.0,800.0,940.96,668.21
2016,7,13,9,45,907.5,98.5,0.85,26.5,831.0,948.51,671.07
2016,7,13,10,0,904.0,106.0,0.9,27.0,862.0,951.9,671.61
2016,7,13,10,15,910.5,107.0,1.0,27.0,890.5,954.03,673.75
2016,7,13,10,30,917.0,108.0,1.1,27.0,919.0,952.28,673.54
2016,7,13,10,45,921.5,109.0,1.25,27.5,941.0,944.79,669.29
2016,7,13,11,0,926.0,110.0,1.4,28.0,963.0,933.41,662.55
2016,7,13,11,15,929.0,110.5,1.5,28.0,978.0,916.41,652.85
2016,7,13,11,30,932.0,111.0,1.6,28.0,993.0,895.69,640.76
2016,7,13,11,45,933.5,111.5,1.7,28.5,1000.5,870.11,624.22
2016,7,13,12,0,935.0,112.0,1.8,29.0,1008.0,841.12,605.41
2016,7,13,12,15,935.0,112.0,1.9,29.0,1008.0,807.34,584.5
2016,7,13,12,30,935.0,112.0,2.0,29.0,1008.0,770.59,560.08
2016,7,13,12,45,937.5,109.5,2.15,29.0,1001.5,730.81,532.94
2016,7,13,13,0,940.0,107.0,2.3,29.0,995.0,688.21,502.9
2016,7,13,13,15,937.0,106.0,2.4,29.0,980.5,640.78,468.16
2016,7,13,13,30,934.0,105.0,2.5,29.0,966.0,591.26,430.79
2016,7,13,13,45,929.5,104.5,2.6,29.0,944.0,539.45,390.47
2016,7,13,14,0,925.0,104.0,2.7,29.0,922.0,486.08,347.62
2016,7,13,14,15,919.0,102.5,2.75,29.0,893.5,430.09,301.44
2016,7,13,14,30,913.0,101.0,2.8,29.0,865.0,373.17,253.48
2016,7,13,14,45,905.0,99.5,2.85,29.0,830.5,315.0,204.25
2016,7,13,15,0,897.0,98.0,2.9,29.0,796.0,256.58,155.93
2016,7,13,15,15,886.0,96.0,2.95,28.5,756.0,197.41,111.43
2016,7,13,15,30,875.0,94.0,3.0,28.0,716.0,138.84,76.72
2016,7,13,15,45,861.5,92.0,3.05,28.0,672.0,86.57,66.08
2016,7,13,16,0,848.0,90.0,3.1,28.0,628.0,84.99,65.03
2016,7,13,16,15,830.0,87.0,3.1,27.5,580.0,74.27,56.49
2016,7,13,16,30,812.0,84.0,3.1,27.0,532.0,72.32,55.18
2016,7,13,16,45,789.0,81.0,3.1,26.5,482.0,70.18,53.69
2016,7,13,17,0,766.0,78.0,3.1,26.0,432.0,67.97,52.14
2016,7,13,17,15,734.0,74.0,3.05,25.5,381.0,64.83,49.75
2016,7,13,17,30,702.0,70.0,3.0,25.0,330.0,61.64,47.28
2016,7,13,17,45,658.5,64.5,2.95,24.5,279.5,52.71,39.8
2016,7,13,18,0,615.0,59.0,2.9,24.0,229.0,48.41,36.16
2016,7,13,18,15,549.5,52.5,2.7,23.0,181.0,43.11,31.59
2016,7,13,18,30,484.0,46.0,2.5,22.0,133.0,37.86,26.86
2016,7,13,18,45,382.5,36.5,2.4,21.5,92.0,30.01,19.61
2016,7,13,19,0,281.0,27.0,2.3,21.0,51.0,22.22,10.78
2016,7,13,19,15,140.5,13.5,2.25,20.5,25.5,10.62,0.0
2016,7,13,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,158.5,12.5,1.45,14.5,26.0,55.84,0.0
2016,7,14,5,30,317.0,25.0,1.4,15.0,52.0,157.69,100.08
2016,7,14,5,45,419.5,33.5,1.35,16.0,93.5,227.89,173.6
2016,7,14,6,0,522.0,42.0,1.3,17.0,135.0,308.07,242.84
2016,7,14,6,15,585.5,48.0,1.2,17.5,183.5,375.35,300.17
2016,7,14,6,30,649.0,54.0,1.1,18.0,232.0,445.35,357.2
2016,7,14,6,45,691.5,58.5,1.0,18.5,283.0,507.93,405.76
2016,7,14,7,0,734.0,63.0,0.9,19.0,334.0,572.28,453.12
2016,7,14,7,15,764.5,66.5,0.9,19.5,386.0,628.43,493.1
2016,7,14,7,30,795.0,70.0,0.9,20.0,438.0,684.47,530.28
2016,7,14,7,45,818.0,73.0,0.9,21.0,488.5,733.61,560.17
2016,7,14,8,0,841.0,76.0,0.9,22.0,539.0,773.35,582.79
2016,7,14,8,15,858.0,78.5,0.9,22.5,587.0,813.27,606.17
2016,7,14,8,30,875.0,81.0,0.9,23.0,635.0,850.81,627.52
2016,7,14,8,45,888.5,82.5,0.95,23.5,679.5,881.5,644.91
2016,7,14,9,0,902.0,84.0,1.0,24.0,724.0,909.15,660.29
2016,7,14,9,15,912.5,86.0,1.05,24.5,764.5,931.35,672.15
2016,7,14,9,30,923.0,88.0,1.1,25.0,805.0,950.0,681.82
2016,7,14,9,45,929.0,90.0,1.2,26.0,839.0,960.77,686.11
2016,7,14,10,0,935.0,92.0,1.3,27.0,873.0,967.65,688.08
2016,7,14,10,15,941.0,93.0,1.35,27.0,902.0,969.54,688.98
2016,7,14,10,30,947.0,94.0,1.4,27.0,931.0,967.45,687.56
2016,7,14,10,45,951.0,95.5,1.5,27.5,953.0,960.0,682.3
2016,7,14,11,0,955.0,97.0,1.6,28.0,975.0,948.53,674.6
2016,7,14,11,15,957.5,97.5,1.7,28.0,990.0,930.86,664.35
2016,7,14,11,30,960.0,98.0,1.8,28.0,1005.0,909.38,651.66
2016,7,14,11,45,961.5,98.0,1.9,28.0,1012.5,882.93,635.69
2016,7,14,12,0,963.0,98.0,2.0,28.0,1020.0,852.97,617.31
2016,7,14,12,15,963.0,98.5,2.05,28.0,1020.5,818.95,595.65
2016,7,14,12,30,963.0,99.0,2.1,28.0,1021.0,781.81,570.9
2016,7,14,12,45,954.5,103.5,2.2,28.0,1011.5,739.07,541.11
2016,7,14,13,0,946.0,108.0,2.3,28.0,1002.0,694.1,508.94
2016,7,14,13,15,943.0,107.5,2.35,28.0,987.0,646.71,473.92
2016,7,14,13,30,940.0,107.0,2.4,28.0,972.0,597.19,436.3
2016,7,14,13,45,935.5,106.0,2.45,28.0,950.0,544.64,395.27
2016,7,14,14,0,931.0,105.0,2.5,28.0,928.0,490.52,351.74
2016,7,14,14,15,925.0,104.0,2.5,27.5,899.5,434.47,305.97
2016,7,14,14,30,919.0,103.0,2.5,27.0,871.0,377.45,258.23
2016,7,14,14,45,910.5,101.5,2.55,27.0,836.0,318.7,208.31
2016,7,14,15,0,902.0,100.0,2.6,27.0,801.0,259.75,159.3
2016,7,14,15,15,890.5,98.0,2.6,26.5,761.0,200.1,114.08
2016,7,14,15,30,879.0,96.0,2.6,26.0,721.0,141.1,78.74
2016,7,14,15,45,865.0,94.0,2.6,25.5,676.0,87.83,67.81
2016,7,14,16,0,851.0,92.0,2.6,25.0,631.0,86.26,66.9
2016,7,14,16,15,832.5,89.0,2.6,24.5,583.0,75.65,58.35
2016,7,14,16,30,814.0,86.0,2.6,24.0,535.0,73.72,57.06
2016,7,14,16,45,789.5,83.0,2.6,24.0,484.0,71.59,55.45
2016,7,14,17,0,765.0,80.0,2.6,24.0,433.0,69.41,53.8
2016,7,14,17,15,732.0,76.0,2.55,23.0,381.5,66.29,51.53
2016,7,14,17,30,699.0,72.0,2.5,22.0,330.0,63.14,49.18
2016,7,14,17,45,652.0,67.0,2.5,21.5,279.0,54.43,41.82
2016,7,14,18,0,605.0,62.0,2.5,21.0,228.0,50.54,38.49
2016,7,14,18,15,537.5,55.0,2.45,20.0,180.0,44.93,33.59
2016,7,14,18,30,470.0,48.0,2.4,19.0,132.0,39.37,28.52
2016,7,14,18,45,362.5,38.0,2.35,18.5,90.5,31.15,20.83
2016,7,14,19,0,255.0,28.0,2.3,18.0,49.0,22.99,11.32
2016,7,14,19,15,127.5,14.0,2.35,17.5,24.5,11.02,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,13.5,7.0,5.51,0.0
2016,7,15,5,30,0.0,14.0,2.3,14.0,14.0,10.64,1.75
2016,7,15,5,45,0.0,25.5,2.35,14.5,25.5,19.45,10.4
2016,7,15,6,0,0.0,37.0,2.4,15.0,37.0,28.28,18.22
2016,7,15,6,15,0.0,51.0,2.3,15.5,51.0,39.41,27.89
2016,7,15,6,30,0.0,65.0,2.2,16.0,65.0,50.94,37.77
2016,7,15,6,45,0.0,79.5,2.15,16.5,79.5,62.9,47.84
2016,7,15,7,0,0.0,94.0,2.1,17.0,94.0,74.84,57.69
2016,7,15,7,15,66.5,142.5,2.05,17.0,173.0,176.05,143.1
2016,7,15,7,30,133.0,191.0,2.0,17.0,252.0,292.23,237.63
2016,7,15,7,45,83.5,200.5,1.95,17.5,240.5,249.75,201.13
2016,7,15,8,0,34.0,210.0,1.9,18.0,229.0,219.43,174.63
2016,7,15,8,15,50.5,239.0,1.9,18.5,270.0,261.44,207.52
2016,7,15,8,30,67.0,268.0,1.9,19.0,311.0,303.9,239.88
2016,7,15,8,45,100.5,297.0,1.9,19.5,366.0,361.52,283.7
2016,7,15,9,0,134.0,326.0,1.9,20.0,421.0,439.75,341.61
2016,7,15,9,15,234.5,331.5,1.9,20.5,509.0,555.7,427.2
2016,7,15,9,30,335.0,337.0,1.9,21.0,597.0,652.52,496.02
2016,7,15,9,45,627.5,218.0,1.95,21.5,731.5,832.76,625.34
2016,7,15,10,0,920.0,99.0,2.0,22.0,866.0,962.29,709.06
2016,7,15,10,15,926.0,100.0,2.05,22.0,895.0,964.11,708.41
2016,7,15,10,30,932.0,101.0,2.1,22.0,924.0,962.0,706.71
2016,7,15,10,45,938.0,101.5,2.15,22.5,946.5,955.42,700.89
2016,7,15,11,0,944.0,102.0,2.2,23.0,969.0,944.87,692.63
2016,7,15,11,15,750.5,227.5,2.25,23.0,924.0,890.9,656.25
2016,7,15,11,30,557.0,353.0,2.3,23.0,879.0,810.27,597.48
2016,7,15,11,45,755.5,227.5,2.35,23.5,947.0,846.3,625.73
2016,7,15,12,0,954.0,102.0,2.4,24.0,1015.0,850.67,629.29
2016,7,15,12,15,954.0,102.0,2.4,24.0,1015.5,816.43,606.16
2016,7,15,12,30,954.0,102.0,2.4,24.0,1016.0,779.13,580.25
2016,7,15,12,45,946.5,106.0,2.4,24.0,1006.5,736.94,549.5
2016,7,15,13,0,939.0,110.0,2.4,24.0,997.0,692.47,516.48
2016,7,15,13,15,936.0,109.5,2.4,24.0,982.0,645.32,480.79
2016,7,15,13,30,933.0,109.0,2.4,24.0,967.0,596.06,442.54
2016,7,15,13,45,927.5,108.5,2.4,24.0,944.5,543.64,400.84
2016,7,15,14,0,922.0,108.0,2.4,24.0,922.0,489.77,356.75
2016,7,15,14,15,915.0,107.0,2.4,23.5,893.0,433.72,310.4
2016,7,15,14,30,908.0,106.0,2.4,23.0,864.0,376.84,262.14
2016,7,15,14,45,897.0,105.5,2.4,23.0,828.5,318.59,211.97
2016,7,15,15,0,886.0,105.0,2.4,23.0,793.0,260.42,162.95
2016,7,15,15,15,586.0,208.0,2.4,22.5,653.5,210.65,136.75
2016,7,15,15,30,286.0,311.0,2.4,22.0,514.0,207.73,150.8
2016,7,15,15,45,285.5,289.5,2.4,22.0,481.5,173.27,139.52
2016,7,15,16,0,285.0,268.0,2.4,22.0,449.0,163.96,132.32
2016,7,15,16,15,536.0,180.5,2.35,21.5,487.0,118.14,94.8
2016,7,15,16,30,787.0,93.0,2.3,21.0,525.0,77.85,61.24
2016,7,15,16,45,736.5,89.0,2.3,21.0,463.0,74.66,58.78
2016,7,15,17,0,686.0,85.0,2.3,21.0,401.0,66.02,51.56
2016,7,15,17,15,673.5,81.5,2.3,20.5,361.5,64.04,50.13
2016,7,15,17,30,661.0,78.0,2.3,20.0,322.0,61.98,48.59
2016,7,15,17,45,610.0,73.0,2.35,19.5,271.0,58.24,45.5
2016,7,15,18,0,559.0,68.0,2.4,19.0,220.0,54.55,42.32
2016,7,15,18,15,489.0,60.0,2.35,18.5,173.0,48.39,36.82
2016,7,15,18,30,419.0,52.0,2.3,18.0,126.0,42.24,31.12
2016,7,15,18,45,310.0,41.0,2.3,17.5,86.0,33.38,22.79
2016,7,15,19,0,201.0,30.0,2.3,17.0,46.0,22.78,10.96
2016,7,15,19,15,100.5,15.0,2.35,16.5,23.0,11.8,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,23.0,44.68,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,46.0,129.58,78.02
2016,7,16,5,45,340.5,37.5,2.2,14.5,86.0,200.6,153.77
2016,7,16,6,0,447.0,48.0,2.2,15.0,126.0,280.88,224.34
2016,7,16,6,15,223.5,55.5,2.1,15.5,94.5,193.05,156.95
2016,7,16,6,30,0.0,63.0,2.0,16.0,63.0,49.17,36.15
2016,7,16,6,45,0.0,77.5,1.9,16.5,77.5,61.13,46.35
2016,7,16,7,0,0.0,92.0,1.8,17.0,92.0,73.08,56.22
2016,7,16,7,15,0.0,113.5,1.7,17.5,113.5,91.41,71.22
2016,7,16,7,30,0.0,135.0,1.6,18.0,135.0,109.73,85.93
2016,7,16,7,45,29.5,179.0,1.55,18.5,195.5,185.51,147.85
2016,7,16,8,0,59.0,223.0,1.5,19.0,256.0,253.65,201.69
2016,7,16,8,15,83.5,251.0,1.5,19.5,302.0,301.99,238.7
2016,7,16,8,30,108.0,279.0,1.5,20.0,348.0,351.09,275.53
2016,7,16,8,45,82.0,290.0,1.5,20.5,344.0,338.38,263.55
2016,7,16,9,0,56.0,301.0,1.5,21.0,340.0,324.47,251.04
2016,7,16,9,15,249.5,297.0,1.55,21.5,488.0,534.88,410.94
2016,7,16,9,30,443.0,293.0,1.6,22.0,636.0,728.67,547.93
2016,7,16,9,45,673.5,198.5,1.65,22.5,746.5,857.6,637.08
2016,7,16,10,0,904.0,104.0,1.7,23.0,857.0,953.91,697.1
2016,7,16,10,15,911.0,105.0,1.8,23.0,886.0,956.63,698.02
2016,7,16,10,30,918.0,106.0,1.9,23.0,915.0,955.45,697.58
2016,7,16,10,45,922.0,107.5,2.0,23.5,937.0,948.08,691.88
2016,7,16,11,0,926.0,109.0,2.1,24.0,959.0,936.78,683.76
2016,7,16,11,15,929.0,109.5,2.15,24.0,974.0,919.83,672.83
2016,7,16,11,30,932.0,110.0,2.2,24.0,989.0,899.14,659.54
2016,7,16,11,45,934.0,110.5,2.3,24.0,997.0,873.99,643.73
2016,7,16,12,0,936.0,111.0,2.4,24.0,1005.0,845.38,625.52
2016,7,16,12,15,936.5,111.0,2.4,24.0,1005.5,811.91,603.17
2016,7,16,12,30,937.0,111.0,2.4,24.0,1006.0,775.41,577.57
2016,7,16,12,45,935.5,111.0,2.45,24.0,999.0,734.67,548.23
2016,7,16,13,0,934.0,111.0,2.5,24.0,992.0,691.35,516.33
2016,7,16,13,15,932.0,110.5,2.5,24.0,978.0,644.96,481.1
2016,7,16,13,30,930.0,110.0,2.5,24.0,964.0,596.37,443.28
2016,7,16,13,45,928.5,107.0,2.55,24.0,943.5,544.24,401.89
2016,7,16,14,0,927.0,104.0,2.6,24.0,923.0,490.29,357.76
2016,7,16,14,15,921.5,103.0,2.6,23.5,894.5,434.54,311.44
2016,7,16,14,30,916.0,102.0,2.6,23.0,866.0,377.76,263.07
2016,7,16,14,45,910.5,99.5,2.6,23.0,832.5,319.21,212.31
2016,7,16,15,0,905.0,97.0,2.6,23.0,799.0,260.14,162.17
2016,7,16,15,15,894.5,95.5,2.6,22.5,759.0,200.66,116.15
2016,7,16,15,30,884.0,94.0,2.6,22.0,719.0,141.7,79.95
2016,7,16,15,45,872.5,91.0,2.65,22.0,675.0,86.3,67.51
2016,7,16,16,0,861.0,88.0,2.7,22.0,631.0,84.13,65.94
2016,7,16,16,15,843.0,85.5,2.7,21.5,583.0,81.93,64.42
2016,7,16,16,30,825.0,83.0,2.7,21.0,535.0,71.99,56.3
2016,7,16,16,45,803.0,79.5,2.7,21.0,485.0,69.46,54.34
2016,7,16,17,0,781.0,76.0,2.7,21.0,435.0,66.86,52.29
2016,7,16,17,15,749.5,72.0,2.7,20.5,383.0,63.64,49.8
2016,7,16,17,30,718.0,68.0,2.7,20.0,331.0,60.38,47.2
2016,7,16,17,45,672.0,63.0,2.7,19.5,280.0,56.1,43.63
2016,7,16,18,0,626.0,58.0,2.7,19.0,229.0,47.81,36.43
2016,7,16,18,15,559.0,51.5,2.7,18.0,180.5,42.46,31.7
2016,7,16,18,30,492.0,45.0,2.7,17.0,132.0,37.16,26.82
2016,7,16,18,45,378.5,36.0,2.7,16.5,90.0,29.63,19.66
2016,7,16,19,0,265.0,27.0,2.7,16.0,48.0,22.23,10.31
2016,7,16,19,15,132.5,13.5,2.75,15.5,24.0,10.62,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,126.5,13.0,2.95,13.0,22.5,47.12,0.0
2016,7,17,5,30,253.0,26.0,3.0,13.0,45.0,134.95,78.84
2016,7,17,5,45,367.5,35.0,3.05,13.5,86.0,209.46,161.1
2016,7,17,6,0,482.0,44.0,3.1,14.0,127.0,293.24,235.55
2016,7,17,6,15,241.0,55.5,3.05,14.5,97.0,202.44,165.69
2016,7,17,6,30,0.0,67.0,3.0,15.0,67.0,52.94,39.51
2016,7,17,6,45,0.0,82.0,3.0,15.5,82.0,65.35,50.11
2016,7,17,7,0,0.0,97.0,3.0,16.0,97.0,77.74,60.39
2016,7,17,7,15,27.5,138.5,2.95,16.5,151.0,145.09,117.0
2016,7,17,7,30,55.0,180.0,2.9,17.0,205.0,208.01,168.57
2016,7,17,7,45,31.5,178.0,2.85,17.5,192.5,186.27,149.33
2016,7,17,8,0,8.0,176.0,2.8,18.0,180.0,150.99,119.26
2016,7,17,8,15,20.0,209.0,2.8,18.0,221.0,190.15,150.95
2016,7,17,8,30,32.0,242.0,2.8,18.0,262.0,247.52,196.48
2016,7,17,8,45,114.5,283.0,2.85,18.5,362.5,379.78,300.98
2016,7,17,9,0,197.0,324.0,2.9,19.0,463.0,495.38,388.77
2016,7,17,9,15,197.0,344.0,2.95,19.5,490.0,515.17,401.22
2016,7,17,9,30,197.0,364.0,3.0,20.0,517.0,533.74,413.16
2016,7,17,9,45,553.0,232.0,3.05,20.5,687.0,779.19,597.64
2016,7,17,10,0,909.0,100.0,3.1,21.0,857.0,955.91,718.14
2016,7,17,10,15,915.0,101.0,3.1,21.0,885.0,957.8,716.84
2016,7,17,10,30,921.0,102.0,3.1,21.0,913.0,955.78,714.59
2016,7,17,10,45,924.0,103.5,3.15,21.0,934.0,947.57,708.71
2016,7,17,11,0,927.0,105.0,3.2,21.0,955.0,935.46,700.36
2016,7,17,11,15,929.5,105.5,3.25,21.0,969.5,918.15,688.59
2016,7,17,11,30,932.0,106.0,3.3,21.0,984.0,897.11,674.37
2016,7,17,11,45,933.0,106.0,3.4,21.0,991.5,870.79,656.86
2016,7,17,12,0,934.0,106.0,3.5,21.0,999.0,841.08,636.95
2016,7,17,12,15,934.0,106.0,3.55,21.0,998.5,807.38,613.9
2016,7,17,12,30,934.0,106.0,3.6,21.0,998.0,770.68,587.67
2016,7,17,12,45,928.5,108.5,3.65,21.0,989.5,729.32,556.71
2016,7,17,13,0,923.0,111.0,3.7,21.0,981.0,685.63,523.37
2016,7,17,13,15,920.0,110.5,3.75,21.0,966.0,639.1,487.13
2016,7,17,13,30,917.0,110.0,3.8,21.0,951.0,590.49,448.33
2016,7,17,13,45,915.0,107.0,3.85,21.0,930.0,538.72,406.01
2016,7,17,14,0,913.0,104.0,3.9,21.0,909.0,485.2,361.04
2016,7,17,14,15,906.5,103.0,3.95,20.5,880.5,429.78,313.96
2016,7,17,14,30,900.0,102.0,4.0,20.0,852.0,373.46,264.95
2016,7,17,14,45,894.5,99.0,4.05,20.0,818.5,315.45,213.62
2016,7,17,15,0,889.0,96.0,4.1,20.0,785.0,256.95,162.97
2016,7,17,15,15,878.0,94.5,4.15,19.5,745.5,198.31,116.7
2016,7,17,15,30,867.0,93.0,4.2,19.0,706.0,140.27,80.29
2016,7,17,15,45,855.0,90.0,4.3,19.0,662.5,85.21,67.48
2016,7,17,16,0,843.0,87.0,4.4,19.0,619.0,83.04,65.86
2016,7,17,16,15,825.0,84.5,4.4,18.5,571.5,80.85,64.33
2016,7,17,16,30,807.0,82.0,4.4,18.0,524.0,70.9,56.08
2016,7,17,16,45,784.0,79.0,4.45,18.0,474.0,68.72,54.39
2016,7,17,17,0,761.0,76.0,4.5,18.0,424.0,66.48,52.63
2016,7,17,17,15,729.0,72.0,4.45,17.5,373.5,63.29,50.12
2016,7,17,17,30,697.0,68.0,4.4,17.0,323.0,60.06,47.51
2016,7,17,17,45,650.5,63.5,4.4,16.5,272.5,51.91,40.47
2016,7,17,18,0,604.0,59.0,4.4,16.0,222.0,48.31,37.32
2016,7,17,18,15,536.5,52.0,4.3,15.5,174.5,42.64,32.18
2016,7,17,18,30,469.0,45.0,4.2,15.0,127.0,37.01,26.89
2016,7,17,18,45,356.0,36.0,4.1,14.5,86.5,29.53,19.7
2016,7,17,19,0,243.0,27.0,4.0,14.0,46.0,22.18,10.02
2016,7,17,19,15,121.5,13.5,3.95,13.5,23.0,10.62,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,134.0,11.5,3.1,13.0,21.5,48.2,0.0
2016,7,18,5,30,268.0,23.0,3.2,13.0,43.0,137.14,76.63
2016,7,18,5,45,376.0,32.0,3.3,13.5,83.0,210.14,161.3
2016,7,18,6,0,484.0,41.0,3.4,14.0,123.0,291.32,234.08
2016,7,18,6,15,549.0,47.0,3.4,14.5,169.5,357.66,293.12
2016,7,18,6,30,614.0,53.0,3.4,15.0,216.0,426.83,352.58
2016,7,18,6,45,307.0,71.5,3.4,15.5,153.0,284.49,236.74
2016,7,18,7,0,0.0,90.0,3.4,16.0,90.0,71.39,54.88
2016,7,18,7,15,0.0,98.0,3.3,16.5,98.0,77.49,59.91
2016,7,18,7,30,0.0,106.0,3.2,17.0,106.0,83.7,64.78
2016,7,18,7,45,0.0,132.5,3.15,17.5,132.5,106.33,83.14
2016,7,18,8,0,0.0,159.0,3.1,18.0,159.0,129.07,101.29
2016,7,18,8,15,18.0,202.0,3.05,18.0,213.5,182.1,144.54
2016,7,18,8,30,36.0,245.0,3.0,18.0,268.0,254.36,202.18
2016,7,18,8,45,52.5,276.0,3.0,18.5,312.0,298.66,236.28
2016,7,18,9,0,69.0,307.0,3.0,19.0,356.0,343.09,269.93
2016,7,18,9,15,479.0,197.5,3.0,19.5,565.0,665.79,521.69
2016,7,18,9,30,889.0,88.0,3.0,20.0,774.0,924.04,701.97
2016,7,18,9,45,894.0,91.0,3.0,20.5,807.5,934.89,704.45
2016,7,18,10,0,899.0,94.0,3.0,21.0,841.0,941.92,706.62
2016,7,18,10,15,905.5,95.0,3.0,21.0,869.5,944.44,707.25
2016,7,18,10,30,912.0,96.0,3.0,21.0,898.0,943.09,705.45
2016,7,18,10,45,916.5,97.0,3.05,21.0,919.5,936.01,700.33
2016,7,18,11,0,921.0,98.0,3.1,21.0,941.0,925.04,692.74
2016,7,18,11,15,924.0,98.5,3.1,21.0,956.0,908.44,681.1
2016,7,18,11,30,927.0,99.0,3.1,21.0,971.0,888.11,667.05
2016,7,18,11,45,929.0,98.5,3.15,21.5,979.0,862.45,648.49
2016,7,18,12,0,931.0,98.0,3.2,22.0,987.0,833.38,627.65
2016,7,18,12,15,931.5,98.0,3.25,22.0,987.5,800.31,605.21
2016,7,18,12,30,932.0,98.0,3.3,22.0,988.0,764.19,579.84
2016,7,18,12,45,935.5,94.5,3.35,22.0,982.0,724.44,550.41
2016,7,18,13,0,939.0,91.0,3.4,22.0,976.0,681.78,518.14
2016,7,18,13,15,937.0,90.5,3.4,22.0,962.0,635.37,482.03
2016,7,18,13,30,935.0,90.0,3.4,22.0,948.0,586.73,443.27
2016,7,18,13,45,934.0,88.0,3.4,22.0,927.5,535.43,401.37
2016,7,18,14,0,933.0,86.0,3.4,22.0,907.0,482.21,356.72
2016,7,18,14,15,928.0,85.0,3.4,22.0,879.0,426.45,308.87
2016,7,18,14,30,923.0,84.0,3.4,22.0,851.0,369.6,259.11
2016,7,18,14,45,918.0,81.5,3.4,22.0,818.0,310.87,207.47
2016,7,18,15,0,913.0,79.0,3.4,22.0,785.0,251.56,156.41
2016,7,18,15,15,903.5,77.5,3.4,21.5,746.0,191.9,109.51
2016,7,18,15,30,894.0,76.0,3.4,21.0,707.0,132.66,72.45
2016,7,18,15,45,883.5,73.5,3.4,21.0,663.5,76.01,59.16
2016,7,18,16,0,873.0,71.0,3.4,21.0,620.0,73.87,57.55
2016,7,18,16,15,857.0,69.0,3.4,20.5,573.0,71.76,56.06
2016,7,18,16,30,841.0,67.0,3.4,20.0,526.0,69.54,54.46
2016,7,18,16,45,821.0,64.0,3.45,20.0,476.5,66.43,51.98
2016,7,18,17,0,801.0,61.0,3.5,20.0,427.0,63.21,49.37
2016,7,18,17,15,772.0,58.0,3.5,19.5,376.5,53.74,41.41
2016,7,18,17,30,743.0,55.0,3.5,19.0,326.0,50.89,39.11
2016,7,18,17,45,703.0,51.0,3.5,18.5,275.5,47.1,35.92
2016,7,18,18,0,663.0,47.0,3.5,18.0,225.0,43.33,32.63
2016,7,18,18,15,601.0,42.0,3.45,17.5,177.5,38.54,28.31
2016,7,18,18,30,539.0,37.0,3.4,17.0,130.0,33.84,23.89
2016,7,18,18,45,437.5,29.5,3.35,16.5,89.0,26.81,17.18
2016,7,18,19,0,336.0,22.0,3.3,16.0,48.0,18.29,6.82
2016,7,18,19,15,168.0,11.0,3.25,15.5,24.0,8.65,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,157.5,11.0,2.6,12.5,22.0,54.77,0.0
2016,7,19,5,30,315.0,22.0,2.7,13.0,44.0,152.29,80.83
2016,7,19,5,45,421.5,29.5,2.8,13.5,85.0,226.23,173.03
2016,7,19,6,0,528.0,37.0,2.9,14.0,126.0,304.51,244.06
2016,7,19,6,15,591.5,42.5,2.9,14.5,173.5,372.29,304.33
2016,7,19,6,30,655.0,48.0,2.9,15.0,221.0,445.0,366.41
2016,7,19,6,45,340.5,89.0,2.9,15.5,180.5,326.27,270.28
2016,7,19,7,0,26.0,130.0,2.9,16.0,140.0,137.73,110.87
2016,7,19,7,15,21.5,145.0,2.85,16.5,153.5,136.96,110.0
2016,7,19,7,30,17.0,160.0,2.8,17.0,167.0,146.42,117.14
2016,7,19,7,45,37.5,190.0,2.8,17.5,209.5,204.26,164.24
2016,7,19,8,0,58.0,220.0,2.8,18.0,252.0,250.74,201.12
2016,7,19,8,15,83.5,248.5,2.8,18.0,298.5,300.6,240.57
2016,7,19,8,30,109.0,277.0,2.8,18.0,345.0,351.26,279.96
2016,7,19,8,45,501.5,177.5,2.8,18.5,525.5,653.72,517.03
2016,7,19,9,0,894.0,78.0,2.8,19.0,706.0,901.63,690.92
2016,7,19,9,15,904.0,79.5,2.8,19.5,745.5,923.05,700.48
2016,7,19,9,30,914.0,81.0,2.8,20.0,785.0,940.94,709.68
2016,7,19,9,45,917.0,84.5,2.8,20.5,818.5,950.79,713.51
2016,7,19,10,0,920.0,88.0,2.8,21.0,852.0,956.7,714.86
2016,7,19,10,15,926.0,89.0,2.8,21.0,880.0,958.84,715.22
2016,7,19,10,30,932.0,90.0,2.8,21.0,908.0,957.03,713.11
2016,7,19,10,45,933.5,92.5,2.85,21.0,929.0,948.61,707.16
2016,7,19,11,0,935.0,95.0,2.9,21.0,950.0,936.25,698.73
2016,7,19,11,15,938.0,95.5,2.9,21.0,965.0,919.45,687.04
2016,7,19,11,30,941.0,96.0,2.9,21.0,980.0,898.87,672.92
2016,7,19,11,45,942.5,96.0,2.95,21.0,987.5,872.92,655.55
2016,7,19,12,0,944.0,96.0,3.0,21.0,995.0,843.5,635.8
2016,7,19,12,15,944.0,96.0,3.0,21.0,995.5,809.62,612.59
2016,7,19,12,30,944.0,96.0,3.0,21.0,996.0,772.68,586.65
2016,7,19,12,45,936.0,100.0,3.05,21.5,986.5,730.53,554.37
2016,7,19,13,0,928.0,104.0,3.1,22.0,977.0,686.15,519.89
2016,7,19,13,15,925.5,103.5,3.1,22.0,962.5,639.68,483.99
2016,7,19,13,30,923.0,103.0,3.1,22.0,948.0,591.07,445.51
2016,7,19,13,45,923.5,99.0,3.15,22.0,927.5,539.45,403.79
2016,7,19,14,0,924.0,95.0,3.2,22.0,907.0,485.83,359.17
2016,7,19,14,15,918.0,94.0,3.25,22.0,879.0,429.97,311.55
2016,7,19,14,30,912.0,93.0,3.3,22.0,851.0,373.16,262.07
2016,7,19,14,45,907.5,90.0,3.35,22.0,817.5,314.67,210.79
2016,7,19,15,0,903.0,87.0,3.4,22.0,784.0,255.57,159.98
2016,7,19,15,15,892.5,85.0,3.45,21.5,744.5,195.83,113.05
2016,7,19,15,30,882.0,83.0,3.5,21.0,705.0,136.64,75.86
2016,7,19,15,45,872.0,80.0,3.55,21.0,662.0,79.69,62.27
2016,7,19,16,0,862.0,77.0,3.6,21.0,619.0,77.36,60.53
2016,7,19,16,15,845.0,74.5,3.6,20.5,571.5,75.01,58.84
2016,7,19,16,30,828.0,72.0,3.6,20.0,524.0,72.53,57.03
2016,7,19,16,45,809.5,68.5,3.6,20.0,474.5,69.22,54.38
2016,7,19,17,0,791.0,65.0,3.6,20.0,425.0,59.21,45.92
2016,7,19,17,15,761.5,61.5,3.55,19.5,374.5,56.11,43.48
2016,7,19,17,30,732.0,58.0,3.5,19.0,324.0,52.98,40.94
2016,7,19,17,45,694.0,53.0,3.5,18.5,274.0,48.54,37.18
2016,7,19,18,0,656.0,48.0,3.5,18.0,224.0,44.05,33.26
2016,7,19,18,15,593.5,43.0,3.35,17.5,176.0,39.3,28.97
2016,7,19,18,30,531.0,38.0,3.2,17.0,128.0,34.65,24.57
2016,7,19,18,45,431.5,30.0,3.1,16.5,87.5,25.05,15.64
2016,7,19,19,0,332.0,22.0,3.0,16.0,47.0,18.29,6.4
2016,7,19,19,15,166.0,11.0,2.95,15.5,23.5,8.65,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,159.0,10.5,2.45,12.5,21.5,54.93,0.0
2016,7,20,5,30,318.0,21.0,2.5,13.0,43.0,152.04,75.3
2016,7,20,5,45,425.0,28.5,2.6,13.5,84.0,223.6,170.41
2016,7,20,6,0,532.0,36.0,2.7,14.0,125.0,305.83,244.82
2016,7,20,6,15,595.5,41.5,2.7,14.5,172.5,373.85,305.28
2016,7,20,6,30,659.0,47.0,2.7,15.0,220.0,446.83,367.51
2016,7,20,6,45,702.0,51.0,2.7,15.5,271.0,509.84,419.41
2016,7,20,7,0,745.0,55.0,2.7,16.0,322.0,574.76,470.58
2016,7,20,7,15,775.0,58.0,2.6,16.5,373.0,630.74,512.05
2016,7,20,7,30,805.0,61.0,2.5,17.0,424.0,679.74,545.51
2016,7,20,7,45,827.0,63.5,2.45,17.5,474.5,727.79,577.5
2016,7,20,8,0,849.0,66.0,2.4,18.0,525.0,774.42,607.57
2016,7,20,8,15,866.0,68.0,2.35,18.5,573.0,814.48,632.24
2016,7,20,8,30,883.0,70.0,2.3,19.0,621.0,852.16,654.78
2016,7,20,8,45,896.0,71.0,2.25,19.5,665.5,882.46,671.85
2016,7,20,9,0,909.0,72.0,2.2,20.0,710.0,909.71,686.64
2016,7,20,9,15,919.0,73.5,2.2,20.5,750.0,931.48,698.13
2016,7,20,9,30,929.0,75.0,2.2,21.0,790.0,949.67,707.26
2016,7,20,9,45,927.0,82.0,2.25,21.5,822.5,958.91,711.05
2016,7,20,10,0,925.0,89.0,2.3,22.0,855.0,963.92,712.25
2016,7,20,10,15,931.0,90.0,2.3,22.5,883.5,966.04,711.2
2016,7,20,10,30,937.0,91.0,2.3,23.0,912.0,964.2,707.72
2016,7,20,10,45,943.0,91.0,2.35,23.5,935.0,957.36,701.66
2016,7,20,11,0,949.0,91.0,2.4,24.0,958.0,946.53,693.15
2016,7,20,11,15,952.0,91.5,2.45,24.0,973.0,929.55,682.08
2016,7,20,11,30,955.0,92.0,2.5,24.0,988.0,908.74,668.57
2016,7,20,11,45,958.0,91.0,2.6,24.0,996.5,882.84,652.09
2016,7,20,12,0,961.0,90.0,2.7,24.0,1005.0,853.37,633.14
2016,7,20,12,15,961.0,90.0,2.75,24.0,1005.5,819.02,610.4
2016,7,20,12,30,961.0,90.0,2.8,24.0,1006.0,781.53,585.12
2016,7,20,12,45,960.5,89.5,2.85,24.0,999.0,740.32,555.21
2016,7,20,13,0,960.0,89.0,2.9,24.0,992.0,696.35,522.58
2016,7,20,13,15,958.0,88.5,2.95,24.0,977.5,648.88,486.54
2016,7,20,13,30,956.0,88.0,3.0,24.0,963.0,599.13,447.72
2016,7,20,13,45,953.0,87.0,3.1,24.0,941.5,546.4,405.61
2016,7,20,14,0,950.0,86.0,3.2,24.0,920.0,491.89,360.72
2016,7,20,14,15,945.0,85.0,3.25,24.0,892.0,435.04,312.58
2016,7,20,14,30,940.0,84.0,3.3,24.0,864.0,377.06,262.41
2016,7,20,14,45,933.5,82.5,3.35,24.0,830.0,317.46,210.51
2016,7,20,15,0,927.0,81.0,3.4,24.0,796.0,257.4,159.24
2016,7,20,15,15,917.5,79.5,3.4,23.5,756.0,196.68,111.74
2016,7,20,15,30,908.0,78.0,3.4,23.0,716.0,136.37,74.01
2016,7,20,15,45,896.0,76.0,3.45,23.0,672.0,77.91,60.27
2016,7,20,16,0,884.0,74.0,3.5,23.0,628.0,76.05,58.93
2016,7,20,16,15,868.0,71.5,3.5,22.5,580.0,73.64,57.2
2016,7,20,16,30,852.0,69.0,3.5,22.0,532.0,71.09,55.34
2016,7,20,16,45,831.0,66.0,3.55,21.5,482.0,67.96,52.98
2016,7,20,17,0,810.0,63.0,3.6,21.0,432.0,64.71,50.48
2016,7,20,17,15,780.5,60.0,3.6,20.5,380.0,55.34,42.63
2016,7,20,17,30,751.0,57.0,3.6,20.0,328.0,52.51,40.37
2016,7,20,17,45,710.5,53.0,3.6,19.5,277.0,48.76,37.21
2016,7,20,18,0,670.0,49.0,3.6,19.0,226.0,45.02,33.96
2016,7,20,18,15,606.0,43.5,3.5,18.5,177.5,39.84,29.29
2016,7,20,18,30,542.0,38.0,3.4,18.0,129.0,34.73,24.51
2016,7,20,18,45,436.5,30.0,3.35,17.5,87.5,25.09,15.54
2016,7,20,19,0,331.0,22.0,3.3,17.0,46.0,18.3,5.85
2016,7,20,19,15,165.5,11.0,3.3,16.5,23.0,8.65,0.0
2016,7,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.9,13.0,21.0,54.6,0.0
2016,7,21,5,30,315.0,21.0,3.0,13.0,42.0,150.72,68.33
2016,7,21,5,45,424.5,29.0,3.15,13.5,83.0,227.98,173.52
2016,7,21,6,0,534.0,37.0,3.3,14.0,124.0,308.3,247.07
2016,7,21,6,15,598.0,42.5,3.3,14.5,172.0,376.93,308.39
2016,7,21,6,30,662.0,48.0,3.3,15.0,220.0,450.48,371.47
2016,7,21,6,45,705.5,51.5,3.3,16.0,271.0,513.49,422.96
2016,7,21,7,0,749.0,55.0,3.3,17.0,322.0,578.38,473.53
2016,7,21,7,15,778.5,58.0,3.2,17.5,373.5,634.26,515.13
2016,7,21,7,30,808.0,61.0,3.1,18.0,425.0,683.07,548.74
2016,7,21,7,45,830.5,63.0,3.05,18.5,475.0,731.07,580.95
2016,7,21,8,0,853.0,65.0,3.0,19.0,525.0,777.68,611.29
2016,7,21,8,15,869.5,67.0,2.95,19.5,573.0,817.51,636.08
2016,7,21,8,30,886.0,69.0,2.9,20.0,621.0,854.92,658.72
2016,7,21,8,45,899.0,70.5,2.85,20.5,665.5,885.94,676.55
2016,7,21,9,0,912.0,72.0,2.8,21.0,710.0,913.86,692.06
2016,7,21,9,15,921.5,73.5,2.8,21.0,750.0,935.25,704.77
2016,7,21,9,30,931.0,75.0,2.8,21.0,790.0,953.03,715.12
2016,7,21,9,45,936.0,77.5,2.8,21.5,824.0,963.95,719.58
2016,7,21,10,0,941.0,80.0,2.8,22.0,858.0,970.91,721.55
2016,7,21,10,15,947.0,81.0,2.85,22.0,887.5,973.19,722.4
2016,7,21,10,30,953.0,82.0,2.9,22.0,917.0,971.45,720.75
2016,7,21,10,45,958.5,82.0,2.95,22.5,939.5,964.17,714.19
2016,7,21,11,0,964.0,82.0,3.0,23.0,962.0,952.86,705.13
2016,7,21,11,15,967.0,82.5,3.1,23.0,977.5,935.8,694.1
2016,7,21,11,30,970.0,83.0,3.2,23.0,993.0,914.85,680.51
2016,7,21,11,45,972.0,83.0,3.3,23.5,1001.5,888.8,662.18
2016,7,21,12,0,974.0,83.0,3.4,24.0,1010.0,859.13,641.4
2016,7,21,12,15,975.0,83.0,3.45,24.0,1010.5,825.22,618.62
2016,7,21,12,30,976.0,83.0,3.5,24.0,1011.0,788.04,593.46
2016,7,21,12,45,967.5,88.0,3.6,24.0,1002.5,745.31,562.18
2016,7,21,13,0,959.0,93.0,3.7,24.0,994.0,700.21,528.42
2016,7,21,13,15,957.0,92.5,3.7,23.5,979.5,652.67,492.73
2016,7,21,13,30,955.0,92.0,3.7,23.0,965.0,602.83,454.17
2016,7,21,13,45,954.5,89.5,3.75,23.0,944.5,550.16,411.49
2016,7,21,14,0,954.0,87.0,3.8,23.0,924.0,495.47,365.9
2016,7,21,14,15,949.0,86.0,3.8,23.0,896.0,438.3,317.02
