Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,30,944.0,85.0,3.8,23.0,868.0,380.0,266.15
2016,7,21,14,45,940.0,82.0,3.8,23.0,834.5,319.71,213.23
2016,7,21,15,0,936.0,79.0,3.8,23.0,801.0,258.7,160.73
2016,7,21,15,15,927.0,77.5,3.75,22.5,761.0,197.46,112.44
2016,7,21,15,30,918.0,76.0,3.7,22.0,721.0,136.55,73.99
2016,7,21,15,45,908.0,73.5,3.7,22.0,676.5,76.69,59.5
2016,7,21,16,0,898.0,71.0,3.7,22.0,632.0,74.5,57.87
2016,7,21,16,15,881.5,69.0,3.65,21.5,584.0,72.32,56.33
2016,7,21,16,30,865.0,67.0,3.6,21.0,536.0,70.03,54.68
2016,7,21,16,45,844.5,64.0,3.6,21.0,485.0,66.86,52.15
2016,7,21,17,0,824.0,61.0,3.6,21.0,434.0,63.57,49.5
2016,7,21,17,15,794.5,58.0,3.55,20.0,382.0,59.99,46.76
2016,7,21,17,30,765.0,55.0,3.5,19.0,330.0,51.21,39.4
2016,7,21,17,45,722.5,51.0,3.45,18.5,278.5,47.35,36.14
2016,7,21,18,0,680.0,47.0,3.4,18.0,227.0,43.51,32.78
2016,7,21,18,15,616.0,42.0,3.3,17.5,178.0,38.68,28.4
2016,7,21,18,30,552.0,37.0,3.2,17.0,129.0,33.94,23.92
2016,7,21,18,45,443.0,29.0,3.1,16.5,87.0,26.43,16.7
2016,7,21,19,0,334.0,21.0,3.0,16.0,45.0,19.04,5.72
2016,7,21,19,15,167.0,10.5,2.95,15.5,22.5,8.26,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.0,10.0,2.15,12.5,20.5,53.6,0.0
2016,7,22,5,30,310.0,20.0,2.2,13.0,41.0,147.69,59.38
2016,7,22,5,45,420.5,28.5,2.25,14.0,82.0,226.35,171.03
2016,7,22,6,0,531.0,37.0,2.3,15.0,123.0,307.46,244.51
2016,7,22,6,15,597.5,42.5,2.2,15.5,171.5,377.37,306.02
2016,7,22,6,30,664.0,48.0,2.1,16.0,220.0,452.44,369.14
2016,7,22,6,45,708.5,52.5,2.05,16.5,271.5,517.47,421.78
2016,7,22,7,0,753.0,57.0,2.0,17.0,323.0,584.51,473.54
2016,7,22,7,15,784.0,60.0,1.95,17.5,375.5,641.73,515.19
2016,7,22,7,30,815.0,63.0,1.9,18.0,428.0,691.89,548.92
2016,7,22,7,45,838.0,65.5,1.85,19.0,479.5,741.19,579.85
2016,7,22,8,0,861.0,68.0,1.8,20.0,531.0,789.09,608.71
2016,7,22,8,15,878.0,70.0,1.8,20.5,579.5,829.58,633.25
2016,7,22,8,30,895.0,72.0,1.8,21.0,628.0,867.65,655.73
2016,7,22,8,45,907.5,74.0,1.8,21.5,673.5,899.0,673.36
2016,7,22,9,0,920.0,76.0,1.8,22.0,719.0,927.17,688.74
2016,7,22,9,15,930.0,77.5,1.8,22.5,759.5,949.09,699.92
2016,7,22,9,30,940.0,79.0,1.8,23.0,800.0,967.38,708.77
2016,7,22,9,45,941.0,84.0,1.85,23.5,833.5,977.24,712.89
2016,7,22,10,0,942.0,89.0,1.9,24.0,867.0,982.96,714.52
2016,7,22,10,15,948.0,90.0,1.95,24.5,896.0,985.06,714.01
2016,7,22,10,30,954.0,91.0,2.0,25.0,925.0,983.12,711.06
2016,7,22,10,45,958.5,91.5,2.05,25.5,947.5,975.22,704.46
2016,7,22,11,0,963.0,92.0,2.1,26.0,970.0,963.28,695.45
2016,7,22,11,15,965.5,92.5,2.2,26.0,985.0,945.56,684.71
2016,7,22,11,30,968.0,93.0,2.3,26.0,1000.0,923.96,671.47
2016,7,22,11,45,969.5,93.0,2.4,26.5,1008.0,897.3,653.58
2016,7,22,12,0,971.0,93.0,2.5,27.0,1016.0,867.06,633.3
2016,7,22,12,15,971.0,93.0,2.6,27.0,1016.0,832.22,611.09
2016,7,22,12,30,971.0,93.0,2.7,27.0,1016.0,794.22,586.34
2016,7,22,12,45,967.0,94.5,2.8,27.0,1007.5,751.65,556.23
2016,7,22,13,0,963.0,96.0,2.9,27.0,999.0,706.51,523.51
2016,7,22,13,15,960.5,95.5,2.95,26.5,984.5,658.36,488.48
2016,7,22,13,30,958.0,95.0,3.0,26.0,970.0,607.96,450.59
2016,7,22,13,45,953.5,94.5,3.1,26.0,947.5,554.51,408.4
2016,7,22,14,0,949.0,94.0,3.2,26.0,925.0,499.4,363.54
2016,7,22,14,15,943.0,93.0,3.2,26.0,896.5,441.94,315.37
2016,7,22,14,30,937.0,92.0,3.2,26.0,868.0,383.46,265.29
2016,7,22,14,45,929.0,90.5,3.25,26.0,833.0,323.33,213.55
2016,7,22,15,0,921.0,89.0,3.3,26.0,798.0,262.92,162.5
2016,7,22,15,15,911.0,87.5,3.3,25.5,758.0,202.18,115.32
2016,7,22,15,30,901.0,86.0,3.3,25.0,718.0,141.89,77.67
2016,7,22,15,45,887.5,84.0,3.3,25.0,673.0,82.54,63.63
2016,7,22,16,0,874.0,82.0,3.3,25.0,628.0,80.77,62.39
2016,7,22,16,15,856.5,79.5,3.3,24.5,579.5,78.45,60.77
2016,7,22,16,30,839.0,77.0,3.3,24.0,531.0,75.99,59.03
2016,7,22,16,45,814.5,74.5,3.3,24.0,479.5,66.28,51.01
2016,7,22,17,0,790.0,72.0,3.3,24.0,428.0,64.2,49.42
2016,7,22,17,15,758.0,68.0,3.25,23.0,376.0,60.86,46.93
2016,7,22,17,30,726.0,64.0,3.2,22.0,324.0,57.48,44.32
2016,7,22,17,45,678.5,59.5,3.15,21.5,272.0,53.47,40.98
2016,7,22,18,0,631.0,55.0,3.1,21.0,220.0,45.67,34.23
2016,7,22,18,15,561.0,48.5,3.0,20.0,171.5,40.23,29.42
2016,7,22,18,30,491.0,42.0,2.9,19.0,123.0,34.85,24.46
2016,7,22,18,45,374.0,32.5,2.85,18.5,82.0,26.85,16.82
2016,7,22,19,0,257.0,23.0,2.8,18.0,41.0,18.96,4.8
2016,7,22,19,15,128.5,11.5,2.8,17.5,20.5,9.05,0.0
2016,7,22,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,131.5,10.5,1.55,14.5,18.5,47.17,0.0
2016,7,23,5,30,263.0,21.0,1.5,15.0,37.0,131.76,44.09
2016,7,23,5,45,379.5,30.0,1.45,16.0,77.5,211.88,157.92
2016,7,23,6,0,496.0,39.0,1.4,17.0,118.0,297.63,233.82
2016,7,23,6,15,564.5,45.0,1.4,17.5,165.5,366.79,293.7
2016,7,23,6,30,633.0,51.0,1.4,18.0,213.0,439.06,353.78
2016,7,23,6,45,679.5,55.5,1.4,19.0,264.5,504.09,404.89
2016,7,23,7,0,726.0,60.0,1.4,20.0,316.0,571.32,455.12
2016,7,23,7,15,758.0,63.5,1.4,20.5,368.0,628.87,496.53
2016,7,23,7,30,790.0,67.0,1.4,21.0,420.0,686.47,535.19
2016,7,23,7,45,814.5,70.0,1.4,22.0,471.0,737.23,566.69
2016,7,23,8,0,839.0,73.0,1.4,23.0,522.0,778.54,590.72
2016,7,23,8,15,856.5,75.0,1.45,24.0,570.5,818.81,614.03
2016,7,23,8,30,874.0,77.0,1.5,25.0,619.0,856.74,635.29
2016,7,23,8,45,887.5,79.0,1.55,26.0,663.5,888.49,652.12
2016,7,23,9,0,901.0,81.0,1.6,27.0,708.0,917.18,666.78
2016,7,23,9,15,911.5,82.5,1.65,27.5,748.5,939.24,678.41
2016,7,23,9,30,922.0,84.0,1.7,28.0,789.0,957.75,687.83
2016,7,23,9,45,929.5,85.5,1.8,28.5,824.0,969.73,693.82
2016,7,23,10,0,937.0,87.0,1.9,29.0,859.0,977.81,697.48
2016,7,23,10,15,943.0,88.0,1.95,29.0,888.0,979.98,698.35
2016,7,23,10,30,949.0,89.0,2.0,29.0,917.0,978.12,696.86
2016,7,23,10,45,951.5,90.5,2.15,29.5,939.0,969.47,690.94
2016,7,23,11,0,954.0,92.0,2.3,30.0,961.0,956.82,682.53
2016,7,23,11,15,957.0,92.5,2.4,30.0,976.5,939.69,672.17
2016,7,23,11,30,960.0,93.0,2.5,30.0,992.0,918.69,659.35
2016,7,23,11,45,960.0,94.5,2.6,30.0,999.5,892.31,643.0
2016,7,23,12,0,960.0,96.0,2.7,30.0,1007.0,862.38,624.25
2016,7,23,12,15,960.5,96.0,2.75,30.0,1007.0,828.2,602.23
2016,7,23,12,30,961.0,96.0,2.8,30.0,1007.0,790.84,577.74
2016,7,23,12,45,956.0,98.0,2.85,30.0,999.0,748.27,547.64
2016,7,23,13,0,951.0,100.0,2.9,30.0,991.0,703.22,515.1
2016,7,23,13,15,948.5,99.5,2.95,30.0,976.0,655.49,479.85
2016,7,23,13,30,946.0,99.0,3.0,30.0,961.0,605.55,441.95
2016,7,23,13,45,942.0,98.0,3.05,30.0,939.5,552.45,400.59
2016,7,23,14,0,938.0,97.0,3.1,30.0,918.0,497.7,356.66
2016,7,23,14,15,932.0,96.0,3.1,29.5,889.5,440.71,310.32
2016,7,23,14,30,926.0,95.0,3.1,29.0,861.0,382.74,261.92
2016,7,23,14,45,918.0,93.5,3.15,29.0,826.5,323.12,211.25
2016,7,23,15,0,910.0,92.0,3.2,29.0,792.0,263.24,161.25
2016,7,23,15,15,900.0,90.5,3.2,28.5,751.5,203.03,115.0
2016,7,23,15,30,890.0,89.0,3.2,28.0,711.0,143.27,78.01
2016,7,23,15,45,876.0,87.0,3.25,27.5,666.5,84.02,64.19
2016,7,23,16,0,862.0,85.0,3.3,27.0,622.0,82.29,63.14
2016,7,23,16,15,844.0,82.5,3.25,26.5,573.5,80.01,61.57
2016,7,23,16,30,826.0,80.0,3.2,26.0,525.0,70.07,53.58
2016,7,23,16,45,802.5,77.0,3.2,25.5,474.5,67.78,51.96
2016,7,23,17,0,779.0,74.0,3.2,25.0,424.0,65.44,50.27
2016,7,23,17,15,746.0,70.0,3.15,24.5,372.0,62.15,47.74
2016,7,23,17,30,713.0,66.0,3.1,24.0,320.0,58.83,45.11
2016,7,23,17,45,665.5,61.0,3.05,23.5,268.5,54.5,41.52
2016,7,23,18,0,618.0,56.0,3.0,23.0,217.0,46.29,34.45
2016,7,23,18,15,547.0,49.0,2.95,22.0,168.5,40.5,29.38
2016,7,23,18,30,476.0,42.0,2.9,21.0,120.0,34.76,24.14
2016,7,23,18,45,357.5,32.5,2.85,20.0,79.5,26.79,16.57
2016,7,23,19,0,239.0,23.0,2.8,19.0,39.0,18.94,3.8
2016,7,23,19,15,119.5,11.5,2.85,18.5,19.5,9.05,0.0
2016,7,23,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,108.0,10.5,1.65,14.5,17.0,40.32,0.0
2016,7,24,5,30,216.0,21.0,1.6,15.0,34.0,114.76,29.46
2016,7,24,5,45,334.5,31.5,1.55,15.5,73.5,195.53,145.46
2016,7,24,6,0,453.0,42.0,1.5,16.0,113.0,281.61,222.29
2016,7,24,6,15,526.0,49.0,1.4,16.5,160.5,352.4,283.49
2016,7,24,6,30,599.0,56.0,1.3,17.0,208.0,429.42,347.12
2016,7,24,6,45,648.5,61.0,1.2,18.0,259.0,495.09,398.35
2016,7,24,7,0,698.0,66.0,1.1,19.0,310.0,560.75,446.83
2016,7,24,7,15,732.0,70.0,1.05,19.5,362.0,619.38,488.75
2016,7,24,7,30,766.0,74.0,1.0,20.0,414.0,678.23,527.69
2016,7,24,7,45,791.5,77.0,1.0,21.0,465.0,729.06,559.01
2016,7,24,8,0,817.0,80.0,1.0,22.0,516.0,778.68,588.52
2016,7,24,8,15,836.0,82.5,1.0,22.5,564.5,811.69,607.2
2016,7,24,8,30,855.0,85.0,1.0,23.0,613.0,850.93,629.85
2016,7,24,8,45,870.0,87.0,1.05,23.5,658.5,883.53,648.48
2016,7,24,9,0,885.0,89.0,1.1,24.0,704.0,913.18,665.1
2016,7,24,9,15,896.0,90.5,1.15,24.5,744.5,935.39,676.9
2016,7,24,9,30,907.0,92.0,1.2,25.0,785.0,954.1,686.57
2016,7,24,9,45,915.5,93.5,1.3,25.5,820.0,966.79,693.31
2016,7,24,10,0,924.0,95.0,1.4,26.0,855.0,975.64,697.76
2016,7,24,10,15,930.5,96.0,1.5,26.5,884.5,978.16,698.34
2016,7,24,10,30,937.0,97.0,1.6,27.0,914.0,976.68,696.54
2016,7,24,10,45,942.0,97.5,1.7,27.5,936.5,969.29,691.13
2016,7,24,11,0,947.0,98.0,1.8,28.0,959.0,957.9,683.3
2016,7,24,11,15,949.5,98.5,1.85,28.0,974.0,940.31,672.37
2016,7,24,11,30,952.0,99.0,1.9,28.0,989.0,918.9,659.08
2016,7,24,11,45,953.5,99.0,2.0,28.0,997.0,892.47,643.08
2016,7,24,12,0,955.0,99.0,2.1,28.0,1005.0,862.51,624.66
2016,7,24,12,15,955.0,99.0,2.2,28.0,1005.0,828.01,603.06
2016,7,24,12,30,955.0,99.0,2.3,28.0,1005.0,790.38,578.89
2016,7,24,12,45,952.0,100.0,2.4,28.5,996.5,748.5,548.65
2016,7,24,13,0,949.0,101.0,2.5,29.0,988.0,704.03,515.91
2016,7,24,13,15,945.5,100.5,2.55,28.5,973.0,655.71,481.35
2016,7,24,13,30,942.0,100.0,2.6,28.0,958.0,605.27,444.05
2016,7,24,13,45,937.5,99.5,2.7,28.0,936.0,552.4,402.95
2016,7,24,14,0,933.0,99.0,2.8,28.0,914.0,497.92,359.22
2016,7,24,14,15,926.5,98.0,2.85,27.5,885.0,440.9,312.76
2016,7,24,14,30,920.0,97.0,2.9,27.0,856.0,382.96,264.22
2016,7,24,14,45,911.5,95.5,2.95,27.0,821.0,323.44,213.35
2016,7,24,15,0,903.0,94.0,3.0,27.0,786.0,263.72,163.17
2016,7,24,15,15,892.0,92.0,3.0,26.5,745.5,203.34,116.46
2016,7,24,15,30,881.0,90.0,3.0,26.0,705.0,143.56,79.04
2016,7,24,15,45,866.5,88.0,3.0,26.0,660.0,84.51,65.0
2016,7,24,16,0,852.0,86.0,3.0,26.0,615.0,82.63,63.68
2016,7,24,16,15,833.5,83.5,2.95,25.5,567.0,80.37,62.13
2016,7,24,16,30,815.0,81.0,2.9,25.0,519.0,70.51,54.18
2016,7,24,16,45,790.0,78.0,2.9,24.5,468.0,68.23,52.57
2016,7,24,17,0,765.0,75.0,2.9,24.0,417.0,65.91,50.89
2016,7,24,17,15,731.5,71.0,2.9,23.0,365.0,62.67,48.48
2016,7,24,17,30,698.0,67.0,2.9,22.0,313.0,59.39,45.98
2016,7,24,17,45,649.0,62.0,2.9,21.5,262.0,50.87,38.73
2016,7,24,18,0,600.0,57.0,2.9,21.0,211.0,46.86,35.24
2016,7,24,18,15,528.0,49.5,2.9,20.0,163.5,40.73,29.83
2016,7,24,18,30,456.0,42.0,2.9,19.0,116.0,34.65,24.23
2016,7,24,18,45,336.5,32.0,2.9,18.5,76.0,26.3,16.21
2016,7,24,19,0,217.0,22.0,2.9,18.0,36.0,18.06,2.29
2016,7,24,19,15,108.5,11.0,2.9,17.5,18.0,8.65,0.0
2016,7,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,101.5,10.5,2.0,12.5,16.5,38.5,0.0
2016,7,25,5,30,203.0,21.0,2.0,13.0,33.0,109.75,18.5
2016,7,25,5,45,324.0,31.5,2.0,13.5,72.0,191.72,143.17
2016,7,25,6,0,445.0,42.0,2.0,14.0,111.0,278.54,221.93
2016,7,25,6,15,519.0,49.0,1.9,14.5,158.5,349.58,284.32
2016,7,25,6,30,593.0,56.0,1.8,15.0,206.0,426.94,349.4
2016,7,25,6,45,296.5,80.0,1.75,16.0,155.0,292.51,240.99
2016,7,25,7,0,0.0,104.0,1.7,17.0,104.0,85.24,66.13
2016,7,25,7,15,1.5,123.5,1.65,17.5,124.0,102.9,80.86
2016,7,25,7,30,3.0,143.0,1.6,18.0,144.0,120.61,95.05
2016,7,25,7,45,18.0,173.0,1.55,18.5,182.5,159.05,126.28
2016,7,25,8,0,33.0,203.0,1.5,19.0,221.0,214.44,170.27
2016,7,25,8,15,89.0,239.0,1.5,19.5,293.0,297.85,236.27
2016,7,25,8,30,145.0,275.0,1.5,20.0,365.0,403.18,316.34
2016,7,25,8,45,511.0,184.0,1.5,20.5,533.0,675.65,522.16
2016,7,25,9,0,877.0,93.0,1.5,21.0,701.0,911.91,680.43
2016,7,25,9,15,888.5,95.0,1.5,21.5,742.0,934.98,689.85
2016,7,25,9,30,900.0,97.0,1.5,22.0,783.0,954.57,699.53
2016,7,25,9,45,902.5,101.5,1.55,22.5,816.5,964.66,703.86
2016,7,25,10,0,905.0,106.0,1.6,23.0,850.0,970.77,705.84
2016,7,25,10,15,912.0,107.5,1.6,23.5,879.0,974.1,705.51
2016,7,25,10,30,919.0,109.0,1.6,24.0,908.0,973.46,702.82
2016,7,25,10,45,921.5,111.0,1.65,24.5,930.0,965.14,696.1
2016,7,25,11,0,924.0,113.0,1.7,25.0,952.0,952.89,687.05
2016,7,25,11,15,927.0,113.5,1.75,25.0,967.5,935.82,676.39
2016,7,25,11,30,930.0,114.0,1.8,25.0,983.0,914.98,663.36
2016,7,25,11,45,930.5,115.5,1.85,25.5,990.5,889.24,645.88
2016,7,25,12,0,931.0,117.0,1.9,26.0,998.0,860.03,626.18
2016,7,25,12,15,931.5,117.0,1.9,26.0,998.5,826.3,604.21
2016,7,25,12,30,932.0,117.0,1.9,26.0,999.0,789.5,579.43
2016,7,25,12,45,932.0,115.5,1.95,26.0,992.0,748.27,550.63
2016,7,25,13,0,932.0,114.0,2.0,26.0,985.0,704.35,519.22
2016,7,25,13,15,929.0,113.5,2.05,26.0,970.0,656.83,484.33
2016,7,25,13,30,926.0,113.0,2.1,26.0,955.0,607.2,446.82
2016,7,25,13,45,923.5,111.0,2.15,26.0,934.0,554.8,406.08
2016,7,25,14,0,921.0,109.0,2.2,26.0,913.0,500.65,362.63
2016,7,25,14,15,914.5,108.0,2.2,26.0,884.0,444.07,315.88
2016,7,25,14,30,908.0,107.0,2.2,26.0,855.0,386.57,267.27
2016,7,25,14,45,903.5,103.5,2.25,26.0,821.0,327.3,216.74
2016,7,25,15,0,899.0,100.0,2.3,26.0,787.0,267.41,166.42
2016,7,25,15,15,887.5,98.0,2.25,25.5,747.0,207.0,119.69
2016,7,25,15,30,876.0,96.0,2.2,25.0,707.0,147.25,82.19
2016,7,25,15,45,866.0,92.0,2.2,25.0,663.0,87.24,67.5
2016,7,25,16,0,856.0,88.0,2.2,25.0,619.0,83.95,65.03
2016,7,25,16,15,837.5,85.5,2.2,24.5,570.0,73.66,56.75
2016,7,25,16,30,819.0,83.0,2.2,24.0,521.0,71.97,55.65
2016,7,25,16,45,798.0,78.5,2.2,23.5,470.5,68.77,53.24
2016,7,25,17,0,777.0,74.0,2.2,23.0,420.0,65.43,50.69
2016,7,25,17,15,743.5,70.0,2.15,22.5,368.0,62.13,48.13
2016,7,25,17,30,710.0,66.0,2.1,22.0,316.0,58.81,45.48
2016,7,25,17,45,665.5,60.5,2.05,21.5,264.5,54.13,41.55
2016,7,25,18,0,621.0,55.0,2.0,21.0,213.0,45.59,34.14
2016,7,25,18,15,549.0,48.0,1.85,20.0,164.5,39.77,28.99
2016,7,25,18,30,477.0,41.0,1.7,19.0,116.0,34.01,23.67
2016,7,25,18,45,361.5,31.0,1.55,18.5,76.0,25.62,15.56
2016,7,25,19,0,246.0,21.0,1.4,18.0,36.0,17.31,0.64
2016,7,25,19,15,123.0,10.5,1.4,17.5,18.0,8.26,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,14.5,16.0,40.66,0.0
2016,7,26,5,30,222.0,19.0,0.9,15.0,32.0,114.42,6.77
2016,7,26,5,45,339.0,29.5,0.85,16.0,71.0,196.46,143.82
2016,7,26,6,0,456.0,40.0,0.8,17.0,110.0,282.25,220.43
2016,7,26,6,15,529.5,47.5,0.75,17.5,157.5,354.15,281.73
2016,7,26,6,30,603.0,55.0,0.7,18.0,205.0,432.43,345.34
2016,7,26,6,45,650.5,60.5,0.7,19.0,256.0,497.85,395.84
2016,7,26,7,0,698.0,66.0,0.7,20.0,307.0,562.94,443.63
2016,7,26,7,15,732.0,70.0,0.7,20.5,359.5,621.76,485.31
2016,7,26,7,30,766.0,74.0,0.7,21.0,412.0,680.8,524.13
2016,7,26,7,45,790.0,78.0,0.7,22.0,463.0,731.79,554.99
2016,7,26,8,0,814.0,82.0,0.7,23.0,514.0,781.48,583.99
2016,7,26,8,15,833.0,84.5,0.65,23.5,562.5,823.5,607.36
2016,7,26,8,30,852.0,87.0,0.6,24.0,611.0,853.62,622.49
2016,7,26,8,45,866.0,90.0,0.6,25.0,656.0,886.45,638.89
2016,7,26,9,0,880.0,93.0,0.6,26.0,701.0,916.25,653.03
2016,7,26,9,15,891.5,94.5,0.65,26.5,742.0,938.86,664.84
2016,7,26,9,30,903.0,96.0,0.7,27.0,783.0,957.98,674.6
2016,7,26,9,45,909.0,99.0,0.8,28.0,817.5,969.84,679.67
2016,7,26,10,0,915.0,102.0,0.9,29.0,852.0,977.79,682.47
2016,7,26,10,15,921.5,103.0,0.95,29.5,881.5,980.2,682.42
2016,7,26,10,30,928.0,104.0,1.0,30.0,911.0,978.64,680.14
2016,7,26,10,45,933.0,105.0,1.1,30.5,933.5,971.67,675.6
2016,7,26,11,0,938.0,106.0,1.2,31.0,956.0,960.7,668.68
2016,7,26,11,15,941.0,106.5,1.3,31.0,971.0,943.5,659.31
2016,7,26,11,30,944.0,107.0,1.4,31.0,986.0,922.48,647.54
2016,7,26,11,45,946.0,107.0,1.5,31.5,994.0,896.44,631.26
2016,7,26,12,0,948.0,107.0,1.6,32.0,1002.0,866.86,612.65
2016,7,26,12,15,714.5,247.0,1.7,32.0,922.5,785.61,558.05
2016,7,26,12,30,481.0,387.0,1.8,32.0,843.0,690.69,491.93
2016,7,26,12,45,706.0,251.0,1.9,32.0,913.0,712.73,510.83
2016,7,26,13,0,931.0,115.0,2.0,32.0,983.0,705.79,508.28
2016,7,26,13,15,928.0,114.0,2.05,32.0,968.5,657.85,473.67
2016,7,26,13,30,925.0,113.0,2.1,32.0,954.0,607.81,436.8
2016,7,26,13,45,922.0,111.5,2.2,32.0,932.0,555.48,397.27
2016,7,26,14,0,919.0,110.0,2.3,32.0,910.0,501.45,355.04
2016,7,26,14,15,912.5,108.5,2.3,31.5,881.5,444.53,309.74
2016,7,26,14,30,906.0,107.0,2.3,31.0,853.0,386.71,262.43
2016,7,26,14,45,899.0,104.5,2.35,31.0,818.0,327.43,212.89
2016,7,26,15,0,892.0,102.0,2.4,31.0,783.0,267.81,163.79
2016,7,26,15,15,881.0,100.0,2.4,30.5,742.5,207.78,118.18
2016,7,26,15,30,870.0,98.0,2.4,30.0,702.0,148.34,81.47
2016,7,26,15,45,857.0,95.0,2.45,30.0,657.5,89.08,67.61
2016,7,26,16,0,844.0,92.0,2.5,30.0,613.0,77.54,58.45
2016,7,26,16,15,825.0,89.0,2.45,29.5,564.5,75.69,57.24
2016,7,26,16,30,806.0,86.0,2.4,29.0,516.0,73.75,55.96
2016,7,26,16,45,783.0,81.5,2.4,28.5,465.0,70.59,53.64
2016,7,26,17,0,760.0,77.0,2.4,28.0,414.0,67.31,51.2
2016,7,26,17,15,725.5,73.0,2.3,27.0,362.0,64.1,48.88
2016,7,26,17,30,691.0,69.0,2.2,26.0,310.0,56.24,42.52
2016,7,26,17,45,645.0,63.0,2.15,25.0,259.0,51.57,38.75
2016,7,26,18,0,599.0,57.0,2.1,24.0,208.0,46.88,34.79
2016,7,26,18,15,526.5,49.5,1.95,23.0,160.0,40.76,29.43
2016,7,26,18,30,454.0,42.0,1.8,22.0,112.0,34.68,23.88
2016,7,26,18,45,340.0,31.0,1.65,21.5,72.5,25.55,15.15
2016,7,26,19,0,226.0,20.0,1.5,21.0,33.0,16.44,0.0
2016,7,26,19,15,113.0,10.0,1.45,20.5,16.5,7.87,0.0
2016,7,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,55.5,8.5,1.5,15.5,11.5,23.34,0.0
2016,7,27,5,30,111.0,17.0,1.5,16.0,23.0,69.84,0.0
2016,7,27,5,45,204.5,32.0,1.5,16.5,57.5,141.4,102.42
2016,7,27,6,0,298.0,47.0,1.5,17.0,92.0,213.11,167.47
2016,7,27,6,15,368.5,59.0,1.4,17.5,135.5,278.87,224.33
2016,7,27,6,30,439.0,71.0,1.3,18.0,179.0,356.69,288.83
2016,7,27,6,45,491.0,79.5,1.2,18.5,227.0,421.27,340.51
2016,7,27,7,0,543.0,88.0,1.1,19.0,275.0,489.03,392.3
2016,7,27,7,15,581.0,95.0,1.1,19.5,324.5,547.92,435.7
2016,7,27,7,30,619.0,102.0,1.1,20.0,374.0,607.79,478.21
2016,7,27,7,45,649.5,107.0,1.15,21.0,423.0,660.06,512.95
2016,7,27,8,0,680.0,112.0,1.2,22.0,472.0,711.85,545.76
2016,7,27,8,15,702.0,116.5,1.2,22.5,518.5,754.99,572.27
2016,7,27,8,30,724.0,121.0,1.2,23.0,565.0,796.42,597.12
2016,7,27,8,45,744.0,123.5,1.25,24.0,609.5,826.41,613.35
2016,7,27,9,0,764.0,126.0,1.3,25.0,654.0,859.34,631.4
2016,7,27,9,15,777.5,129.0,1.35,25.5,693.5,884.0,645.05
2016,7,27,9,30,791.0,132.0,1.4,26.0,733.0,905.48,656.68
2016,7,27,9,45,779.5,146.0,1.45,26.5,761.0,911.31,658.32
2016,7,27,10,0,768.0,160.0,1.5,27.0,789.0,912.96,657.57
2016,7,27,10,15,776.5,162.0,1.55,27.5,817.5,917.97,659.13
2016,7,27,10,30,785.0,164.0,1.6,28.0,846.0,919.32,658.42
2016,7,27,10,45,796.0,162.5,1.65,28.5,869.0,915.96,654.86
2016,7,27,11,0,807.0,161.0,1.7,29.0,892.0,908.82,649.06
2016,7,27,11,15,811.0,162.5,1.75,29.0,907.0,894.44,640.05
2016,7,27,11,30,815.0,164.0,1.8,29.0,922.0,876.45,628.84
2016,7,27,11,45,822.5,161.0,1.85,29.5,931.5,853.9,613.48
2016,7,27,12,0,830.0,158.0,1.9,30.0,941.0,827.87,595.92
2016,7,27,12,15,830.0,158.0,1.95,30.0,941.5,795.21,574.38
2016,7,27,12,30,830.0,158.0,2.0,30.0,942.0,759.71,550.3
2016,7,27,12,45,842.0,149.5,2.1,30.0,939.0,713.92,519.55
2016,7,27,13,0,854.0,141.0,2.2,30.0,936.0,676.11,493.02
2016,7,27,13,15,850.5,140.0,2.25,29.5,921.5,630.98,461.02
2016,7,27,13,30,847.0,139.0,2.3,29.0,907.0,584.0,426.62
2016,7,27,13,45,847.0,135.0,2.4,29.0,887.0,535.08,388.95
2016,7,27,14,0,847.0,131.0,2.5,29.0,867.0,484.37,348.62
2016,7,27,14,15,839.5,129.5,2.5,28.5,839.0,430.68,305.29
2016,7,27,14,30,832.0,128.0,2.5,28.0,811.0,376.34,260.25
2016,7,27,14,45,828.5,123.0,2.55,28.0,778.5,316.48,209.96
2016,7,27,15,0,825.0,118.0,2.6,28.0,746.0,258.61,161.69
2016,7,27,15,15,812.5,115.5,2.55,27.5,706.5,200.69,117.11
2016,7,27,15,30,800.0,113.0,2.5,27.0,667.0,143.75,81.16
2016,7,27,15,45,790.5,107.0,2.5,27.0,625.0,85.91,65.88
2016,7,27,16,0,781.0,101.0,2.5,27.0,583.0,81.71,62.66
2016,7,27,16,15,760.0,98.0,2.5,26.5,535.5,80.12,61.68
2016,7,27,16,30,739.0,95.0,2.5,26.0,488.0,78.46,60.64
2016,7,27,16,45,719.5,88.5,2.5,25.5,439.5,74.27,57.45
2016,7,27,17,0,700.0,82.0,2.5,25.0,391.0,64.55,49.53
2016,7,27,17,15,664.0,77.0,2.45,24.0,341.0,61.03,46.9
2016,7,27,17,30,628.0,72.0,2.4,23.0,291.0,57.46,44.14
2016,7,27,17,45,585.5,65.0,2.35,22.5,242.5,52.3,39.8
2016,7,27,18,0,543.0,58.0,2.3,22.0,194.0,47.06,35.24
2016,7,27,18,15,470.5,50.0,2.3,21.0,148.5,40.69,29.61
2016,7,27,18,30,398.0,42.0,2.3,20.0,103.0,34.35,23.77
2016,7,27,18,45,292.0,30.5,2.3,19.5,66.0,24.95,14.68
2016,7,27,19,0,186.0,19.0,2.3,19.0,29.0,15.52,0.0
2016,7,27,19,15,93.0,9.5,2.3,18.5,14.5,7.47,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.5,7.0,5.51,0.0
2016,7,28,5,30,0.0,14.0,1.7,15.0,14.0,10.67,0.0
2016,7,28,5,45,9.5,31.5,1.7,15.5,33.0,34.48,21.16
2016,7,28,6,0,19.0,49.0,1.7,16.0,52.0,56.41,41.17
2016,7,28,6,15,30.0,69.0,1.65,16.5,75.5,82.57,63.95
2016,7,28,6,30,41.0,89.0,1.6,17.0,99.0,109.25,86.91
2016,7,28,6,45,49.5,109.5,1.6,17.5,124.5,135.66,109.2
2016,7,28,7,0,58.0,130.0,1.6,18.0,150.0,162.54,131.34
2016,7,28,7,15,78.5,154.0,1.55,18.5,186.0,202.46,163.8
2016,7,28,7,30,99.0,178.0,1.5,19.0,222.0,243.59,196.43
2016,7,28,7,45,143.0,201.0,1.45,20.0,272.0,319.98,255.83
2016,7,28,8,0,187.0,224.0,1.4,21.0,322.0,382.92,302.82
2016,7,28,8,15,504.5,153.5,1.4,21.5,453.5,618.56,482.17
2016,7,28,8,30,822.0,83.0,1.4,22.0,585.0,825.95,623.46
2016,7,28,8,45,836.5,85.0,1.4,22.5,629.0,857.58,639.35
2016,7,28,9,0,851.0,87.0,1.4,23.0,673.0,886.37,655.16
2016,7,28,9,15,862.5,88.5,1.45,23.5,712.5,908.72,667.31
2016,7,28,9,30,874.0,90.0,1.5,24.0,752.0,927.71,677.34
2016,7,28,9,45,883.0,91.5,1.6,24.5,786.5,940.79,684.29
2016,7,28,10,0,892.0,93.0,1.7,25.0,821.0,950.15,688.97
2016,7,28,10,15,898.0,94.0,1.75,25.5,849.5,952.34,688.54
2016,7,28,10,30,904.0,95.0,1.8,26.0,878.0,950.65,685.83
2016,7,28,10,45,908.0,96.0,1.9,26.5,899.5,943.19,680.16
2016,7,28,11,0,912.0,97.0,2.0,27.0,921.0,931.86,672.11
2016,7,28,11,15,914.5,97.5,2.05,27.0,935.5,914.87,661.3
2016,7,28,11,30,917.0,98.0,2.1,27.0,950.0,894.16,648.16
2016,7,28,11,45,917.0,98.5,2.2,27.0,957.0,867.74,631.73
2016,7,28,12,0,917.0,99.0,2.3,27.0,964.0,837.96,612.99
2016,7,28,12,15,917.0,99.0,2.35,27.0,963.5,804.55,591.3
2016,7,28,12,30,917.0,99.0,2.4,27.0,963.0,768.11,567.33
2016,7,28,12,45,905.5,104.5,2.45,27.0,952.5,725.21,536.74
2016,7,28,13,0,894.0,110.0,2.5,27.0,942.0,680.36,504.1
2016,7,28,13,15,891.0,109.5,2.5,27.0,927.5,634.44,469.74
2016,7,28,13,30,888.0,109.0,2.5,27.0,913.0,586.5,432.96
2016,7,28,13,45,884.0,107.5,2.55,27.0,891.5,535.48,393.0
2016,7,28,14,0,880.0,106.0,2.6,27.0,870.0,482.93,350.61
2016,7,28,14,15,873.0,105.0,2.6,26.5,841.5,428.22,305.84
2016,7,28,14,30,866.0,104.0,2.6,26.0,813.0,372.73,259.21
2016,7,28,14,45,858.0,101.5,2.65,26.0,779.5,315.41,210.14
2016,7,28,15,0,850.0,99.0,2.7,26.0,746.0,257.93,161.64
2016,7,28,15,15,838.5,97.0,2.65,25.5,706.5,200.27,116.72
2016,7,28,15,30,827.0,95.0,2.6,25.0,667.0,143.32,80.55
2016,7,28,15,45,812.5,92.5,2.6,25.0,623.5,86.9,67.27
2016,7,28,16,0,798.0,90.0,2.6,25.0,580.0,75.12,57.7
2016,7,28,16,15,778.5,87.0,2.6,24.5,533.0,73.28,56.47
2016,7,28,16,30,759.0,84.0,2.6,24.0,486.0,71.36,55.17
2016,7,28,16,45,734.0,80.5,2.6,23.5,437.0,68.91,53.39
2016,7,28,17,0,709.0,77.0,2.6,23.0,388.0,66.39,51.54
2016,7,28,17,15,674.5,72.5,2.55,22.5,338.0,58.13,44.71
2016,7,28,17,30,640.0,68.0,2.5,22.0,288.0,54.81,42.04
2016,7,28,17,45,591.0,62.0,2.5,21.5,239.5,50.19,38.14
2016,7,28,18,0,542.0,56.0,2.5,21.0,191.0,45.55,34.08
2016,7,28,18,15,470.0,48.0,2.45,20.5,145.5,39.15,28.32
2016,7,28,18,30,398.0,40.0,2.4,20.0,100.0,32.76,22.37
2016,7,28,18,45,287.5,29.0,2.4,19.5,64.0,23.71,13.53
2016,7,28,19,0,177.0,18.0,2.4,19.0,28.0,14.68,0.0
2016,7,28,19,15,88.5,9.0,2.4,18.5,14.0,7.08,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,8.0,1.75,14.5,11.5,26.41,0.0
2016,7,29,5,30,133.0,16.0,1.8,15.0,23.0,76.21,0.0
2016,7,29,5,45,233.0,29.0,1.85,15.5,57.0,153.74,110.1
2016,7,29,6,0,333.0,42.0,1.9,16.0,91.0,228.56,180.24
2016,7,29,6,15,406.0,52.0,1.85,16.5,134.5,297.02,240.16
2016,7,29,6,30,479.0,62.0,1.8,17.0,178.0,372.15,303.5
2016,7,29,6,45,274.5,96.5,1.75,17.5,166.0,285.82,234.26
2016,7,29,7,0,70.0,131.0,1.7,18.0,154.0,172.27,139.22
2016,7,29,7,15,138.5,152.5,1.65,18.5,209.0,258.6,210.45
2016,7,29,7,30,207.0,174.0,1.6,19.0,264.0,336.6,272.38
2016,7,29,7,45,201.0,198.0,1.6,19.5,294.5,363.01,291.05
2016,7,29,8,0,195.0,222.0,1.6,20.0,325.0,388.03,308.44
2016,7,29,8,15,470.0,164.5,1.6,20.5,443.0,602.55,472.83
2016,7,29,8,30,745.0,107.0,1.6,21.0,561.0,797.33,608.57
2016,7,29,8,45,761.5,110.5,1.65,22.0,604.5,831.18,626.06
2016,7,29,9,0,778.0,114.0,1.7,23.0,648.0,862.38,643.19
2016,7,29,9,15,791.0,116.5,1.75,23.5,687.5,886.33,656.57
2016,7,29,9,30,804.0,119.0,1.8,24.0,727.0,907.07,667.88
2016,7,29,9,45,821.0,117.5,1.85,24.5,763.5,910.99,668.23
2016,7,29,10,0,838.0,116.0,1.9,25.0,800.0,924.36,675.04
2016,7,29,10,15,845.5,117.5,1.95,25.0,828.5,928.15,676.92
2016,7,29,10,30,853.0,119.0,2.0,25.0,857.0,928.22,676.61
2016,7,29,10,45,861.0,118.5,2.05,25.5,879.5,923.09,671.74
2016,7,29,11,0,869.0,118.0,2.1,26.0,902.0,914.2,664.6
2016,7,29,11,15,872.5,118.5,2.15,26.0,917.0,898.42,654.4
2016,7,29,11,30,876.0,119.0,2.2,26.0,932.0,879.05,641.93
2016,7,29,11,45,881.5,117.0,2.25,26.5,941.0,855.68,625.64
2016,7,29,12,0,887.0,115.0,2.3,27.0,950.0,828.87,607.11
2016,7,29,12,15,887.0,115.0,2.35,27.0,950.0,796.1,585.76
2016,7,29,12,30,887.0,115.0,2.4,27.0,950.0,760.4,561.78
2016,7,29,12,45,889.0,113.0,2.45,27.0,944.0,721.77,534.32
2016,7,29,13,0,891.0,111.0,2.5,27.0,938.0,680.41,504.25
2016,7,29,13,15,888.0,110.5,2.5,26.5,923.5,634.54,470.84
2016,7,29,13,30,885.0,110.0,2.5,26.0,909.0,586.65,434.89
2016,7,29,13,45,883.5,107.0,2.55,26.0,888.5,535.85,394.96
2016,7,29,14,0,882.0,104.0,2.6,26.0,868.0,483.3,352.39
2016,7,29,14,15,875.5,103.0,2.6,26.0,840.0,428.62,306.84
2016,7,29,14,30,869.0,102.0,2.6,26.0,812.0,373.1,259.53
2016,7,29,14,45,864.0,98.5,2.6,26.0,779.0,315.69,210.21
2016,7,29,15,0,859.0,95.0,2.6,26.0,746.0,257.79,161.2
2016,7,29,15,15,848.0,93.0,2.6,25.5,707.0,199.64,115.82
2016,7,29,15,30,837.0,91.0,2.6,25.0,668.0,142.12,79.2
2016,7,29,15,45,826.0,87.5,2.6,24.5,625.5,84.56,65.47
2016,7,29,16,0,815.0,84.0,2.6,24.0,583.0,80.39,62.38
2016,7,29,16,15,796.5,81.0,2.55,23.5,536.0,69.78,53.76
2016,7,29,16,30,778.0,78.0,2.5,23.0,489.0,67.71,52.31
2016,7,29,16,45,756.5,74.0,2.45,23.0,440.0,64.8,50.02
2016,7,29,17,0,735.0,70.0,2.4,23.0,391.0,61.78,47.61
2016,7,29,17,15,701.5,66.0,2.4,22.5,341.0,58.47,45.01
2016,7,29,17,30,668.0,62.0,2.4,22.0,291.0,55.13,42.32
2016,7,29,17,45,623.0,56.5,2.4,21.5,242.0,50.43,38.35
2016,7,29,18,0,578.0,51.0,2.4,21.0,193.0,42.16,31.13
2016,7,29,18,15,506.5,44.0,2.35,20.0,147.5,36.35,25.94
2016,7,29,18,30,435.0,37.0,2.3,19.0,102.0,30.59,20.59
2016,7,29,18,45,320.5,27.0,2.3,18.5,65.0,22.22,12.23
2016,7,29,19,0,206.0,17.0,2.3,18.0,28.0,13.93,0.0
2016,7,29,19,15,103.0,8.5,2.3,17.5,14.0,6.69,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,95.5,8.0,1.5,13.5,12.5,35.32,0.0
2016,7,30,5,30,191.0,16.0,1.5,14.0,25.0,99.3,0.0
2016,7,30,5,45,311.0,26.5,1.55,14.5,61.5,184.26,131.25
2016,7,30,6,0,431.0,37.0,1.6,15.0,98.0,270.31,213.28
2016,7,30,6,15,505.0,44.0,1.6,15.5,144.5,340.87,275.55
2016,7,30,6,30,579.0,51.0,1.6,16.0,191.0,418.0,340.65
2016,7,30,6,45,290.5,81.5,1.65,16.5,152.0,294.3,241.87
2016,7,30,7,0,2.0,112.0,1.7,17.0,113.0,95.44,74.68
2016,7,30,7,15,7.0,130.5,1.65,17.5,133.5,114.63,90.78
2016,7,30,7,30,12.0,149.0,1.6,18.0,154.0,134.17,106.52
2016,7,30,7,45,33.0,179.5,1.6,19.0,196.5,193.37,154.26
2016,7,30,8,0,54.0,210.0,1.6,20.0,239.0,241.4,191.69
2016,7,30,8,15,66.0,235.5,1.65,20.5,274.0,277.11,218.81
2016,7,30,8,30,78.0,261.0,1.7,21.0,309.0,312.99,245.61
2016,7,30,8,45,216.5,271.5,1.75,21.5,417.0,467.03,364.29
2016,7,30,9,0,355.0,282.0,1.8,22.0,525.0,627.21,480.71
2016,7,30,9,15,620.5,185.5,1.9,22.5,641.0,809.08,610.85
2016,7,30,9,30,886.0,89.0,2.0,23.0,757.0,941.31,696.15
2016,7,30,9,45,897.5,88.5,2.1,23.5,792.5,954.71,701.94
2016,7,30,10,0,909.0,88.0,2.2,24.0,828.0,964.41,706.65
2016,7,30,10,15,915.0,89.0,2.25,24.0,857.0,966.64,707.49
2016,7,30,10,30,921.0,90.0,2.3,24.0,886.0,964.92,705.96
2016,7,30,10,45,924.5,91.5,2.4,24.5,907.5,957.39,699.92
2016,7,30,11,0,928.0,93.0,2.5,25.0,929.0,945.89,691.42
2016,7,30,11,15,931.0,93.5,2.55,25.0,944.0,929.07,680.44
2016,7,30,11,30,934.0,94.0,2.6,25.0,959.0,908.45,667.03
2016,7,30,11,45,935.0,94.5,2.65,25.0,966.5,882.42,650.06
2016,7,30,12,0,936.0,95.0,2.7,25.0,974.0,852.89,630.75
2016,7,30,12,15,936.0,95.0,2.7,25.0,974.0,818.8,607.95
2016,7,30,12,30,936.0,95.0,2.7,25.0,974.0,781.61,582.94
2016,7,30,12,45,932.5,96.0,2.75,25.0,966.0,739.84,553.07
2016,7,30,13,0,929.0,97.0,2.8,25.0,958.0,695.54,520.51
2016,7,30,13,15,926.0,96.5,2.75,25.0,943.5,648.05,484.41
2016,7,30,13,30,923.0,96.0,2.7,25.0,929.0,598.41,445.81
2016,7,30,13,45,919.5,94.5,2.7,25.0,907.5,545.83,404.1
2016,7,30,14,0,916.0,93.0,2.7,25.0,886.0,491.59,359.83
2016,7,30,14,15,910.0,92.0,2.65,24.5,857.5,435.27,313.19
2016,7,30,14,30,904.0,91.0,2.6,24.0,829.0,377.99,264.5
2016,7,30,14,45,898.0,89.0,2.6,24.0,795.5,319.3,213.59
2016,7,30,15,0,892.0,87.0,2.6,24.0,762.0,260.15,163.04
2016,7,30,15,15,882.0,85.0,2.55,23.5,722.5,200.15,115.7
2016,7,30,15,30,872.0,83.0,2.5,23.0,683.0,140.65,77.42
2016,7,30,15,45,861.5,80.0,2.5,23.0,639.5,81.26,63.12
2016,7,30,16,0,851.0,77.0,2.5,23.0,596.0,76.94,59.74
2016,7,30,16,15,833.5,74.5,2.5,22.5,548.5,74.54,58.03
2016,7,30,16,30,816.0,72.0,2.5,22.0,501.0,72.01,56.2
2016,7,30,16,45,795.5,68.5,2.5,21.5,451.5,61.75,47.72
2016,7,30,17,0,775.0,65.0,2.5,21.0,402.0,58.91,45.54
2016,7,30,17,15,743.0,61.5,2.5,20.5,351.0,55.79,43.08
2016,7,30,17,30,711.0,58.0,2.5,20.0,300.0,52.67,40.53
2016,7,30,17,45,667.0,52.5,2.55,19.5,249.5,47.79,36.37
2016,7,30,18,0,623.0,47.0,2.6,19.0,199.0,42.88,32.02
2016,7,30,18,15,552.0,41.0,2.55,18.0,152.0,37.31,26.99
2016,7,30,18,30,481.0,35.0,2.5,17.0,105.0,29.28,19.62
2016,7,30,18,45,363.0,25.5,2.5,16.5,66.5,21.18,11.33
2016,7,30,19,0,245.0,16.0,2.5,16.0,28.0,13.19,0.0
2016,7,30,19,15,122.5,8.0,2.45,15.5,14.0,6.29,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,115.5,7.5,1.7,12.5,12.5,41.16,0.0
2016,7,31,5,30,231.0,15.0,1.8,13.0,25.0,112.52,0.0
2016,7,31,5,45,354.5,24.0,1.9,13.5,62.5,200.29,141.52
2016,7,31,6,0,478.0,33.0,2.0,14.0,100.0,284.81,225.61
2016,7,31,6,15,239.0,53.0,2.0,14.5,86.5,206.56,167.93
2016,7,31,6,30,0.0,73.0,2.0,15.0,73.0,60.81,46.02
2016,7,31,6,45,0.5,92.0,2.0,15.5,92.0,77.45,60.32
2016,7,31,7,0,1.0,111.0,2.0,16.0,111.0,93.96,74.08
2016,7,31,7,15,22.5,138.0,1.9,16.5,147.5,133.6,107.38
2016,7,31,7,30,44.0,165.0,1.8,17.0,184.0,188.87,152.72
2016,7,31,7,45,29.5,172.5,1.75,17.5,186.0,183.3,146.85
2016,7,31,8,0,15.0,180.0,1.7,18.0,188.0,162.76,129.02
2016,7,31,8,15,44.5,219.5,1.65,18.5,246.0,241.84,192.44
2016,7,31,8,30,74.0,259.0,1.6,19.0,304.0,307.86,243.47
2016,7,31,8,45,82.0,282.0,1.6,19.5,335.5,337.43,264.85
2016,7,31,9,0,90.0,305.0,1.6,20.0,367.0,366.75,285.88
2016,7,31,9,15,101.5,328.0,1.6,20.5,401.5,398.97,308.85
2016,7,31,9,30,113.0,351.0,1.6,21.0,436.0,452.31,346.77
2016,7,31,9,45,516.5,219.0,1.65,21.5,635.5,741.43,562.12
2016,7,31,10,0,920.0,87.0,1.7,22.0,835.0,975.55,716.04
2016,7,31,10,15,926.5,88.0,1.75,22.0,864.0,978.23,714.6
2016,7,31,10,30,933.0,89.0,1.8,22.0,893.0,976.91,713.46
2016,7,31,10,45,935.0,91.0,1.85,22.5,914.5,968.36,706.44
2016,7,31,11,0,937.0,93.0,1.9,23.0,936.0,955.81,697.03
2016,7,31,11,15,940.0,93.5,1.95,23.0,951.5,938.78,686.18
2016,7,31,11,30,943.0,94.0,2.0,23.0,967.0,917.91,672.89
2016,7,31,11,45,943.5,95.0,2.05,23.5,974.5,891.62,654.78
