Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,944.0,96.0,2.1,24.0,982.0,861.8,634.38
2016,7,31,12,15,943.5,96.0,2.15,24.0,982.0,826.97,611.8
2016,7,31,12,30,943.0,96.0,2.2,24.0,982.0,789.04,586.95
2016,7,31,12,45,937.0,99.0,2.25,24.5,972.5,746.77,555.99
2016,7,31,13,0,931.0,102.0,2.3,25.0,963.0,702.08,522.47
2016,7,31,13,15,927.5,101.5,2.35,24.5,948.0,654.02,487.75
2016,7,31,13,30,924.0,101.0,2.4,24.0,933.0,603.86,450.28
2016,7,31,13,45,921.0,99.0,2.45,24.0,911.5,550.93,408.59
2016,7,31,14,0,918.0,97.0,2.5,24.0,890.0,496.31,364.21
2016,7,31,14,15,911.5,96.0,2.55,23.5,861.0,439.52,317.4
2016,7,31,14,30,905.0,95.0,2.6,23.0,832.0,381.82,268.45
2016,7,31,14,45,899.0,92.0,2.65,23.0,798.0,322.22,216.74
2016,7,31,15,0,893.0,89.0,2.7,23.0,764.0,262.19,165.33
2016,7,31,15,15,882.0,87.5,2.75,22.5,723.5,202.17,117.81
2016,7,31,15,30,871.0,86.0,2.8,22.0,683.0,142.75,79.41
2016,7,31,15,45,859.0,83.0,2.85,22.0,639.0,83.21,65.05
2016,7,31,16,0,847.0,80.0,2.9,22.0,595.0,78.71,61.5
2016,7,31,16,15,828.5,77.5,2.9,21.5,546.5,76.33,59.81
2016,7,31,16,30,810.0,75.0,2.9,21.0,498.0,66.41,51.66
2016,7,31,16,45,787.0,71.0,2.9,20.5,448.0,63.33,49.3
2016,7,31,17,0,764.0,67.0,2.9,20.0,398.0,60.16,46.82
2016,7,31,17,15,730.0,63.5,2.85,19.0,346.5,57.08,44.48
2016,7,31,17,30,696.0,60.0,2.8,18.0,295.0,54.0,42.05
2016,7,31,17,45,648.5,55.0,2.75,17.5,244.5,49.57,38.24
2016,7,31,18,0,601.0,50.0,2.7,17.0,194.0,41.66,31.21
2016,7,31,18,15,527.0,43.0,2.6,16.5,147.0,35.76,25.8
2016,7,31,18,30,453.0,36.0,2.5,16.0,100.0,29.93,20.23
2016,7,31,18,45,332.5,26.0,2.45,15.5,62.5,21.49,11.41
2016,7,31,19,0,212.0,16.0,2.4,15.0,25.0,13.14,0.0
2016,7,31,19,15,106.0,8.0,2.3,14.5,12.5,6.29,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,92.5,7.5,1.75,12.5,11.5,5.9,0.0
2016,8,1,5,30,185.0,15.0,1.8,13.0,23.0,78.6,0.0
2016,8,1,5,45,314.0,25.0,1.9,13.5,59.5,185.35,128.84
2016,8,1,6,0,443.0,35.0,2.0,14.0,96.0,275.46,218.01
2016,8,1,6,15,518.0,42.0,2.0,14.5,142.5,347.3,282.21
2016,8,1,6,30,593.0,49.0,2.0,15.0,189.0,425.89,349.25
2016,8,1,6,45,296.5,77.5,2.05,15.5,147.5,294.87,244.0
2016,8,1,7,0,0.0,106.0,2.1,16.0,106.0,88.41,69.12
2016,8,1,7,15,21.5,135.0,2.05,16.5,144.5,130.08,104.49
2016,8,1,7,30,43.0,164.0,2.0,17.0,183.0,187.44,151.64
2016,8,1,7,45,43.5,184.0,1.95,17.5,205.0,207.56,167.01
2016,8,1,8,0,44.0,204.0,1.9,18.0,227.0,227.47,182.02
2016,8,1,8,15,50.0,227.0,1.85,18.5,255.5,255.15,203.06
2016,8,1,8,30,56.0,250.0,1.8,19.0,284.0,282.78,223.66
2016,8,1,8,45,139.5,279.0,1.8,19.5,372.0,407.25,320.27
2016,8,1,9,0,223.0,308.0,1.8,20.0,460.0,514.18,399.66
2016,8,1,9,15,562.0,195.5,1.85,20.5,610.5,767.37,586.52
2016,8,1,9,30,901.0,83.0,1.9,21.0,761.0,952.36,708.35
2016,8,1,9,45,905.0,87.0,1.95,21.5,794.5,963.73,711.63
2016,8,1,10,0,909.0,91.0,2.0,22.0,828.0,971.14,714.36
2016,8,1,10,15,915.5,92.0,2.05,22.0,857.5,973.76,715.51
2016,8,1,10,30,922.0,93.0,2.1,22.0,887.0,972.41,714.26
2016,8,1,10,45,927.5,94.0,2.15,22.5,909.5,966.11,708.57
2016,8,1,11,0,933.0,95.0,2.2,23.0,932.0,955.81,700.43
2016,8,1,11,15,936.0,95.5,2.25,23.0,947.5,938.77,689.39
2016,8,1,11,30,939.0,96.0,2.3,23.0,963.0,917.9,675.91
2016,8,1,11,45,940.5,96.0,2.35,23.5,971.0,891.56,657.56
2016,8,1,12,0,942.0,96.0,2.4,24.0,979.0,861.69,636.9
2016,8,1,12,15,942.5,96.0,2.45,24.0,979.0,827.65,614.62
2016,8,1,12,30,943.0,96.0,2.5,24.0,979.0,790.42,590.03
2016,8,1,12,45,937.0,98.5,2.55,24.0,970.5,747.67,559.64
2016,8,1,13,0,931.0,101.0,2.6,24.0,962.0,702.52,526.54
2016,8,1,13,15,928.0,100.5,2.65,24.0,947.0,654.68,490.68
2016,8,1,13,30,925.0,100.0,2.7,24.0,932.0,604.7,452.17
2016,8,1,13,45,921.5,98.5,2.75,24.0,910.0,551.77,410.25
2016,8,1,14,0,918.0,97.0,2.8,24.0,888.0,497.16,365.7
2016,8,1,14,15,911.5,96.0,2.8,23.5,859.0,440.27,318.55
2016,8,1,14,30,905.0,95.0,2.8,23.0,830.0,382.47,269.33
2016,8,1,14,45,898.0,92.5,2.85,23.0,795.5,322.84,217.51
2016,8,1,15,0,891.0,90.0,2.9,23.0,761.0,262.88,166.1
2016,8,1,15,15,880.0,88.5,2.95,22.5,721.0,202.86,118.5
2016,8,1,15,30,869.0,87.0,3.0,22.0,681.0,143.44,80.01
2016,8,1,15,45,855.5,84.5,3.1,22.0,636.5,84.18,65.88
2016,8,1,16,0,842.0,82.0,3.2,22.0,592.0,79.82,62.45
2016,8,1,16,15,823.0,79.5,3.2,21.5,544.0,77.45,60.78
2016,8,1,16,30,804.0,77.0,3.2,21.0,496.0,67.66,52.74
2016,8,1,16,45,779.0,74.0,3.2,20.5,445.5,65.3,51.01
2016,8,1,17,0,754.0,71.0,3.2,20.0,395.0,62.9,49.21
2016,8,1,17,15,719.5,67.0,3.15,19.0,343.5,59.56,46.65
2016,8,1,17,30,685.0,63.0,3.1,18.0,292.0,56.2,43.98
2016,8,1,17,45,633.0,57.5,3.1,17.5,241.5,47.46,36.37
2016,8,1,18,0,581.0,52.0,3.1,17.0,191.0,42.98,32.36
2016,8,1,18,15,504.0,45.0,3.0,16.5,144.0,37.16,26.99
2016,8,1,18,30,427.0,38.0,2.9,16.0,97.0,31.43,21.46
2016,8,1,18,45,298.5,27.0,2.85,15.5,60.0,22.23,11.68
2016,8,1,19,0,170.0,16.0,2.8,15.0,23.0,13.1,0.0
2016,8,1,19,15,85.0,8.0,2.75,14.5,11.5,6.29,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,2.3,12.5,10.5,5.9,0.0
2016,8,2,5,30,139.0,15.0,2.4,13.0,21.0,62.19,0.0
2016,8,2,5,45,273.0,26.5,2.5,13.5,57.0,170.18,115.98
2016,8,2,6,0,407.0,38.0,2.6,14.0,93.0,262.48,207.94
2016,8,2,6,15,488.0,46.0,2.55,14.5,140.0,337.23,274.75
2016,8,2,6,30,569.0,54.0,2.5,15.0,187.0,419.3,344.93
2016,8,2,6,45,284.5,63.0,2.5,15.5,129.5,269.96,224.45
2016,8,2,7,0,0.0,72.0,2.5,16.0,72.0,56.0,41.92
2016,8,2,7,15,0.0,83.5,2.45,16.5,83.5,65.34,49.8
2016,8,2,7,30,0.0,95.0,2.4,17.0,95.0,74.7,57.39
2016,8,2,7,45,0.0,119.5,2.35,17.5,119.5,95.71,74.51
2016,8,2,8,0,0.0,144.0,2.3,18.0,144.0,116.81,91.41
2016,8,2,8,15,1.5,158.5,2.25,18.5,159.5,130.06,101.73
2016,8,2,8,30,3.0,173.0,2.2,19.0,175.0,143.39,111.99
2016,8,2,8,45,9.5,204.0,2.15,19.5,210.5,176.27,137.93
2016,8,2,9,0,16.0,235.0,2.1,20.0,246.0,209.38,163.55
2016,8,2,9,15,19.5,255.5,2.05,20.5,269.5,230.08,178.98
2016,8,2,9,30,23.0,276.0,2.0,21.0,293.0,250.68,194.16
2016,8,2,9,45,45.5,320.0,2.0,21.5,356.0,333.05,256.71
2016,8,2,10,0,68.0,364.0,2.0,22.0,419.0,395.31,302.39
2016,8,2,10,15,500.0,231.0,2.0,22.0,658.5,733.86,556.59
2016,8,2,10,30,932.0,98.0,2.0,22.0,898.0,988.7,726.42
2016,8,2,10,45,937.0,98.5,2.05,22.5,921.0,981.19,717.13
2016,8,2,11,0,942.0,99.0,2.1,23.0,944.0,969.66,708.27
2016,8,2,11,15,945.5,99.5,2.1,23.0,959.5,952.77,696.9
2016,8,2,11,30,949.0,100.0,2.1,23.0,975.0,931.99,683.11
2016,8,2,11,45,950.5,100.5,2.15,23.5,983.0,905.69,664.98
2016,8,2,12,0,952.0,101.0,2.2,24.0,991.0,875.79,644.52
2016,8,2,12,15,952.0,101.0,2.2,24.0,991.0,840.84,621.47
2016,8,2,12,30,952.0,101.0,2.2,24.0,991.0,802.71,596.19
2016,8,2,12,45,941.0,106.5,2.2,24.5,980.5,758.3,563.47
2016,8,2,13,0,930.0,112.0,2.2,25.0,970.0,711.76,528.47
2016,8,2,13,15,926.5,111.0,2.25,25.0,954.5,663.0,492.55
2016,8,2,13,30,923.0,110.0,2.3,25.0,939.0,612.18,454.02
2016,8,2,13,45,918.5,109.0,2.35,25.0,916.5,558.95,412.46
2016,8,2,14,0,914.0,108.0,2.4,25.0,894.0,504.16,368.33
2016,8,2,14,15,907.0,106.5,2.45,25.0,864.5,446.67,320.78
2016,8,2,14,30,900.0,105.0,2.5,25.0,835.0,388.34,271.32
2016,8,2,14,45,891.0,103.0,2.55,25.0,799.5,328.53,220.07
2016,8,2,15,0,882.0,101.0,2.6,25.0,764.0,268.61,169.38
2016,8,2,15,15,869.5,99.0,2.6,24.5,723.0,208.29,122.11
2016,8,2,15,30,857.0,97.0,2.6,24.0,682.0,148.76,83.87
2016,8,2,15,45,840.5,95.0,2.65,24.0,636.0,90.15,70.31
2016,8,2,16,0,824.0,93.0,2.7,24.0,590.0,77.9,60.32
2016,8,2,16,15,803.5,90.0,2.7,23.5,541.0,76.04,59.09
2016,8,2,16,30,783.0,87.0,2.7,23.0,492.0,74.12,57.79
2016,8,2,16,45,754.0,83.5,2.75,22.5,441.0,71.6,55.96
2016,8,2,17,0,725.0,80.0,2.8,22.0,390.0,69.04,54.08
2016,8,2,17,15,687.0,75.0,2.8,21.5,338.0,60.17,46.69
2016,8,2,17,30,649.0,70.0,2.8,21.0,286.0,56.49,43.68
2016,8,2,17,45,592.0,64.0,2.85,20.5,235.0,51.81,39.69
2016,8,2,18,0,535.0,58.0,2.9,20.0,184.0,47.16,35.56
2016,8,2,18,15,452.5,49.5,2.85,19.0,137.5,40.36,29.43
2016,8,2,18,30,370.0,41.0,2.8,18.0,91.0,33.61,23.06
2016,8,2,18,45,237.5,28.5,2.8,17.5,55.5,23.31,12.0
2016,8,2,19,0,105.0,16.0,2.8,17.0,20.0,12.59,0.0
2016,8,2,19,15,52.5,8.0,2.8,16.5,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,102.0,14.0,1.2,14.0,18.0,48.14,0.0
2016,8,3,5,45,229.5,27.0,1.15,15.0,53.0,151.89,99.95
2016,8,3,6,0,357.0,40.0,1.1,16.0,88.0,241.31,188.35
2016,8,3,6,15,441.0,49.0,0.95,16.5,133.5,316.53,253.56
2016,8,3,6,30,525.0,58.0,0.8,17.0,179.0,399.42,321.75
2016,8,3,6,45,318.0,93.0,0.65,17.5,171.5,328.52,265.63
2016,8,3,7,0,111.0,128.0,0.5,18.0,164.0,212.78,171.34
2016,8,3,7,15,126.0,150.5,0.45,18.5,198.5,250.78,201.98
2016,8,3,7,30,141.0,173.0,0.4,19.0,233.0,289.39,231.25
2016,8,3,7,45,197.0,191.5,0.4,19.5,287.0,356.5,282.58
2016,8,3,8,0,253.0,210.0,0.4,20.0,341.0,445.64,347.92
2016,8,3,8,15,536.5,151.5,0.45,20.5,463.0,651.4,498.85
2016,8,3,8,30,820.0,93.0,0.5,21.0,585.0,855.77,632.52
2016,8,3,8,45,837.5,95.0,0.6,22.0,631.0,890.64,649.62
2016,8,3,9,0,855.0,97.0,0.7,23.0,677.0,911.52,660.18
2016,8,3,9,15,867.0,99.0,0.8,23.5,718.0,934.9,673.77
2016,8,3,9,30,879.0,101.0,0.9,24.0,759.0,954.85,685.15
2016,8,3,9,45,891.0,101.5,1.05,24.5,795.5,969.6,694.22
2016,8,3,10,0,903.0,102.0,1.2,25.0,832.0,980.6,700.99
2016,8,3,10,15,910.0,103.0,1.3,25.0,861.5,983.47,703.25
2016,8,3,10,30,917.0,104.0,1.4,25.0,891.0,982.36,703.19
2016,8,3,10,45,922.5,105.0,1.55,25.5,913.5,975.83,699.16
2016,8,3,11,0,928.0,106.0,1.7,26.0,936.0,965.28,692.6
2016,8,3,11,15,931.5,106.5,1.85,26.0,952.0,948.47,683.34
2016,8,3,11,30,935.0,107.0,2.0,26.0,968.0,927.8,671.52
2016,8,3,11,45,936.5,107.5,2.15,26.5,976.0,901.66,654.71
2016,8,3,12,0,938.0,108.0,2.3,27.0,984.0,871.98,635.44
2016,8,3,12,15,938.5,108.0,2.4,26.5,984.0,837.69,614.98
2016,8,3,12,30,939.0,108.0,2.5,26.0,984.0,800.23,592.08
2016,8,3,12,45,939.0,107.0,2.65,26.0,977.5,758.6,563.28
2016,8,3,13,0,939.0,106.0,2.8,26.0,971.0,714.19,531.55
2016,8,3,13,15,936.5,105.0,2.85,25.5,956.0,665.63,496.4
2016,8,3,13,30,934.0,104.0,2.9,25.0,941.0,614.86,458.41
2016,8,3,13,45,929.0,104.0,3.0,25.0,918.5,561.54,416.46
2016,8,3,14,0,924.0,104.0,3.1,25.0,896.0,506.66,371.89
2016,8,3,14,15,917.5,102.5,3.15,24.5,867.0,448.75,324.2
2016,8,3,14,30,911.0,101.0,3.2,24.0,838.0,389.94,274.36
2016,8,3,14,45,902.0,99.5,3.3,24.0,802.5,329.76,222.27
2016,8,3,15,0,893.0,98.0,3.4,24.0,767.0,269.46,170.75
2016,8,3,15,15,881.5,96.0,3.4,23.5,726.0,208.56,122.54
2016,8,3,15,30,870.0,94.0,3.4,23.0,685.0,148.33,83.49
2016,8,3,15,45,855.5,91.5,3.45,23.0,639.5,88.62,69.37
2016,8,3,16,0,841.0,89.0,3.5,23.0,594.0,75.78,58.81
2016,8,3,16,15,820.5,86.0,3.5,22.5,545.0,73.8,57.46
2016,8,3,16,30,800.0,83.0,3.5,22.0,496.0,71.74,56.03
2016,8,3,16,45,774.0,79.0,3.55,21.5,444.5,68.8,53.82
2016,8,3,17,0,748.0,75.0,3.6,21.0,393.0,65.77,51.5
2016,8,3,17,15,710.5,70.5,3.55,20.0,340.5,62.12,48.69
2016,8,3,17,30,673.0,66.0,3.5,19.0,288.0,53.96,41.84
2016,8,3,17,45,620.0,60.0,3.5,18.5,237.0,49.18,37.72
2016,8,3,18,0,567.0,54.0,3.5,18.0,186.0,44.41,33.44
2016,8,3,18,15,485.0,46.0,3.35,17.5,139.0,37.85,27.41
2016,8,3,18,30,403.0,38.0,3.2,17.0,92.0,31.36,21.18
2016,8,3,18,45,268.0,26.5,3.1,16.5,55.5,21.77,10.44
2016,8,3,19,0,133.0,15.0,3.0,16.0,19.0,11.8,0.0
2016,8,3,19,15,66.5,7.5,2.95,15.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,52.0,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,104.0,13.0,2.7,13.0,17.0,48.24,0.0
2016,8,4,5,45,239.0,26.0,2.8,13.5,52.0,154.62,99.66
2016,8,4,6,0,374.0,39.0,2.9,14.0,87.0,249.26,197.01
2016,8,4,6,15,458.0,47.5,2.9,14.5,133.5,324.94,265.0
2016,8,4,6,30,542.0,56.0,2.9,15.0,180.0,408.24,336.65
2016,8,4,6,45,271.0,56.0,2.95,15.5,118.0,253.88,211.67
2016,8,4,7,0,0.0,56.0,3.0,16.0,56.0,42.87,30.85
2016,8,4,7,15,0.0,73.5,2.95,16.5,73.5,56.59,42.44
2016,8,4,7,30,0.0,91.0,2.9,17.0,91.0,71.25,54.53
2016,8,4,7,45,0.0,100.0,2.9,17.5,100.0,78.46,60.22
2016,8,4,8,0,0.0,109.0,2.9,18.0,109.0,85.7,65.88
2016,8,4,8,15,0.0,135.0,2.95,18.0,135.5,107.84,83.85
2016,8,4,8,30,0.0,161.0,3.0,18.0,162.0,130.11,101.71
2016,8,4,8,45,0.0,155.5,3.05,18.5,156.0,124.45,96.6
2016,8,4,9,0,0.0,150.0,3.1,19.0,150.0,119.19,91.91
2016,8,4,9,15,3.0,174.5,3.15,19.0,177.5,142.63,110.66
2016,8,4,9,30,6.0,199.0,3.2,19.0,205.0,166.16,129.29
2016,8,4,9,45,9.0,222.0,3.3,19.5,230.0,188.37,146.45
2016,8,4,10,0,12.0,245.0,3.4,20.0,255.0,210.48,163.36
2016,8,4,10,15,21.0,291.0,3.4,20.0,309.0,258.31,200.59
2016,8,4,10,30,30.0,337.0,3.4,20.0,363.0,326.62,252.87
2016,8,4,10,45,102.5,389.5,3.45,20.5,480.5,461.17,355.24
2016,8,4,11,0,175.0,442.0,3.5,21.0,598.0,571.07,435.84
2016,8,4,11,15,251.5,434.0,3.5,21.0,663.0,640.49,486.69
2016,8,4,11,30,328.0,426.0,3.5,21.0,728.0,687.1,520.82
2016,8,4,11,45,339.5,418.5,3.55,21.0,733.0,673.62,510.96
2016,8,4,12,0,351.0,411.0,3.6,21.0,738.0,658.11,499.94
2016,8,4,12,15,637.5,259.5,3.6,21.0,854.0,748.4,569.97
2016,8,4,12,30,924.0,108.0,3.6,21.0,970.0,790.38,603.61
2016,8,4,12,45,918.0,110.5,3.6,21.0,960.5,747.88,571.45
2016,8,4,13,0,912.0,113.0,3.6,21.0,951.0,703.04,537.4
2016,8,4,13,15,909.0,112.0,3.6,20.5,936.0,655.23,501.41
2016,8,4,13,30,906.0,111.0,3.6,20.0,921.0,605.35,462.73
2016,8,4,13,45,904.0,108.5,3.6,20.0,899.5,552.98,420.07
2016,8,4,14,0,902.0,106.0,3.6,20.0,878.0,498.84,374.73
2016,8,4,14,15,895.0,104.5,3.6,20.0,849.0,441.85,325.92
2016,8,4,14,30,888.0,103.0,3.6,20.0,820.0,384.06,275.3
2016,8,4,14,45,881.5,100.0,3.65,20.0,785.5,324.81,222.98
2016,8,4,15,0,875.0,97.0,3.7,20.0,751.0,265.22,171.05
2016,8,4,15,15,863.5,95.0,3.7,19.5,710.5,205.36,122.82
2016,8,4,15,30,852.0,93.0,3.7,19.0,670.0,146.19,83.75
2016,8,4,15,45,839.0,89.5,3.7,19.0,625.5,86.99,69.14
2016,8,4,16,0,826.0,86.0,3.7,19.0,581.0,81.84,65.0
2016,8,4,16,15,806.5,83.5,3.7,18.5,533.0,71.82,56.72
2016,8,4,16,30,787.0,81.0,3.7,18.0,485.0,70.1,55.54
2016,8,4,16,45,763.5,76.5,3.7,18.0,434.5,66.82,52.89
2016,8,4,17,0,740.0,72.0,3.7,18.0,384.0,63.43,50.11
2016,8,4,17,15,704.0,67.5,3.65,17.5,332.5,59.74,47.11
2016,8,4,17,30,668.0,63.0,3.6,17.0,281.0,56.01,44.0
2016,8,4,17,45,618.0,57.0,3.6,16.5,231.0,46.95,36.06
2016,8,4,18,0,568.0,51.0,3.6,16.0,181.0,42.14,31.71
2016,8,4,18,15,487.5,43.0,3.5,15.5,134.5,35.52,25.58
2016,8,4,18,30,407.0,35.0,3.4,15.0,88.0,28.95,19.24
2016,8,4,18,45,203.5,26.0,3.3,14.5,52.5,19.89,8.62
2016,8,4,19,0,0.0,17.0,3.2,14.0,17.0,13.38,0.0
2016,8,4,19,15,0.0,8.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,92.0,13.0,2.3,13.0,15.0,44.0,0.0
2016,8,5,5,45,222.5,26.0,2.4,13.5,49.5,147.17,91.24
2016,8,5,6,0,353.0,39.0,2.5,14.0,84.0,239.92,189.07
2016,8,5,6,15,437.0,48.5,2.45,14.0,130.0,315.76,257.52
2016,8,5,6,30,521.0,58.0,2.4,14.0,176.0,399.35,329.84
2016,8,5,6,45,260.5,66.0,2.4,14.5,125.0,261.12,217.7
2016,8,5,7,0,0.0,74.0,2.4,15.0,74.0,58.0,43.8
2016,8,5,7,15,2.0,106.0,2.35,15.0,107.0,87.98,69.31
2016,8,5,7,30,4.0,138.0,2.3,15.0,140.0,118.49,94.7
2016,8,5,7,45,22.0,168.5,2.25,15.5,180.0,160.51,129.53
2016,8,5,8,0,40.0,199.0,2.2,16.0,220.0,220.51,178.13
2016,8,5,8,15,27.5,202.0,2.15,16.5,217.0,210.49,168.55
2016,8,5,8,30,15.0,205.0,2.1,17.0,214.0,184.11,146.09
2016,8,5,8,45,26.0,237.0,2.05,17.5,254.0,222.69,176.57
2016,8,5,9,0,37.0,269.0,2.0,18.0,294.0,282.39,222.74
2016,8,5,9,15,31.5,275.5,2.0,18.0,298.0,281.35,220.93
2016,8,5,9,30,26.0,282.0,2.0,18.0,302.0,280.22,219.33
2016,8,5,9,45,30.0,303.0,2.0,18.5,327.0,302.5,235.72
2016,8,5,10,0,34.0,324.0,2.0,19.0,352.0,324.34,251.5
2016,8,5,10,15,102.5,370.5,2.0,19.5,458.0,432.47,333.83
2016,8,5,10,30,171.0,417.0,2.0,20.0,564.0,559.61,426.13
2016,8,5,10,45,535.0,270.5,2.0,20.5,744.5,792.59,597.03
2016,8,5,11,0,899.0,124.0,2.0,21.0,925.0,958.98,707.88
2016,8,5,11,15,902.5,124.5,2.05,21.0,940.5,942.25,695.13
2016,8,5,11,30,906.0,125.0,2.1,21.0,956.0,921.76,681.93
2016,8,5,11,45,908.5,124.5,2.15,21.5,963.5,895.89,663.9
2016,8,5,12,0,911.0,124.0,2.2,22.0,971.0,866.56,643.61
2016,8,5,12,15,910.5,124.0,2.25,22.0,971.0,831.94,620.93
2016,8,5,12,30,910.0,124.0,2.3,22.0,971.0,794.32,595.75
2016,8,5,12,45,909.5,122.5,2.4,22.0,963.0,752.68,566.33
2016,8,5,13,0,909.0,121.0,2.5,22.0,955.0,708.43,534.21
2016,8,5,13,15,905.0,120.5,2.55,22.0,939.5,660.3,498.09
2016,8,5,13,30,901.0,120.0,2.6,22.0,924.0,610.18,459.43
2016,8,5,13,45,892.0,121.0,2.65,22.0,899.5,556.78,417.13
2016,8,5,14,0,883.0,122.0,2.7,22.0,875.0,502.28,372.65
2016,8,5,14,15,874.5,120.5,2.75,22.0,845.5,445.41,325.04
2016,8,5,14,30,866.0,119.0,2.8,22.0,816.0,387.94,275.74
2016,8,5,14,45,852.0,119.0,2.9,22.0,779.0,329.51,225.24
2016,8,5,15,0,838.0,119.0,3.0,22.0,742.0,266.62,171.98
2016,8,5,15,15,824.0,116.5,3.0,21.5,701.0,206.78,124.49
2016,8,5,15,30,810.0,114.0,3.0,21.0,660.0,148.13,85.98
2016,8,5,15,45,788.5,112.0,3.0,21.0,614.0,91.0,71.95
2016,8,5,16,0,767.0,110.0,3.0,21.0,568.0,87.79,69.51
2016,8,5,16,15,743.5,106.0,3.0,20.5,519.0,85.67,68.08
2016,8,5,16,30,720.0,102.0,3.0,20.0,470.0,76.96,60.98
2016,8,5,16,45,685.5,98.5,3.05,19.5,419.0,74.92,59.56
2016,8,5,17,0,651.0,95.0,3.1,19.0,368.0,72.89,58.12
2016,8,5,17,15,608.5,88.5,3.1,18.5,317.0,68.61,54.67
2016,8,5,17,30,566.0,82.0,3.1,18.0,266.0,64.27,51.06
2016,8,5,17,45,503.0,74.5,3.1,17.5,216.0,58.87,46.38
2016,8,5,18,0,440.0,67.0,3.1,17.0,166.0,53.48,41.51
2016,8,5,18,15,355.0,55.0,3.0,16.5,122.0,41.7,30.81
2016,8,5,18,30,270.0,43.0,2.9,16.0,78.0,32.55,22.14
2016,8,5,18,45,157.5,27.5,2.85,15.5,45.5,20.81,8.51
2016,8,5,19,0,45.0,12.0,2.8,15.0,13.0,9.44,0.0
2016,8,5,19,15,22.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,26.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,52.0,12.0,2.4,13.0,13.0,28.61,0.0
2016,8,6,5,45,172.5,27.0,2.5,13.5,45.5,125.47,73.71
2016,8,6,6,0,293.0,42.0,2.6,14.0,78.0,213.3,167.66
2016,8,6,6,15,379.5,52.5,2.55,14.5,123.0,289.73,235.96
2016,8,6,6,30,466.0,63.0,2.5,15.0,168.0,373.39,307.75
2016,8,6,6,45,233.0,55.5,2.5,15.5,108.0,230.67,191.9
2016,8,6,7,0,0.0,48.0,2.5,16.0,48.0,36.7,25.62
2016,8,6,7,15,0.0,74.0,2.45,16.0,74.0,57.1,42.97
2016,8,6,7,30,0.0,100.0,2.4,16.0,100.0,79.44,61.64
2016,8,6,7,45,0.0,105.0,2.4,16.5,105.0,82.96,64.23
2016,8,6,8,0,0.0,110.0,2.4,17.0,110.0,86.65,66.94
2016,8,6,8,15,7.0,156.0,2.35,17.5,160.5,132.97,104.86
2016,8,6,8,30,14.0,202.0,2.3,18.0,211.0,180.59,142.95
2016,8,6,8,45,26.0,235.5,2.3,18.5,253.0,221.52,175.15
2016,8,6,9,0,38.0,269.0,2.3,19.0,295.0,283.78,223.32
2016,8,6,9,15,58.5,302.0,2.3,19.0,344.5,334.8,262.55
2016,8,6,9,30,79.0,335.0,2.3,19.0,394.0,385.65,301.02
2016,8,6,9,45,141.5,359.5,2.3,19.5,470.5,489.52,378.84
2016,8,6,10,0,204.0,384.0,2.3,20.0,547.0,570.51,437.45
2016,8,6,10,15,285.0,379.0,2.3,20.0,616.5,659.32,501.62
2016,8,6,10,30,366.0,374.0,2.3,20.0,686.0,724.23,547.78
2016,8,6,10,45,636.0,244.0,2.35,20.5,803.0,869.81,652.82
2016,8,6,11,0,906.0,114.0,2.4,21.0,920.0,957.76,710.44
2016,8,6,11,15,909.5,114.5,2.4,21.0,935.5,941.06,697.97
2016,8,6,11,30,913.0,115.0,2.4,21.0,951.0,920.58,684.11
2016,8,6,11,45,914.0,115.5,2.45,21.5,958.5,894.26,665.58
2016,8,6,12,0,915.0,116.0,2.5,22.0,966.0,864.5,644.78
2016,8,6,12,15,915.0,116.0,2.5,22.0,966.0,830.23,621.75
2016,8,6,12,30,915.0,116.0,2.5,22.0,966.0,792.89,596.5
2016,8,6,12,45,906.5,120.0,2.55,22.0,956.0,749.82,565.43
2016,8,6,13,0,898.0,124.0,2.6,22.0,946.0,704.58,532.1
2016,8,6,13,15,895.0,123.0,2.65,22.0,930.5,657.07,496.35
2016,8,6,13,30,892.0,122.0,2.7,22.0,915.0,607.51,458.03
2016,8,6,13,45,887.5,120.5,2.75,22.0,893.0,554.96,416.29
2016,8,6,14,0,883.0,119.0,2.8,22.0,871.0,500.92,372.06
2016,8,6,14,15,876.0,117.5,2.85,21.5,842.0,444.59,325.37
2016,8,6,14,30,869.0,116.0,2.9,21.0,813.0,387.49,276.64
2016,8,6,14,45,860.0,113.5,3.0,21.0,778.0,328.61,225.36
2016,8,6,15,0,851.0,111.0,3.1,21.0,743.0,269.68,174.63
2016,8,6,15,15,838.5,108.5,3.15,20.5,702.0,203.97,122.2
2016,8,6,15,30,826.0,106.0,3.2,20.0,661.0,144.56,82.93
2016,8,6,15,45,810.5,102.5,3.3,20.0,616.0,85.64,67.72
2016,8,6,16,0,795.0,99.0,3.4,20.0,571.0,81.27,64.27
2016,8,6,16,15,773.0,95.5,3.5,19.5,522.5,79.22,62.86
2016,8,6,16,30,751.0,92.0,3.6,19.0,474.0,77.09,61.37
2016,8,6,16,45,722.0,88.0,3.7,18.5,423.0,68.7,54.43
2016,8,6,17,0,693.0,84.0,3.8,18.0,372.0,66.09,52.45
2016,8,6,17,15,653.0,78.5,3.8,17.5,321.0,62.22,49.31
2016,8,6,17,30,613.0,73.0,3.8,17.0,270.0,58.31,46.03
2016,8,6,17,45,554.0,66.0,3.85,17.0,219.5,53.01,41.31
2016,8,6,18,0,495.0,59.0,3.9,17.0,169.0,47.72,36.43
2016,8,6,18,15,407.5,49.0,3.85,16.5,124.0,39.81,29.13
2016,8,6,18,30,320.0,39.0,3.8,16.0,79.0,31.9,21.48
2016,8,6,18,45,191.0,25.0,3.75,15.5,46.0,19.09,6.48
2016,8,6,19,0,62.0,11.0,3.7,15.0,13.0,8.65,0.0
2016,8,6,19,15,31.0,5.5,3.7,14.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,49.5,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,99.0,11.0,2.9,12.0,14.0,45.33,0.0
2016,8,7,5,45,243.5,23.0,3.0,12.5,48.5,152.68,85.77
2016,8,7,6,0,388.0,35.0,3.1,13.0,83.0,254.64,200.86
2016,8,7,6,15,475.0,43.5,3.0,13.5,130.0,332.77,272.06
2016,8,7,6,30,562.0,52.0,2.9,14.0,177.0,419.05,346.59
2016,8,7,6,45,618.5,57.5,2.85,15.0,228.0,489.46,404.92
2016,8,7,7,0,675.0,63.0,2.8,16.0,279.0,559.83,460.49
2016,8,7,7,15,713.0,67.5,2.65,16.5,331.5,622.28,506.85
2016,8,7,7,30,751.0,72.0,2.5,17.0,384.0,685.3,550.98
2016,8,7,7,45,779.0,75.5,2.45,17.5,436.0,739.2,587.22
2016,8,7,8,0,807.0,79.0,2.4,18.0,488.0,792.07,621.64
2016,8,7,8,15,827.5,81.5,2.3,18.5,537.5,835.78,648.23
2016,8,7,8,30,848.0,84.0,2.2,19.0,587.0,867.28,665.7
2016,8,7,8,45,864.5,86.0,2.1,19.5,633.0,901.58,684.78
2016,8,7,9,0,881.0,88.0,2.0,20.0,679.0,932.95,701.43
2016,8,7,9,15,893.0,90.0,1.9,20.5,720.5,956.88,712.82
2016,8,7,9,30,905.0,92.0,1.8,21.0,762.0,977.25,721.77
2016,8,7,9,45,910.5,95.0,1.75,21.5,797.0,988.73,725.54
2016,8,7,10,0,916.0,98.0,1.7,22.0,832.0,996.24,726.92
2016,8,7,10,15,923.0,99.0,1.75,22.0,861.5,999.05,728.24
2016,8,7,10,30,930.0,100.0,1.8,22.0,891.0,997.83,727.15
2016,8,7,10,45,936.0,100.5,1.85,22.5,914.0,991.06,721.27
2016,8,7,11,0,942.0,101.0,1.9,23.0,937.0,980.23,712.97
2016,8,7,11,15,945.0,101.5,1.95,23.0,953.0,962.61,701.79
2016,8,7,11,30,948.0,102.0,2.0,23.0,969.0,941.09,688.18
2016,8,7,11,45,951.0,101.5,2.1,23.5,977.0,914.84,670.71
2016,8,7,12,0,954.0,101.0,2.2,24.0,985.0,884.93,650.77
2016,8,7,12,15,954.0,101.0,2.25,24.0,985.0,849.54,627.89
2016,8,7,12,30,954.0,101.0,2.3,24.0,985.0,810.94,602.7
2016,8,7,12,45,721.5,232.0,2.35,24.5,897.5,724.33,537.62
2016,8,7,13,0,489.0,363.0,2.4,25.0,810.0,631.29,467.91
2016,8,7,13,15,718.0,231.0,2.45,25.0,875.0,640.87,476.72
2016,8,7,13,30,947.0,99.0,2.5,25.0,940.0,622.19,462.8
2016,8,7,13,45,943.5,97.5,2.55,25.0,917.5,567.49,419.82
2016,8,7,14,0,940.0,96.0,2.6,25.0,895.0,511.08,374.29
2016,8,7,14,15,933.5,95.0,2.65,24.5,865.5,452.32,326.17
2016,8,7,14,30,927.0,94.0,2.7,24.0,836.0,392.62,275.78
2016,8,7,14,45,918.5,92.0,2.75,24.0,800.0,330.96,222.54
2016,8,7,15,0,910.0,90.0,2.8,24.0,764.0,269.13,169.75
2016,8,7,15,15,898.5,88.5,2.8,24.0,722.5,207.22,120.47
2016,8,7,15,30,887.0,87.0,2.8,24.0,681.0,145.98,80.61
2016,8,7,15,45,871.5,85.0,2.8,24.0,634.5,85.21,66.26
2016,8,7,16,0,856.0,83.0,2.8,24.0,588.0,80.69,62.74
2016,8,7,16,15,835.5,80.0,2.8,23.5,538.5,70.23,54.24
2016,8,7,16,30,815.0,77.0,2.8,23.0,489.0,67.99,52.65
2016,8,7,16,45,786.0,74.0,2.8,22.5,436.5,65.53,50.84
2016,8,7,17,0,757.0,71.0,2.8,22.0,384.0,63.04,48.98
2016,8,7,17,15,719.0,66.5,2.75,21.5,331.5,59.26,45.94
2016,8,7,17,30,681.0,62.0,2.7,21.0,279.0,55.45,42.79
2016,8,7,17,45,622.0,56.5,2.7,20.5,227.0,46.67,35.19
2016,8,7,18,0,563.0,51.0,2.7,20.0,175.0,42.15,31.12
2016,8,7,18,15,474.5,43.0,2.65,19.0,128.0,35.5,25.07
2016,8,7,18,30,386.0,35.0,2.6,18.0,81.0,28.95,18.71
2016,8,7,18,45,236.0,23.0,2.55,17.5,47.0,18.88,5.17
2016,8,7,19,0,86.0,11.0,2.5,17.0,13.0,8.65,0.0
2016,8,7,19,15,43.0,5.5,2.5,16.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,42.5,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,85.0,10.0,2.2,13.0,12.0,39.5,0.0
2016,8,8,5,45,223.5,22.5,2.25,14.0,45.0,143.29,73.85
2016,8,8,6,0,362.0,35.0,2.3,15.0,78.0,242.93,189.29
2016,8,8,6,15,449.5,43.5,2.15,15.5,124.0,320.14,258.92
2016,8,8,6,30,537.0,52.0,2.0,16.0,170.0,405.59,331.59
2016,8,8,6,45,591.0,58.5,1.9,16.5,220.0,474.56,388.33
2016,8,8,7,0,645.0,65.0,1.8,17.0,270.0,546.88,444.88
2016,8,8,7,15,684.0,69.5,1.7,17.5,321.5,605.01,487.42
2016,8,8,7,30,723.0,74.0,1.6,18.0,373.0,667.79,530.65
2016,8,8,7,45,751.5,77.5,1.55,19.0,424.0,721.19,564.63
2016,8,8,8,0,780.0,81.0,1.5,20.0,475.0,773.65,596.69
2016,8,8,8,15,801.0,84.0,1.5,20.5,524.0,817.67,623.54
2016,8,8,8,30,822.0,87.0,1.5,21.0,573.0,859.58,648.45
2016,8,8,8,45,839.0,89.0,1.5,21.5,618.5,883.56,660.95
2016,8,8,9,0,856.0,91.0,1.5,22.0,664.0,914.92,678.42
2016,8,8,9,15,868.0,93.0,1.55,22.5,705.0,938.45,691.18
2016,8,8,9,30,880.0,95.0,1.6,23.0,746.0,958.53,701.77
2016,8,8,9,45,894.5,94.0,1.7,23.5,783.0,974.13,710.21
2016,8,8,10,0,909.0,93.0,1.8,24.0,820.0,986.02,716.37
2016,8,8,10,15,916.0,94.5,1.9,24.0,849.5,989.45,718.63
2016,8,8,10,30,923.0,96.0,2.0,24.0,879.0,988.85,718.49
2016,8,8,10,45,927.5,97.0,2.15,24.5,901.5,981.3,713.17
2016,8,8,11,0,932.0,98.0,2.3,25.0,924.0,969.73,705.33
2016,8,8,11,15,935.0,98.5,2.4,25.0,939.5,952.31,694.59
2016,8,8,11,30,938.0,99.0,2.5,25.0,955.0,931.03,681.37
2016,8,8,11,45,939.0,99.5,2.65,25.5,962.5,904.26,663.58
2016,8,8,12,0,940.0,100.0,2.8,26.0,970.0,873.94,643.34
2016,8,8,12,15,940.5,100.0,2.9,26.0,970.0,839.37,621.02
2016,8,8,12,30,941.0,100.0,3.0,26.0,970.0,801.6,596.32
2016,8,8,12,45,940.5,99.5,3.15,26.0,962.5,759.64,567.35
2016,8,8,13,0,940.0,99.0,3.3,26.0,955.0,714.91,534.99
2016,8,8,13,15,937.0,98.0,3.35,25.5,940.0,665.61,499.02
2016,8,8,13,30,934.0,97.0,3.4,25.0,925.0,614.14,460.23
2016,8,8,13,45,930.5,96.0,3.5,25.0,902.5,560.44,417.68
2016,8,8,14,0,927.0,95.0,3.6,25.0,880.0,505.03,372.4
2016,8,8,14,15,920.5,93.5,3.65,24.5,851.0,446.55,323.95
2016,8,8,14,30,914.0,92.0,3.7,24.0,822.0,387.18,273.35
2016,8,8,14,45,906.0,90.5,3.75,24.0,786.5,326.73,220.62
2016,8,8,15,0,898.0,89.0,3.8,24.0,751.0,266.04,168.39
2016,8,8,15,15,886.5,87.0,3.8,23.5,709.5,204.47,119.34
2016,8,8,15,30,875.0,85.0,3.8,23.0,668.0,143.61,79.59
2016,8,8,15,45,860.5,82.5,3.8,23.0,622.5,83.28,64.96
2016,8,8,16,0,846.0,80.0,3.8,23.0,577.0,78.53,61.21
2016,8,8,16,15,825.5,77.5,3.75,22.5,528.0,76.05,59.43
2016,8,8,16,30,805.0,75.0,3.7,22.0,479.0,66.41,51.53
2016,8,8,16,45,780.5,71.0,3.7,22.0,428.0,63.28,49.04
2016,8,8,17,0,756.0,67.0,3.7,22.0,377.0,60.07,46.43
2016,8,8,17,15,718.0,62.5,3.65,21.5,324.5,56.19,43.29
2016,8,8,17,30,680.0,58.0,3.6,21.0,272.0,52.28,40.04
2016,8,8,17,45,626.5,52.5,3.6,20.5,221.5,47.37,35.79
2016,8,8,18,0,573.0,47.0,3.6,20.0,171.0,39.17,28.5
2016,8,8,18,15,485.0,39.5,3.55,19.0,125.0,32.81,22.7
2016,8,8,18,30,397.0,32.0,3.5,18.0,79.0,26.56,16.58
2016,8,8,18,45,244.0,21.0,3.5,17.5,45.5,17.25,2.92
2016,8,8,19,0,91.0,10.0,3.5,17.0,12.0,7.87,0.0
2016,8,8,19,15,45.5,5.0,3.45,16.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,40.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,8,9,5,30,80.0,10.0,1.2,14.0,11.0,37.78,0.0
2016,8,9,5,45,224.0,22.0,1.2,14.5,44.0,142.69,66.19
2016,8,9,6,0,368.0,34.0,1.2,15.0,77.0,245.74,190.06
2016,8,9,6,15,456.5,42.0,1.0,15.5,122.5,323.32,259.29
2016,8,9,6,30,545.0,50.0,0.8,16.0,168.0,409.23,330.52
2016,8,9,6,45,594.0,57.5,0.6,16.5,217.5,476.68,383.47
2016,8,9,7,0,643.0,65.0,0.4,17.0,267.0,547.06,435.03
2016,8,9,7,15,682.0,69.5,0.4,17.5,319.0,605.11,476.1
2016,8,9,7,30,721.0,74.0,0.4,18.0,371.0,667.91,518.11
2016,8,9,7,45,750.5,77.5,0.4,19.0,422.0,722.12,551.45
2016,8,9,8,0,780.0,81.0,0.4,20.0,473.0,775.46,583.03
2016,8,9,8,15,801.5,84.0,0.45,20.5,522.0,819.96,609.76
2016,8,9,8,30,823.0,87.0,0.5,21.0,571.0,862.37,634.74
2016,8,9,8,45,843.0,87.5,0.6,21.5,617.0,887.36,649.17
2016,8,9,9,0,863.0,88.0,0.7,22.0,663.0,919.93,668.64
2016,8,9,9,15,875.0,89.5,0.7,22.5,704.0,943.04,679.91
2016,8,9,9,30,887.0,91.0,0.7,23.0,745.0,962.69,689.09
2016,8,9,9,45,898.0,91.5,0.75,24.0,781.0,976.63,694.49
2016,8,9,10,0,909.0,92.0,0.8,25.0,817.0,986.78,697.68
2016,8,9,10,15,916.0,93.0,0.85,25.0,846.5,989.68,699.28
2016,8,9,10,30,923.0,94.0,0.9,25.0,876.0,988.56,698.63
2016,8,9,10,45,927.5,95.0,0.95,25.5,898.5,981.0,692.84
2016,8,9,11,0,932.0,96.0,1.0,26.0,921.0,969.43,684.74
2016,8,9,11,15,935.0,96.5,1.1,26.0,936.0,952.0,675.33
2016,8,9,11,30,938.0,97.0,1.2,26.0,951.0,930.71,663.45
2016,8,9,11,45,938.5,98.0,1.35,26.5,958.0,903.94,647.41
2016,8,9,12,0,939.0,99.0,1.5,27.0,965.0,873.63,628.84
2016,8,9,12,15,939.0,99.0,1.6,27.0,965.0,838.64,607.59
2016,8,9,12,30,939.0,99.0,1.7,27.0,965.0,800.48,583.96
2016,8,9,12,45,934.0,100.5,1.85,27.5,956.0,757.01,554.38
2016,8,9,13,0,929.0,102.0,2.0,28.0,947.0,711.08,521.59
2016,8,9,13,15,926.0,101.5,2.1,27.5,932.0,662.55,487.66
2016,8,9,13,30,923.0,101.0,2.2,27.0,917.0,611.86,450.83
2016,8,9,13,45,917.0,101.0,2.35,27.0,894.0,558.04,409.59
2016,8,9,14,0,911.0,101.0,2.5,27.0,871.0,502.78,365.71
2016,8,9,14,15,904.5,99.5,2.55,27.0,841.5,445.01,318.2
2016,8,9,14,30,898.0,98.0,2.6,27.0,812.0,386.38,268.71
2016,8,9,14,45,887.5,97.5,2.65,27.0,776.5,326.67,217.77
2016,8,9,15,0,877.0,97.0,2.7,27.0,741.0,267.0,167.46
2016,8,9,15,15,865.0,95.0,2.7,26.5,700.0,206.42,120.07
2016,8,9,15,30,853.0,93.0,2.7,26.0,659.0,146.61,81.63
2016,8,9,15,45,835.5,91.0,2.7,26.0,613.5,87.62,67.74
2016,8,9,16,0,818.0,89.0,2.7,26.0,568.0,75.41,57.83
2016,8,9,16,15,797.0,86.0,2.65,25.5,519.0,73.44,56.51
2016,8,9,16,30,776.0,83.0,2.6,25.0,470.0,71.4,55.11
2016,8,9,16,45,744.5,79.5,2.6,24.5,418.5,68.75,53.16
2016,8,9,17,0,713.0,76.0,2.6,24.0,367.0,66.07,51.16
2016,8,9,17,15,673.0,71.0,2.55,23.0,315.0,57.32,43.99
2016,8,9,17,30,633.0,66.0,2.5,22.0,263.0,53.55,40.97
2016,8,9,17,45,569.5,60.0,2.5,21.5,212.5,48.76,36.83
2016,8,9,18,0,506.0,54.0,2.5,21.0,162.0,44.04,32.57
2016,8,9,18,15,414.5,44.5,2.45,20.0,117.0,36.37,25.61
2016,8,9,18,30,323.0,35.0,2.4,19.0,72.0,28.74,18.19
2016,8,9,18,45,161.5,17.5,2.4,18.5,36.0,14.12,0.0
2016,8,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.5,18.0,2.05,14.5,35.5,106.63,41.91
2016,8,10,6,0,303.0,36.0,2.1,15.0,71.0,216.68,167.6
2016,8,10,6,15,393.0,46.0,2.0,15.5,115.5,294.33,237.8
2016,8,10,6,30,483.0,56.0,1.9,16.0,160.0,380.61,311.33
2016,8,10,6,45,538.5,64.0,1.8,16.5,209.0,450.19,368.72
2016,8,10,7,0,594.0,72.0,1.7,17.0,258.0,523.34,426.15
2016,8,10,7,15,416.0,115.5,1.6,17.5,257.0,460.57,374.09
2016,8,10,7,30,238.0,159.0,1.5,18.0,256.0,370.39,299.9
2016,8,10,7,45,488.5,125.0,1.45,18.5,358.5,560.62,449.17
2016,8,10,8,0,739.0,91.0,1.4,19.0,461.0,754.39,586.36
2016,8,10,8,15,762.0,94.5,1.4,19.5,510.0,799.73,612.81
2016,8,10,8,30,785.0,98.0,1.4,20.0,559.0,843.14,638.95
2016,8,10,8,45,804.5,100.0,1.4,20.5,604.5,879.31,659.73
2016,8,10,9,0,824.0,102.0,1.4,21.0,650.0,912.76,678.47
2016,8,10,9,15,837.0,104.5,1.45,21.5,691.0,925.44,684.14
2016,8,10,9,30,850.0,107.0,1.5,22.0,732.0,946.51,695.61
2016,8,10,9,45,863.5,107.0,1.55,22.5,768.0,961.87,703.3
2016,8,10,10,0,877.0,107.0,1.6,23.0,804.0,973.59,708.78
2016,8,10,10,15,884.5,108.0,1.65,23.0,833.5,976.74,710.28
2016,8,10,10,30,892.0,109.0,1.7,23.0,863.0,975.98,709.5
2016,8,10,10,45,898.0,110.0,1.75,23.5,886.0,969.83,704.06
2016,8,10,11,0,904.0,111.0,1.8,24.0,909.0,959.72,696.26
2016,8,10,11,15,907.5,111.5,1.85,24.0,924.5,942.91,685.63
2016,8,10,11,30,911.0,112.0,1.9,24.0,940.0,922.31,672.63
2016,8,10,11,45,913.0,112.5,2.0,24.5,947.5,896.71,655.62
2016,8,10,12,0,915.0,113.0,2.1,25.0,955.0,867.59,636.26
2016,8,10,12,15,915.0,113.0,2.15,25.0,955.0,833.07,613.99
2016,8,10,12,30,915.0,113.0,2.2,25.0,955.0,795.46,589.49
2016,8,10,12,45,912.5,113.5,2.3,25.0,947.0,753.55,560.5
2016,8,10,13,0,910.0,114.0,2.4,25.0,939.0,709.07,528.67
2016,8,10,13,15,906.5,113.5,2.4,24.5,923.5,660.83,493.69
2016,8,10,13,30,903.0,113.0,2.4,24.0,908.0,610.52,456.06
2016,8,10,13,45,898.5,111.5,2.45,24.0,885.5,557.1,414.2
