Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,0,894.0,110.0,2.5,24.0,863.0,502.17,369.79
2016,8,10,14,15,887.0,108.5,2.5,24.0,834.0,444.92,322.13
2016,8,10,14,30,880.0,107.0,2.5,24.0,805.0,386.89,272.61
2016,8,10,14,45,871.5,104.5,2.5,24.0,769.5,327.21,221.18
2016,8,10,15,0,863.0,102.0,2.5,24.0,734.0,267.41,170.25
2016,8,10,15,15,850.0,100.0,2.5,23.5,693.0,207.35,122.84
2016,8,10,15,30,837.0,98.0,2.5,23.0,652.0,140.64,78.43
2016,8,10,15,45,822.0,94.5,2.5,23.0,606.5,80.79,62.86
2016,8,10,16,0,807.0,91.0,2.5,23.0,561.0,76.5,59.5
2016,8,10,16,15,785.0,88.0,2.5,22.5,512.0,74.57,58.19
2016,8,10,16,30,763.0,85.0,2.5,22.0,463.0,72.58,56.82
2016,8,10,16,45,736.0,80.0,2.55,21.5,412.5,68.98,54.05
2016,8,10,17,0,709.0,75.0,2.6,21.0,362.0,65.28,51.14
2016,8,10,17,15,668.0,70.0,2.6,20.5,310.5,56.57,43.81
2016,8,10,17,30,627.0,65.0,2.6,20.0,259.0,52.77,40.64
2016,8,10,17,45,569.5,58.5,2.6,19.5,209.0,47.66,36.17
2016,8,10,18,0,512.0,52.0,2.6,19.0,159.0,42.56,31.54
2016,8,10,18,15,420.0,42.5,2.55,18.0,114.0,34.84,24.47
2016,8,10,18,30,328.0,33.0,2.5,17.0,69.0,27.15,16.87
2016,8,10,18,45,164.0,16.5,2.45,16.5,34.5,13.33,0.0
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,148.0,17.5,1.6,14.0,34.0,104.23,33.2
2016,8,11,6,0,296.0,35.0,1.7,15.0,68.0,213.12,163.97
2016,8,11,6,15,385.0,45.5,1.7,15.5,112.5,290.44,234.19
2016,8,11,6,30,474.0,56.0,1.7,16.0,157.0,376.44,307.52
2016,8,11,6,45,237.0,62.0,1.75,16.5,112.5,246.04,203.04
2016,8,11,7,0,0.0,68.0,1.8,17.0,68.0,52.9,39.14
2016,8,11,7,15,0.0,81.5,1.75,17.5,81.5,64.08,48.59
2016,8,11,7,30,0.0,95.0,1.7,18.0,95.0,75.25,57.68
2016,8,11,7,45,0.0,122.0,1.65,18.5,122.0,98.85,76.88
2016,8,11,8,0,0.0,149.0,1.6,19.0,149.0,122.58,95.8
2016,8,11,8,15,0.0,154.0,1.6,19.5,154.0,125.64,97.72
2016,8,11,8,30,0.0,159.0,1.6,20.0,159.0,128.96,99.87
2016,8,11,8,45,8.0,194.0,1.65,20.5,199.0,167.08,130.11
2016,8,11,9,0,16.0,229.0,1.7,21.0,239.0,205.63,160.02
2016,8,11,9,15,37.0,273.0,1.7,21.5,300.0,286.56,222.37
2016,8,11,9,30,58.0,317.0,1.7,22.0,361.0,349.64,269.33
2016,8,11,9,45,126.5,348.0,1.75,22.5,447.5,467.21,356.78
2016,8,11,10,0,195.0,379.0,1.8,23.0,534.0,561.48,424.25
2016,8,11,10,15,539.0,248.5,1.85,23.0,698.0,801.43,598.83
2016,8,11,10,30,883.0,118.0,1.9,23.0,862.0,978.08,715.46
2016,8,11,10,45,888.0,119.5,1.95,23.5,884.5,971.34,707.56
2016,8,11,11,0,893.0,121.0,2.0,24.0,907.0,960.67,699.3
2016,8,11,11,15,897.0,121.5,2.05,24.0,923.0,944.26,688.81
2016,8,11,11,30,901.0,122.0,2.1,24.0,939.0,924.07,675.95
2016,8,11,11,45,902.5,123.0,2.15,24.5,946.5,898.47,658.29
2016,8,11,12,0,904.0,124.0,2.2,25.0,954.0,869.39,638.39
2016,8,11,12,15,904.5,123.5,2.25,25.0,954.0,834.92,616.09
2016,8,11,12,30,905.0,123.0,2.3,25.0,954.0,797.38,591.55
2016,8,11,12,45,895.5,127.5,2.35,25.0,944.0,753.77,560.69
2016,8,11,13,0,886.0,132.0,2.4,25.0,934.0,708.08,527.66
2016,8,11,13,15,882.5,131.0,2.45,25.0,918.5,660.18,492.3
2016,8,11,13,30,879.0,130.0,2.5,25.0,903.0,610.31,454.44
2016,8,11,13,45,875.5,128.0,2.55,25.0,881.0,557.95,413.55
2016,8,11,14,0,872.0,126.0,2.6,25.0,859.0,504.03,370.12
2016,8,11,14,15,864.5,124.0,2.6,24.5,829.5,447.13,323.66
2016,8,11,14,30,857.0,122.0,2.6,24.0,800.0,389.55,275.28
2016,8,11,14,45,848.0,119.5,2.6,24.0,764.5,327.18,222.03
2016,8,11,15,0,839.0,117.0,2.6,24.0,729.0,267.18,171.09
2016,8,11,15,15,825.5,114.0,2.6,23.5,687.5,206.46,123.22
2016,8,11,15,30,812.0,111.0,2.6,23.0,646.0,146.89,84.31
2016,8,11,15,45,795.5,107.5,2.6,23.0,600.5,88.32,69.19
2016,8,11,16,0,779.0,104.0,2.6,23.0,555.0,84.53,66.28
2016,8,11,16,15,755.5,100.0,2.6,22.5,506.0,82.22,64.69
2016,8,11,16,30,732.0,96.0,2.6,22.0,457.0,73.68,57.77
2016,8,11,16,45,702.0,90.5,2.6,21.5,406.0,70.22,55.12
2016,8,11,17,0,672.0,85.0,2.6,21.0,355.0,66.65,52.34
2016,8,11,17,15,629.0,79.0,2.6,20.0,303.0,62.45,49.02
2016,8,11,17,30,586.0,73.0,2.6,19.0,251.0,58.2,45.55
2016,8,11,17,45,525.5,64.5,2.6,18.5,201.5,51.81,39.95
2016,8,11,18,0,465.0,56.0,2.6,18.0,152.0,45.36,34.09
2016,8,11,18,15,373.5,44.5,2.5,17.5,107.5,36.21,25.66
2016,8,11,18,30,282.0,33.0,2.4,17.0,63.0,27.0,16.55
2016,8,11,18,45,141.0,16.5,2.3,16.5,31.5,13.31,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,145.5,17.0,1.9,13.5,33.0,102.27,23.23
2016,8,12,6,0,291.0,34.0,2.0,14.0,66.0,210.54,161.97
2016,8,12,6,15,381.0,45.0,1.95,14.5,110.5,288.73,233.82
2016,8,12,6,30,471.0,56.0,1.9,15.0,155.0,375.84,308.54
2016,8,12,6,45,235.5,78.0,1.9,15.5,127.5,250.08,207.15
2016,8,12,7,0,0.0,100.0,1.9,16.0,100.0,84.73,66.08
2016,8,12,7,15,4.0,118.5,1.9,16.5,120.0,103.35,81.82
2016,8,12,7,30,8.0,137.0,1.9,17.0,140.0,122.21,97.22
2016,8,12,7,45,30.5,167.5,1.9,18.0,182.5,183.68,147.49
2016,8,12,8,0,53.0,198.0,1.9,19.0,225.0,234.03,187.34
2016,8,12,8,15,63.0,222.5,1.85,19.5,257.5,267.48,212.85
2016,8,12,8,30,73.0,247.0,1.8,20.0,290.0,301.01,237.96
2016,8,12,8,45,123.5,274.0,1.8,20.5,353.0,395.91,310.51
2016,8,12,9,0,174.0,301.0,1.8,21.0,416.0,471.37,366.11
2016,8,12,9,15,514.5,204.5,1.85,21.5,574.5,738.13,564.63
2016,8,12,9,30,855.0,108.0,1.9,22.0,733.0,956.11,709.32
2016,8,12,9,45,866.0,109.5,1.95,22.5,769.0,970.62,714.2
2016,8,12,10,0,877.0,111.0,2.0,23.0,805.0,981.39,719.02
2016,8,12,10,15,884.5,112.0,2.1,23.5,834.5,984.39,719.52
2016,8,12,10,30,892.0,113.0,2.2,24.0,864.0,983.47,717.67
2016,8,12,10,45,898.0,114.0,2.3,24.5,886.5,977.15,712.45
2016,8,12,11,0,904.0,115.0,2.4,25.0,909.0,966.85,704.79
2016,8,12,11,15,907.0,115.5,2.45,25.0,924.0,949.37,693.45
2016,8,12,11,30,910.0,116.0,2.5,25.0,939.0,928.12,679.76
2016,8,12,11,45,912.5,116.0,2.6,25.0,947.0,902.3,663.48
2016,8,12,12,0,915.0,116.0,2.7,25.0,955.0,872.95,644.77
2016,8,12,12,15,915.0,116.0,2.75,25.0,955.0,838.19,621.95
2016,8,12,12,30,915.0,116.0,2.8,25.0,955.0,800.34,596.9
2016,8,12,12,45,918.5,113.0,2.85,25.0,948.5,759.6,568.11
2016,8,12,13,0,922.0,110.0,2.9,25.0,942.0,715.88,536.23
2016,8,12,13,15,919.0,109.0,2.9,25.0,926.5,666.84,499.43
2016,8,12,13,30,916.0,108.0,2.9,25.0,911.0,615.66,460.07
2016,8,12,13,45,912.0,107.0,2.9,25.0,888.5,562.04,417.71
2016,8,12,14,0,908.0,106.0,2.9,25.0,866.0,506.81,372.79
2016,8,12,14,15,901.0,104.5,2.85,24.5,836.5,448.61,324.86
2016,8,12,14,30,894.0,103.0,2.8,24.0,807.0,389.59,274.89
2016,8,12,14,45,885.5,101.0,2.8,24.0,771.5,329.25,222.69
2016,8,12,15,0,877.0,99.0,2.8,24.0,736.0,268.76,171.0
2016,8,12,15,15,864.5,96.5,2.75,24.0,694.5,207.43,122.18
2016,8,12,15,30,852.0,94.0,2.7,24.0,653.0,146.95,82.73
2016,8,12,15,45,837.0,91.0,2.65,24.0,607.5,78.73,60.9
2016,8,12,16,0,822.0,88.0,2.6,24.0,562.0,74.97,58.0
2016,8,12,16,15,800.0,85.0,2.5,23.5,512.5,72.94,56.6
2016,8,12,16,30,778.0,82.0,2.4,23.0,463.0,70.84,55.13
2016,8,12,16,45,749.5,78.0,2.35,23.0,411.5,67.85,52.77
2016,8,12,17,0,721.0,74.0,2.3,23.0,360.0,64.79,50.32
2016,8,12,17,15,679.5,69.0,2.15,22.5,308.0,56.08,43.03
2016,8,12,17,30,638.0,64.0,2.0,22.0,256.0,52.23,39.83
2016,8,12,17,45,578.0,57.0,1.9,21.5,205.5,46.67,34.99
2016,8,12,18,0,518.0,50.0,1.8,21.0,155.0,41.11,29.97
2016,8,12,18,15,422.5,40.5,1.8,20.0,109.5,33.32,22.86
2016,8,12,18,30,327.0,31.0,1.8,19.0,64.0,25.57,15.0
2016,8,12,18,45,163.5,15.5,1.8,18.5,32.0,12.56,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,149.0,16.5,2.0,14.5,32.5,102.93,11.73
2016,8,13,6,0,298.0,33.0,2.1,15.0,65.0,213.88,163.1
2016,8,13,6,15,389.5,43.5,2.05,15.5,109.0,292.85,236.18
2016,8,13,6,30,481.0,54.0,2.0,16.0,153.0,380.89,311.58
2016,8,13,6,45,240.5,75.0,1.95,16.5,124.5,266.9,219.96
2016,8,13,7,0,0.0,96.0,1.9,17.0,96.0,80.75,62.48
2016,8,13,7,15,2.5,114.5,1.85,17.5,115.5,98.35,77.3
2016,8,13,7,30,5.0,133.0,1.8,18.0,135.0,116.05,91.67
2016,8,13,7,45,15.5,158.0,1.75,19.0,165.5,146.96,116.62
2016,8,13,8,0,26.0,183.0,1.7,20.0,196.0,178.42,141.4
2016,8,13,8,15,69.0,218.5,1.7,20.5,257.5,268.83,213.44
2016,8,13,8,30,112.0,254.0,1.7,21.0,319.0,365.39,287.4
2016,8,13,8,45,473.0,175.0,1.7,22.0,482.5,656.41,508.56
2016,8,13,9,0,834.0,96.0,1.7,23.0,646.0,909.32,677.67
2016,8,13,9,15,847.0,98.0,1.75,23.5,686.5,933.4,688.28
2016,8,13,9,30,860.0,100.0,1.8,24.0,727.0,954.11,699.27
2016,8,13,9,45,875.5,99.0,1.85,24.5,764.0,970.42,707.46
2016,8,13,10,0,891.0,98.0,1.9,25.0,801.0,983.08,713.42
2016,8,13,10,15,898.0,99.0,1.95,25.5,830.0,985.76,713.12
2016,8,13,10,30,905.0,100.0,2.0,26.0,859.0,984.48,710.53
2016,8,13,10,45,910.5,100.5,2.05,26.5,881.5,977.24,704.31
2016,8,13,11,0,916.0,101.0,2.1,27.0,904.0,966.03,695.74
2016,8,13,11,15,919.0,101.5,2.15,27.0,919.0,948.55,684.66
2016,8,13,11,30,922.0,102.0,2.2,27.0,934.0,927.25,671.2
2016,8,13,11,45,924.5,102.0,2.3,27.0,942.0,901.32,655.21
2016,8,13,12,0,927.0,102.0,2.4,27.0,950.0,871.8,636.76
2016,8,13,12,15,927.0,102.0,2.45,27.0,949.5,836.83,614.18
2016,8,13,12,30,927.0,102.0,2.5,27.0,949.0,798.71,589.33
2016,8,13,12,45,910.5,110.5,2.55,27.0,936.5,752.89,557.58
2016,8,13,13,0,894.0,119.0,2.6,27.0,924.0,705.27,523.18
2016,8,13,13,15,890.5,118.5,2.65,27.0,908.5,657.39,487.9
2016,8,13,13,30,887.0,118.0,2.7,27.0,893.0,607.49,450.08
2016,8,13,13,45,885.5,115.0,2.75,27.0,871.5,554.95,409.16
2016,8,13,14,0,884.0,112.0,2.8,27.0,850.0,500.65,365.54
2016,8,13,14,15,876.5,110.5,2.8,27.0,820.5,443.42,318.3
2016,8,13,14,30,869.0,109.0,2.8,27.0,791.0,385.48,269.3
2016,8,13,14,45,863.0,105.5,2.85,27.0,756.5,326.14,218.57
2016,8,13,15,0,857.0,102.0,2.9,27.0,722.0,266.43,168.08
2016,8,13,15,15,844.0,99.5,2.9,26.5,681.0,206.12,120.89
2016,8,13,15,30,831.0,97.0,2.9,26.0,640.0,139.3,76.82
2016,8,13,15,45,818.0,93.0,2.9,26.0,595.0,79.31,60.91
2016,8,13,16,0,805.0,89.0,2.9,26.0,550.0,75.26,57.78
2016,8,13,16,15,782.5,86.0,2.9,25.5,501.5,73.27,56.42
2016,8,13,16,30,760.0,83.0,2.9,25.0,453.0,71.22,55.01
2016,8,13,16,45,733.5,78.0,2.9,24.5,402.5,67.58,52.23
2016,8,13,17,0,707.0,73.0,2.9,24.0,352.0,63.83,49.3
2016,8,13,17,15,665.5,68.0,2.8,23.5,300.5,55.19,42.09
2016,8,13,17,30,624.0,63.0,2.7,23.0,249.0,51.35,38.89
2016,8,13,17,45,564.5,56.0,2.65,22.5,199.0,45.8,34.06
2016,8,13,18,0,505.0,49.0,2.6,22.0,149.0,40.25,29.06
2016,8,13,18,15,407.0,39.5,2.6,21.0,105.0,32.45,21.95
2016,8,13,18,30,309.0,30.0,2.6,20.0,61.0,24.71,13.93
2016,8,13,18,45,154.5,15.0,2.6,19.5,30.5,12.16,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,161.5,15.5,2.1,14.5,32.5,106.93,0.0
2016,8,14,6,0,323.0,31.0,2.2,15.0,65.0,225.25,170.83
2016,8,14,6,15,417.5,40.5,2.15,15.5,110.0,306.07,246.68
2016,8,14,6,30,512.0,50.0,2.1,16.0,155.0,396.28,324.06
2016,8,14,6,45,573.0,56.5,2.1,16.5,205.5,469.3,384.94
2016,8,14,7,0,634.0,63.0,2.1,17.0,256.0,546.38,446.23
2016,8,14,7,15,327.5,103.5,2.1,17.5,204.5,386.08,316.65
2016,8,14,7,30,21.0,144.0,2.1,18.0,153.0,140.2,111.6
2016,8,14,7,45,48.5,173.5,2.1,19.0,197.0,206.39,165.95
2016,8,14,8,0,76.0,203.0,2.1,20.0,241.0,260.61,208.59
2016,8,14,8,15,104.5,229.0,2.1,20.5,286.5,312.77,249.0
2016,8,14,8,30,133.0,255.0,2.1,21.0,332.0,386.4,304.66
2016,8,14,8,45,238.0,263.0,2.1,22.0,414.0,513.42,399.86
2016,8,14,9,0,343.0,271.0,2.1,23.0,496.0,622.47,477.81
2016,8,14,9,15,610.0,183.5,2.1,23.5,615.0,820.8,619.41
2016,8,14,9,30,877.0,96.0,2.1,24.0,734.0,968.01,713.11
2016,8,14,9,45,864.0,109.0,2.15,24.5,763.0,971.82,711.78
2016,8,14,10,0,851.0,122.0,2.2,25.0,792.0,971.01,709.13
2016,8,14,10,15,858.5,123.5,2.2,25.0,821.0,974.33,710.21
2016,8,14,10,30,866.0,125.0,2.2,25.0,850.0,973.78,708.88
2016,8,14,10,45,873.5,125.0,2.25,25.5,873.0,967.88,703.42
2016,8,14,11,0,881.0,125.0,2.3,26.0,896.0,958.09,695.62
2016,8,14,11,15,884.5,126.0,2.35,26.0,911.0,941.65,685.02
2016,8,14,11,30,888.0,127.0,2.4,26.0,926.0,921.47,672.08
2016,8,14,11,45,891.5,126.0,2.45,26.5,933.5,895.87,654.34
2016,8,14,12,0,895.0,125.0,2.5,27.0,941.0,866.78,634.35
2016,8,14,12,15,686.0,245.5,2.55,27.0,871.0,787.96,578.72
2016,8,14,12,30,477.0,366.0,2.6,27.0,801.0,692.89,509.61
2016,8,14,12,45,684.5,244.5,2.65,27.0,862.5,716.01,529.39
2016,8,14,13,0,892.0,123.0,2.7,27.0,924.0,708.01,525.85
2016,8,14,13,15,888.0,122.0,2.75,27.0,908.0,659.35,489.71
2016,8,14,13,30,884.0,121.0,2.8,27.0,892.0,608.74,451.38
2016,8,14,13,45,876.5,121.0,2.85,27.0,868.5,555.32,409.78
2016,8,14,14,0,869.0,121.0,2.9,27.0,845.0,500.7,365.96
2016,8,14,14,15,861.0,119.5,2.95,26.5,815.0,443.87,319.79
2016,8,14,14,30,853.0,118.0,3.0,26.0,785.0,386.42,271.72
2016,8,14,14,45,842.0,116.0,3.05,26.0,749.0,327.39,221.24
2016,8,14,15,0,831.0,114.0,3.1,26.0,713.0,263.75,167.85
2016,8,14,15,15,817.0,111.5,3.15,25.5,672.0,203.56,120.61
2016,8,14,15,30,803.0,109.0,3.2,25.0,631.0,144.59,82.37
2016,8,14,15,45,785.0,106.0,3.25,25.0,585.5,86.66,67.32
2016,8,14,16,0,767.0,103.0,3.3,25.0,540.0,83.79,65.19
2016,8,14,16,15,743.0,99.0,3.3,24.5,491.5,81.46,63.58
2016,8,14,16,30,719.0,95.0,3.3,24.0,443.0,72.94,56.72
2016,8,14,16,45,688.0,90.0,3.35,23.5,392.0,69.79,54.35
2016,8,14,17,0,657.0,85.0,3.4,23.0,341.0,66.57,51.87
2016,8,14,17,15,612.5,78.5,3.3,22.0,290.0,62.01,48.26
2016,8,14,17,30,568.0,72.0,3.2,21.0,239.0,57.4,44.47
2016,8,14,17,45,505.0,63.5,3.15,20.5,190.0,51.0,38.86
2016,8,14,18,0,442.0,55.0,3.1,20.0,141.0,44.57,33.01
2016,8,14,18,15,343.0,43.5,3.0,19.5,98.0,35.41,24.55
2016,8,14,18,30,244.0,32.0,2.9,19.0,55.0,24.43,13.42
2016,8,14,18,45,122.0,16.0,2.85,18.5,27.5,12.22,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,156.0,16.5,2.15,12.5,32.0,105.53,0.0
2016,8,15,6,0,312.0,33.0,2.2,13.0,64.0,222.39,168.64
2016,8,15,6,15,410.5,43.0,2.15,13.5,110.0,306.0,248.18
2016,8,15,6,30,509.0,53.0,2.1,14.0,156.0,399.23,328.63
2016,8,15,6,45,254.5,54.0,2.1,14.5,105.5,250.22,208.7
2016,8,15,7,0,0.0,55.0,2.1,15.0,55.0,42.11,30.31
2016,8,15,7,15,0.0,66.0,2.05,15.5,66.0,50.61,37.59
2016,8,15,7,30,0.0,77.0,2.0,16.0,77.0,59.37,44.82
2016,8,15,7,45,0.0,92.5,2.0,17.0,92.5,72.34,55.34
2016,8,15,8,0,0.0,108.0,2.0,18.0,108.0,85.33,65.68
2016,8,15,8,15,0.0,123.0,1.95,18.5,123.0,97.88,75.61
2016,8,15,8,30,0.0,138.0,1.9,19.0,138.0,110.44,85.42
2016,8,15,8,45,1.5,157.5,1.85,19.5,158.5,128.38,99.51
2016,8,15,9,0,3.0,177.0,1.8,20.0,179.0,146.37,113.43
2016,8,15,9,15,5.5,194.5,1.8,20.5,198.5,163.52,126.58
2016,8,15,9,30,8.0,212.0,1.8,21.0,218.0,180.66,139.57
2016,8,15,9,45,10.0,227.0,1.85,21.5,235.0,195.02,150.25
2016,8,15,10,0,12.0,242.0,1.9,22.0,252.0,209.27,160.78
2016,8,15,10,15,69.0,323.0,1.95,22.0,381.0,358.48,275.87
2016,8,15,10,30,126.0,404.0,2.0,22.0,510.0,512.11,388.59
2016,8,15,10,45,539.0,251.5,2.1,22.5,720.0,797.85,598.4
2016,8,15,11,0,952.0,99.0,2.2,23.0,930.0,1000.94,732.53
2016,8,15,11,15,955.0,99.5,2.25,23.0,945.0,982.65,718.51
2016,8,15,11,30,958.0,100.0,2.3,23.0,960.0,960.38,704.3
2016,8,15,11,45,959.0,100.5,2.4,23.5,967.5,932.49,685.57
2016,8,15,12,0,960.0,101.0,2.5,24.0,975.0,900.94,664.38
2016,8,15,12,15,960.0,101.0,2.5,24.0,974.5,864.64,640.4
2016,8,15,12,30,960.0,101.0,2.5,24.0,974.0,825.06,614.12
2016,8,15,12,45,950.5,105.0,2.55,24.0,963.0,778.95,582.36
2016,8,15,13,0,941.0,109.0,2.6,24.0,952.0,730.58,547.3
2016,8,15,13,15,937.5,108.5,2.6,24.0,936.0,680.39,509.85
2016,8,15,13,30,934.0,108.0,2.6,24.0,920.0,628.05,469.76
2016,8,15,13,45,929.0,106.5,2.6,24.0,896.5,572.24,425.9
2016,8,15,14,0,924.0,105.0,2.6,24.0,873.0,514.89,379.48
2016,8,15,14,15,917.0,104.0,2.6,23.5,842.5,455.81,330.92
2016,8,15,14,30,910.0,103.0,2.6,23.0,812.0,395.87,280.18
2016,8,15,14,45,901.0,100.5,2.6,23.0,775.5,333.73,226.42
2016,8,15,15,0,892.0,98.0,2.6,23.0,739.0,271.52,173.19
2016,8,15,15,15,879.0,96.0,2.6,22.5,696.5,209.19,123.72
2016,8,15,15,30,866.0,94.0,2.6,22.0,654.0,147.76,83.75
2016,8,15,15,45,850.5,91.0,2.6,22.0,607.5,78.48,61.24
2016,8,15,16,0,835.0,88.0,2.6,22.0,561.0,75.4,58.9
2016,8,15,16,15,812.5,84.5,2.55,21.5,510.5,72.98,57.16
2016,8,15,16,30,790.0,81.0,2.5,21.0,460.0,70.48,55.33
2016,8,15,16,45,761.0,76.5,2.5,20.5,407.5,67.05,52.68
2016,8,15,17,0,732.0,72.0,2.5,20.0,355.0,63.55,49.9
2016,8,15,17,15,688.5,67.0,2.45,19.5,302.0,59.38,46.47
2016,8,15,17,30,645.0,62.0,2.4,19.0,249.0,50.92,39.18
2016,8,15,17,45,580.5,55.0,2.35,18.5,198.0,45.26,34.16
2016,8,15,18,0,516.0,48.0,2.3,18.0,147.0,39.63,28.97
2016,8,15,18,15,412.0,38.5,2.15,17.0,101.5,31.75,21.64
2016,8,15,18,30,308.0,29.0,2.0,16.0,56.0,23.97,12.82
2016,8,15,18,45,154.0,14.5,1.95,15.5,28.0,11.41,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,128.0,16.5,2.0,13.5,29.0,90.06,0.0
2016,8,16,6,0,256.0,33.0,2.1,14.0,58.0,194.03,145.0
2016,8,16,6,15,351.0,44.5,2.05,14.5,101.5,275.53,222.5
2016,8,16,6,30,446.0,56.0,2.0,15.0,145.0,365.52,300.1
2016,8,16,6,45,223.0,59.5,2.0,15.5,104.0,238.09,197.42
2016,8,16,7,0,0.0,63.0,2.0,16.0,63.0,48.62,35.7
2016,8,16,7,15,0.0,76.0,2.0,16.5,76.0,59.38,44.85
2016,8,16,7,30,0.0,89.0,2.0,17.0,89.0,70.14,53.68
2016,8,16,7,45,0.0,112.0,2.0,17.5,112.0,90.07,69.98
2016,8,16,8,0,0.0,135.0,2.0,18.0,135.0,110.06,86.05
2016,8,16,8,15,0.0,148.5,1.95,18.5,149.0,121.14,94.61
2016,8,16,8,30,0.0,162.0,1.9,19.0,163.0,132.25,103.07
2016,8,16,8,45,7.0,192.0,1.9,20.0,197.5,165.12,128.93
2016,8,16,9,0,14.0,222.0,1.9,21.0,232.0,198.24,154.39
2016,8,16,9,15,16.5,239.0,1.9,21.5,251.0,214.93,166.71
2016,8,16,9,30,19.0,256.0,1.9,22.0,270.0,231.55,178.89
2016,8,16,9,45,53.0,309.5,1.9,22.5,350.5,336.36,258.98
2016,8,16,10,0,87.0,363.0,1.9,23.0,431.0,421.25,321.33
2016,8,16,10,15,470.0,248.0,1.95,23.0,637.5,740.77,558.76
2016,8,16,10,30,853.0,133.0,2.0,23.0,844.0,972.38,714.0
2016,8,16,10,45,858.5,134.5,2.05,23.5,866.0,965.9,705.65
2016,8,16,11,0,864.0,136.0,2.1,24.0,888.0,955.56,697.54
2016,8,16,11,15,867.5,137.0,2.15,24.0,903.5,939.1,686.94
2016,8,16,11,30,871.0,138.0,2.2,24.0,919.0,918.95,674.02
2016,8,16,11,45,873.0,138.5,2.25,24.5,926.0,893.46,656.33
2016,8,16,12,0,875.0,139.0,2.3,25.0,933.0,864.58,636.45
2016,8,16,12,15,875.0,139.0,2.3,25.0,932.5,830.41,613.86
2016,8,16,12,30,875.0,139.0,2.3,25.0,932.0,793.29,588.84
2016,8,16,12,45,869.5,140.0,2.35,25.0,923.0,750.18,558.45
2016,8,16,13,0,864.0,141.0,2.4,25.0,914.0,704.89,525.81
2016,8,16,13,15,860.0,140.5,2.4,25.0,898.0,657.42,490.53
2016,8,16,13,30,856.0,140.0,2.4,25.0,882.0,608.07,452.92
2016,8,16,13,45,851.0,138.0,2.45,25.0,859.0,555.46,411.99
2016,8,16,14,0,846.0,136.0,2.5,25.0,836.0,502.88,369.7
2016,8,16,14,15,837.5,134.0,2.5,24.5,806.0,444.92,322.67
2016,8,16,14,30,829.0,132.0,2.5,24.0,776.0,386.55,273.92
2016,8,16,14,45,819.0,129.0,2.5,24.0,740.0,326.86,222.88
2016,8,16,15,0,809.0,126.0,2.5,24.0,704.0,267.46,172.61
2016,8,16,15,15,794.0,123.0,2.5,23.5,662.5,207.81,125.73
2016,8,16,15,30,779.0,120.0,2.5,23.0,621.0,149.57,87.88
2016,8,16,15,45,761.5,115.5,2.5,23.0,575.5,91.94,72.31
2016,8,16,16,0,744.0,111.0,2.5,23.0,530.0,81.96,64.19
2016,8,16,16,15,718.0,106.5,2.5,22.5,481.0,79.6,62.55
2016,8,16,16,30,692.0,102.0,2.5,22.0,432.0,77.17,60.82
2016,8,16,16,45,660.0,96.0,2.5,22.0,381.5,73.52,57.9
2016,8,16,17,0,628.0,90.0,2.5,22.0,331.0,69.78,54.86
2016,8,16,17,15,581.0,83.0,2.5,21.0,279.5,65.0,51.05
2016,8,16,17,30,534.0,76.0,2.5,20.0,228.0,60.16,47.05
2016,8,16,17,45,469.0,66.0,2.55,19.5,179.5,52.75,40.5
2016,8,16,18,0,404.0,56.0,2.6,19.0,131.0,45.24,33.65
2016,8,16,18,15,304.5,42.5,2.5,18.5,89.0,32.43,21.97
2016,8,16,18,30,205.0,29.0,2.4,18.0,47.0,22.08,10.67
2016,8,16,18,45,102.5,14.5,2.35,17.5,23.5,11.41,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,80.39,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,173.73,127.65
2016,8,17,6,15,308.5,44.5,2.05,15.5,94.5,249.59,200.66
2016,8,17,6,30,401.0,57.0,2.0,16.0,136.0,340.31,278.64
2016,8,17,6,45,465.0,66.5,1.95,16.5,184.5,414.36,340.63
2016,8,17,7,0,529.0,76.0,1.9,17.0,233.0,492.91,403.49
2016,8,17,7,15,264.5,98.0,1.85,17.5,176.5,316.41,260.67
2016,8,17,7,30,0.0,120.0,1.8,18.0,120.0,99.9,77.83
2016,8,17,7,45,1.0,136.0,1.75,19.0,136.5,114.0,89.25
2016,8,17,8,0,2.0,152.0,1.7,20.0,153.0,128.17,100.13
2016,8,17,8,15,16.0,185.0,1.65,20.5,194.5,170.5,134.11
2016,8,17,8,30,30.0,218.0,1.6,21.0,236.0,232.55,182.72
2016,8,17,8,45,55.5,252.0,1.6,21.5,288.0,290.51,227.32
2016,8,17,9,0,81.0,286.0,1.6,22.0,340.0,348.92,271.12
2016,8,17,9,15,444.0,203.5,1.6,22.5,521.5,676.37,518.02
2016,8,17,9,30,807.0,121.0,1.6,23.0,703.0,946.24,697.73
2016,8,17,9,45,827.5,118.5,1.65,23.5,741.0,965.35,704.82
2016,8,17,10,0,848.0,116.0,1.7,24.0,779.0,967.19,703.84
2016,8,17,10,15,856.5,117.5,1.75,24.0,808.0,971.47,706.14
2016,8,17,10,30,865.0,119.0,1.8,24.0,837.0,971.89,706.06
2016,8,17,10,45,870.5,120.0,1.9,24.5,859.5,965.0,700.69
2016,8,17,11,0,876.0,121.0,2.0,25.0,882.0,954.25,692.98
2016,8,17,11,15,880.0,121.5,2.05,25.0,897.0,937.79,682.47
2016,8,17,11,30,884.0,122.0,2.1,25.0,912.0,917.6,669.62
2016,8,17,11,45,886.0,122.5,2.15,25.5,919.5,892.01,651.99
2016,8,17,12,0,888.0,123.0,2.2,26.0,927.0,862.97,632.15
2016,8,17,12,15,888.0,123.0,2.25,26.0,926.5,828.57,609.93
2016,8,17,12,30,888.0,123.0,2.3,26.0,926.0,791.17,585.55
2016,8,17,12,45,872.0,131.0,2.4,26.5,913.5,745.84,552.87
2016,8,17,13,0,856.0,139.0,2.5,27.0,901.0,698.84,518.23
2016,8,17,13,15,852.0,138.0,2.55,26.5,885.5,651.33,484.29
2016,8,17,13,30,848.0,137.0,2.6,26.0,870.0,601.96,447.83
2016,8,17,13,45,842.0,135.5,2.65,26.0,847.0,549.55,407.03
2016,8,17,14,0,836.0,134.0,2.7,26.0,824.0,497.17,364.89
2016,8,17,14,15,827.5,132.0,2.7,25.5,794.0,439.73,318.29
2016,8,17,14,30,819.0,130.0,2.7,25.0,764.0,381.88,270.01
2016,8,17,14,45,808.0,127.5,2.7,25.0,728.0,322.82,219.58
2016,8,17,15,0,797.0,125.0,2.7,25.0,692.0,264.16,170.05
2016,8,17,15,15,781.5,122.0,2.7,24.5,651.0,205.13,123.79
2016,8,17,15,30,766.0,119.0,2.7,24.0,610.0,147.58,86.52
2016,8,17,15,45,746.5,115.0,2.7,24.0,564.5,91.01,71.26
2016,8,17,16,0,727.0,111.0,2.7,24.0,519.0,81.65,63.69
2016,8,17,16,15,701.0,106.5,2.7,23.0,470.0,79.32,62.2
2016,8,17,16,30,675.0,102.0,2.7,22.0,421.0,76.91,60.63
2016,8,17,16,45,639.5,96.5,2.75,21.5,370.5,73.58,58.09
2016,8,17,17,0,604.0,91.0,2.8,21.0,320.0,70.19,55.45
2016,8,17,17,15,556.0,83.5,2.75,20.5,269.5,65.1,51.25
2016,8,17,17,30,508.0,76.0,2.7,20.0,219.0,59.94,46.85
2016,8,17,17,45,437.5,66.0,2.7,19.5,171.0,52.53,40.29
2016,8,17,18,0,367.0,56.0,2.7,19.0,123.0,42.5,31.23
2016,8,17,18,15,269.0,42.0,2.65,18.5,82.5,31.85,21.4
2016,8,17,18,30,171.0,28.0,2.6,18.0,42.0,21.22,9.31
2016,8,17,18,45,85.5,14.0,2.55,17.5,21.0,11.02,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,16.5,1.7,14.5,25.0,74.47,0.0
2016,8,18,6,0,186.0,33.0,1.8,15.0,50.0,161.46,116.77
2016,8,18,6,15,279.5,46.5,1.8,15.5,91.5,237.48,190.4
2016,8,18,6,30,373.0,60.0,1.8,16.0,133.0,323.79,264.93
2016,8,18,6,45,437.0,70.5,1.8,16.5,180.5,401.2,329.62
2016,8,18,7,0,501.0,81.0,1.8,17.0,228.0,479.9,392.78
2016,8,18,7,15,250.5,103.5,1.8,17.5,177.5,313.75,258.17
2016,8,18,7,30,0.0,126.0,1.8,18.0,127.0,106.19,83.03
2016,8,18,7,45,11.0,151.0,1.8,18.5,157.0,137.57,109.15
2016,8,18,8,0,22.0,176.0,1.8,19.0,187.0,169.54,134.85
2016,8,18,8,15,43.5,207.0,1.75,19.5,231.5,236.19,187.93
2016,8,18,8,30,65.0,238.0,1.7,20.0,276.0,287.5,227.52
2016,8,18,8,45,142.5,264.5,1.7,20.5,354.5,408.1,320.64
2016,8,18,9,0,220.0,291.0,1.7,21.0,433.0,509.91,395.94
2016,8,18,9,15,277.5,299.5,1.7,21.5,491.0,596.58,457.16
2016,8,18,9,30,335.0,308.0,1.7,22.0,549.0,660.58,501.05
2016,8,18,9,45,513.5,250.0,1.75,22.5,640.5,796.26,596.77
2016,8,18,10,0,692.0,192.0,1.8,23.0,732.0,918.6,678.15
2016,8,18,10,15,702.5,195.0,1.85,23.0,760.5,926.14,681.27
2016,8,18,10,30,713.0,198.0,1.9,23.0,789.0,930.07,683.42
2016,8,18,10,45,709.5,206.0,1.95,23.5,807.5,921.87,676.47
2016,8,18,11,0,706.0,214.0,2.0,24.0,826.0,910.12,667.45
2016,8,18,11,15,711.0,215.5,2.05,24.0,841.0,896.59,658.52
2016,8,18,11,30,716.0,217.0,2.1,24.0,856.0,879.54,647.14
2016,8,18,11,45,711.0,222.5,2.15,24.5,861.0,854.02,628.62
2016,8,18,12,0,706.0,228.0,2.2,25.0,866.0,825.57,608.1
2016,8,18,12,15,706.0,228.0,2.25,25.0,865.5,793.65,586.39
2016,8,18,12,30,706.0,228.0,2.3,25.0,865.0,759.09,562.52
2016,8,18,12,45,708.0,224.5,2.35,25.0,858.0,720.61,535.57
2016,8,18,13,0,710.0,221.0,2.4,25.0,851.0,679.81,506.38
2016,8,18,13,15,705.0,219.0,2.4,25.0,835.5,633.66,472.4
2016,8,18,13,30,700.0,217.0,2.4,25.0,820.0,586.19,436.63
2016,8,18,13,45,691.5,215.0,2.45,25.0,797.5,535.79,397.94
2016,8,18,14,0,683.0,213.0,2.5,25.0,775.0,484.88,357.74
2016,8,18,14,15,672.5,209.5,2.5,24.5,745.5,431.81,315.37
2016,8,18,14,30,662.0,206.0,2.5,24.0,716.0,378.98,272.05
2016,8,18,14,45,650.0,200.5,2.55,24.0,681.5,324.84,226.72
2016,8,18,15,0,638.0,195.0,2.6,24.0,647.0,271.64,182.56
2016,8,18,15,15,620.0,189.0,2.6,23.5,607.0,218.33,141.34
2016,8,18,15,30,602.0,183.0,2.6,23.0,567.0,167.18,107.98
2016,8,18,15,45,477.5,199.0,2.65,22.5,489.5,127.07,101.88
2016,8,18,16,0,353.0,215.0,2.7,22.0,412.0,139.87,113.18
2016,8,18,16,15,312.0,200.0,2.7,21.5,362.5,131.27,106.53
2016,8,18,16,30,271.0,185.0,2.7,21.0,313.0,122.43,99.63
2016,8,18,16,45,256.5,164.0,2.7,20.5,273.5,110.43,89.92
2016,8,18,17,0,242.0,143.0,2.7,20.0,234.0,97.97,79.64
2016,8,18,17,15,294.5,120.5,2.65,19.5,214.5,85.06,68.78
2016,8,18,17,30,347.0,98.0,2.6,19.0,195.0,70.54,56.25
2016,8,18,17,45,290.0,81.0,2.55,18.5,150.0,58.91,45.98
2016,8,18,18,0,233.0,64.0,2.5,18.0,105.0,47.01,35.22
2016,8,18,18,15,161.0,44.0,2.4,17.5,68.0,32.75,22.15
2016,8,18,18,30,89.0,24.0,2.3,17.0,31.0,18.21,6.4
2016,8,18,18,45,44.5,12.0,2.25,16.5,15.5,9.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,2.0,14.5,19.5,36.07,0.0
2016,8,19,6,0,110.0,29.0,2.1,15.0,39.0,104.59,73.05
2016,8,19,6,15,180.0,48.5,2.1,15.5,77.5,172.49,137.67
2016,8,19,6,30,250.0,68.0,2.1,16.0,116.0,260.08,212.91
2016,8,19,6,45,305.5,84.0,2.1,16.5,160.5,326.93,269.66
2016,8,19,7,0,361.0,100.0,2.1,17.0,205.0,398.29,328.08
2016,8,19,7,15,182.0,114.0,2.05,17.5,167.0,276.46,227.36
2016,8,19,7,30,3.0,128.0,2.0,18.0,129.0,110.87,87.12
2016,8,19,7,45,26.5,159.5,1.95,18.5,172.0,174.6,139.95
2016,8,19,8,0,50.0,191.0,1.9,19.0,215.0,227.55,182.39
2016,8,19,8,15,75.0,218.5,1.85,19.5,259.0,278.11,221.98
2016,8,19,8,30,100.0,246.0,1.8,20.0,303.0,329.43,261.19
2016,8,19,8,45,165.5,267.0,1.8,20.5,370.0,433.41,340.44
2016,8,19,9,0,231.0,288.0,1.8,21.0,437.0,518.12,402.61
2016,8,19,9,15,432.0,242.0,1.8,21.0,543.5,708.41,542.28
2016,8,19,9,30,633.0,196.0,1.8,21.0,650.0,867.87,653.01
2016,8,19,9,45,639.5,204.0,1.8,21.5,682.0,883.17,659.0
2016,8,19,10,0,646.0,212.0,1.8,22.0,714.0,895.15,664.29
2016,8,19,10,15,656.5,215.5,1.85,22.5,742.5,903.22,667.74
2016,8,19,10,30,667.0,219.0,1.9,23.0,771.0,907.8,668.98
2016,8,19,10,45,668.0,225.5,1.95,23.5,790.5,902.55,663.66
2016,8,19,11,0,669.0,232.0,2.0,24.0,810.0,893.83,656.22
2016,8,19,11,15,674.0,234.0,2.05,24.0,824.5,881.21,647.72
2016,8,19,11,30,679.0,236.0,2.1,24.0,839.0,865.17,636.96
2016,8,19,11,45,676.5,240.0,2.2,24.0,845.0,841.01,621.01
2016,8,19,12,0,674.0,244.0,2.3,24.0,851.0,813.96,602.95
2016,8,19,12,15,673.5,244.0,2.35,24.0,850.5,782.41,581.29
2016,8,19,12,30,673.0,244.0,2.4,24.0,850.0,748.35,557.58
2016,8,19,12,45,680.0,237.0,2.45,24.5,844.5,711.67,530.76
2016,8,19,13,0,687.0,230.0,2.5,25.0,839.0,672.42,501.62
2016,8,19,13,15,682.5,228.5,2.55,24.5,824.0,627.83,469.78
2016,8,19,13,30,678.0,227.0,2.6,24.0,809.0,581.9,436.0
2016,8,19,13,45,667.5,225.5,2.65,24.0,785.5,531.73,397.26
2016,8,19,14,0,657.0,224.0,2.7,24.0,762.0,481.32,357.27
2016,8,19,14,15,646.0,220.0,2.7,23.5,733.0,428.95,315.3
2016,8,19,14,30,635.0,216.0,2.7,23.0,704.0,376.95,272.54
2016,8,19,14,45,619.0,212.0,2.7,23.0,668.5,324.15,228.25
2016,8,19,15,0,603.0,208.0,2.7,23.0,633.0,272.82,185.65
2016,8,19,15,15,585.0,201.0,2.7,22.5,593.5,219.98,144.74
2016,8,19,15,30,567.0,194.0,2.7,22.0,554.0,169.88,111.84
2016,8,19,15,45,543.5,186.0,2.75,22.0,510.0,121.44,97.41
2016,8,19,16,0,520.0,178.0,2.8,22.0,466.0,117.77,94.72
2016,8,19,16,15,409.0,178.5,2.8,21.5,392.0,117.04,94.61
2016,8,19,16,30,298.0,179.0,2.8,21.0,318.0,119.64,97.32
2016,8,19,16,45,273.5,159.5,2.8,20.5,275.5,108.17,88.02
2016,8,19,17,0,249.0,140.0,2.8,20.0,233.0,96.3,78.23
2016,8,19,17,15,206.5,124.5,2.8,19.5,193.5,86.2,69.77
2016,8,19,17,30,164.0,109.0,2.8,19.0,154.0,76.75,61.64
2016,8,19,17,45,177.5,86.0,2.8,18.5,125.0,61.29,48.02
2016,8,19,18,0,191.0,63.0,2.8,18.0,96.0,46.09,34.37
2016,8,19,18,15,129.5,41.5,2.75,17.5,60.5,30.86,20.43
2016,8,19,18,30,68.0,20.0,2.7,17.0,25.0,15.3,3.51
2016,8,19,18,45,34.0,10.0,2.65,16.5,12.5,7.87,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,14.5,17.5,31.35,0.0
2016,8,20,6,0,92.0,27.0,1.9,15.0,35.0,92.87,63.05
2016,8,20,6,15,155.0,47.5,1.9,15.0,72.5,158.02,125.77
2016,8,20,6,30,218.0,68.0,1.9,15.0,110.0,227.78,187.06
2016,8,20,6,45,271.5,86.0,1.95,15.5,154.0,292.94,242.88
2016,8,20,7,0,325.0,104.0,2.0,16.0,198.0,378.66,313.08
2016,8,20,7,15,163.0,114.5,1.95,16.5,162.0,247.44,204.43
2016,8,20,7,30,1.0,125.0,1.9,17.0,126.0,106.44,83.76
2016,8,20,7,45,23.0,156.0,1.9,18.0,167.5,153.33,122.78
2016,8,20,8,0,45.0,187.0,1.9,19.0,209.0,219.15,175.62
2016,8,20,8,15,57.5,212.5,1.9,19.5,243.5,256.2,204.26
2016,8,20,8,30,70.0,238.0,1.9,20.0,278.0,293.43,232.56
2016,8,20,8,45,143.5,263.5,1.9,20.5,353.5,409.71,322.46
2016,8,20,9,0,217.0,289.0,1.9,21.0,429.0,506.92,394.58
2016,8,20,9,15,416.5,246.0,1.95,21.5,536.0,698.88,535.32
2016,8,20,9,30,616.0,203.0,2.0,22.0,643.0,859.77,646.93
2016,8,20,9,45,644.5,200.0,2.05,22.5,681.0,885.67,660.88
2016,8,20,10,0,673.0,197.0,2.1,23.0,719.0,908.27,673.71
2016,8,20,10,15,683.0,200.5,2.15,23.0,747.0,915.8,677.92
2016,8,20,10,30,693.0,204.0,2.2,23.0,775.0,919.77,680.06
2016,8,20,10,45,701.0,206.0,2.3,23.5,797.0,916.69,676.85
2016,8,20,11,0,709.0,208.0,2.4,24.0,819.0,909.97,671.38
2016,8,20,11,15,714.0,209.5,2.45,24.0,833.5,896.34,662.32
2016,8,20,11,30,719.0,211.0,2.5,24.0,848.0,879.2,650.75
2016,8,20,11,45,722.0,211.0,2.6,24.5,855.5,855.47,633.78
2016,8,20,12,0,725.0,211.0,2.7,25.0,863.0,828.55,614.52
2016,8,20,12,15,725.5,211.0,2.75,24.5,862.5,796.54,593.57
