Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,30,726.0,211.0,2.8,24.0,862.0,761.8,570.29
2016,8,20,12,45,704.0,221.5,2.9,24.0,848.0,717.09,538.32
2016,8,20,13,0,682.0,232.0,3.0,24.0,834.0,671.47,505.1
2016,8,20,13,15,677.5,230.0,3.0,24.0,819.0,626.61,471.6
2016,8,20,13,30,673.0,228.0,3.0,24.0,804.0,580.45,436.33
2016,8,20,13,45,671.5,222.0,3.05,24.0,783.0,531.77,398.46
2016,8,20,14,0,670.0,216.0,3.1,24.0,762.0,482.0,358.65
2016,8,20,14,15,659.5,212.0,3.1,23.5,733.0,429.11,315.99
2016,8,20,14,30,649.0,208.0,3.1,23.0,704.0,376.5,272.47
2016,8,20,14,45,643.0,199.5,3.1,23.0,671.0,322.61,226.74
2016,8,20,15,0,637.0,191.0,3.1,23.0,638.0,269.0,181.67
2016,8,20,15,15,619.0,185.5,3.1,22.5,598.0,215.98,140.38
2016,8,20,15,30,601.0,180.0,3.1,22.0,558.0,165.13,107.11
2016,8,20,15,45,586.0,170.0,3.1,22.0,515.5,114.29,91.5
2016,8,20,16,0,571.0,160.0,3.1,22.0,473.0,108.65,87.1
2016,8,20,16,15,542.0,151.0,3.1,21.5,426.0,103.75,83.41
2016,8,20,16,30,513.0,142.0,3.1,21.0,379.0,98.66,79.52
2016,8,20,16,45,483.5,130.0,3.1,20.5,332.0,91.51,73.8
2016,8,20,17,0,454.0,118.0,3.1,20.0,285.0,84.09,67.74
2016,8,20,17,15,406.5,105.0,3.1,19.5,237.0,75.53,60.53
2016,8,20,17,30,359.0,92.0,3.1,19.0,189.0,66.76,52.95
2016,8,20,17,45,302.0,75.5,3.1,18.5,145.0,55.34,42.8
2016,8,20,18,0,245.0,59.0,3.1,18.0,101.0,43.66,32.21
2016,8,20,18,15,169.0,40.0,3.0,17.5,64.0,29.88,19.46
2016,8,20,18,30,93.0,21.0,2.9,17.0,27.0,15.87,2.47
2016,8,20,18,45,46.5,10.5,2.85,16.5,13.5,8.26,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,14.0,2.6,14.5,19.0,37.05,0.0
2016,8,21,6,0,115.0,28.0,2.7,15.0,38.0,107.09,71.83
2016,8,21,6,15,190.0,47.0,2.8,15.0,76.5,191.41,152.91
2016,8,21,6,30,265.0,66.0,2.9,15.0,115.0,269.02,221.44
2016,8,21,6,45,327.0,80.5,3.0,15.5,160.5,339.35,281.99
2016,8,21,7,0,389.0,95.0,3.1,16.0,206.0,414.85,344.76
2016,8,21,7,15,231.5,123.5,3.05,16.5,193.0,327.83,271.73
2016,8,21,7,30,74.0,152.0,3.0,17.0,180.0,209.29,171.02
2016,8,21,7,45,126.0,175.5,2.95,17.5,232.0,295.59,241.83
2016,8,21,8,0,178.0,199.0,2.9,18.0,284.0,368.15,299.31
2016,8,21,8,15,205.5,220.0,2.8,18.5,328.0,418.1,336.97
2016,8,21,8,30,233.0,241.0,2.7,19.0,372.0,468.54,374.14
2016,8,21,8,45,233.5,263.0,2.65,19.5,404.0,494.8,391.59
2016,8,21,9,0,234.0,285.0,2.6,20.0,436.0,519.78,407.93
2016,8,21,9,15,467.0,224.5,2.55,20.5,549.0,726.72,562.09
2016,8,21,9,30,700.0,164.0,2.5,21.0,662.0,903.33,683.44
2016,8,21,9,45,685.5,181.5,2.45,21.5,689.5,908.65,682.27
2016,8,21,10,0,671.0,199.0,2.4,22.0,717.0,909.91,680.1
2016,8,21,10,15,681.5,202.0,2.45,22.0,745.5,917.38,684.49
2016,8,21,10,30,692.0,205.0,2.5,22.0,774.0,921.3,686.56
2016,8,21,10,45,702.5,205.5,2.55,22.5,796.5,919.09,683.37
2016,8,21,11,0,713.0,206.0,2.6,23.0,819.0,913.19,677.91
2016,8,21,11,15,718.0,207.5,2.65,23.0,833.5,899.44,668.66
2016,8,21,11,30,723.0,209.0,2.7,23.0,848.0,882.18,657.0
2016,8,21,11,45,727.0,208.5,2.8,23.5,855.5,858.7,640.03
2016,8,21,12,0,731.0,208.0,2.9,24.0,863.0,831.97,620.73
2016,8,21,12,15,731.0,208.0,2.95,24.0,863.0,799.33,598.0
2016,8,21,12,30,731.0,208.0,3.0,24.0,863.0,763.97,573.04
2016,8,21,12,45,742.5,199.0,3.1,24.0,858.5,726.69,546.75
2016,8,21,13,0,754.0,190.0,3.2,24.0,854.0,682.21,514.77
2016,8,21,13,15,749.5,188.5,3.2,23.5,838.5,639.14,483.1
2016,8,21,13,30,745.0,187.0,3.2,23.0,823.0,590.43,446.45
2016,8,21,13,45,739.0,184.5,3.25,23.0,800.5,538.86,405.89
2016,8,21,14,0,733.0,182.0,3.3,23.0,778.0,486.39,363.46
2016,8,21,14,15,723.0,179.0,3.3,22.5,748.5,431.28,318.42
2016,8,21,14,30,713.0,176.0,3.3,22.0,719.0,376.21,272.21
2016,8,21,14,45,701.0,171.5,3.35,22.0,683.5,319.83,223.94
2016,8,21,15,0,689.0,167.0,3.4,22.0,648.0,264.26,176.86
2016,8,21,15,15,671.5,162.0,3.4,21.5,607.5,208.55,132.99
2016,8,21,15,30,654.0,157.0,3.4,21.0,567.0,154.83,97.67
2016,8,21,15,45,632.5,150.5,3.4,21.0,522.5,103.15,82.52
2016,8,21,16,0,611.0,144.0,3.4,21.0,478.0,100.67,80.73
2016,8,21,16,15,582.0,137.0,3.4,20.5,430.5,97.55,78.51
2016,8,21,16,30,553.0,130.0,3.4,20.0,383.0,92.17,74.32
2016,8,21,16,45,516.0,120.5,3.45,19.5,334.0,86.2,69.55
2016,8,21,17,0,479.0,111.0,3.5,19.0,285.0,80.06,64.53
2016,8,21,17,15,429.5,99.0,3.45,18.5,236.5,71.96,57.67
2016,8,21,17,30,380.0,87.0,3.4,18.0,188.0,63.7,50.47
2016,8,21,17,45,315.0,72.0,3.4,17.5,143.5,53.09,40.98
2016,8,21,18,0,250.0,57.0,3.4,17.0,99.0,42.31,31.11
2016,8,21,18,15,170.5,38.5,3.3,16.5,62.5,28.82,18.49
2016,8,21,18,30,91.0,20.0,3.2,16.0,26.0,15.13,0.28
2016,8,21,18,45,45.5,10.0,3.1,15.5,13.0,7.87,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.0,14.0,2.7,13.5,18.5,37.87,0.0
2016,8,22,6,0,118.0,28.0,2.8,14.0,37.0,121.66,80.15
2016,8,22,6,15,196.0,46.0,2.8,14.5,75.5,194.51,155.46
2016,8,22,6,30,274.0,64.0,2.8,15.0,114.0,273.2,224.79
2016,8,22,6,45,152.5,84.5,2.85,15.5,114.0,213.92,176.76
2016,8,22,7,0,31.0,105.0,2.9,16.0,114.0,127.3,102.77
2016,8,22,7,15,41.5,126.0,2.8,16.5,140.5,156.49,127.39
2016,8,22,7,30,52.0,147.0,2.7,17.0,167.0,186.22,151.74
2016,8,22,7,45,96.5,173.5,2.65,17.5,217.0,251.53,205.51
2016,8,22,8,0,141.0,200.0,2.6,18.0,267.0,338.28,274.52
2016,8,22,8,15,193.0,219.0,2.5,18.5,321.0,406.76,327.54
2016,8,22,8,30,245.0,238.0,2.4,19.0,375.0,498.88,396.58
2016,8,22,8,45,285.0,252.0,2.35,19.5,424.5,554.32,436.25
2016,8,22,9,0,325.0,266.0,2.3,20.0,474.0,609.91,475.24
2016,8,22,9,15,510.5,215.0,2.3,20.5,566.0,760.3,584.78
2016,8,22,9,30,696.0,164.0,2.3,21.0,658.0,901.09,679.99
2016,8,22,9,45,704.5,169.5,2.35,21.5,691.0,916.24,686.6
2016,8,22,10,0,713.0,175.0,2.4,22.0,724.0,927.93,692.2
2016,8,22,10,15,723.0,177.5,2.45,22.0,752.5,934.35,695.75
2016,8,22,10,30,733.0,180.0,2.5,22.0,781.0,937.12,697.05
2016,8,22,10,45,739.0,182.0,2.6,22.5,802.0,931.79,692.22
2016,8,22,11,0,745.0,184.0,2.7,23.0,823.0,922.79,685.11
2016,8,22,11,15,749.5,185.5,2.75,23.0,837.5,898.88,669.06
2016,8,22,11,30,754.0,187.0,2.8,23.0,852.0,881.18,657.33
2016,8,22,11,45,755.5,188.0,2.9,23.5,858.5,856.96,640.25
2016,8,22,12,0,757.0,189.0,3.0,24.0,865.0,829.59,620.8
2016,8,22,12,15,757.0,188.5,3.05,24.0,864.0,796.73,597.79
2016,8,22,12,30,757.0,188.0,3.1,24.0,863.0,761.16,572.55
2016,8,22,12,45,720.0,208.0,3.2,24.0,845.0,719.0,541.6
2016,8,22,13,0,683.0,228.0,3.3,24.0,827.0,670.5,505.82
2016,8,22,13,15,678.5,226.0,3.3,23.5,811.5,625.5,472.99
2016,8,22,13,30,674.0,224.0,3.3,23.0,796.0,579.18,438.22
2016,8,22,13,45,673.0,217.5,3.35,23.0,775.5,530.22,399.81
2016,8,22,14,0,672.0,211.0,3.4,23.0,755.0,480.12,359.41
2016,8,22,14,15,661.5,207.5,3.4,22.5,726.0,427.37,316.5
2016,8,22,14,30,651.0,204.0,3.4,22.0,697.0,374.9,272.73
2016,8,22,14,45,644.0,196.0,3.45,22.0,664.0,320.82,226.59
2016,8,22,15,0,637.0,188.0,3.5,22.0,631.0,267.15,181.21
2016,8,22,15,15,619.0,182.0,3.5,21.5,591.0,213.7,139.35
2016,8,22,15,30,601.0,176.0,3.5,21.0,551.0,162.42,105.65
2016,8,22,15,45,586.0,166.5,3.5,21.0,508.5,112.54,90.47
2016,8,22,16,0,571.0,157.0,3.5,21.0,466.0,107.1,86.21
2016,8,22,16,15,541.5,148.5,3.45,20.5,419.0,102.41,82.68
2016,8,22,16,30,512.0,140.0,3.4,20.0,372.0,97.56,78.96
2016,8,22,16,45,481.5,128.0,3.35,19.5,325.0,90.34,73.14
2016,8,22,17,0,451.0,116.0,3.3,19.0,278.0,82.87,66.98
2016,8,22,17,15,402.0,103.0,3.2,18.5,230.0,74.24,59.66
2016,8,22,17,30,353.0,90.0,3.1,18.0,182.0,65.42,51.96
2016,8,22,17,45,294.0,73.5,3.05,17.5,138.0,53.93,41.68
2016,8,22,18,0,235.0,57.0,3.0,17.0,94.0,42.21,30.96
2016,8,22,18,15,156.0,37.5,2.85,16.5,58.5,28.03,17.64
2016,8,22,18,30,77.0,18.0,2.7,16.0,23.0,13.79,0.0
2016,8,22,18,45,38.5,9.0,2.6,15.5,11.5,7.08,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.0,48.13,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,40.0,143.55,91.81
2016,8,23,6,15,256.0,42.0,2.3,15.0,80.0,224.01,178.78
2016,8,23,6,30,348.0,57.0,2.3,15.0,120.0,311.09,255.65
2016,8,23,6,45,416.0,67.5,2.3,15.5,167.5,384.89,318.8
2016,8,23,7,0,484.0,78.0,2.3,16.0,215.0,471.49,389.38
2016,8,23,7,15,242.0,87.0,2.2,16.5,155.5,291.39,242.21
2016,8,23,7,30,0.0,96.0,2.1,17.0,96.0,77.32,59.49
2016,8,23,7,45,0.0,111.0,2.05,17.5,111.0,89.9,69.92
2016,8,23,8,0,0.0,126.0,2.0,18.0,126.0,102.46,79.91
2016,8,23,8,15,4.0,154.0,1.95,18.5,156.5,130.93,102.89
2016,8,23,8,30,8.0,182.0,1.9,19.0,187.0,159.63,125.63
2016,8,23,8,45,14.5,207.0,1.85,19.5,216.0,187.88,147.72
2016,8,23,9,0,21.0,232.0,1.8,20.0,245.0,216.23,169.51
2016,8,23,9,15,29.0,258.5,1.8,20.5,278.0,269.1,210.0
2016,8,23,9,30,37.0,285.0,1.8,21.0,311.0,301.93,234.28
2016,8,23,9,45,121.5,324.5,1.8,21.5,416.5,447.16,344.64
2016,8,23,10,0,206.0,364.0,1.8,22.0,522.0,568.3,432.22
2016,8,23,10,15,500.0,258.0,1.85,22.5,661.5,789.41,591.95
2016,8,23,10,30,794.0,152.0,1.9,23.0,801.0,960.62,705.33
2016,8,23,10,45,801.0,153.5,1.95,23.5,823.5,955.52,698.54
2016,8,23,11,0,808.0,155.0,2.0,24.0,846.0,946.56,691.33
2016,8,23,11,15,812.5,156.0,2.05,24.0,860.5,930.95,681.28
2016,8,23,11,30,817.0,157.0,2.1,24.0,875.0,911.63,668.91
2016,8,23,11,45,819.5,157.0,2.2,24.5,882.0,885.98,651.6
2016,8,23,12,0,822.0,157.0,2.3,25.0,889.0,856.95,632.02
2016,8,23,12,15,821.5,157.0,2.35,25.0,888.0,822.24,609.38
2016,8,23,12,30,821.0,157.0,2.4,25.0,887.0,784.64,583.48
2016,8,23,12,45,812.5,160.0,2.45,25.0,876.5,741.11,552.72
2016,8,23,13,0,804.0,163.0,2.5,25.0,866.0,695.65,519.92
2016,8,23,13,15,799.0,161.5,2.55,25.0,849.5,647.1,484.19
2016,8,23,13,30,794.0,160.0,2.6,25.0,833.0,596.96,446.28
2016,8,23,13,45,787.0,158.0,2.7,25.0,809.5,544.02,405.33
2016,8,23,14,0,780.0,156.0,2.8,25.0,786.0,490.18,362.33
2016,8,23,14,15,770.0,154.0,2.8,24.5,755.5,434.45,317.05
2016,8,23,14,30,760.0,152.0,2.8,24.0,725.0,378.64,270.42
2016,8,23,14,45,748.0,148.0,2.85,24.0,689.0,316.79,218.13
2016,8,23,15,0,736.0,144.0,2.9,24.0,653.0,258.86,169.33
2016,8,23,15,15,718.5,140.5,2.9,23.5,612.0,201.38,124.33
2016,8,23,15,30,701.0,137.0,2.9,23.0,571.0,145.77,88.3
2016,8,23,15,45,681.0,131.0,2.95,22.5,526.0,92.39,73.0
2016,8,23,16,0,661.0,125.0,3.0,22.0,481.0,89.75,71.21
2016,8,23,16,15,632.0,119.0,3.0,21.5,432.5,86.77,69.06
2016,8,23,16,30,603.0,113.0,3.0,21.0,384.0,83.69,66.8
2016,8,23,16,45,566.5,105.0,3.05,20.5,335.0,78.96,63.07
2016,8,23,17,0,530.0,97.0,3.1,20.0,286.0,74.09,59.12
2016,8,23,17,15,479.0,87.5,3.1,19.5,237.0,65.1,51.47
2016,8,23,17,30,428.0,78.0,3.1,19.0,188.0,58.22,45.46
2016,8,23,17,45,358.5,64.5,3.1,18.5,142.5,48.36,36.62
2016,8,23,18,0,289.0,51.0,3.1,18.0,97.0,38.38,27.47
2016,8,23,18,15,195.5,34.5,3.0,17.5,60.5,26.06,15.7
2016,8,23,18,30,102.0,18.0,2.9,17.0,24.0,13.68,0.0
2016,8,23,18,45,51.0,9.0,2.85,16.5,12.0,7.08,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,110.0,13.0,2.15,13.5,21.5,60.8,0.0
2016,8,24,6,0,220.0,26.0,2.3,14.0,43.0,172.45,106.87
2016,8,24,6,15,323.5,38.5,2.3,14.5,85.0,261.98,209.29
2016,8,24,6,30,427.0,51.0,2.3,15.0,127.0,358.3,293.82
2016,8,24,6,45,497.0,59.5,2.35,15.5,176.5,437.43,361.18
2016,8,24,7,0,567.0,68.0,2.4,16.0,226.0,521.49,429.61
2016,8,24,7,15,283.5,81.5,2.35,16.5,160.5,336.69,279.38
2016,8,24,7,30,0.0,95.0,2.3,17.0,95.0,76.48,58.76
2016,8,24,7,45,0.0,118.5,2.3,17.5,118.5,97.25,76.05
2016,8,24,8,0,0.0,142.0,2.3,18.0,142.0,117.99,92.72
2016,8,24,8,15,0.0,151.5,2.25,18.5,152.0,125.1,98.0
2016,8,24,8,30,0.0,161.0,2.2,19.0,162.0,132.37,103.36
2016,8,24,8,45,5.0,183.5,2.2,19.5,187.0,156.64,122.57
2016,8,24,9,0,10.0,206.0,2.2,20.0,212.0,181.02,141.55
2016,8,24,9,15,18.0,236.5,2.15,20.5,248.5,215.93,168.62
2016,8,24,9,30,26.0,267.0,2.1,21.0,285.0,250.84,195.2
2016,8,24,9,45,124.5,313.5,2.1,21.5,408.0,439.14,340.04
2016,8,24,10,0,223.0,360.0,2.1,22.0,531.0,581.87,443.9
2016,8,24,10,15,560.0,234.0,2.1,22.0,685.0,833.2,626.31
2016,8,24,10,30,897.0,108.0,2.1,22.0,839.0,1002.93,737.54
2016,8,24,10,45,900.0,110.0,2.15,22.5,860.5,994.0,728.21
2016,8,24,11,0,903.0,112.0,2.2,23.0,882.0,981.09,718.4
2016,8,24,11,15,906.5,113.0,2.25,23.0,896.5,963.74,707.22
2016,8,24,11,30,910.0,114.0,2.3,23.0,911.0,942.53,693.6
2016,8,24,11,45,908.5,116.0,2.35,23.5,917.0,914.09,673.93
2016,8,24,12,0,907.0,118.0,2.4,24.0,923.0,882.24,652.05
2016,8,24,12,15,906.5,118.0,2.45,24.0,922.0,846.19,628.55
2016,8,24,12,30,906.0,118.0,2.5,24.0,921.0,807.08,602.81
2016,8,24,12,45,887.0,127.0,2.6,24.5,907.0,759.15,568.39
2016,8,24,13,0,868.0,136.0,2.7,25.0,893.0,709.69,531.64
2016,8,24,13,15,864.0,135.0,2.75,24.5,876.0,660.88,496.45
2016,8,24,13,30,860.0,134.0,2.8,24.0,859.0,610.19,458.64
2016,8,24,13,45,853.0,132.5,2.9,24.0,835.0,555.88,416.15
2016,8,24,14,0,846.0,131.0,3.0,24.0,811.0,501.71,372.27
2016,8,24,14,15,837.0,129.0,3.05,23.5,780.5,442.82,324.05
2016,8,24,14,30,828.0,127.0,3.1,23.0,750.0,383.59,274.1
2016,8,24,14,45,816.5,124.5,3.15,23.0,713.0,323.21,221.99
2016,8,24,15,0,805.0,122.0,3.2,23.0,676.0,263.33,170.9
2016,8,24,15,15,789.0,119.0,3.2,22.5,633.5,203.16,123.37
2016,8,24,15,30,773.0,116.0,3.2,22.0,591.0,144.59,85.5
2016,8,24,15,45,753.5,111.5,3.2,22.0,545.0,89.11,70.42
2016,8,24,16,0,734.0,107.0,3.2,22.0,499.0,79.97,62.93
2016,8,24,16,15,706.0,102.0,3.2,21.5,449.0,77.14,60.87
2016,8,24,16,30,678.0,97.0,3.2,21.0,399.0,74.22,58.7
2016,8,24,16,45,642.0,90.5,3.2,20.5,348.0,70.05,55.39
2016,8,24,17,0,606.0,84.0,3.2,20.0,297.0,65.77,51.92
2016,8,24,17,15,553.5,76.5,3.15,19.5,246.0,60.46,47.42
2016,8,24,17,30,501.0,69.0,3.1,19.0,195.0,55.1,42.72
2016,8,24,17,45,426.5,58.0,3.1,18.5,148.0,46.71,35.15
2016,8,24,18,0,352.0,47.0,3.1,18.0,101.0,38.22,27.26
2016,8,24,18,15,238.0,32.5,3.05,17.5,62.5,24.8,14.38
2016,8,24,18,30,124.0,18.0,3.0,17.0,24.0,13.71,0.0
2016,8,24,18,45,62.0,9.0,2.95,16.5,12.0,7.08,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,107.5,12.5,2.15,13.5,20.5,59.5,0.0
2016,8,25,6,0,215.0,25.0,2.2,14.0,41.0,168.51,98.69
2016,8,25,6,15,319.0,37.0,2.15,14.5,82.0,258.95,206.3
2016,8,25,6,30,423.0,49.0,2.1,15.0,123.0,354.97,290.72
2016,8,25,6,45,211.5,48.0,2.1,15.5,85.0,222.6,184.68
2016,8,25,7,0,0.0,47.0,2.1,16.0,47.0,35.94,24.94
2016,8,25,7,15,0.0,58.5,2.05,16.5,58.5,44.81,32.54
2016,8,25,7,30,0.0,70.0,2.0,17.0,70.0,53.71,39.92
2016,8,25,7,45,0.0,84.0,2.0,17.5,84.0,65.25,49.4
2016,8,25,8,0,0.0,98.0,2.0,18.0,98.0,76.97,58.87
2016,8,25,8,15,0.0,112.5,2.0,18.5,112.5,89.14,68.58
2016,8,25,8,30,0.0,127.0,2.0,19.0,127.0,101.32,78.15
2016,8,25,8,45,0.0,132.0,2.0,19.5,132.0,105.07,80.78
2016,8,25,9,0,0.0,137.0,2.0,20.0,137.0,108.91,83.48
2016,8,25,9,15,2.0,160.5,2.0,20.5,162.0,130.88,100.79
2016,8,25,9,30,4.0,184.0,2.0,21.0,187.0,152.93,117.9
2016,8,25,9,45,6.5,201.5,2.05,21.5,206.5,170.14,131.03
2016,8,25,10,0,9.0,219.0,2.1,22.0,226.0,187.27,143.98
2016,8,25,10,15,19.5,269.5,2.15,22.0,285.5,241.63,186.16
2016,8,25,10,30,30.0,320.0,2.2,22.0,345.0,318.4,244.43
2016,8,25,10,45,247.5,324.5,2.25,22.5,535.0,572.48,436.86
2016,8,25,11,0,465.0,329.0,2.3,23.0,725.0,794.14,592.76
2016,8,25,11,15,693.5,217.0,2.3,23.0,818.0,890.95,661.28
2016,8,25,11,30,922.0,105.0,2.3,23.0,911.0,945.94,696.67
2016,8,25,11,45,925.5,105.0,2.35,23.0,919.0,919.77,679.06
2016,8,25,12,0,929.0,105.0,2.4,23.0,927.0,889.9,659.75
2016,8,25,12,15,929.5,105.0,2.4,23.0,926.5,854.03,635.93
2016,8,25,12,30,930.0,105.0,2.4,23.0,926.0,814.93,609.83
2016,8,25,12,45,923.0,107.5,2.45,23.0,915.5,769.48,578.6
2016,8,25,13,0,916.0,110.0,2.5,23.0,905.0,721.71,543.88
2016,8,25,13,15,912.0,109.0,2.55,23.0,888.5,670.9,506.11
2016,8,25,13,30,908.0,108.0,2.6,23.0,872.0,618.06,465.7
2016,8,25,13,45,902.0,107.0,2.65,23.0,847.5,562.39,421.87
2016,8,25,14,0,896.0,106.0,2.7,23.0,823.0,505.36,375.52
2016,8,25,14,15,887.5,105.0,2.75,22.5,792.0,446.19,326.7
2016,8,25,14,30,879.0,104.0,2.8,22.0,761.0,386.43,275.84
2016,8,25,14,45,867.5,102.0,2.85,22.0,723.5,324.78,222.23
2016,8,25,15,0,856.0,100.0,2.9,22.0,686.0,263.43,169.52
2016,8,25,15,15,841.5,97.5,2.95,21.5,643.5,195.81,115.8
2016,8,25,15,30,827.0,95.0,3.0,21.0,601.0,134.53,76.08
2016,8,25,15,45,806.5,92.5,3.1,21.0,553.5,77.66,61.0
2016,8,25,16,0,786.0,90.0,3.2,21.0,506.0,76.12,59.94
2016,8,25,16,15,760.0,86.0,3.2,20.5,456.0,73.37,57.9
2016,8,25,16,30,734.0,82.0,3.2,20.0,406.0,70.54,55.78
2016,8,25,16,45,697.5,77.5,3.2,19.5,354.0,61.96,48.61
2016,8,25,17,0,661.0,73.0,3.2,19.0,302.0,58.69,45.97
2016,8,25,17,15,609.5,66.5,3.15,18.0,250.0,53.75,41.84
2016,8,25,17,30,558.0,60.0,3.1,17.0,198.0,48.8,37.52
2016,8,25,17,45,478.0,51.0,3.05,16.5,149.5,41.62,30.96
2016,8,25,18,0,398.0,42.0,3.0,16.0,101.0,34.46,24.17
2016,8,25,18,15,275.5,29.5,2.85,15.5,62.5,24.18,13.65
2016,8,25,18,30,153.0,17.0,2.7,15.0,24.0,13.9,0.0
2016,8,25,18,45,76.5,8.5,2.55,15.0,12.0,6.69,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,5.5,1.9,14.5,5.5,4.33,0.0
2016,8,26,6,0,0.0,11.0,2.0,15.0,11.0,8.35,0.0
2016,8,26,6,15,0.0,23.0,2.05,15.0,23.0,17.53,8.7
2016,8,26,6,30,0.0,35.0,2.1,15.0,35.0,26.74,16.9
2016,8,26,6,45,0.0,49.5,2.15,15.5,49.5,38.14,26.81
2016,8,26,7,0,0.0,64.0,2.2,16.0,64.0,50.43,37.34
2016,8,26,7,15,0.0,79.0,2.2,16.5,79.0,63.12,48.03
2016,8,26,7,30,0.0,94.0,2.2,17.0,94.0,75.76,58.47
2016,8,26,7,45,0.0,116.0,2.2,17.5,116.0,95.13,74.31
2016,8,26,8,0,0.0,138.0,2.2,18.0,138.0,114.45,89.83
2016,8,26,8,15,0.0,148.0,2.15,18.5,148.0,122.07,95.55
2016,8,26,8,30,0.0,158.0,2.1,19.0,158.0,129.84,101.34
2016,8,26,8,45,2.0,171.0,2.05,19.5,172.5,142.39,111.01
2016,8,26,9,0,4.0,184.0,2.0,20.0,187.0,155.03,120.62
2016,8,26,9,15,14.5,223.5,2.0,20.0,234.0,200.67,156.88
2016,8,26,9,30,25.0,263.0,2.0,20.0,281.0,246.63,192.69
2016,8,26,9,45,25.5,277.0,2.0,20.5,296.0,258.32,200.79
2016,8,26,10,0,26.0,291.0,2.0,21.0,311.0,292.22,225.89
2016,8,26,10,15,441.0,210.5,2.05,21.0,567.0,684.98,527.06
2016,8,26,10,30,856.0,130.0,2.1,21.0,823.0,988.08,732.54
2016,8,26,10,45,859.0,132.5,2.15,21.5,844.0,979.51,721.94
2016,8,26,11,0,862.0,135.0,2.2,22.0,865.0,967.1,712.39
2016,8,26,11,15,866.0,136.0,2.25,22.0,880.0,950.41,701.55
2016,8,26,11,30,870.0,137.0,2.3,22.0,895.0,929.99,688.33
2016,8,26,11,45,670.5,242.5,2.35,22.5,829.5,845.87,629.12
2016,8,26,12,0,471.0,348.0,2.4,23.0,764.0,737.95,549.98
2016,8,26,12,15,669.5,244.0,2.45,23.0,834.0,786.07,588.03
2016,8,26,12,30,868.0,140.0,2.5,23.0,904.0,797.97,599.48
2016,8,26,12,45,870.0,137.0,2.6,23.0,896.5,756.35,569.76
2016,8,26,13,0,872.0,134.0,2.7,23.0,889.0,711.98,537.7
2016,8,26,13,15,867.5,133.0,2.7,23.0,872.0,662.48,500.51
2016,8,26,13,30,863.0,132.0,2.7,23.0,855.0,611.14,460.96
2016,8,26,13,45,856.5,130.5,2.75,23.0,830.5,556.75,418.14
2016,8,26,14,0,850.0,129.0,2.8,23.0,806.0,502.36,373.87
2016,8,26,14,15,840.5,127.0,2.8,22.5,775.0,442.87,324.99
2016,8,26,14,30,831.0,125.0,2.8,22.0,744.0,383.1,274.44
2016,8,26,14,45,820.0,122.0,2.8,22.0,707.0,322.16,221.71
2016,8,26,15,0,809.0,119.0,2.8,22.0,670.0,261.68,169.98
2016,8,26,15,15,792.5,116.0,2.75,21.5,627.0,201.06,122.03
2016,8,26,15,30,776.0,113.0,2.7,21.0,584.0,142.12,84.01
2016,8,26,15,45,756.5,108.5,2.7,21.0,537.5,87.36,69.24
2016,8,26,16,0,737.0,104.0,2.7,21.0,491.0,78.31,61.81
2016,8,26,16,15,708.5,99.0,2.7,20.5,441.5,75.39,59.65
2016,8,26,16,30,680.0,94.0,2.7,20.0,392.0,72.39,57.38
2016,8,26,16,45,642.0,88.0,2.7,19.5,340.5,68.45,54.26
2016,8,26,17,0,604.0,82.0,2.7,19.0,289.0,64.45,51.0
2016,8,26,17,15,550.0,74.0,2.65,18.5,238.0,58.7,46.07
2016,8,26,17,30,496.0,66.0,2.6,18.0,187.0,52.88,40.91
2016,8,26,17,45,416.0,55.5,2.55,17.5,140.0,44.79,33.55
2016,8,26,18,0,336.0,45.0,2.5,17.0,93.0,36.66,25.87
2016,8,26,18,15,221.0,30.0,2.4,16.5,56.0,22.89,12.09
2016,8,26,18,30,106.0,15.0,2.3,16.0,19.0,11.8,0.0
2016,8,26,18,45,53.0,7.5,2.2,15.5,9.5,5.9,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.5,2.0,13.5,5.5,4.33,0.0
2016,8,27,6,0,0.0,11.0,2.1,14.0,11.0,8.35,0.0
2016,8,27,6,15,0.0,23.5,2.15,14.5,23.5,17.92,9.0
2016,8,27,6,30,0.0,36.0,2.2,15.0,36.0,27.51,17.53
2016,8,27,6,45,0.0,51.0,2.3,15.5,51.0,39.76,28.17
2016,8,27,7,0,0.0,66.0,2.4,16.0,66.0,52.54,39.12
2016,8,27,7,15,0.0,82.0,2.4,16.5,82.0,66.21,50.63
2016,8,27,7,30,0.0,98.0,2.4,17.0,98.0,79.8,61.85
2016,8,27,7,45,0.0,117.5,2.4,17.5,117.5,96.76,75.68
2016,8,27,8,0,0.0,137.0,2.4,18.0,137.0,113.65,89.21
2016,8,27,8,15,0.0,146.0,2.4,18.0,146.0,120.32,94.35
2016,8,27,8,30,0.0,155.0,2.4,18.0,155.0,127.16,99.61
2016,8,27,8,45,9.0,189.0,2.4,18.5,194.5,166.24,131.09
2016,8,27,9,0,18.0,223.0,2.4,19.0,234.0,205.74,162.24
2016,8,27,9,15,30.0,255.0,2.35,19.5,275.0,268.24,210.86
2016,8,27,9,30,42.0,287.0,2.3,20.0,316.0,311.15,243.21
2016,8,27,9,45,49.0,309.0,2.3,20.5,345.0,337.92,262.67
2016,8,27,10,0,56.0,331.0,2.3,21.0,374.0,364.14,281.53
2016,8,27,10,15,109.0,361.0,2.3,21.0,448.0,443.65,342.02
2016,8,27,10,30,162.0,391.0,2.3,21.0,522.0,544.11,415.71
2016,8,27,10,45,508.5,264.5,2.35,21.5,690.5,789.59,596.92
2016,8,27,11,0,855.0,138.0,2.4,22.0,859.0,979.45,724.62
2016,8,27,11,15,858.5,138.5,2.45,22.0,873.5,946.95,701.2
2016,8,27,11,30,862.0,139.0,2.5,22.0,888.0,925.68,687.44
2016,8,27,11,45,863.5,139.5,2.6,22.5,894.5,899.07,669.11
2016,8,27,12,0,865.0,140.0,2.7,23.0,901.0,869.09,648.51
2016,8,27,12,15,864.5,140.0,2.75,23.0,899.5,833.83,625.13
2016,8,27,12,30,864.0,140.0,2.8,23.0,898.0,795.65,599.49
2016,8,27,12,45,855.0,143.0,2.85,23.0,887.0,750.94,567.32
2016,8,27,13,0,846.0,146.0,2.9,23.0,876.0,712.2,538.44
2016,8,27,13,15,841.5,145.0,2.95,22.5,859.0,662.22,502.04
2016,8,27,13,30,837.0,144.0,3.0,22.0,842.0,610.46,463.15
2016,8,27,13,45,831.5,141.5,3.05,22.0,818.0,555.43,419.67
2016,8,27,14,0,826.0,139.0,3.1,22.0,794.0,499.24,373.91
2016,8,27,14,15,816.5,137.0,3.1,22.0,763.0,440.9,325.05
2016,8,27,14,30,807.0,135.0,3.1,22.0,732.0,382.33,274.8
2016,8,27,14,45,798.5,130.0,3.1,22.0,696.0,321.88,222.45
2016,8,27,15,0,790.0,125.0,3.1,22.0,660.0,261.67,170.9
2016,8,27,15,15,773.0,121.5,3.1,21.5,617.5,201.71,123.52
2016,8,27,15,30,756.0,118.0,3.1,21.0,575.0,137.16,80.88
2016,8,27,15,45,741.5,111.5,3.1,20.5,530.0,82.22,65.05
2016,8,27,16,0,727.0,105.0,3.1,20.0,485.0,78.82,62.54
2016,8,27,16,15,698.5,100.0,3.1,19.5,435.0,75.94,60.39
2016,8,27,16,30,670.0,95.0,3.1,19.0,385.0,72.98,58.15
2016,8,27,16,45,640.0,87.0,3.1,19.0,335.0,67.8,53.81
2016,8,27,17,0,610.0,79.0,3.1,19.0,285.0,62.43,49.23
2016,8,27,17,15,556.0,71.5,3.0,18.0,234.5,56.96,44.64
2016,8,27,17,30,502.0,64.0,2.9,17.0,184.0,51.46,39.81
2016,8,27,17,45,429.5,52.5,2.85,16.5,137.5,42.57,31.7
2016,8,27,18,0,357.0,41.0,2.8,16.0,91.0,33.54,23.21
2016,8,27,18,15,237.0,27.0,2.7,15.5,54.0,22.07,10.91
2016,8,27,18,30,117.0,13.0,2.6,15.0,17.0,10.23,0.0
2016,8,27,18,45,58.5,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,118.0,11.0,1.65,13.5,19.0,64.02,0.0
2016,8,28,6,0,236.0,22.0,1.7,14.0,38.0,175.44,76.32
2016,8,28,6,15,347.5,33.5,1.65,14.5,80.0,274.96,216.67
2016,8,28,6,30,459.0,45.0,1.6,15.0,122.0,377.1,306.89
2016,8,28,6,45,234.0,69.0,1.6,15.5,108.5,253.39,209.2
2016,8,28,7,0,9.0,93.0,1.6,16.0,95.0,88.78,69.65
2016,8,28,7,15,15.0,112.5,1.55,16.0,117.5,110.53,88.44
2016,8,28,7,30,21.0,132.0,1.5,16.0,140.0,132.6,106.88
2016,8,28,7,45,35.0,156.5,1.5,16.5,172.0,183.17,148.38
2016,8,28,8,0,49.0,181.0,1.5,17.0,204.0,220.54,178.19
2016,8,28,8,15,112.0,209.5,1.45,17.5,268.5,327.97,264.07
2016,8,28,8,30,175.0,238.0,1.4,18.0,333.0,418.66,333.5
2016,8,28,8,45,513.5,165.0,1.4,19.0,478.5,704.73,548.95
2016,8,28,9,0,852.0,92.0,1.4,20.0,624.0,949.92,709.75
2016,8,28,9,15,865.5,94.0,1.45,20.0,665.5,974.37,721.56
2016,8,28,9,30,879.0,96.0,1.5,20.0,707.0,995.32,733.97
2016,8,28,9,45,884.0,100.0,1.55,20.5,741.5,1006.3,738.67
2016,8,28,10,0,889.0,104.0,1.6,21.0,776.0,1013.27,741.03
2016,8,28,10,15,896.5,105.5,1.7,21.5,805.0,1015.98,741.57
2016,8,28,10,30,904.0,107.0,1.8,22.0,834.0,1014.63,739.66
2016,8,28,10,45,909.0,108.0,1.9,22.5,856.0,1006.23,733.36
2016,8,28,11,0,914.0,109.0,2.0,23.0,878.0,993.78,724.6
2016,8,28,11,15,917.5,109.5,2.1,23.0,892.5,975.42,713.49
2016,8,28,11,30,921.0,110.0,2.2,23.0,907.0,953.18,699.87
2016,8,28,11,45,923.0,110.0,2.3,23.5,914.0,925.33,681.19
2016,8,28,12,0,925.0,110.0,2.4,24.0,921.0,893.88,660.1
2016,8,28,12,15,924.5,110.0,2.45,24.0,919.5,856.93,636.07
2016,8,28,12,30,924.0,110.0,2.5,24.0,918.0,816.85,609.76
2016,8,28,12,45,932.5,103.5,2.6,24.0,911.5,774.67,581.35
2016,8,28,13,0,941.0,97.0,2.7,24.0,905.0,729.04,548.63
2016,8,28,13,15,937.5,96.0,2.75,24.0,888.0,677.2,510.08
2016,8,28,13,30,934.0,95.0,2.8,24.0,871.0,623.22,468.8
2016,8,28,13,45,928.5,94.0,2.85,24.0,846.5,566.29,423.98
2016,8,28,14,0,923.0,93.0,2.9,24.0,822.0,507.9,376.51
2016,8,28,14,15,915.0,91.5,2.9,23.5,790.5,446.89,326.06
2016,8,28,14,30,907.0,90.0,2.9,23.0,759.0,385.23,273.53
2016,8,28,14,45,897.0,88.0,2.9,23.0,721.0,322.23,218.63
2016,8,28,15,0,887.0,86.0,2.9,23.0,683.0,259.35,164.55
2016,8,28,15,15,873.0,84.0,2.9,22.5,640.0,196.22,114.5
2016,8,28,15,30,859.0,82.0,2.9,22.0,597.0,134.2,75.0
2016,8,28,15,45,840.5,79.5,2.9,21.5,549.5,77.81,61.06
2016,8,28,16,0,822.0,77.0,2.9,21.0,502.0,68.08,53.12
2016,8,28,16,15,796.5,73.5,2.85,20.5,451.5,65.32,51.04
2016,8,28,16,30,771.0,70.0,2.8,20.0,401.0,62.49,48.87
2016,8,28,16,45,736.0,66.0,2.75,19.5,348.5,59.08,46.14
2016,8,28,17,0,701.0,62.0,2.7,19.0,296.0,55.66,43.33
2016,8,28,17,15,649.5,56.5,2.6,18.5,243.5,50.82,39.16
2016,8,28,17,30,598.0,51.0,2.5,18.0,191.0,42.41,31.7
2016,8,28,17,45,515.0,43.5,2.45,17.5,142.0,36.11,25.9
2016,8,28,18,0,432.0,36.0,2.4,17.0,93.0,29.9,19.9
2016,8,28,18,15,295.0,24.0,2.35,16.5,55.0,19.8,8.41
2016,8,28,18,30,158.0,12.0,2.3,16.0,17.0,9.44,0.0
2016,8,28,18,45,79.0,6.0,2.25,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,109.5,11.0,2.5,13.5,17.5,60.3,0.0
2016,8,29,6,0,219.0,22.0,2.6,14.0,35.0,166.0,59.62
2016,8,29,6,15,333.5,33.0,2.7,14.5,76.5,267.42,210.73
2016,8,29,6,30,448.0,44.0,2.8,15.0,118.0,370.37,303.36
2016,8,29,6,45,519.0,52.0,2.95,15.5,167.5,450.87,372.99
2016,8,29,7,0,590.0,60.0,3.1,16.0,217.0,536.56,443.38
2016,8,29,7,15,401.5,100.0,3.1,16.5,217.5,456.86,378.1
2016,8,29,7,30,213.0,140.0,3.1,17.0,218.0,347.78,286.9
2016,8,29,7,45,164.0,165.5,3.1,17.5,230.5,322.67,264.89
2016,8,29,8,0,115.0,191.0,3.1,18.0,243.0,311.03,252.8
2016,8,29,8,15,91.0,209.0,3.05,18.5,253.0,288.76,233.16
2016,8,29,8,30,67.0,227.0,3.0,19.0,263.0,284.21,227.47
2016,8,29,8,45,53.5,238.5,3.0,19.5,269.0,280.85,223.19
2016,8,29,9,0,40.0,250.0,3.0,20.0,275.0,277.05,218.6
2016,8,29,9,15,455.5,171.0,2.95,20.0,485.0,666.8,525.64
2016,8,29,9,30,871.0,92.0,2.9,20.0,695.0,984.44,746.0
2016,8,29,9,45,888.5,89.5,2.85,20.5,732.5,1000.52,750.38
2016,8,29,10,0,906.0,87.0,2.8,21.0,770.0,1012.85,755.18
2016,8,29,10,15,913.5,88.0,2.8,21.5,799.0,1015.21,753.99
2016,8,29,10,30,921.0,89.0,2.8,22.0,828.0,1013.47,750.35
2016,8,29,10,45,927.0,89.5,2.85,22.5,850.5,1005.59,743.33
2016,8,29,11,0,933.0,90.0,2.9,23.0,873.0,993.59,733.81
2016,8,29,11,15,702.0,212.5,2.95,23.0,807.5,899.16,670.79
2016,8,29,11,30,471.0,335.0,3.0,23.0,742.0,774.16,579.71
2016,8,29,11,45,708.0,213.0,3.05,23.0,829.0,854.87,641.73
2016,8,29,12,0,945.0,91.0,3.1,23.0,916.0,893.71,668.53
2016,8,29,12,15,685.0,224.5,3.15,23.0,822.5,784.22,590.56
2016,8,29,12,30,425.0,358.0,3.2,23.0,729.0,659.51,497.57
2016,8,29,12,45,666.5,233.5,3.25,23.5,807.5,706.89,534.82
2016,8,29,13,0,908.0,109.0,3.3,24.0,886.0,717.36,543.44
2016,8,29,13,15,678.0,216.5,3.35,23.5,790.5,621.63,470.95
2016,8,29,13,30,448.0,324.0,3.4,23.0,695.0,527.36,399.84
2016,8,29,13,45,672.5,212.5,3.45,23.0,750.5,528.96,400.01
2016,8,29,14,0,897.0,101.0,3.5,23.0,806.0,502.14,375.4
2016,8,29,14,15,570.0,219.5,3.5,23.0,661.5,400.85,297.89
2016,8,29,14,30,243.0,338.0,3.5,23.0,517.0,326.91,244.93
2016,8,29,14,45,555.0,214.5,3.55,23.0,594.0,307.85,219.06
2016,8,29,15,0,867.0,91.0,3.6,23.0,671.0,258.18,164.79
2016,8,29,15,15,690.0,139.5,3.6,22.5,582.5,195.21,121.65
2016,8,29,15,30,513.0,188.0,3.6,22.0,494.0,159.92,107.08
2016,8,29,15,45,477.5,181.0,3.6,22.0,447.5,118.43,95.27
2016,8,29,16,0,442.0,174.0,3.6,22.0,401.0,115.01,92.74
2016,8,29,16,15,598.0,123.0,3.6,21.5,396.5,89.78,71.76
2016,8,29,16,30,754.0,72.0,3.6,21.0,392.0,63.68,49.69
2016,8,29,16,45,718.5,67.5,3.6,21.0,340.0,59.97,46.63
2016,8,29,17,0,683.0,63.0,3.6,21.0,288.0,56.22,43.45
2016,8,29,17,15,629.5,57.5,3.5,20.0,236.5,47.46,35.97
2016,8,29,17,30,576.0,52.0,3.4,19.0,185.0,42.99,32.04
2016,8,29,17,45,490.0,44.0,3.3,18.5,136.5,36.35,25.93
2016,8,29,18,0,404.0,36.0,3.2,18.0,88.0,29.79,19.6
2016,8,29,18,15,202.0,25.5,3.15,17.5,51.5,19.5,7.1
2016,8,29,18,30,0.0,15.0,3.1,17.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,17.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,10.5,10.5,3.0,14.5,11.0,13.24,0.0
2016,8,30,6,0,21.0,21.0,3.1,15.0,22.0,32.59,4.13
2016,8,30,6,15,63.5,39.0,3.1,15.5,48.5,90.88,68.07
2016,8,30,6,30,106.0,57.0,3.1,16.0,75.0,139.59,112.28
2016,8,30,6,45,124.5,78.5,3.1,16.5,106.0,180.66,148.36
2016,8,30,7,0,143.0,100.0,3.1,17.0,137.0,222.36,184.02
2016,8,30,7,15,154.5,121.5,3.0,17.5,170.0,259.42,214.6
2016,8,30,7,30,166.0,143.0,2.9,18.0,203.0,296.63,244.31
2016,8,30,7,45,482.5,105.0,2.85,19.0,316.0,560.55,456.47
2016,8,30,8,0,799.0,67.0,2.8,20.0,429.0,814.44,639.4
2016,8,30,8,15,822.0,69.5,2.75,20.5,479.0,850.4,659.2
2016,8,30,8,30,845.0,72.0,2.7,21.0,529.0,893.95,685.58
2016,8,30,8,45,864.0,73.0,2.65,21.5,575.5,929.36,705.72
2016,8,30,9,0,883.0,74.0,2.6,22.0,622.0,961.88,723.63
2016,8,30,9,15,895.5,76.0,2.6,22.5,663.0,985.99,736.19
2016,8,30,9,30,908.0,78.0,2.6,23.0,704.0,1006.45,746.37
2016,8,30,9,45,915.5,80.0,2.65,24.0,739.0,1018.06,749.85
2016,8,30,10,0,923.0,82.0,2.7,25.0,774.0,1025.63,750.87
2016,8,30,10,15,929.5,83.0,2.75,25.0,803.0,1026.94,750.95
2016,8,30,10,30,936.0,84.0,2.8,25.0,832.0,1024.11,748.56
2016,8,30,10,45,942.5,83.5,2.9,25.5,854.0,1015.45,741.56
2016,8,30,11,0,949.0,83.0,3.0,26.0,876.0,1002.63,732.02
2016,8,30,11,15,951.5,83.5,3.1,26.0,890.0,982.97,719.55
2016,8,30,11,30,954.0,84.0,3.2,26.0,904.0,959.34,704.53
2016,8,30,11,45,956.0,83.5,3.3,26.0,910.5,930.37,685.95
