Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,0,958.0,83.0,3.4,26.0,917.0,897.7,664.82
2016,8,30,12,15,957.5,83.0,3.45,26.0,915.5,859.91,639.81
2016,8,30,12,30,957.0,83.0,3.5,26.0,914.0,818.84,612.4
2016,8,30,12,45,951.0,85.5,3.6,26.0,903.5,772.98,581.54
2016,8,30,13,0,945.0,88.0,3.7,26.0,893.0,724.62,546.14
2016,8,30,13,15,941.0,87.0,3.7,26.0,875.5,672.21,506.62
2016,8,30,13,30,937.0,86.0,3.7,26.0,858.0,617.71,464.46
2016,8,30,13,45,933.5,84.0,3.75,26.0,834.0,560.78,419.33
2016,8,30,14,0,930.0,82.0,3.8,26.0,810.0,502.19,371.44
2016,8,30,14,15,922.0,81.0,3.75,25.5,778.5,441.16,320.7
2016,8,30,14,30,914.0,80.0,3.7,25.0,747.0,379.47,267.94
2016,8,30,14,45,905.5,78.0,3.7,25.0,709.5,316.46,212.92
2016,8,30,15,0,897.0,76.0,3.7,25.0,672.0,253.38,158.66
2016,8,30,15,15,883.0,74.0,3.65,24.5,629.0,189.67,108.32
2016,8,30,15,30,869.0,72.0,3.6,24.0,586.0,127.1,68.87
2016,8,30,15,45,852.0,69.5,3.6,24.0,539.0,71.48,55.16
2016,8,30,16,0,835.0,67.0,3.6,24.0,492.0,68.83,53.13
2016,8,30,16,15,810.5,64.5,3.55,23.5,441.5,65.9,50.93
2016,8,30,16,30,786.0,62.0,3.5,23.0,391.0,56.92,43.5
2016,8,30,16,45,751.5,58.5,3.5,22.5,339.0,53.67,40.92
2016,8,30,17,0,717.0,55.0,3.5,22.0,287.0,50.42,38.25
2016,8,30,17,15,665.5,50.0,3.45,21.0,235.0,45.78,34.34
2016,8,30,17,30,614.0,45.0,3.4,20.0,183.0,41.16,30.28
2016,8,30,17,45,527.5,38.5,3.35,19.5,134.5,35.05,24.65
2016,8,30,18,0,441.0,32.0,3.3,19.0,86.0,26.74,16.82
2016,8,30,18,15,220.5,23.0,3.25,18.5,50.0,18.83,5.21
2016,8,30,18,30,0.0,14.0,3.2,18.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,3.2,18.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,135.0,9.5,2.9,14.5,17.5,71.82,0.0
2016,8,31,6,0,270.0,19.0,3.0,15.0,35.0,189.51,29.35
2016,8,31,6,15,392.0,28.5,3.1,15.0,77.5,298.79,233.06
2016,8,31,6,30,514.0,38.0,3.2,15.0,120.0,407.86,333.54
2016,8,31,6,45,582.5,44.0,3.3,15.5,170.0,482.21,398.95
2016,8,31,7,0,651.0,50.0,3.4,16.0,220.0,567.07,467.72
2016,8,31,7,15,696.0,54.5,3.4,16.5,272.5,635.61,520.35
2016,8,31,7,30,741.0,59.0,3.4,17.0,325.0,705.3,571.52
2016,8,31,7,45,772.5,62.5,3.45,18.0,376.5,762.79,610.67
2016,8,31,8,0,804.0,66.0,3.5,19.0,428.0,819.43,647.83
2016,8,31,8,15,826.0,68.5,3.45,19.5,477.5,854.6,669.19
2016,8,31,8,30,848.0,71.0,3.4,20.0,527.0,897.32,695.53
2016,8,31,8,45,864.5,73.0,3.4,20.5,573.0,931.63,715.74
2016,8,31,9,0,881.0,75.0,3.4,21.0,619.0,962.91,733.67
2016,8,31,9,15,893.5,77.0,3.4,21.0,660.5,986.92,747.94
2016,8,31,9,30,906.0,79.0,3.4,21.0,702.0,1007.29,759.82
2016,8,31,9,45,911.0,82.5,3.4,21.5,736.0,1018.05,763.86
2016,8,31,10,0,916.0,86.0,3.4,22.0,770.0,1024.7,765.36
2016,8,31,10,15,923.0,87.0,3.4,22.5,799.0,1026.38,763.74
2016,8,31,10,30,930.0,88.0,3.4,23.0,828.0,1023.92,759.58
2016,8,31,10,45,934.5,89.0,3.45,23.5,850.0,1014.84,751.63
2016,8,31,11,0,939.0,90.0,3.5,24.0,872.0,1001.64,741.16
2016,8,31,11,15,942.0,90.5,3.5,24.0,886.5,982.4,727.94
2016,8,31,11,30,945.0,91.0,3.5,24.0,901.0,959.21,712.21
2016,8,31,11,45,946.5,91.0,3.55,24.0,907.5,930.32,693.04
2016,8,31,12,0,948.0,91.0,3.6,24.0,914.0,897.76,671.38
2016,8,31,12,15,947.5,91.0,3.6,24.0,912.0,860.06,645.86
2016,8,31,12,30,947.0,91.0,3.6,24.0,910.0,819.12,618.01
2016,8,31,12,45,937.5,94.5,3.6,24.5,898.5,771.76,583.94
2016,8,31,13,0,928.0,98.0,3.6,25.0,887.0,722.2,546.04
2016,8,31,13,15,924.0,97.5,3.65,25.0,869.5,670.77,507.3
2016,8,31,13,30,920.0,97.0,3.7,25.0,852.0,617.28,465.91
2016,8,31,13,45,915.5,95.0,3.75,25.0,827.5,560.48,420.77
2016,8,31,14,0,911.0,93.0,3.8,25.0,803.0,502.17,373.01
2016,8,31,14,15,902.5,91.5,3.8,24.5,771.0,441.38,322.46
2016,8,31,14,30,894.0,90.0,3.8,24.0,739.0,380.03,269.95
2016,8,31,14,45,885.0,87.5,3.85,24.0,701.5,317.48,215.28
2016,8,31,15,0,876.0,85.0,3.9,24.0,664.0,254.96,161.42
2016,8,31,15,15,861.5,82.5,3.9,23.5,621.0,191.91,111.53
2016,8,31,15,30,847.0,80.0,3.9,23.0,578.0,130.08,72.48
2016,8,31,15,45,830.0,76.5,3.9,23.0,531.0,75.5,58.81
2016,8,31,16,0,813.0,73.0,3.9,23.0,484.0,65.19,50.28
2016,8,31,16,15,787.0,70.0,3.85,22.5,433.5,62.69,48.42
2016,8,31,16,30,761.0,67.0,3.8,22.0,383.0,60.15,46.49
2016,8,31,16,45,727.0,62.5,3.8,22.0,331.0,56.32,43.31
2016,8,31,17,0,693.0,58.0,3.8,22.0,279.0,52.45,40.01
2016,8,31,17,15,638.5,52.5,3.7,21.0,227.5,47.5,35.83
2016,8,31,17,30,584.0,47.0,3.6,20.0,176.0,39.26,28.6
2016,8,31,17,45,497.5,39.5,3.55,19.5,128.5,32.89,22.74
2016,8,31,18,0,411.0,32.0,3.5,19.0,81.0,26.62,16.57
2016,8,31,18,15,205.5,16.0,3.5,18.5,40.5,12.99,0.45
2016,8,31,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.5,2.35,14.5,16.0,66.89,0.0
2016,9,1,6,0,248.0,19.0,2.4,15.0,32.0,177.47,1.99
2016,9,1,6,15,372.5,29.0,2.35,15.0,74.5,289.31,223.76
2016,9,1,6,30,497.0,39.0,2.3,15.0,117.0,399.84,325.41
2016,9,1,6,45,564.0,46.0,2.3,15.5,166.5,478.75,393.49
2016,9,1,7,0,631.0,53.0,2.3,16.0,216.0,557.57,456.84
2016,9,1,7,15,317.0,86.0,2.15,16.5,168.0,377.46,312.18
2016,9,1,7,30,3.0,119.0,2.0,17.0,120.0,105.16,82.71
2016,9,1,7,45,28.0,148.5,1.9,17.5,161.0,169.78,136.98
2016,9,1,8,0,53.0,178.0,1.8,18.0,202.0,223.16,180.19
2016,9,1,8,15,35.5,185.0,1.75,18.5,201.5,211.47,169.06
2016,9,1,8,30,18.0,192.0,1.7,19.0,201.0,181.31,143.42
2016,9,1,8,45,27.5,218.0,1.65,19.5,234.0,234.33,185.11
2016,9,1,9,0,37.0,244.0,1.6,20.0,267.0,269.12,211.42
2016,9,1,9,15,129.0,279.0,1.65,20.0,366.5,418.97,328.15
2016,9,1,9,30,221.0,314.0,1.7,20.0,466.0,546.69,423.22
2016,9,1,9,45,570.0,201.0,1.75,20.5,619.5,829.69,629.0
2016,9,1,10,0,919.0,88.0,1.8,21.0,773.0,1031.45,758.28
2016,9,1,10,15,926.5,89.0,1.9,21.0,802.0,1033.49,757.33
2016,9,1,10,30,934.0,90.0,2.0,21.0,831.0,1031.37,756.25
2016,9,1,10,45,937.0,92.0,2.1,21.5,853.0,1021.71,749.0
2016,9,1,11,0,940.0,94.0,2.2,22.0,875.0,1007.91,739.23
2016,9,1,11,15,943.0,94.5,2.35,22.0,889.0,988.47,727.81
2016,9,1,11,30,946.0,95.0,2.5,22.0,903.0,965.05,713.72
2016,9,1,11,45,944.5,97.0,2.65,22.5,908.5,935.26,693.92
2016,9,1,12,0,943.0,99.0,2.8,23.0,914.0,901.91,671.62
2016,9,1,12,15,942.5,99.0,2.8,23.0,912.0,864.12,646.36
2016,9,1,12,30,942.0,99.0,2.8,23.0,910.0,823.11,618.79
2016,9,1,12,45,937.0,100.0,2.85,23.0,899.5,776.69,587.03
2016,9,1,13,0,932.0,101.0,2.9,23.0,889.0,727.79,551.25
2016,9,1,13,15,928.0,100.5,2.85,23.0,871.5,676.0,512.02
2016,9,1,13,30,924.0,100.0,2.8,23.0,854.0,622.14,470.19
2016,9,1,13,45,919.0,98.0,2.75,23.0,829.5,564.7,424.52
2016,9,1,14,0,914.0,96.0,2.7,23.0,805.0,505.81,376.3
2016,9,1,14,15,905.5,94.5,2.75,23.0,773.0,444.69,325.13
2016,9,1,14,30,897.0,93.0,2.8,23.0,741.0,382.99,272.07
2016,9,1,14,45,680.0,164.5,2.85,23.0,640.5,308.95,215.38
2016,9,1,15,0,463.0,236.0,2.9,23.0,540.0,259.5,181.51
2016,9,1,15,15,653.0,160.5,2.9,22.5,558.5,203.18,129.5
2016,9,1,15,30,843.0,85.0,2.9,22.0,577.0,132.44,74.93
2016,9,1,15,45,819.0,83.5,2.95,22.0,528.5,72.27,56.31
2016,9,1,16,0,795.0,82.0,3.0,22.0,480.0,71.11,55.56
2016,9,1,16,15,767.0,78.5,3.0,21.5,429.0,68.45,53.58
2016,9,1,16,30,739.0,75.0,3.0,21.0,378.0,65.75,51.53
2016,9,1,16,45,695.0,71.0,3.0,20.5,325.0,57.64,44.74
2016,9,1,17,0,651.0,67.0,3.0,20.0,272.0,54.5,42.15
2016,9,1,17,15,592.0,60.5,3.0,19.5,220.5,49.37,37.68
2016,9,1,17,30,533.0,54.0,3.0,19.0,169.0,44.26,33.06
2016,9,1,17,45,433.5,45.0,3.0,18.5,121.5,36.9,26.25
2016,9,1,18,0,334.0,36.0,3.0,18.0,74.0,29.65,18.99
2016,9,1,18,15,167.0,18.0,2.95,17.5,37.0,14.58,0.0
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,2.15,13.5,13.0,40.8,0.0
2016,9,2,6,0,140.0,18.0,2.2,14.0,26.0,115.69,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,64.0,224.45,172.35
2016,9,2,6,30,372.0,45.0,2.2,15.0,102.0,327.77,267.21
2016,9,2,6,45,446.5,54.5,2.2,15.5,149.5,409.66,337.85
2016,9,2,7,0,521.0,64.0,2.2,16.0,197.0,497.15,409.81
2016,9,2,7,15,572.0,71.0,2.1,16.5,247.5,568.13,464.11
2016,9,2,7,30,623.0,78.0,2.0,17.0,298.0,641.14,517.27
2016,9,2,7,45,660.0,82.5,1.9,18.0,348.0,700.43,556.78
2016,9,2,8,0,697.0,87.0,1.8,19.0,398.0,759.56,594.41
2016,9,2,8,15,723.5,91.5,1.75,19.5,446.5,803.19,621.2
2016,9,2,8,30,750.0,96.0,1.7,20.0,495.0,850.55,649.92
2016,9,2,8,45,630.0,147.0,1.65,21.0,502.5,815.08,620.22
2016,9,2,9,0,510.0,198.0,1.6,22.0,510.0,752.38,571.68
2016,9,2,9,15,666.0,152.0,1.65,22.5,588.5,871.83,652.8
2016,9,2,9,30,822.0,106.0,1.7,23.0,667.0,971.23,714.75
2016,9,2,9,45,855.0,97.5,1.75,23.5,708.0,982.17,718.47
2016,9,2,10,0,888.0,89.0,1.8,24.0,749.0,1002.92,729.63
2016,9,2,10,15,700.5,185.5,1.85,24.0,718.5,936.17,685.79
2016,9,2,10,30,513.0,282.0,1.9,24.0,688.0,829.65,612.13
2016,9,2,10,45,710.5,189.0,1.95,24.5,767.5,925.68,678.88
2016,9,2,11,0,908.0,96.0,2.0,25.0,847.0,980.42,711.88
2016,9,2,11,15,911.0,96.5,2.05,25.0,861.0,961.54,699.17
2016,9,2,11,30,914.0,97.0,2.1,25.0,875.0,938.82,684.78
2016,9,2,11,45,915.0,97.5,2.2,25.5,881.0,910.57,665.99
2016,9,2,12,0,916.0,98.0,2.3,26.0,887.0,878.78,644.82
2016,9,2,12,15,916.0,98.0,2.35,26.0,885.5,842.32,621.26
2016,9,2,12,30,916.0,98.0,2.4,26.0,884.0,802.69,595.41
2016,9,2,12,45,898.0,106.5,2.5,26.0,870.0,754.56,562.99
2016,9,2,13,0,880.0,115.0,2.6,26.0,856.0,704.81,527.24
2016,9,2,13,15,875.5,114.5,2.7,26.0,839.0,654.94,490.59
2016,9,2,13,30,871.0,114.0,2.8,26.0,822.0,603.19,451.37
2016,9,2,13,45,868.0,111.0,2.9,26.0,798.5,548.6,408.74
2016,9,2,14,0,865.0,108.0,3.0,26.0,775.0,492.48,363.45
2016,9,2,14,15,856.5,106.0,3.1,25.5,744.0,433.59,315.21
2016,9,2,14,30,848.0,104.0,3.2,25.0,713.0,374.22,265.05
2016,9,2,14,45,838.5,101.0,3.3,25.0,676.0,313.63,212.65
2016,9,2,15,0,829.0,98.0,3.4,25.0,639.0,248.46,157.46
2016,9,2,15,15,813.0,95.5,3.45,24.5,596.5,186.85,109.19
2016,9,2,15,30,797.0,93.0,3.5,24.0,554.0,126.82,71.56
2016,9,2,15,45,778.5,89.0,3.55,24.0,508.0,75.15,58.31
2016,9,2,16,0,760.0,85.0,3.6,24.0,462.0,72.54,56.33
2016,9,2,16,15,730.5,81.0,3.55,23.5,412.0,69.62,54.15
2016,9,2,16,30,701.0,77.0,3.5,23.0,362.0,61.58,47.54
2016,9,2,16,45,660.5,72.0,3.5,22.5,311.0,57.86,44.56
2016,9,2,17,0,620.0,67.0,3.5,22.0,260.0,54.14,41.47
2016,9,2,17,15,559.0,60.5,3.5,21.0,209.5,49.05,37.15
2016,9,2,17,30,498.0,54.0,3.5,20.0,159.0,44.01,32.65
2016,9,2,17,45,400.0,44.5,3.5,19.5,113.0,36.34,25.58
2016,9,2,18,0,302.0,35.0,3.5,19.0,67.0,28.75,17.91
2016,9,2,18,15,151.0,17.5,3.45,18.5,33.5,14.17,0.0
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,9.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,25.99,0.0
2016,9,3,6,15,178.5,35.5,2.8,13.5,62.5,183.37,139.62
2016,9,3,6,30,357.0,47.0,2.8,14.0,101.0,320.95,263.07
2016,9,3,6,45,428.5,58.0,2.85,14.5,148.0,402.14,333.88
2016,9,3,7,0,500.0,69.0,2.9,15.0,195.0,488.66,406.14
2016,9,3,7,15,552.5,77.0,2.8,15.5,246.0,561.55,463.35
2016,9,3,7,30,605.0,85.0,2.7,16.0,297.0,636.52,519.2
2016,9,3,7,45,637.0,92.5,2.6,17.0,347.0,694.83,559.06
2016,9,3,8,0,669.0,100.0,2.5,18.0,397.0,752.68,596.91
2016,9,3,8,15,696.5,104.5,2.4,18.5,445.5,801.83,628.19
2016,9,3,8,30,724.0,109.0,2.3,19.0,494.0,849.36,657.4
2016,9,3,8,45,742.5,114.0,2.2,19.5,538.5,886.82,678.83
2016,9,3,9,0,761.0,119.0,2.1,20.0,583.0,914.66,693.3
2016,9,3,9,15,776.5,122.0,2.1,20.0,623.5,941.21,709.15
2016,9,3,9,30,792.0,125.0,2.1,20.0,664.0,964.39,722.73
2016,9,3,9,45,834.5,112.5,2.1,20.5,706.5,993.67,738.97
2016,9,3,10,0,877.0,100.0,2.1,21.0,749.0,1005.64,743.73
2016,9,3,10,15,884.0,101.5,2.2,21.0,777.0,1007.53,744.83
2016,9,3,10,30,891.0,103.0,2.3,21.0,805.0,1005.4,743.54
2016,9,3,10,45,894.5,104.5,2.45,21.5,825.5,995.8,736.59
2016,9,3,11,0,898.0,106.0,2.6,22.0,846.0,982.23,727.12
2016,9,3,11,15,901.0,106.5,2.75,22.0,860.0,963.25,715.5
2016,9,3,11,30,904.0,107.0,2.9,22.0,874.0,940.47,701.31
2016,9,3,11,45,905.0,107.5,3.05,22.0,879.5,912.2,683.32
2016,9,3,12,0,906.0,108.0,3.2,22.0,885.0,880.43,662.82
2016,9,3,12,15,905.5,108.0,3.3,22.0,883.5,843.62,638.35
2016,9,3,12,30,905.0,108.0,3.4,22.0,882.0,803.73,611.52
2016,9,3,12,45,890.5,114.5,3.5,22.0,869.0,756.44,578.13
2016,9,3,13,0,876.0,121.0,3.6,22.0,856.0,707.37,541.62
2016,9,3,13,15,872.5,120.0,3.6,22.0,839.5,657.71,503.55
2016,9,3,13,30,869.0,119.0,3.6,22.0,823.0,606.09,462.99
2016,9,3,13,45,867.5,115.5,3.65,22.0,799.5,551.82,419.36
2016,9,3,14,0,866.0,112.0,3.7,22.0,776.0,495.86,372.99
2016,9,3,14,15,857.5,110.5,3.7,21.5,745.5,437.11,323.63
2016,9,3,14,30,849.0,109.0,3.7,21.0,715.0,375.71,270.81
2016,9,3,14,45,841.0,105.0,3.7,21.0,678.5,313.34,215.95
2016,9,3,15,0,833.0,101.0,3.7,21.0,642.0,251.08,161.96
2016,9,3,15,15,817.5,98.5,3.75,20.5,599.5,189.16,112.71
2016,9,3,15,30,802.0,96.0,3.8,20.0,557.0,128.77,74.39
2016,9,3,15,45,780.0,93.0,3.85,20.0,509.5,78.01,61.76
2016,9,3,16,0,758.0,90.0,3.9,20.0,462.0,76.12,60.38
2016,9,3,16,15,728.5,86.0,3.95,19.5,412.0,67.73,53.44
2016,9,3,16,30,699.0,82.0,4.0,19.0,362.0,65.04,51.38
2016,9,3,16,45,650.5,77.5,4.05,18.5,309.5,61.69,48.68
2016,9,3,17,0,602.0,73.0,4.1,18.0,257.0,58.41,45.92
2016,9,3,17,15,538.5,65.5,4.0,17.5,206.5,52.73,40.92
2016,9,3,17,30,475.0,58.0,3.9,17.0,156.0,47.07,35.71
2016,9,3,17,45,365.0,47.5,3.85,16.5,109.5,38.67,27.86
2016,9,3,18,0,255.0,37.0,3.8,16.0,63.0,28.1,17.32
2016,9,3,18,15,127.5,18.5,3.75,15.5,31.5,14.09,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,24.21,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,68.17,0.0
2016,9,4,6,15,176.5,35.0,2.8,12.5,57.5,182.74,138.1
2016,9,4,6,30,281.0,53.0,2.8,13.0,95.0,279.26,229.17
2016,9,4,6,45,368.0,65.0,2.8,13.5,142.5,365.9,305.09
2016,9,4,7,0,455.0,77.0,2.8,14.0,190.0,460.4,384.46
2016,9,4,7,15,510.5,86.0,2.65,14.5,241.0,539.72,447.64
2016,9,4,7,30,566.0,95.0,2.5,15.0,292.0,617.16,505.66
2016,9,4,7,45,615.0,99.5,2.45,16.0,344.5,685.71,553.78
2016,9,4,8,0,664.0,104.0,2.4,17.0,397.0,754.67,600.16
2016,9,4,8,15,693.0,109.0,2.3,17.5,446.0,805.75,632.73
2016,9,4,8,30,722.0,114.0,2.2,18.0,495.0,855.27,663.27
2016,9,4,8,45,750.5,115.5,2.1,18.5,542.5,898.07,688.26
2016,9,4,9,0,779.0,117.0,2.0,19.0,590.0,931.7,706.44
2016,9,4,9,15,795.0,119.5,1.95,19.0,631.0,958.36,721.61
2016,9,4,9,30,811.0,122.0,1.9,19.0,672.0,981.58,734.47
2016,9,4,9,45,843.5,114.5,1.9,19.5,712.0,1006.47,747.65
2016,9,4,10,0,876.0,107.0,1.9,20.0,752.0,1013.73,749.31
2016,9,4,10,15,884.0,108.5,1.95,20.5,781.0,1016.4,749.0
2016,9,4,10,30,892.0,110.0,2.0,21.0,810.0,1015.03,746.28
2016,9,4,10,45,897.5,110.5,2.05,21.5,831.5,1006.09,738.84
2016,9,4,11,0,903.0,111.0,2.1,22.0,853.0,993.14,729.02
2016,9,4,11,15,906.5,112.0,2.2,22.0,867.0,974.82,717.81
2016,9,4,11,30,910.0,113.0,2.3,22.0,881.0,952.62,704.06
2016,9,4,11,45,690.0,223.5,2.4,22.5,808.5,853.9,636.49
2016,9,4,12,0,470.0,334.0,2.5,23.0,736.0,731.94,547.54
2016,9,4,12,15,691.5,223.0,2.6,23.0,813.0,792.36,595.07
2016,9,4,12,30,913.0,112.0,2.7,23.0,890.0,813.86,612.74
2016,9,4,12,45,914.5,109.5,2.8,23.5,881.0,769.78,580.94
2016,9,4,13,0,916.0,107.0,2.9,24.0,872.0,722.83,545.88
2016,9,4,13,15,912.0,106.5,2.95,24.0,854.5,671.42,507.44
2016,9,4,13,30,908.0,106.0,3.0,24.0,837.0,617.98,466.36
2016,9,4,13,45,901.0,105.0,3.1,24.0,811.5,560.79,421.32
2016,9,4,14,0,894.0,104.0,3.2,24.0,786.0,502.38,373.8
2016,9,4,14,15,885.0,102.5,3.2,23.5,754.0,441.82,323.56
2016,9,4,14,30,876.0,101.0,3.2,23.0,722.0,380.79,271.44
2016,9,4,14,45,864.0,99.0,3.25,23.0,683.5,318.36,217.07
2016,9,4,15,0,852.0,97.0,3.3,23.0,645.0,251.66,160.24
2016,9,4,15,15,835.5,94.5,3.3,22.5,601.5,188.37,110.42
2016,9,4,15,30,819.0,92.0,3.3,22.0,558.0,126.73,71.82
2016,9,4,15,45,796.5,89.0,3.3,22.0,510.0,75.68,59.29
2016,9,4,16,0,774.0,86.0,3.3,22.0,462.0,73.66,57.8
2016,9,4,16,15,743.5,82.0,3.35,21.5,411.0,70.71,55.58
2016,9,4,16,30,713.0,78.0,3.4,21.0,360.0,62.56,48.82
2016,9,4,16,45,667.0,73.0,3.5,20.5,307.5,58.76,45.74
2016,9,4,17,0,621.0,68.0,3.6,20.0,255.0,54.99,42.56
2016,9,4,17,15,557.5,61.0,3.6,19.0,204.0,49.53,37.85
2016,9,4,17,30,494.0,54.0,3.6,18.0,153.0,44.11,32.94
2016,9,4,17,45,388.5,43.5,3.6,17.5,107.0,35.6,25.02
2016,9,4,18,0,283.0,33.0,3.6,17.0,61.0,27.16,16.06
2016,9,4,18,15,141.5,16.5,3.45,16.5,30.5,13.43,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,72.5,8.0,1.05,12.5,11.0,6.29,0.0
2016,9,5,6,0,145.0,16.0,1.0,13.0,22.0,117.39,0.0
2016,9,5,6,15,270.5,29.0,1.0,13.5,61.0,233.41,173.65
2016,9,5,6,30,396.0,42.0,1.0,14.0,100.0,343.56,277.67
2016,9,5,6,45,477.0,50.5,1.0,15.0,148.5,430.25,350.73
2016,9,5,7,0,558.0,59.0,1.0,16.0,197.0,523.05,423.85
2016,9,5,7,15,609.5,65.5,0.9,16.5,248.5,595.43,476.88
2016,9,5,7,30,661.0,72.0,0.8,17.0,300.0,669.82,528.3
2016,9,5,7,45,698.5,76.5,0.75,18.0,351.5,730.87,567.04
2016,9,5,8,0,736.0,81.0,0.7,19.0,403.0,786.82,600.45
2016,9,5,8,15,761.5,84.5,0.65,19.5,452.5,834.88,628.31
2016,9,5,8,30,787.0,88.0,0.6,20.0,502.0,880.96,654.0
2016,9,5,8,45,807.0,91.0,0.6,20.5,547.5,918.77,674.63
2016,9,5,9,0,827.0,94.0,0.6,21.0,593.0,953.7,693.17
2016,9,5,9,15,841.0,96.0,0.65,21.5,634.0,978.25,706.08
2016,9,5,9,30,855.0,98.0,0.7,22.0,675.0,986.24,708.82
2016,9,5,9,45,872.5,97.0,0.8,23.0,712.0,1003.44,717.37
2016,9,5,10,0,890.0,96.0,0.9,24.0,749.0,1016.89,723.44
2016,9,5,10,15,897.5,97.0,1.05,24.0,778.0,1018.57,726.15
2016,9,5,10,30,905.0,98.0,1.2,24.0,807.0,1016.2,726.47
2016,9,5,10,45,909.0,100.0,1.35,24.5,828.0,1007.36,721.33
2016,9,5,11,0,913.0,102.0,1.5,25.0,849.0,994.45,713.62
2016,9,5,11,15,916.5,102.5,1.65,25.0,863.0,975.5,703.4
2016,9,5,11,30,920.0,103.0,1.8,25.0,877.0,952.67,690.56
2016,9,5,11,45,919.0,104.5,1.95,25.5,882.5,923.01,671.79
2016,9,5,12,0,918.0,106.0,2.1,26.0,888.0,889.89,650.57
2016,9,5,12,15,917.5,106.0,2.2,26.0,886.0,852.47,627.07
2016,9,5,12,30,917.0,106.0,2.3,26.0,884.0,811.92,601.18
2016,9,5,12,45,900.5,113.5,2.4,26.0,870.0,763.41,568.54
2016,9,5,13,0,884.0,121.0,2.5,26.0,856.0,713.22,532.69
2016,9,5,13,15,879.0,120.0,2.55,26.0,838.0,662.01,495.03
2016,9,5,13,30,874.0,119.0,2.6,26.0,820.0,608.99,454.9
2016,9,5,13,45,867.0,117.5,2.7,26.0,795.0,552.96,411.41
2016,9,5,14,0,860.0,116.0,2.8,26.0,770.0,495.8,365.54
2016,9,5,14,15,850.5,114.5,2.8,25.5,737.5,436.1,316.71
2016,9,5,14,30,841.0,113.0,2.8,25.0,705.0,375.5,265.72
2016,9,5,14,45,829.0,110.0,2.85,25.0,667.5,313.07,212.19
2016,9,5,15,0,817.0,107.0,2.9,25.0,630.0,251.24,159.9
2016,9,5,15,15,800.0,104.0,2.85,24.5,586.5,189.58,111.96
2016,9,5,15,30,783.0,101.0,2.8,24.0,543.0,129.69,74.91
2016,9,5,15,45,763.5,96.0,2.8,24.0,496.5,79.9,62.36
2016,9,5,16,0,744.0,91.0,2.8,24.0,450.0,76.71,59.92
2016,9,5,16,15,713.0,86.5,2.7,23.5,399.5,67.9,52.73
2016,9,5,16,30,682.0,82.0,2.6,23.0,349.0,64.88,50.41
2016,9,5,16,45,641.0,75.5,2.55,22.5,298.0,60.24,46.63
2016,9,5,17,0,600.0,69.0,2.5,22.0,247.0,55.53,42.67
2016,9,5,17,15,536.0,61.0,2.45,21.0,196.5,49.37,37.37
2016,9,5,17,30,472.0,53.0,2.4,20.0,146.0,43.2,31.84
2016,9,5,17,45,371.5,42.0,2.35,19.0,101.0,34.34,23.7
2016,9,5,18,0,271.0,31.0,2.3,18.0,56.0,25.5,14.17
2016,9,5,18,15,135.5,15.5,2.3,17.5,28.0,12.2,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,75.0,7.5,0.9,14.5,10.5,5.9,0.0
2016,9,6,6,0,150.0,15.0,0.8,15.0,21.0,93.31,0.0
2016,9,6,6,15,277.0,27.5,0.7,15.5,59.5,236.79,172.05
2016,9,6,6,30,404.0,40.0,0.6,16.0,98.0,347.83,277.22
2016,9,6,6,45,481.0,49.0,0.55,16.5,146.0,432.63,347.97
2016,9,6,7,0,558.0,58.0,0.5,17.0,194.0,523.35,418.35
2016,9,6,7,15,610.0,64.0,0.5,17.5,245.0,595.52,471.0
2016,9,6,7,30,662.0,70.0,0.5,18.0,296.0,669.71,522.46
2016,9,6,7,45,696.5,75.0,0.5,19.0,347.0,728.87,559.91
2016,9,6,8,0,731.0,80.0,0.5,20.0,398.0,782.8,592.29
2016,9,6,8,15,757.5,83.5,0.55,21.0,447.5,831.62,620.97
2016,9,6,8,30,784.0,87.0,0.6,22.0,497.0,878.53,647.64
2016,9,6,8,45,801.5,90.5,0.7,23.0,542.0,914.44,667.61
2016,9,6,9,0,819.0,94.0,0.8,24.0,587.0,947.39,685.56
2016,9,6,9,15,834.0,96.5,0.8,24.5,628.0,973.4,698.35
2016,9,6,9,30,849.0,99.0,0.8,25.0,669.0,982.79,700.85
2016,9,6,9,45,858.0,101.5,0.8,26.0,703.5,995.29,704.24
2016,9,6,10,0,867.0,104.0,0.8,27.0,738.0,1003.95,705.31
2016,9,6,10,15,875.0,105.5,0.85,27.0,766.5,1006.56,706.69
2016,9,6,10,30,883.0,107.0,0.9,27.0,795.0,1005.17,705.86
2016,9,6,10,45,888.5,108.0,1.0,27.5,816.5,996.76,700.49
2016,9,6,11,0,894.0,109.0,1.1,28.0,838.0,984.35,692.79
2016,9,6,11,15,897.5,110.0,1.25,28.0,852.0,966.09,683.66
2016,9,6,11,30,901.0,111.0,1.4,28.0,866.0,943.98,671.96
2016,9,6,11,45,902.5,111.0,1.6,28.5,872.0,915.38,655.22
2016,9,6,12,0,904.0,111.0,1.8,29.0,878.0,883.28,635.84
2016,9,6,12,15,904.0,111.0,1.9,29.0,876.5,846.58,613.35
2016,9,6,12,30,904.0,111.0,2.0,29.0,875.0,806.77,588.51
2016,9,6,12,45,897.0,113.5,2.15,29.0,863.5,761.12,558.8
2016,9,6,13,0,890.0,116.0,2.3,29.0,852.0,713.24,525.58
2016,9,6,13,15,885.5,115.0,2.35,29.0,834.5,662.04,488.49
2016,9,6,13,30,881.0,114.0,2.4,29.0,817.0,608.96,448.9
2016,9,6,13,45,876.5,111.5,2.5,29.0,792.5,553.03,406.11
2016,9,6,14,0,872.0,109.0,2.6,29.0,768.0,495.72,360.71
2016,9,6,14,15,862.5,107.5,2.6,28.5,736.0,436.01,312.44
2016,9,6,14,30,853.0,106.0,2.6,28.0,704.0,375.93,262.41
2016,9,6,14,45,843.0,102.5,2.6,28.0,666.5,310.78,207.32
2016,9,6,15,0,833.0,99.0,2.6,28.0,629.0,248.18,154.9
2016,9,6,15,15,816.0,96.5,2.55,27.5,585.5,185.91,107.1
2016,9,6,15,30,799.0,94.0,2.5,27.0,542.0,125.39,70.32
2016,9,6,15,45,779.5,89.5,2.5,27.0,495.0,75.79,58.17
2016,9,6,16,0,760.0,85.0,2.5,27.0,448.0,72.78,55.89
2016,9,6,16,15,729.0,81.0,2.45,26.5,397.0,69.82,53.7
2016,9,6,16,30,698.0,77.0,2.4,26.0,346.0,61.71,47.09
2016,9,6,16,45,657.5,70.5,2.35,25.5,295.0,56.92,43.22
2016,9,6,17,0,617.0,64.0,2.3,25.0,244.0,52.06,39.15
2016,9,6,17,15,552.0,57.0,2.15,24.0,193.5,46.51,34.41
2016,9,6,17,30,487.0,50.0,2.0,23.0,143.0,40.99,29.49
2016,9,6,17,45,384.5,39.0,1.9,22.0,98.0,32.02,21.34
2016,9,6,18,0,282.0,28.0,1.8,21.0,53.0,23.07,11.45
2016,9,6,18,15,141.0,14.0,1.75,20.5,26.5,11.02,0.0
2016,9,6,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,68.5,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,137.0,14.0,1.1,18.0,19.0,85.78,0.0
2016,9,7,6,15,261.5,27.0,1.15,18.5,57.0,227.99,161.19
2016,9,7,6,30,386.0,40.0,1.2,19.0,95.0,337.25,267.34
2016,9,7,6,45,466.0,49.5,1.3,20.0,143.0,424.08,340.31
2016,9,7,7,0,546.0,59.0,1.4,21.0,191.0,517.15,413.59
2016,9,7,7,15,598.0,65.5,1.45,21.5,242.0,589.6,467.81
2016,9,7,7,30,650.0,72.0,1.5,22.0,293.0,664.1,521.03
2016,9,7,7,45,687.0,77.0,1.55,22.5,344.0,725.05,562.36
2016,9,7,8,0,724.0,82.0,1.6,23.0,395.0,780.52,598.51
2016,9,7,8,15,750.0,86.0,1.55,23.5,444.0,829.33,628.0
2016,9,7,8,30,776.0,90.0,1.5,24.0,493.0,876.2,655.31
2016,9,7,8,45,796.0,93.0,1.45,25.0,538.5,913.74,674.41
2016,9,7,9,0,816.0,96.0,1.4,26.0,584.0,948.41,691.2
2016,9,7,9,15,830.5,98.5,1.3,26.5,624.5,973.82,702.32
2016,9,7,9,30,845.0,101.0,1.2,27.0,665.0,995.71,711.06
2016,9,7,9,45,855.5,103.0,1.15,28.0,700.0,995.78,705.69
2016,9,7,10,0,866.0,105.0,1.1,29.0,735.0,1005.29,706.55
2016,9,7,10,15,874.0,106.0,1.0,29.5,763.5,1007.26,703.23
2016,9,7,10,30,882.0,107.0,0.9,30.0,792.0,1005.25,697.68
2016,9,7,10,45,888.0,108.0,0.85,30.5,813.5,997.24,689.7
2016,9,7,11,0,894.0,109.0,0.8,31.0,835.0,985.24,679.58
2016,9,7,11,15,897.5,110.0,0.85,31.0,848.5,966.88,669.17
2016,9,7,11,30,901.0,111.0,0.9,31.0,862.0,944.68,656.52
2016,9,7,11,45,903.0,110.5,1.0,31.5,868.0,915.94,639.39
2016,9,7,12,0,905.0,110.0,1.1,32.0,874.0,883.68,619.95
2016,9,7,12,15,904.5,110.5,1.25,32.0,872.5,846.93,599.31
2016,9,7,12,30,904.0,111.0,1.4,32.0,871.0,807.08,576.16
2016,9,7,12,45,877.0,123.5,1.55,32.0,853.5,755.49,543.49
2016,9,7,13,0,850.0,136.0,1.7,32.0,836.0,710.04,512.68
2016,9,7,13,15,845.0,135.0,1.8,32.0,818.5,658.7,476.95
2016,9,7,13,30,840.0,134.0,1.9,32.0,801.0,605.63,438.75
2016,9,7,13,45,831.5,133.0,2.0,32.0,775.5,549.28,396.83
2016,9,7,14,0,823.0,132.0,2.1,32.0,750.0,492.08,352.75
2016,9,7,14,15,812.0,130.0,2.15,31.5,718.0,432.52,305.96
2016,9,7,14,30,801.0,128.0,2.2,31.0,686.0,372.98,257.68
2016,9,7,14,45,785.5,125.5,2.3,31.0,647.5,312.11,207.31
2016,9,7,15,0,770.0,123.0,2.4,31.0,609.0,252.38,158.51
2016,9,7,15,15,751.0,119.5,2.4,30.5,566.0,187.24,109.48
2016,9,7,15,30,732.0,116.0,2.4,30.0,523.0,128.96,74.42
2016,9,7,15,45,705.0,111.5,2.45,29.5,475.5,82.72,63.3
2016,9,7,16,0,678.0,107.0,2.5,29.0,428.0,80.36,61.73
2016,9,7,16,15,643.0,101.0,2.45,28.0,378.0,76.76,59.18
2016,9,7,16,30,608.0,95.0,2.4,27.0,328.0,73.1,56.51
2016,9,7,16,45,559.5,87.5,2.4,26.5,277.0,68.07,52.48
2016,9,7,17,0,511.0,80.0,2.4,26.0,226.0,63.0,48.26
2016,9,7,17,15,440.5,69.5,2.2,25.0,177.0,55.28,41.69
2016,9,7,17,30,370.0,59.0,2.0,24.0,128.0,44.61,32.36
2016,9,7,17,45,268.5,44.5,1.85,23.0,86.0,33.62,22.46
2016,9,7,18,0,167.0,30.0,1.7,22.0,44.0,22.65,10.22
2016,9,7,18,15,83.5,15.0,1.6,21.5,22.0,11.8,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,7.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,0.0,15.0,1.3,15.0,15.0,11.8,0.0
2016,9,8,6,15,142.0,30.5,1.35,15.5,50.0,159.42,110.52
2016,9,8,6,30,284.0,46.0,1.4,16.0,85.0,276.47,222.06
2016,9,8,6,45,366.0,58.0,1.45,16.5,131.0,360.37,294.56
2016,9,8,7,0,448.0,70.0,1.5,17.0,177.0,457.2,373.89
2016,9,8,7,15,224.0,80.5,1.5,17.5,134.0,283.98,234.45
2016,9,8,7,30,0.0,91.0,1.5,18.0,91.0,74.82,57.21
2016,9,8,7,45,12.0,125.0,1.5,18.5,130.0,117.66,93.26
2016,9,8,8,0,24.0,159.0,1.5,19.0,169.0,161.44,128.92
2016,9,8,8,15,176.0,180.5,1.5,19.5,270.5,361.2,291.48
2016,9,8,8,30,328.0,202.0,1.5,20.0,372.0,554.29,437.72
2016,9,8,8,45,225.0,234.0,1.55,20.5,356.0,471.8,370.65
2016,9,8,9,0,122.0,266.0,1.6,21.0,340.0,406.49,317.3
2016,9,8,9,15,242.5,270.0,1.6,21.5,428.0,552.43,427.17
2016,9,8,9,30,363.0,274.0,1.6,22.0,516.0,676.02,515.01
2016,9,8,9,45,584.0,202.5,1.65,22.5,615.5,853.35,638.81
2016,9,8,10,0,805.0,131.0,1.7,23.0,715.0,987.99,723.85
2016,9,8,10,15,814.0,133.0,1.75,23.0,743.0,991.98,724.34
2016,9,8,10,30,823.0,135.0,1.8,23.0,771.0,992.03,723.99
2016,9,8,10,45,830.5,136.0,1.85,23.5,792.5,985.52,718.23
2016,9,8,11,0,838.0,137.0,1.9,24.0,814.0,975.04,710.1
2016,9,8,11,15,842.0,137.5,1.95,24.0,828.0,956.75,698.47
2016,9,8,11,30,846.0,138.0,2.0,24.0,842.0,934.69,684.5
2016,9,8,11,45,849.0,137.5,2.05,24.5,848.0,907.05,665.59
2016,9,8,12,0,852.0,137.0,2.1,25.0,854.0,875.9,644.42
2016,9,8,12,15,851.5,137.0,2.15,25.0,851.5,839.0,620.6
2016,9,8,12,30,851.0,137.0,2.2,25.0,849.0,799.11,594.35
2016,9,8,12,45,842.0,139.5,2.25,25.0,837.0,752.51,561.67
2016,9,8,13,0,833.0,142.0,2.3,25.0,825.0,703.98,526.87
2016,9,8,13,15,827.5,141.0,2.3,25.0,807.5,652.98,489.21
2016,9,8,13,30,822.0,140.0,2.3,25.0,790.0,600.36,449.31
2016,9,8,13,45,818.0,136.5,2.35,25.0,765.5,545.09,406.45
2016,9,8,14,0,814.0,133.0,2.4,25.0,741.0,488.59,361.2
2016,9,8,14,15,803.0,131.0,2.4,24.5,709.0,429.48,313.09
2016,9,8,14,30,792.0,129.0,2.4,24.0,677.0,370.41,263.59
2016,9,8,14,45,781.5,124.0,2.45,24.0,640.0,309.52,211.52
2016,9,8,15,0,771.0,119.0,2.5,24.0,603.0,249.21,160.63
2016,9,8,15,15,751.5,115.5,2.5,23.5,559.5,184.09,110.25
2016,9,8,15,30,732.0,112.0,2.5,23.0,516.0,125.78,74.33
2016,9,8,15,45,711.5,106.0,2.55,23.0,469.5,79.41,62.27
2016,9,8,16,0,691.0,100.0,2.6,23.0,423.0,76.03,59.65
2016,9,8,16,15,656.5,94.5,2.55,22.5,373.5,72.6,57.03
2016,9,8,16,30,622.0,89.0,2.5,22.0,324.0,69.12,54.31
2016,9,8,16,45,579.5,81.0,2.5,21.5,274.0,63.64,49.77
2016,9,8,17,0,537.0,73.0,2.5,21.0,224.0,58.04,45.0
2016,9,8,17,15,468.5,63.5,2.45,20.0,175.0,50.91,38.78
2016,9,8,17,30,400.0,54.0,2.4,19.0,126.0,43.73,32.26
2016,9,8,17,45,299.0,40.5,2.35,18.5,84.0,30.94,20.54
2016,9,8,18,0,198.0,27.0,2.3,18.0,42.0,20.57,7.85
2016,9,8,18,15,99.0,13.5,2.35,17.5,21.0,10.62,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.0,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,80.0,13.0,1.5,14.0,15.0,54.27,0.0
2016,9,9,6,15,203.5,28.0,1.5,14.5,51.0,191.94,130.94
2016,9,9,6,30,327.0,43.0,1.5,15.0,87.0,303.29,244.08
2016,9,9,6,45,413.5,53.0,1.5,15.5,134.0,393.43,322.04
2016,9,9,7,0,500.0,63.0,1.5,16.0,181.0,490.16,401.09
2016,9,9,7,15,250.0,66.5,1.4,16.5,125.5,306.87,253.92
2016,9,9,7,30,0.0,70.0,1.3,17.0,70.0,54.33,40.24
2016,9,9,7,45,0.0,91.5,1.2,17.5,91.5,73.31,56.26
2016,9,9,8,0,0.0,113.0,1.1,18.0,113.0,92.36,71.76
2016,9,9,8,15,0.0,128.5,1.05,18.5,128.5,105.53,82.16
2016,9,9,8,30,0.0,144.0,1.0,19.0,144.0,118.67,92.39
2016,9,9,8,45,3.0,165.0,0.95,20.0,166.5,139.99,108.96
2016,9,9,9,0,6.0,186.0,0.9,21.0,189.0,161.35,125.19
2016,9,9,9,15,11.5,210.0,0.9,21.5,217.5,188.09,145.73
2016,9,9,9,30,17.0,234.0,0.9,22.0,246.0,214.78,165.87
2016,9,9,9,45,31.0,268.5,0.95,22.5,290.5,283.38,217.88
2016,9,9,10,0,45.0,303.0,1.0,23.0,335.0,330.84,252.66
2016,9,9,10,15,165.0,328.5,1.05,23.5,454.5,498.4,377.2
2016,9,9,10,30,285.0,354.0,1.1,24.0,574.0,662.05,491.12
2016,9,9,10,45,587.0,232.5,1.2,25.0,700.5,854.55,623.71
2016,9,9,11,0,889.0,111.0,1.3,26.0,827.0,984.14,703.75
2016,9,9,11,15,892.5,111.5,1.4,26.0,840.5,965.16,691.21
2016,9,9,11,30,896.0,112.0,1.5,26.0,854.0,942.37,678.06
2016,9,9,11,45,684.0,217.5,1.65,26.5,786.5,846.4,615.61
2016,9,9,12,0,472.0,323.0,1.8,27.0,719.0,726.98,531.93
2016,9,9,12,15,686.5,217.0,1.9,27.0,790.5,785.58,577.12
2016,9,9,12,30,901.0,111.0,2.0,27.0,862.0,805.27,593.12
2016,9,9,12,45,881.0,120.0,2.1,27.0,847.0,755.74,559.39
2016,9,9,13,0,861.0,129.0,2.2,27.0,832.0,704.8,523.39
2016,9,9,13,15,856.0,128.0,2.25,26.5,813.5,654.23,487.49
2016,9,9,13,30,851.0,127.0,2.3,26.0,795.0,605.86,451.72
2016,9,9,13,45,845.5,124.5,2.4,26.0,770.0,549.17,408.04
2016,9,9,14,0,840.0,122.0,2.5,26.0,745.0,491.33,361.94
2016,9,9,14,15,829.0,120.0,2.55,25.5,713.0,430.8,312.81
2016,9,9,14,30,818.0,118.0,2.6,25.0,681.0,370.25,262.15
2016,9,9,14,45,805.5,114.5,2.65,25.0,643.0,308.41,209.27
2016,9,9,15,0,793.0,111.0,2.7,25.0,605.0,247.33,157.8
