Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,15,774.0,108.0,2.7,24.5,561.5,186.71,111.07
2016,9,9,15,30,755.0,105.0,2.7,24.0,518.0,128.19,75.55
2016,9,9,15,45,731.5,100.0,2.75,23.5,470.5,76.06,59.33
2016,9,9,16,0,708.0,95.0,2.8,23.0,423.0,73.11,57.19
2016,9,9,16,15,673.5,90.0,2.85,22.0,373.0,69.88,54.84
2016,9,9,16,30,639.0,85.0,2.9,21.0,323.0,66.62,52.39
2016,9,9,16,45,591.0,78.0,2.95,20.5,272.0,61.67,48.28
2016,9,9,17,0,543.0,71.0,3.0,20.0,221.0,56.67,43.99
2016,9,9,17,15,470.5,62.0,2.95,19.0,172.0,49.84,37.98
2016,9,9,17,30,398.0,53.0,2.9,18.0,123.0,43.01,31.71
2016,9,9,17,45,287.5,39.5,2.9,17.5,81.0,30.14,19.82
2016,9,9,18,0,177.0,26.0,2.9,17.0,39.0,19.76,5.79
2016,9,9,18,15,88.5,13.0,2.8,16.5,19.5,10.23,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.0,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,50.0,11.0,2.1,13.0,13.0,36.3,0.0
2016,9,10,6,15,163.0,27.5,2.15,13.5,46.5,166.39,109.69
2016,9,10,6,30,276.0,44.0,2.2,14.0,80.0,270.93,219.17
2016,9,10,6,45,358.0,56.5,2.25,14.5,125.5,355.36,293.86
2016,9,10,7,0,440.0,69.0,2.3,15.0,171.0,452.43,375.16
2016,9,10,7,15,220.0,75.0,2.25,15.5,126.0,275.09,230.14
2016,9,10,7,30,0.0,81.0,2.2,16.0,81.0,65.05,49.54
2016,9,10,7,45,0.0,100.5,2.2,16.5,100.5,82.29,64.04
2016,9,10,8,0,0.0,120.0,2.2,17.0,120.0,99.45,78.02
2016,9,10,8,15,6.0,148.5,2.1,17.5,151.5,131.2,104.03
2016,9,10,8,30,12.0,177.0,2.0,18.0,183.0,163.22,129.72
2016,9,10,8,45,18.5,199.5,1.95,19.0,210.5,189.66,150.22
2016,9,10,9,0,25.0,222.0,1.9,20.0,238.0,216.14,170.34
2016,9,10,9,15,36.5,248.5,1.9,20.5,272.5,274.94,215.75
2016,9,10,9,30,48.0,275.0,1.9,21.0,307.0,312.23,243.6
2016,9,10,9,45,134.0,305.5,1.95,21.5,400.5,453.33,351.38
2016,9,10,10,0,220.0,336.0,2.0,22.0,494.0,569.13,435.95
2016,9,10,10,15,517.5,235.0,2.05,22.0,626.5,802.96,606.84
2016,9,10,10,30,815.0,134.0,2.1,22.0,759.0,984.94,728.25
2016,9,10,10,45,821.0,135.5,2.2,22.5,780.0,977.45,720.26
2016,9,10,11,0,827.0,137.0,2.3,23.0,801.0,966.06,711.86
2016,9,10,11,15,831.0,138.0,2.35,23.0,814.0,948.36,700.31
2016,9,10,11,30,835.0,139.0,2.4,23.0,827.0,926.91,686.39
2016,9,10,11,45,836.0,139.5,2.45,23.5,832.5,898.63,666.65
2016,9,10,12,0,837.0,140.0,2.5,24.0,838.0,866.98,644.73
2016,9,10,12,15,836.5,140.0,2.55,24.0,835.5,830.41,620.66
2016,9,10,12,30,836.0,140.0,2.6,24.0,833.0,790.9,594.01
2016,9,10,12,45,824.0,144.0,2.65,24.0,820.0,743.92,560.46
2016,9,10,13,0,812.0,148.0,2.7,24.0,807.0,695.25,525.0
2016,9,10,13,15,806.0,147.0,2.7,24.0,789.0,644.72,487.21
2016,9,10,13,30,800.0,146.0,2.7,24.0,771.0,592.7,447.28
2016,9,10,13,45,792.5,143.5,2.75,24.0,746.0,537.42,403.95
2016,9,10,14,0,785.0,141.0,2.8,24.0,721.0,481.34,358.62
2016,9,10,14,15,773.5,138.5,2.8,23.5,689.0,423.13,310.86
2016,9,10,14,30,762.0,136.0,2.8,23.0,657.0,365.1,261.9
2016,9,10,14,45,747.0,132.5,2.85,23.0,619.0,301.81,207.95
2016,9,10,15,0,732.0,129.0,2.9,23.0,581.0,242.8,158.1
2016,9,10,15,15,711.5,125.0,2.9,22.5,538.5,184.08,112.64
2016,9,10,15,30,691.0,121.0,2.9,22.0,496.0,127.75,77.98
2016,9,10,15,45,664.5,115.5,2.9,22.0,449.0,84.92,67.28
2016,9,10,16,0,638.0,110.0,2.9,22.0,402.0,82.04,65.07
2016,9,10,16,15,601.5,103.5,2.9,21.5,353.0,78.2,62.11
2016,9,10,16,30,565.0,97.0,2.9,21.0,304.0,74.29,59.02
2016,9,10,16,45,515.5,88.0,2.9,20.5,254.5,68.25,53.99
2016,9,10,17,0,466.0,79.0,2.9,20.0,205.0,59.32,46.27
2016,9,10,17,15,394.5,67.5,2.85,19.0,158.0,50.75,38.73
2016,9,10,17,30,323.0,56.0,2.8,18.0,111.0,42.13,30.89
2016,9,10,17,45,224.0,40.0,2.75,17.5,71.5,30.15,19.65
2016,9,10,18,0,125.0,24.0,2.7,17.0,32.0,18.14,2.76
2016,9,10,18,15,62.5,12.0,2.65,16.5,16.0,9.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.5,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,27.0,9.0,2.6,13.0,9.0,22.07,0.0
2016,9,11,6,15,113.5,28.0,2.7,13.5,41.0,123.15,76.58
2016,9,11,6,30,200.0,47.0,2.8,14.0,73.0,226.65,182.65
2016,9,11,6,45,274.0,63.0,2.9,14.5,116.0,306.33,253.67
2016,9,11,7,0,348.0,79.0,3.0,15.0,159.0,392.72,327.46
2016,9,11,7,15,222.5,104.0,2.95,15.5,160.0,318.85,266.02
2016,9,11,7,30,97.0,129.0,2.9,16.0,161.0,232.65,192.21
2016,9,11,7,45,48.5,132.5,2.85,16.5,148.5,173.6,141.76
2016,9,11,8,0,0.0,136.0,2.8,17.0,136.0,116.12,91.78
2016,9,11,8,15,21.0,168.5,2.75,17.0,179.5,166.43,133.91
2016,9,11,8,30,42.0,201.0,2.7,17.0,223.0,238.47,192.55
2016,9,11,8,45,98.5,232.0,2.65,17.5,288.5,326.2,263.12
2016,9,11,9,0,155.0,263.0,2.6,18.0,354.0,438.41,349.87
2016,9,11,9,15,180.5,281.5,2.55,18.5,395.0,482.27,381.51
2016,9,11,9,30,206.0,300.0,2.5,19.0,436.0,525.53,412.39
2016,9,11,9,45,253.5,309.0,2.5,19.5,485.5,604.05,469.03
2016,9,11,10,0,301.0,318.0,2.5,20.0,535.0,656.73,505.83
2016,9,11,10,15,345.5,320.5,2.5,20.0,578.0,697.35,534.61
2016,9,11,10,30,390.0,323.0,2.5,20.0,621.0,735.6,561.45
2016,9,11,10,45,597.0,233.5,2.55,20.5,703.5,866.84,655.87
2016,9,11,11,0,804.0,144.0,2.6,21.0,786.0,951.88,712.06
2016,9,11,11,15,808.5,145.0,2.65,21.0,799.5,934.98,699.82
2016,9,11,11,30,813.0,146.0,2.7,21.0,813.0,914.38,686.13
2016,9,11,11,45,622.0,241.5,2.75,21.5,754.0,814.61,614.6
2016,9,11,12,0,431.0,337.0,2.8,22.0,695.0,705.52,533.19
2016,9,11,12,15,623.5,241.5,2.85,22.0,757.5,756.86,574.08
2016,9,11,12,30,816.0,146.0,2.9,22.0,820.0,781.29,594.15
2016,9,11,12,45,822.5,140.0,3.0,22.0,812.0,739.36,563.74
2016,9,11,13,0,829.0,134.0,3.1,22.0,804.0,694.45,530.85
2016,9,11,13,15,824.0,133.0,3.15,21.5,786.5,643.88,493.5
2016,9,11,13,30,819.0,132.0,3.2,21.0,769.0,591.67,453.68
2016,9,11,13,45,815.0,128.5,3.3,21.0,744.5,536.46,409.56
2016,9,11,14,0,811.0,125.0,3.4,21.0,720.0,480.05,363.01
2016,9,11,14,15,800.5,123.0,3.45,20.5,688.5,421.27,313.75
2016,9,11,14,30,790.0,121.0,3.5,20.0,657.0,362.49,263.08
2016,9,11,14,45,780.0,116.0,3.55,20.0,620.5,301.8,209.77
2016,9,11,15,0,770.0,111.0,3.6,20.0,584.0,241.64,157.79
2016,9,11,15,15,751.0,108.0,3.6,19.5,541.0,182.46,111.23
2016,9,11,15,30,732.0,105.0,3.6,19.0,498.0,119.47,71.26
2016,9,11,15,45,712.0,99.0,3.65,18.5,452.5,75.19,59.88
2016,9,11,16,0,692.0,93.0,3.7,18.0,407.0,71.64,57.15
2016,9,11,16,15,657.5,88.0,3.7,17.5,357.5,68.4,54.61
2016,9,11,16,30,623.0,83.0,3.7,17.0,308.0,65.12,51.97
2016,9,11,16,45,578.0,75.5,3.7,17.0,258.5,59.82,47.36
2016,9,11,17,0,533.0,68.0,3.7,17.0,209.0,54.44,42.54
2016,9,11,17,15,460.5,58.5,3.65,16.5,161.0,47.17,35.96
2016,9,11,17,30,388.0,49.0,3.6,16.0,113.0,39.86,29.1
2016,9,11,17,45,275.0,36.0,3.55,15.5,73.0,29.38,18.97
2016,9,11,18,0,162.0,23.0,3.5,15.0,33.0,17.49,0.0
2016,9,11,18,15,81.0,11.5,3.4,14.5,16.5,9.05,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,12.0,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,24.0,11.0,3.2,13.0,12.0,22.04,0.0
2016,9,12,6,15,145.0,28.5,3.3,13.0,46.0,156.79,93.48
2016,9,12,6,30,266.0,46.0,3.4,13.0,80.0,270.15,218.84
2016,9,12,6,45,360.5,58.0,3.5,13.5,126.5,362.09,301.38
2016,9,12,7,0,455.0,70.0,3.6,14.0,173.0,466.78,390.46
2016,9,12,7,15,298.0,99.0,3.55,14.5,173.5,373.27,313.44
2016,9,12,7,30,141.0,128.0,3.5,15.0,174.0,269.15,224.56
2016,9,12,7,45,141.5,150.5,3.5,15.5,203.5,297.82,247.52
2016,9,12,8,0,142.0,173.0,3.5,16.0,233.0,325.66,268.81
2016,9,12,8,15,94.0,187.5,3.45,16.0,229.5,276.35,226.65
2016,9,12,8,30,46.0,202.0,3.4,16.0,226.0,244.2,198.15
2016,9,12,8,45,59.0,226.5,3.35,16.5,259.5,281.68,227.75
2016,9,12,9,0,72.0,251.0,3.3,17.0,293.0,319.07,256.58
2016,9,12,9,15,220.5,259.0,3.3,17.5,400.5,497.02,398.19
2016,9,12,9,30,369.0,267.0,3.3,18.0,508.0,678.37,534.39
2016,9,12,9,45,621.0,187.0,3.3,18.5,618.5,879.33,680.61
2016,9,12,10,0,873.0,107.0,3.3,19.0,729.0,1020.27,773.44
2016,9,12,10,15,882.0,108.5,3.3,19.0,758.0,1023.28,772.94
2016,9,12,10,30,891.0,110.0,3.3,19.0,787.0,1022.23,771.14
2016,9,12,10,45,900.0,109.0,3.35,19.5,809.5,1014.41,763.94
2016,9,12,11,0,909.0,108.0,3.4,20.0,832.0,1002.5,754.21
2016,9,12,11,15,913.0,109.0,3.45,20.0,846.0,983.82,741.51
2016,9,12,11,30,917.0,110.0,3.5,20.0,860.0,961.21,726.26
2016,9,12,11,45,920.0,109.5,3.6,20.0,866.0,932.39,707.14
2016,9,12,12,0,923.0,109.0,3.7,20.0,872.0,899.92,685.46
2016,9,12,12,15,713.0,207.5,3.75,20.0,796.0,799.64,613.57
2016,9,12,12,30,503.0,306.0,3.8,20.0,720.0,683.4,525.95
2016,9,12,12,45,479.0,309.5,3.85,20.0,699.5,637.94,492.48
2016,9,12,13,0,455.0,313.0,3.9,20.0,679.0,592.86,458.4
2016,9,12,13,15,490.0,292.0,3.9,19.5,678.0,566.03,438.78
2016,9,12,13,30,525.0,271.0,3.9,19.0,677.0,534.82,414.89
2016,9,12,13,45,527.0,259.0,3.95,19.0,655.0,489.14,378.3
2016,9,12,14,0,529.0,247.0,4.0,19.0,633.0,442.5,340.03
2016,9,12,14,15,524.5,235.5,4.0,18.5,604.0,392.84,299.0
2016,9,12,14,30,520.0,224.0,4.0,18.0,575.0,343.27,257.04
2016,9,12,14,45,686.5,160.5,4.0,18.0,595.0,305.37,217.58
2016,9,12,15,0,853.0,97.0,4.0,18.0,615.0,247.43,160.33
2016,9,12,15,15,834.5,94.0,3.95,17.5,570.5,183.06,109.14
2016,9,12,15,30,816.0,91.0,3.9,17.0,526.0,120.67,70.63
2016,9,12,15,45,788.0,88.5,3.85,17.0,476.5,75.68,60.7
2016,9,12,16,0,760.0,86.0,3.8,17.0,427.0,73.9,59.38
2016,9,12,16,15,725.0,81.5,3.75,16.5,375.0,65.11,51.96
2016,9,12,16,30,690.0,77.0,3.7,16.0,323.0,61.89,49.35
2016,9,12,16,45,632.5,72.0,3.65,15.5,269.5,58.01,46.05
2016,9,12,17,0,575.0,67.0,3.6,15.0,216.0,54.22,42.68
2016,9,12,17,15,495.5,58.0,3.5,14.5,166.0,47.17,36.22
2016,9,12,17,30,416.0,49.0,3.4,14.0,116.0,40.16,29.54
2016,9,12,17,45,275.5,36.0,3.35,13.5,73.5,27.5,17.31
2016,9,12,18,0,135.0,23.0,3.3,13.0,31.0,17.4,0.0
2016,9,12,18,15,67.5,11.5,3.25,13.0,15.5,9.05,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,8.0,1.8,13.0,9.0,23.09,0.0
2016,9,13,6,15,135.0,26.0,1.85,13.5,41.5,146.04,80.31
2016,9,13,6,30,240.0,44.0,1.9,14.0,74.0,251.22,201.24
2016,9,13,6,45,321.5,58.5,1.95,14.5,119.0,336.38,277.09
2016,9,13,7,0,403.0,73.0,2.0,15.0,164.0,429.04,355.19
2016,9,13,7,15,461.5,83.5,1.95,15.0,213.0,504.1,416.38
2016,9,13,7,30,520.0,94.0,1.9,15.0,262.0,589.64,482.28
2016,9,13,7,45,566.0,101.0,1.85,15.5,312.0,657.6,531.12
2016,9,13,8,0,612.0,108.0,1.8,16.0,362.0,725.86,578.23
2016,9,13,8,15,643.0,114.0,1.75,16.5,410.0,778.77,612.56
2016,9,13,8,30,674.0,120.0,1.7,17.0,458.0,830.26,644.89
2016,9,13,8,45,701.0,123.0,1.7,17.5,503.5,872.44,670.46
2016,9,13,9,0,728.0,126.0,1.7,18.0,549.0,912.2,693.97
2016,9,13,9,15,745.5,129.5,1.75,18.5,589.0,940.25,709.93
2016,9,13,9,30,763.0,133.0,1.8,19.0,629.0,965.06,723.77
2016,9,13,9,45,774.0,136.5,1.85,19.5,663.0,971.57,725.55
2016,9,13,10,0,785.0,140.0,1.9,20.0,697.0,982.71,730.73
2016,9,13,10,15,795.0,142.0,1.9,20.0,725.0,987.4,732.51
2016,9,13,10,30,805.0,144.0,1.9,20.0,753.0,988.16,731.94
2016,9,13,10,45,820.5,141.0,1.9,20.5,776.5,985.13,727.72
2016,9,13,11,0,836.0,138.0,1.9,21.0,800.0,977.9,720.96
2016,9,13,11,15,840.5,138.5,1.85,21.0,813.5,959.68,707.99
2016,9,13,11,30,845.0,139.0,1.8,21.0,827.0,937.65,692.77
2016,9,13,11,45,659.0,227.5,1.8,21.5,766.0,835.61,622.05
2016,9,13,12,0,473.0,316.0,1.8,22.0,705.0,723.57,540.74
2016,9,13,12,15,430.5,334.5,1.75,22.0,688.0,678.92,508.94
2016,9,13,12,30,388.0,353.0,1.7,22.0,671.0,623.58,469.03
2016,9,13,12,45,395.0,343.5,1.7,22.5,663.0,595.11,448.05
2016,9,13,13,0,402.0,334.0,1.7,23.0,655.0,565.03,425.41
2016,9,13,13,15,629.0,228.0,1.7,23.0,717.5,604.27,454.83
2016,9,13,13,30,856.0,122.0,1.7,23.0,780.0,603.8,453.43
2016,9,13,13,45,664.5,194.0,1.7,23.0,695.0,512.14,383.61
2016,9,13,14,0,473.0,266.0,1.7,23.0,610.0,431.13,322.32
2016,9,13,14,15,650.0,188.5,1.7,23.0,637.5,410.07,301.52
2016,9,13,14,30,827.0,111.0,1.7,23.0,665.0,366.05,259.5
2016,9,13,14,45,814.5,107.5,1.7,23.0,626.5,303.54,205.9
2016,9,13,15,0,802.0,104.0,1.7,23.0,588.0,241.8,153.84
2016,9,13,15,15,782.5,101.0,1.7,22.5,544.0,180.5,106.73
2016,9,13,15,30,763.0,98.0,1.7,22.0,500.0,121.36,71.42
2016,9,13,15,45,737.5,93.5,1.75,22.0,452.5,72.31,56.57
2016,9,13,16,0,712.0,89.0,1.8,22.0,405.0,69.49,54.4
2016,9,13,16,15,676.5,84.0,1.8,21.5,354.5,66.1,51.75
2016,9,13,16,30,641.0,79.0,1.8,21.0,304.0,62.67,49.01
2016,9,13,16,45,588.0,72.5,1.85,20.5,253.0,57.88,44.99
2016,9,13,17,0,535.0,66.0,1.9,20.0,202.0,53.1,40.81
2016,9,13,17,15,458.5,56.5,1.8,19.0,154.0,45.74,34.27
2016,9,13,17,30,382.0,47.0,1.7,18.0,106.0,38.38,27.44
2016,9,13,17,45,261.5,33.0,1.6,17.5,66.0,26.98,16.25
2016,9,13,18,0,141.0,19.0,1.5,17.0,26.0,14.48,0.0
2016,9,13,18,15,70.5,9.5,1.5,16.5,13.0,7.47,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,27.0,7.0,0.8,13.0,8.0,20.69,0.0
2016,9,14,6,15,128.0,25.0,0.85,13.5,39.5,139.71,69.24
2016,9,14,6,30,229.0,43.0,0.9,14.0,71.0,243.69,193.55
2016,9,14,6,45,311.0,58.0,0.95,15.0,115.5,329.47,268.72
2016,9,14,7,0,393.0,73.0,1.0,16.0,160.0,422.79,345.43
2016,9,14,7,15,452.0,83.5,1.0,16.5,208.5,497.86,404.72
2016,9,14,7,30,511.0,94.0,1.0,17.0,257.0,576.45,463.09
2016,9,14,7,45,552.5,102.5,1.0,17.5,306.5,648.58,513.96
2016,9,14,8,0,594.0,111.0,1.0,18.0,356.0,714.09,558.02
2016,9,14,8,15,625.5,117.0,1.0,18.0,404.0,767.1,592.93
2016,9,14,8,30,657.0,123.0,1.0,18.0,452.0,818.71,626.11
2016,9,14,8,45,681.0,128.0,1.0,18.5,496.5,860.0,650.39
2016,9,14,9,0,705.0,133.0,1.0,19.0,541.0,898.85,672.68
2016,9,14,9,15,723.0,137.0,1.05,19.5,581.0,927.71,688.96
2016,9,14,9,30,741.0,141.0,1.1,20.0,621.0,953.38,703.21
2016,9,14,9,45,804.0,120.5,1.15,20.5,667.0,985.6,721.65
2016,9,14,10,0,867.0,100.0,1.2,21.0,713.0,1008.28,733.84
2016,9,14,10,15,875.5,101.5,1.2,21.5,741.0,1010.79,732.53
2016,9,14,10,30,884.0,103.0,1.2,22.0,769.0,1009.27,729.14
2016,9,14,10,45,891.0,103.5,1.3,22.5,790.5,1001.13,723.53
2016,9,14,11,0,898.0,104.0,1.4,23.0,812.0,988.95,715.49
2016,9,14,11,15,901.5,104.5,1.45,23.0,825.0,969.44,703.46
2016,9,14,11,30,905.0,105.0,1.5,23.0,838.0,946.09,689.07
2016,9,14,11,45,908.0,104.5,1.6,23.5,844.0,917.55,670.66
2016,9,14,12,0,911.0,104.0,1.7,24.0,850.0,885.41,649.81
2016,9,14,12,15,910.5,104.0,1.75,24.0,847.5,847.43,625.64
2016,9,14,12,30,910.0,104.0,1.8,24.0,845.0,806.35,599.19
2016,9,14,12,45,899.0,108.0,1.85,24.0,832.0,758.38,566.91
2016,9,14,13,0,888.0,112.0,1.9,24.0,819.0,708.48,531.21
2016,9,14,13,15,883.0,111.0,1.95,24.0,800.5,656.43,493.05
2016,9,14,13,30,878.0,110.0,2.0,24.0,782.0,602.58,452.33
2016,9,14,13,45,873.0,107.5,2.05,24.0,756.5,545.94,408.17
2016,9,14,14,0,868.0,105.0,2.1,24.0,731.0,488.02,361.43
2016,9,14,14,15,858.0,103.5,2.1,24.0,698.5,427.84,311.31
2016,9,14,14,30,848.0,102.0,2.1,24.0,666.0,365.34,258.14
2016,9,14,14,45,836.5,98.5,2.15,24.0,627.5,301.89,203.65
2016,9,14,15,0,825.0,95.0,2.2,24.0,589.0,239.04,150.53
2016,9,14,15,15,806.5,92.0,2.2,23.5,545.0,176.49,102.41
2016,9,14,15,30,788.0,89.0,2.2,23.0,501.0,115.94,66.42
2016,9,14,15,45,766.0,84.5,2.2,23.0,453.5,72.49,56.53
2016,9,14,16,0,744.0,80.0,2.2,23.0,406.0,69.29,54.03
2016,9,14,16,15,709.0,75.5,2.15,22.5,355.5,65.79,51.29
2016,9,14,16,30,674.0,71.0,2.1,22.0,305.0,57.46,44.32
2016,9,14,16,45,627.0,64.5,2.1,21.5,254.0,52.49,40.13
2016,9,14,17,0,580.0,58.0,2.1,21.0,203.0,47.49,35.75
2016,9,14,17,15,502.0,50.0,2.0,20.0,154.0,41.02,29.99
2016,9,14,17,30,424.0,42.0,1.9,19.0,105.0,34.61,24.0
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.0,24.27,13.57
2016,9,14,18,0,174.0,17.0,1.7,18.0,25.0,13.94,0.0
2016,9,14,18,15,87.0,8.5,1.75,17.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,169.15,74.43
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,337.14,268.11
2016,9,15,6,45,471.0,42.5,1.65,15.0,126.5,429.63,350.39
2016,9,15,7,0,560.0,51.0,1.7,16.0,174.0,529.3,430.82
2016,9,15,7,15,616.0,57.0,1.6,16.5,225.0,605.08,488.75
2016,9,15,7,30,672.0,63.0,1.5,17.0,276.0,677.69,541.0
2016,9,15,7,45,438.0,114.5,1.45,17.5,262.5,555.72,447.45
2016,9,15,8,0,204.0,166.0,1.4,18.0,249.0,375.87,304.01
2016,9,15,8,15,502.5,122.5,1.3,18.5,362.5,648.08,513.96
2016,9,15,8,30,801.0,79.0,1.2,19.0,476.0,898.33,682.33
2016,9,15,8,45,820.5,81.5,1.15,20.0,521.5,934.84,697.85
2016,9,15,9,0,840.0,84.0,1.1,21.0,567.0,968.37,713.71
2016,9,15,9,15,854.5,86.0,1.1,21.5,607.5,980.44,717.81
2016,9,15,9,30,869.0,88.0,1.1,22.0,648.0,1001.26,727.85
2016,9,15,9,45,883.0,88.5,1.15,22.5,683.5,1016.06,734.91
2016,9,15,10,0,897.0,89.0,1.2,23.0,719.0,1026.98,739.71
2016,9,15,10,15,713.5,173.0,1.25,23.0,687.0,949.61,690.28
2016,9,15,10,30,530.0,257.0,1.3,23.0,655.0,832.98,612.53
2016,9,15,10,45,726.0,175.0,1.4,23.5,736.0,938.01,684.47
2016,9,15,11,0,922.0,93.0,1.5,24.0,817.0,1000.9,722.78
2016,9,15,11,15,676.5,209.5,1.6,24.0,745.5,886.18,648.95
2016,9,15,11,30,431.0,326.0,1.7,24.0,674.0,741.5,547.95
2016,9,15,11,45,441.0,320.0,1.85,24.5,678.0,724.01,537.27
2016,9,15,12,0,451.0,314.0,2.0,25.0,682.0,703.96,523.43
2016,9,15,12,15,690.0,204.5,2.1,25.0,765.0,779.16,580.18
2016,9,15,12,30,929.0,95.0,2.2,25.0,848.0,812.47,605.12
2016,9,15,12,45,912.0,102.0,2.3,25.0,833.0,762.25,570.94
2016,9,15,13,0,895.0,109.0,2.4,25.0,818.0,710.43,533.79
2016,9,15,13,15,890.0,108.5,2.45,25.0,799.0,658.42,495.33
2016,9,15,13,30,885.0,108.0,2.5,25.0,780.0,604.59,454.29
2016,9,15,13,45,877.5,106.5,2.55,25.0,754.0,547.05,409.18
2016,9,15,14,0,870.0,105.0,2.6,25.0,728.0,488.47,361.73
2016,9,15,14,15,859.5,103.0,2.65,24.5,695.0,427.53,311.6
2016,9,15,14,30,849.0,101.0,2.7,24.0,662.0,364.34,258.23
2016,9,15,14,45,835.0,98.5,2.75,24.0,623.0,300.92,203.5
2016,9,15,15,0,821.0,96.0,2.8,24.0,584.0,238.39,150.51
2016,9,15,15,15,802.0,93.0,2.8,23.5,540.0,175.98,102.44
2016,9,15,15,30,783.0,90.0,2.8,23.0,496.0,115.67,66.69
2016,9,15,15,45,757.5,86.5,2.8,23.0,448.0,73.83,57.71
2016,9,15,16,0,732.0,83.0,2.8,23.0,400.0,71.36,55.82
2016,9,15,16,15,695.5,78.0,2.8,22.5,349.0,62.35,48.36
2016,9,15,16,30,659.0,73.0,2.8,22.0,298.0,58.73,45.43
2016,9,15,16,45,607.5,66.5,2.85,21.5,247.0,53.78,41.24
2016,9,15,17,0,556.0,60.0,2.9,21.0,196.0,48.83,36.89
2016,9,15,17,15,473.5,51.0,2.85,20.0,147.5,41.64,30.47
2016,9,15,17,30,391.0,42.0,2.8,19.0,99.0,34.48,23.79
2016,9,15,17,45,258.0,29.0,2.8,18.5,60.0,23.77,12.63
2016,9,15,18,0,125.0,16.0,2.8,18.0,21.0,12.59,0.0
2016,9,15,18,15,62.5,8.0,2.75,17.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,18.0,0.7,13.5,18.0,13.79,0.0
2016,9,16,6,30,0.0,36.0,0.6,14.0,36.0,32.81,21.06
2016,9,16,6,45,13.0,56.5,0.55,15.0,59.5,62.36,47.08
2016,9,16,7,0,26.0,77.0,0.5,16.0,83.0,102.46,81.43
2016,9,16,7,15,34.5,98.0,0.4,16.5,108.0,131.41,105.86
2016,9,16,7,30,43.0,119.0,0.3,17.0,133.0,160.46,129.66
2016,9,16,7,45,47.5,140.5,0.25,17.5,158.5,186.86,150.48
2016,9,16,8,0,52.0,162.0,0.2,18.0,184.0,213.15,170.62
2016,9,16,8,15,56.0,182.0,0.15,18.5,208.0,236.92,188.23
2016,9,16,8,30,60.0,202.0,0.1,19.0,232.0,260.59,205.37
2016,9,16,8,45,139.5,226.5,0.1,20.0,304.5,386.59,301.1
2016,9,16,9,0,219.0,251.0,0.1,21.0,377.0,492.5,376.44
2016,9,16,9,15,305.0,253.0,0.15,21.5,441.0,603.48,453.21
2016,9,16,9,30,391.0,255.0,0.2,22.0,505.0,690.89,511.43
2016,9,16,9,45,451.0,247.0,0.3,23.0,551.0,764.8,558.13
2016,9,16,10,0,511.0,239.0,0.4,24.0,597.0,812.86,587.82
2016,9,16,10,15,519.0,248.0,0.5,24.5,623.5,823.28,593.32
2016,9,16,10,30,527.0,257.0,0.6,25.0,650.0,830.7,597.51
2016,9,16,10,45,542.5,261.0,0.7,25.5,675.5,837.31,601.49
2016,9,16,11,0,558.0,265.0,0.8,26.0,701.0,840.59,603.35
2016,9,16,11,15,491.0,296.5,0.95,26.0,684.5,789.43,570.12
2016,9,16,11,30,424.0,328.0,1.1,26.0,668.0,737.42,536.08
2016,9,16,11,45,479.5,309.0,1.25,26.5,696.5,748.43,545.23
2016,9,16,12,0,535.0,290.0,1.4,27.0,725.0,753.9,549.77
2016,9,16,12,15,529.5,290.5,1.45,27.0,719.5,721.67,527.93
2016,9,16,12,30,524.0,291.0,1.5,27.0,714.0,687.77,504.97
2016,9,16,12,45,511.0,290.0,1.6,27.5,697.5,645.7,475.36
2016,9,16,13,0,498.0,289.0,1.7,28.0,681.0,603.14,444.87
2016,9,16,13,15,694.0,196.5,1.75,28.0,729.0,619.04,457.26
2016,9,16,13,30,890.0,104.0,1.8,28.0,777.0,603.73,445.63
2016,9,16,13,45,883.0,103.0,1.85,28.0,751.0,546.59,401.6
2016,9,16,14,0,876.0,102.0,1.9,28.0,725.0,488.32,355.42
2016,9,16,14,15,866.0,100.0,1.9,27.5,692.5,427.2,306.05
2016,9,16,14,30,856.0,98.0,1.9,27.0,660.0,365.85,254.96
2016,9,16,14,45,843.0,95.5,1.95,27.0,621.0,300.1,199.46
2016,9,16,15,0,830.0,93.0,2.0,27.0,582.0,237.28,147.1
2016,9,16,15,15,811.5,90.0,2.0,27.0,538.0,174.38,99.25
2016,9,16,15,30,793.0,87.0,2.0,27.0,494.0,113.5,63.82
2016,9,16,15,45,768.5,83.0,2.05,27.0,446.0,71.58,54.87
2016,9,16,16,0,744.0,79.0,2.1,27.0,398.0,68.66,52.63
2016,9,16,16,15,707.5,74.5,2.1,26.0,347.0,60.15,45.78
2016,9,16,16,30,671.0,70.0,2.1,25.0,296.0,56.78,43.19
2016,9,16,16,45,619.0,63.5,2.1,24.5,244.5,51.74,38.96
2016,9,16,17,0,567.0,57.0,2.1,24.0,193.0,46.68,34.55
2016,9,16,17,15,484.5,48.5,2.05,23.0,144.5,39.8,28.45
2016,9,16,17,30,402.0,40.0,2.0,22.0,96.0,32.97,22.1
2016,9,16,17,45,265.0,27.0,1.95,21.0,57.5,22.18,10.56
2016,9,16,18,0,128.0,14.0,1.9,20.0,19.0,11.02,0.0
2016,9,16,18,15,64.0,7.0,1.95,19.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,12.5,0.75,14.5,12.5,9.51,0.0
2016,9,17,6,30,0.0,25.0,0.6,15.0,25.0,19.08,9.77
2016,9,17,6,45,0.0,41.5,0.5,15.5,41.5,33.46,22.46
2016,9,17,7,0,0.0,58.0,0.4,16.0,58.0,48.27,35.31
2016,9,17,7,15,0.0,75.5,0.35,16.5,75.5,63.85,48.58
2016,9,17,7,30,0.0,93.0,0.3,17.0,93.0,79.17,61.35
2016,9,17,7,45,0.0,111.0,0.3,18.0,111.0,94.89,74.0
2016,9,17,8,0,0.0,129.0,0.3,19.0,129.0,110.5,86.23
2016,9,17,8,15,3.5,146.5,0.3,19.5,148.5,128.8,100.7
2016,9,17,8,30,7.0,164.0,0.3,20.0,168.0,147.22,115.0
2016,9,17,8,45,18.5,191.5,0.35,21.0,202.5,183.94,143.6
2016,9,17,9,0,30.0,219.0,0.4,22.0,237.0,242.76,188.33
2016,9,17,9,15,59.5,252.0,0.45,22.5,290.0,306.57,236.48
2016,9,17,9,30,89.0,285.0,0.5,23.0,343.0,370.22,283.1
2016,9,17,9,45,489.5,186.5,0.55,24.0,525.0,738.13,549.28
2016,9,17,10,0,890.0,88.0,0.6,25.0,707.0,1020.4,722.16
2016,9,17,10,15,716.0,169.0,0.65,25.5,680.0,949.37,672.77
2016,9,17,10,30,542.0,250.0,0.7,26.0,653.0,839.12,601.12
2016,9,17,10,45,729.0,171.0,0.8,26.5,728.5,937.96,666.96
2016,9,17,11,0,916.0,92.0,0.9,27.0,804.0,994.98,700.7
2016,9,17,11,15,674.5,207.0,1.0,27.0,736.0,882.83,631.3
2016,9,17,11,30,433.0,322.0,1.1,27.0,668.0,740.6,535.47
2016,9,17,11,45,678.5,207.5,1.2,27.5,753.5,835.75,604.52
2016,9,17,12,0,924.0,93.0,1.3,28.0,839.0,885.99,636.55
2016,9,17,12,15,923.0,93.0,1.4,28.0,835.5,847.07,612.24
2016,9,17,12,30,922.0,93.0,1.5,28.0,832.0,805.06,586.52
2016,9,17,12,45,908.0,98.5,1.6,28.5,818.0,755.88,553.9
2016,9,17,13,0,894.0,104.0,1.7,29.0,804.0,704.95,517.64
2016,9,17,13,15,888.5,103.0,1.75,28.5,785.0,652.2,480.82
2016,9,17,13,30,883.0,102.0,1.8,28.0,766.0,597.71,441.33
2016,9,17,13,45,875.0,101.0,1.9,28.0,739.5,540.43,397.64
2016,9,17,14,0,867.0,100.0,2.0,28.0,713.0,482.16,351.53
2016,9,17,14,15,856.5,98.0,2.0,28.0,680.0,421.38,301.69
2016,9,17,14,30,846.0,96.0,2.0,28.0,647.0,360.45,250.42
2016,9,17,14,45,831.0,94.0,2.05,28.0,608.0,295.17,195.49
2016,9,17,15,0,816.0,92.0,2.1,28.0,569.0,233.11,143.97
2016,9,17,15,15,797.0,89.0,2.1,27.5,525.0,171.07,97.19
2016,9,17,15,30,778.0,86.0,2.1,27.0,481.0,111.12,62.66
2016,9,17,15,45,751.0,82.5,2.15,27.0,433.5,70.93,54.35
2016,9,17,16,0,724.0,79.0,2.2,27.0,386.0,68.36,52.39
2016,9,17,16,15,687.5,74.5,2.15,26.0,335.5,59.88,45.56
2016,9,17,16,30,651.0,70.0,2.1,25.0,285.0,56.55,43.0
2016,9,17,16,45,598.0,63.5,2.1,24.5,234.5,51.54,38.77
2016,9,17,17,0,545.0,57.0,2.1,24.0,184.0,46.52,34.38
2016,9,17,17,15,460.5,48.0,1.95,23.0,136.5,39.28,27.95
2016,9,17,17,30,376.0,39.0,1.8,22.0,89.0,32.08,21.24
2016,9,17,17,45,239.5,26.0,1.7,21.0,52.5,21.32,8.99
2016,9,17,18,0,103.0,13.0,1.6,20.0,16.0,10.23,0.0
2016,9,17,18,15,51.5,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.5,0.85,16.5,34.5,156.25,20.42
2016,9,18,6,30,352.0,31.0,0.9,17.0,69.0,316.92,244.52
2016,9,18,6,45,445.5,39.5,1.0,18.0,115.5,411.17,328.93
2016,9,18,7,0,539.0,48.0,1.1,19.0,162.0,513.36,410.33
2016,9,18,7,15,596.5,54.0,1.05,19.5,212.0,589.48,467.71
2016,9,18,7,30,654.0,60.0,1.0,20.0,262.0,662.86,519.84
2016,9,18,7,45,693.5,64.5,0.95,21.0,312.5,725.99,560.81
2016,9,18,8,0,733.0,69.0,0.9,22.0,363.0,788.82,599.41
2016,9,18,8,15,760.5,72.5,0.9,23.0,411.0,838.26,627.95
2016,9,18,8,30,788.0,76.0,0.9,24.0,459.0,885.81,654.36
2016,9,18,8,45,808.0,78.5,0.9,25.0,504.0,922.38,672.9
2016,9,18,9,0,828.0,81.0,0.9,26.0,549.0,943.85,681.57
2016,9,18,9,15,843.0,83.0,0.85,26.5,589.0,968.38,692.62
2016,9,18,9,30,858.0,85.0,0.8,27.0,629.0,989.45,701.34
2016,9,18,9,45,876.5,83.0,0.75,28.0,665.0,1005.58,705.6
2016,9,18,10,0,895.0,81.0,0.7,29.0,701.0,1017.94,707.63
2016,9,18,10,15,716.5,165.5,0.6,29.5,674.5,946.77,659.82
2016,9,18,10,30,538.0,250.0,0.5,30.0,648.0,835.78,586.23
2016,9,18,10,45,729.5,167.5,0.45,31.0,723.0,935.25,646.83
2016,9,18,11,0,921.0,85.0,0.4,32.0,798.0,992.52,675.04
2016,9,18,11,15,924.0,85.5,0.5,32.5,810.5,972.05,662.46
2016,9,18,11,30,927.0,86.0,0.6,33.0,823.0,947.68,648.71
2016,9,18,11,45,928.5,86.0,0.7,33.5,828.0,917.65,631.47
2016,9,18,12,0,930.0,86.0,0.8,34.0,833.0,884.04,611.89
2016,9,18,12,15,929.5,86.0,0.95,34.0,830.0,845.36,590.85
2016,9,18,12,30,929.0,86.0,1.1,34.0,827.0,803.52,567.2
2016,9,18,12,45,921.5,88.0,1.25,34.0,814.5,755.58,538.71
2016,9,18,13,0,914.0,90.0,1.4,34.0,802.0,705.42,505.76
2016,9,18,13,15,909.5,89.0,1.5,34.0,783.5,652.46,469.24
2016,9,18,13,30,905.0,88.0,1.6,34.0,765.0,597.61,429.96
2016,9,18,13,45,898.5,87.0,1.7,34.0,739.0,540.08,387.22
2016,9,18,14,0,892.0,86.0,1.8,34.0,713.0,481.34,341.87
2016,9,18,14,15,882.0,84.5,1.85,33.5,680.0,419.88,293.35
2016,9,18,14,30,872.0,83.0,1.9,33.0,647.0,358.16,243.02
2016,9,18,14,45,859.0,81.0,2.0,33.0,608.0,295.26,190.67
2016,9,18,15,0,846.0,79.0,2.1,33.0,569.0,233.0,139.81
2016,9,18,15,15,827.5,76.5,2.15,32.5,525.0,170.54,93.69
2016,9,18,15,30,809.0,74.0,2.2,32.0,481.0,103.74,55.07
2016,9,18,15,45,784.0,71.0,2.25,32.0,433.0,63.34,46.96
2016,9,18,16,0,759.0,68.0,2.3,32.0,385.0,60.85,45.08
2016,9,18,16,15,723.5,64.0,2.25,31.0,334.5,57.4,42.53
2016,9,18,16,30,688.0,60.0,2.2,30.0,284.0,53.94,39.88
2016,9,18,16,45,636.0,54.5,2.2,29.0,233.5,49.07,35.92
2016,9,18,17,0,584.0,49.0,2.2,28.0,183.0,40.77,28.9
2016,9,18,17,15,500.0,41.5,2.1,27.0,135.0,34.45,23.34
2016,9,18,17,30,416.0,34.0,2.0,26.0,87.0,28.22,17.54
2016,9,18,17,45,271.0,22.5,1.9,25.0,50.5,18.53,5.71
2016,9,18,18,0,126.0,11.0,1.8,24.0,14.0,8.65,0.0
2016,9,18,18,15,63.0,5.5,1.75,23.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,171.0,15.0,1.05,18.5,33.5,151.9,0.0
2016,9,19,6,30,342.0,30.0,1.1,19.0,67.0,310.08,236.32
2016,9,19,6,45,433.0,39.5,1.15,19.5,112.0,403.33,321.28
2016,9,19,7,0,524.0,49.0,1.2,20.0,157.0,504.5,402.51
2016,9,19,7,15,582.5,55.0,1.15,20.5,207.0,580.92,460.39
2016,9,19,7,30,641.0,61.0,1.1,21.0,257.0,660.0,516.88
2016,9,19,7,45,680.0,65.5,1.05,22.0,306.5,716.58,553.34
2016,9,19,8,0,719.0,70.0,1.0,23.0,356.0,778.56,591.7
2016,9,19,8,15,746.5,73.5,1.0,23.5,404.0,827.61,621.39
2016,9,19,8,30,774.0,77.0,1.0,24.0,452.0,874.8,649.07
2016,9,19,8,45,794.5,80.0,1.05,25.0,496.5,912.2,669.22
2016,9,19,9,0,815.0,83.0,1.1,26.0,541.0,946.75,687.25
2016,9,19,9,15,830.0,85.0,1.1,26.5,580.5,958.7,691.27
2016,9,19,9,30,845.0,87.0,1.1,27.0,620.0,979.57,701.25
2016,9,19,9,45,847.0,92.5,1.15,28.0,651.5,987.71,702.69
2016,9,19,10,0,849.0,98.0,1.2,29.0,683.0,991.87,701.94
2016,9,19,10,15,857.5,99.5,1.2,29.5,710.5,994.09,700.73
2016,9,19,10,30,866.0,101.0,1.2,30.0,738.0,992.37,697.28
2016,9,19,10,45,873.5,101.0,1.3,30.5,759.0,984.03,691.61
2016,9,19,11,0,881.0,101.0,1.4,31.0,780.0,971.73,683.63
2016,9,19,11,15,884.5,101.5,1.5,31.0,792.5,952.22,672.59
2016,9,19,11,30,888.0,102.0,1.6,31.0,805.0,928.96,659.19
2016,9,19,11,45,892.0,101.0,1.75,31.5,811.0,900.93,641.94
2016,9,19,12,0,896.0,100.0,1.9,32.0,817.0,869.33,622.21
2016,9,19,12,15,895.5,100.0,1.95,32.0,814.0,831.59,598.61
2016,9,19,12,30,895.0,100.0,2.0,32.0,811.0,790.81,572.83
2016,9,19,12,45,883.0,104.5,2.15,32.0,797.0,743.04,541.98
2016,9,19,13,0,871.0,109.0,2.3,32.0,783.0,693.47,507.67
2016,9,19,13,15,866.0,108.0,2.35,32.0,764.5,641.97,470.53
2016,9,19,13,30,861.0,107.0,2.4,32.0,746.0,588.75,430.97
2016,9,19,13,45,857.5,104.0,2.5,32.0,721.0,533.13,388.52
2016,9,19,14,0,854.0,101.0,2.6,32.0,696.0,476.12,343.46
2016,9,19,14,15,843.5,99.0,2.65,31.5,663.5,416.01,295.16
2016,9,19,14,30,833.0,97.0,2.7,31.0,631.0,353.69,243.77
2016,9,19,14,45,823.0,93.0,2.75,31.0,593.5,291.09,190.96
2016,9,19,15,0,813.0,89.0,2.8,31.0,556.0,228.97,139.57
2016,9,19,15,15,793.5,86.5,2.8,30.5,512.5,167.45,93.7
2016,9,19,15,30,774.0,84.0,2.8,30.0,469.0,108.1,60.26
