Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,45,752.5,79.0,2.85,29.5,422.5,68.54,51.84
2016,9,19,16,0,731.0,74.0,2.9,29.0,376.0,64.85,49.05
2016,9,19,16,15,694.0,69.5,2.85,28.0,326.0,61.19,46.3
2016,9,19,16,30,657.0,65.0,2.8,27.0,276.0,53.09,39.69
2016,9,19,16,45,608.5,58.0,2.75,26.5,226.0,47.63,35.09
2016,9,19,17,0,560.0,51.0,2.7,26.0,176.0,42.11,30.27
2016,9,19,17,15,473.0,43.0,2.6,25.0,129.0,35.48,24.38
2016,9,19,17,30,386.0,35.0,2.5,24.0,82.0,28.95,18.17
2016,9,19,17,45,241.5,22.5,2.4,23.0,47.0,18.5,4.08
2016,9,19,18,0,97.0,10.0,2.3,22.0,12.0,7.87,0.0
2016,9,19,18,15,48.5,5.0,2.3,21.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,155.5,17.0,2.6,14.5,33.0,144.41,0.0
2016,9,20,6,30,311.0,34.0,2.7,15.0,66.0,293.61,227.05
2016,9,20,6,45,413.5,43.5,2.8,15.5,112.0,395.01,322.84
2016,9,20,7,0,516.0,53.0,2.9,16.0,158.0,504.62,414.57
2016,9,20,7,15,577.5,59.5,2.9,16.5,208.5,584.27,478.34
2016,9,20,7,30,639.0,66.0,2.9,17.0,259.0,666.59,540.99
2016,9,20,7,45,683.5,70.0,2.95,17.5,310.0,732.44,588.69
2016,9,20,8,0,728.0,74.0,3.0,18.0,361.0,793.06,630.78
2016,9,20,8,15,756.0,77.5,2.95,18.5,409.5,842.9,663.13
2016,9,20,8,30,784.0,81.0,2.9,19.0,458.0,890.81,693.18
2016,9,20,8,45,808.5,82.0,2.85,19.5,503.5,929.74,716.22
2016,9,20,9,0,833.0,83.0,2.8,20.0,549.0,965.85,736.91
2016,9,20,9,15,847.5,85.5,2.8,20.5,589.0,978.02,741.54
2016,9,20,9,30,862.0,88.0,2.8,21.0,629.0,999.0,752.4
2016,9,20,9,45,739.0,142.5,2.8,21.5,624.0,957.91,721.59
2016,9,20,10,0,616.0,197.0,2.8,22.0,619.0,886.99,671.13
2016,9,20,10,15,757.5,145.0,2.8,22.0,685.0,966.4,724.46
2016,9,20,10,30,899.0,93.0,2.8,22.0,751.0,1016.95,756.34
2016,9,20,10,45,904.5,93.5,2.85,22.5,771.0,1006.74,747.24
2016,9,20,11,0,910.0,94.0,2.9,23.0,791.0,992.51,736.23
2016,9,20,11,15,913.0,94.5,2.95,23.0,803.5,971.91,722.57
2016,9,20,11,30,916.0,95.0,3.0,23.0,816.0,947.46,706.44
2016,9,20,11,45,916.5,95.5,3.05,23.5,820.5,917.04,685.0
2016,9,20,12,0,917.0,96.0,3.1,24.0,825.0,883.13,661.24
2016,9,20,12,15,916.0,95.5,3.15,24.0,821.5,843.68,634.92
2016,9,20,12,30,915.0,95.0,3.2,24.0,818.0,801.19,606.32
2016,9,20,12,45,909.0,96.5,3.25,24.5,805.5,754.12,572.6
2016,9,20,13,0,903.0,98.0,3.3,25.0,793.0,704.77,535.04
2016,9,20,13,15,740.5,167.0,3.3,24.5,728.0,622.22,472.77
2016,9,20,13,30,578.0,236.0,3.3,24.0,663.0,537.02,408.32
2016,9,20,13,45,567.0,228.5,3.35,24.0,635.0,485.48,368.18
2016,9,20,14,0,556.0,221.0,3.4,24.0,607.0,434.25,327.06
2016,9,20,14,15,579.5,200.0,3.4,23.5,585.0,386.78,287.79
2016,9,20,14,30,603.0,179.0,3.4,23.0,563.0,339.24,246.93
2016,9,20,14,45,712.0,133.5,3.45,23.0,559.5,289.15,199.85
2016,9,20,15,0,821.0,88.0,3.5,23.0,556.0,229.13,144.2
2016,9,20,15,15,801.0,85.0,3.5,22.5,511.5,166.66,96.08
2016,9,20,15,30,781.0,82.0,3.5,22.0,467.0,106.43,61.12
2016,9,20,15,45,754.0,78.5,3.55,22.0,419.0,68.25,53.3
2016,9,20,16,0,727.0,75.0,3.6,22.0,371.0,65.57,51.18
2016,9,20,16,15,688.5,70.5,3.55,21.5,321.0,57.2,44.17
2016,9,20,16,30,650.0,66.0,3.5,21.0,271.0,53.76,41.32
2016,9,20,16,45,595.0,59.5,3.5,20.5,220.5,48.64,36.89
2016,9,20,17,0,540.0,53.0,3.5,20.0,170.0,43.52,32.28
2016,9,20,17,15,449.0,44.0,3.45,19.5,123.5,36.17,25.53
2016,9,20,17,30,358.0,35.0,3.4,19.0,77.0,28.88,18.37
2016,9,20,17,45,179.0,17.5,3.35,18.5,38.5,14.17,0.01
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,10.0,3.6,14.0,10.0,7.6,0.0
2016,9,21,6,30,0.0,20.0,3.8,14.0,20.0,15.24,6.3
2016,9,21,6,45,0.0,34.5,4.0,14.5,34.5,26.38,16.41
2016,9,21,7,0,0.0,49.0,4.2,15.0,49.0,39.02,27.45
2016,9,21,7,15,0.0,65.0,4.3,15.5,65.0,53.19,39.68
2016,9,21,7,30,0.0,81.0,4.4,16.0,81.0,67.14,51.53
2016,9,21,7,45,0.0,97.5,4.5,16.5,97.5,81.5,63.5
2016,9,21,8,0,0.0,114.0,4.6,17.0,114.0,95.76,75.18
2016,9,21,8,15,176.5,146.5,4.6,17.0,231.0,329.94,274.34
2016,9,21,8,30,353.0,179.0,4.6,17.0,348.0,564.14,462.33
2016,9,21,8,45,279.5,211.5,4.65,17.5,353.5,534.31,433.65
2016,9,21,9,0,206.0,244.0,4.7,18.0,359.0,475.71,384.22
2016,9,21,9,15,357.5,225.5,4.7,18.0,442.0,628.66,504.97
2016,9,21,9,30,509.0,207.0,4.7,18.0,525.0,786.61,623.84
2016,9,21,9,45,700.5,149.0,4.75,18.5,612.0,926.89,723.49
2016,9,21,10,0,892.0,91.0,4.8,19.0,699.0,1028.9,791.79
2016,9,21,10,15,901.0,92.5,4.8,19.0,728.0,1031.31,791.45
2016,9,21,10,30,910.0,94.0,4.8,19.0,757.0,1029.58,789.15
2016,9,21,10,45,918.5,94.0,4.8,19.5,778.5,1021.5,781.12
2016,9,21,11,0,927.0,94.0,4.8,20.0,800.0,1009.24,770.45
2016,9,21,11,15,931.5,94.5,4.8,20.0,814.0,989.55,756.36
2016,9,21,11,30,936.0,95.0,4.8,20.0,828.0,965.87,739.66
2016,9,21,11,45,727.5,190.0,4.85,20.0,762.0,863.14,667.6
2016,9,21,12,0,519.0,285.0,4.9,20.0,696.0,737.24,572.31
2016,9,21,12,15,529.0,277.0,4.95,20.0,694.0,710.35,553.15
2016,9,21,12,30,539.0,269.0,5.0,20.0,692.0,680.86,531.27
2016,9,21,12,45,735.5,184.0,5.05,20.5,752.5,720.43,561.97
2016,9,21,13,0,932.0,99.0,5.1,21.0,813.0,724.77,565.32
2016,9,21,13,15,928.0,98.0,5.15,21.0,794.0,670.8,522.8
2016,9,21,13,30,924.0,97.0,5.2,21.0,775.0,614.84,477.8
2016,9,21,13,45,920.0,94.5,5.3,21.0,749.0,555.84,429.22
2016,9,21,14,0,916.0,92.0,5.4,21.0,723.0,495.38,377.86
2016,9,21,14,15,906.0,90.5,5.45,20.5,689.0,432.18,323.38
2016,9,21,14,30,896.0,89.0,5.5,20.0,655.0,368.68,267.2
2016,9,21,14,45,885.5,85.5,5.55,20.0,615.5,303.49,208.67
2016,9,21,15,0,875.0,82.0,5.6,20.0,576.0,238.66,151.92
2016,9,21,15,15,855.5,79.5,5.6,19.5,530.5,168.82,97.08
2016,9,21,15,30,836.0,77.0,5.6,19.0,485.0,105.47,60.04
2016,9,21,15,45,813.0,73.0,5.6,19.0,436.0,65.4,51.53
2016,9,21,16,0,790.0,69.0,5.6,19.0,387.0,62.17,48.88
2016,9,21,16,15,752.5,65.0,5.5,18.5,334.5,58.66,46.02
2016,9,21,16,30,715.0,61.0,5.4,18.0,282.0,55.15,43.07
2016,9,21,16,45,659.0,55.0,5.35,17.5,229.5,49.81,38.37
2016,9,21,17,0,603.0,49.0,5.3,17.0,177.0,41.01,30.45
2016,9,21,17,15,507.0,41.0,5.2,16.5,128.0,34.2,24.08
2016,9,21,17,30,411.0,33.0,5.1,16.0,79.0,27.53,17.26
2016,9,21,17,45,205.5,16.5,5.05,15.5,39.5,13.45,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,15.5,3.8,12.5,30.5,141.55,0.0
2016,9,22,6,30,312.0,31.0,3.9,13.0,61.0,293.41,224.56
2016,9,22,6,45,417.0,40.5,4.05,13.5,107.5,396.22,326.85
2016,9,22,7,0,522.0,50.0,4.2,14.0,154.0,507.94,422.32
2016,9,22,7,15,585.0,56.5,4.1,14.5,204.5,588.95,488.54
2016,9,22,7,30,648.0,63.0,4.0,15.0,255.0,672.82,553.68
2016,9,22,7,45,696.0,66.5,3.95,15.5,307.0,735.63,599.88
2016,9,22,8,0,744.0,70.0,3.9,16.0,359.0,805.18,649.23
2016,9,22,8,15,773.0,73.5,3.7,16.5,408.5,856.25,682.42
2016,9,22,8,30,802.0,77.0,3.5,17.0,458.0,905.39,713.09
2016,9,22,8,45,826.0,78.5,3.35,17.5,504.0,944.64,736.09
2016,9,22,9,0,850.0,80.0,3.2,18.0,550.0,968.76,748.05
2016,9,22,9,15,864.5,82.0,3.1,18.5,590.0,992.7,760.18
2016,9,22,9,30,879.0,84.0,3.0,19.0,630.0,1013.09,769.75
2016,9,22,9,45,710.0,152.0,2.9,19.5,608.5,940.76,716.49
2016,9,22,10,0,541.0,220.0,2.8,20.0,587.0,827.26,634.0
2016,9,22,10,15,733.0,152.5,2.75,20.0,671.5,951.47,720.43
2016,9,22,10,30,925.0,85.0,2.7,20.0,756.0,1034.72,773.52
2016,9,22,10,45,930.0,86.0,2.65,20.5,776.0,1024.17,762.83
2016,9,22,11,0,935.0,87.0,2.6,21.0,796.0,1009.49,750.58
2016,9,22,11,15,938.0,87.5,2.65,21.0,808.5,988.27,736.61
2016,9,22,11,30,941.0,88.0,2.7,21.0,821.0,963.11,720.13
2016,9,22,11,45,941.5,88.5,2.75,21.5,825.5,931.88,698.24
2016,9,22,12,0,942.0,89.0,2.8,22.0,830.0,897.08,673.99
2016,9,22,12,15,941.0,89.0,2.8,22.0,826.0,857.13,647.08
2016,9,22,12,30,940.0,89.0,2.8,22.0,822.0,814.04,617.88
2016,9,22,12,45,932.5,90.5,2.85,22.5,809.5,764.76,582.96
2016,9,22,13,0,925.0,92.0,2.9,23.0,797.0,713.28,543.91
2016,9,22,13,15,920.0,91.5,2.95,23.0,777.5,659.59,503.35
2016,9,22,13,30,915.0,91.0,3.0,23.0,758.0,604.02,460.12
2016,9,22,13,45,905.0,91.0,3.05,23.0,730.5,544.72,412.68
2016,9,22,14,0,895.0,91.0,3.1,23.0,703.0,484.58,363.01
2016,9,22,14,15,884.5,89.0,3.2,22.5,669.0,422.04,310.63
2016,9,22,14,30,874.0,87.0,3.3,22.0,635.0,359.33,256.5
2016,9,22,14,45,856.0,86.0,3.4,22.0,594.5,295.54,200.63
2016,9,22,15,0,838.0,85.0,3.5,22.0,554.0,228.8,143.82
2016,9,22,15,15,817.5,82.5,3.6,21.5,509.0,165.57,95.13
2016,9,22,15,30,797.0,80.0,3.7,21.0,464.0,104.62,60.13
2016,9,22,15,45,763.5,77.5,3.85,21.0,414.5,67.79,53.17
2016,9,22,16,0,730.0,75.0,4.0,21.0,365.0,65.72,51.56
2016,9,22,16,15,689.5,70.5,4.05,20.5,314.5,57.29,44.45
2016,9,22,16,30,649.0,66.0,4.1,20.0,264.0,53.83,41.55
2016,9,22,16,45,584.5,60.0,4.2,19.5,213.0,49.0,37.32
2016,9,22,17,0,520.0,54.0,4.3,19.0,162.0,44.25,32.97
2016,9,22,17,15,421.0,44.0,4.15,18.0,115.0,36.12,25.51
2016,9,22,17,30,322.0,34.0,4.0,17.0,68.0,28.04,17.32
2016,9,22,17,45,161.0,17.0,3.9,16.5,34.0,13.81,0.0
2016,9,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,13.5,1.85,12.5,30.0,152.54,0.0
2016,9,23,6,30,357.0,27.0,1.9,13.0,60.0,321.07,240.93
2016,9,23,6,45,453.0,35.5,1.95,14.0,105.5,417.27,339.08
2016,9,23,7,0,549.0,44.0,2.0,15.0,151.0,522.06,426.0
2016,9,23,7,15,608.0,49.5,1.9,15.5,201.0,593.34,482.45
2016,9,23,7,30,667.0,55.0,1.8,16.0,251.0,673.84,542.39
2016,9,23,7,45,705.0,59.5,1.75,17.0,300.5,735.93,584.74
2016,9,23,8,0,743.0,64.0,1.7,18.0,350.0,797.61,624.65
2016,9,23,8,15,770.0,67.0,1.65,18.5,398.0,845.92,654.62
2016,9,23,8,30,797.0,70.0,1.6,19.0,446.0,892.28,682.31
2016,9,23,8,45,817.0,72.0,1.6,20.0,490.0,916.29,693.47
2016,9,23,9,0,837.0,74.0,1.6,21.0,534.0,948.85,710.34
2016,9,23,9,15,851.0,76.0,1.55,21.5,573.0,972.2,721.42
2016,9,23,9,30,865.0,78.0,1.5,22.0,612.0,992.05,730.2
2016,9,23,9,45,875.5,79.5,1.5,22.5,645.5,1003.97,734.68
2016,9,23,10,0,886.0,81.0,1.5,23.0,679.0,1012.01,736.89
2016,9,23,10,15,893.5,82.0,1.55,23.0,705.5,1012.39,736.62
2016,9,23,10,30,901.0,83.0,1.6,23.0,732.0,1008.74,734.02
2016,9,23,10,45,905.0,84.0,1.65,23.5,751.5,997.54,725.38
2016,9,23,11,0,909.0,85.0,1.7,24.0,771.0,982.35,714.41
2016,9,23,11,15,912.0,85.5,1.8,24.0,783.0,961.71,702.09
2016,9,23,11,30,915.0,86.0,1.9,24.0,795.0,937.24,687.26
2016,9,23,11,45,913.5,87.0,2.0,24.5,798.5,905.58,666.32
2016,9,23,12,0,912.0,88.0,2.1,25.0,802.0,870.55,643.09
2016,9,23,12,15,911.0,88.0,2.25,25.0,798.0,831.73,618.75
2016,9,23,12,30,910.0,88.0,2.4,25.0,794.0,789.88,591.94
2016,9,23,12,45,903.5,89.0,2.55,25.0,781.5,742.18,560.23
2016,9,23,13,0,897.0,90.0,2.7,25.0,769.0,692.32,524.29
2016,9,23,13,15,892.0,89.5,2.8,24.5,750.0,640.07,486.2
2016,9,23,13,30,887.0,89.0,2.9,24.0,731.0,586.02,445.32
2016,9,23,13,45,879.0,88.0,3.05,24.0,704.5,528.46,399.55
2016,9,23,14,0,871.0,87.0,3.2,24.0,678.0,469.93,351.38
2016,9,23,14,15,861.0,85.0,3.25,24.0,645.5,409.1,299.71
2016,9,23,14,30,851.0,83.0,3.3,24.0,613.0,348.08,246.62
2016,9,23,14,45,663.0,136.0,3.4,24.0,532.5,277.17,191.46
2016,9,23,15,0,475.0,189.0,3.5,24.0,452.0,227.01,156.26
2016,9,23,15,15,631.5,131.0,3.5,23.5,450.5,172.04,107.31
2016,9,23,15,30,788.0,73.0,3.5,23.0,449.0,98.28,55.02
2016,9,23,15,45,758.0,70.5,3.55,22.5,401.0,62.59,48.41
2016,9,23,16,0,728.0,68.0,3.6,22.0,353.0,60.43,46.8
2016,9,23,16,15,689.0,63.5,3.6,21.5,303.5,56.6,43.68
2016,9,23,16,30,650.0,59.0,3.6,21.0,254.0,52.77,40.45
2016,9,23,16,45,594.0,52.5,3.6,20.5,204.5,43.45,32.32
2016,9,23,17,0,538.0,46.0,3.6,20.0,155.0,38.16,27.52
2016,9,23,17,15,441.0,37.5,3.55,19.0,109.5,31.02,20.96
2016,9,23,17,30,344.0,29.0,3.5,18.0,64.0,24.0,13.6
2016,9,23,17,45,172.0,14.5,3.45,17.5,32.0,11.78,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,12.5,1.35,14.5,29.5,130.11,0.0
2016,9,24,6,30,380.0,25.0,1.4,15.0,59.0,335.42,244.94
2016,9,24,6,45,478.5,32.5,1.5,16.0,105.0,425.78,341.18
2016,9,24,7,0,577.0,40.0,1.6,17.0,151.0,533.24,429.29
2016,9,24,7,15,636.0,45.5,1.65,17.5,201.5,612.36,491.47
2016,9,24,7,30,695.0,51.0,1.7,18.0,252.0,693.75,552.01
2016,9,24,7,45,734.0,54.5,1.75,19.0,303.0,756.15,594.73
2016,9,24,8,0,773.0,58.0,1.8,20.0,354.0,818.16,635.24
2016,9,24,8,15,800.0,61.0,1.9,20.5,402.5,856.36,659.42
2016,9,24,8,30,827.0,64.0,2.0,21.0,451.0,902.94,688.95
2016,9,24,8,45,847.5,65.5,2.1,22.0,496.0,938.72,709.14
2016,9,24,9,0,868.0,67.0,2.2,23.0,541.0,971.64,727.15
2016,9,24,9,15,882.5,69.0,2.2,23.5,581.0,995.9,739.55
2016,9,24,9,30,897.0,71.0,2.2,24.0,621.0,1016.53,749.61
2016,9,24,9,45,911.0,70.5,2.2,24.5,656.0,1029.63,754.84
2016,9,24,10,0,925.0,70.0,2.2,25.0,691.0,1038.77,757.7
2016,9,24,10,15,932.5,71.0,2.15,25.5,718.5,1039.04,754.46
2016,9,24,10,30,940.0,72.0,2.1,26.0,746.0,1035.11,748.81
2016,9,24,10,45,945.5,72.5,2.1,26.5,766.5,1024.35,739.69
2016,9,24,11,0,951.0,73.0,2.1,27.0,787.0,1009.41,728.16
2016,9,24,11,15,954.0,73.5,2.05,27.5,799.5,987.95,712.12
2016,9,24,11,30,957.0,74.0,2.0,28.0,812.0,962.5,693.76
2016,9,24,11,45,958.5,74.0,1.95,28.5,816.5,931.26,671.88
2016,9,24,12,0,960.0,74.0,1.9,29.0,821.0,896.35,647.77
2016,9,24,12,15,959.5,74.0,1.9,29.0,817.5,856.27,622.12
2016,9,24,12,30,959.0,74.0,1.9,29.0,814.0,812.96,594.19
2016,9,24,12,45,945.5,79.5,1.95,29.0,800.0,762.71,561.76
2016,9,24,13,0,932.0,85.0,2.0,29.0,786.0,710.57,524.91
2016,9,24,13,15,927.5,84.0,2.05,29.0,766.5,656.39,485.66
2016,9,24,13,30,923.0,83.0,2.1,29.0,747.0,600.3,443.71
2016,9,24,13,45,915.0,82.5,2.15,29.0,720.0,541.2,398.07
2016,9,24,14,0,907.0,82.0,2.2,29.0,693.0,481.05,350.0
2016,9,24,14,15,896.5,80.5,2.2,29.0,659.0,418.32,298.28
2016,9,24,14,30,886.0,79.0,2.2,29.0,625.0,355.39,245.07
2016,9,24,14,45,871.5,77.0,2.25,29.0,585.5,291.11,190.47
2016,9,24,15,0,857.0,75.0,2.3,29.0,546.0,227.69,137.84
2016,9,24,15,15,837.0,72.5,2.3,28.5,501.0,164.31,90.7
2016,9,24,15,30,817.0,70.0,2.3,28.0,456.0,97.1,52.48
2016,9,24,15,45,789.5,67.0,2.35,28.0,407.0,60.63,45.64
2016,9,24,16,0,762.0,64.0,2.4,28.0,358.0,57.98,43.56
2016,9,24,16,15,722.0,60.0,2.35,27.0,307.5,54.38,40.77
2016,9,24,16,30,682.0,56.0,2.3,26.0,257.0,50.78,37.89
2016,9,24,16,45,620.0,50.5,2.3,25.0,206.0,45.74,33.63
2016,9,24,17,0,558.0,45.0,2.3,24.0,155.0,37.57,26.49
2016,9,24,17,15,456.5,36.5,2.25,23.0,108.5,30.35,19.93
2016,9,24,17,30,355.0,28.0,2.2,22.0,62.0,23.26,12.31
2016,9,24,17,45,177.5,14.0,2.2,21.0,31.0,11.02,0.0
2016,9,24,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,191.0,12.5,1.7,16.5,29.5,131.09,0.0
2016,9,25,6,30,382.0,25.0,1.8,17.0,59.0,338.02,240.31
2016,9,25,6,45,486.0,33.0,1.9,18.0,106.0,432.64,344.29
2016,9,25,7,0,590.0,41.0,2.0,19.0,153.0,545.57,436.67
2016,9,25,7,15,650.0,46.5,2.05,19.5,204.0,626.27,500.07
2016,9,25,7,30,710.0,52.0,2.1,20.0,255.0,709.13,561.64
2016,9,25,7,45,748.5,55.5,2.15,21.0,306.5,771.66,604.35
2016,9,25,8,0,787.0,59.0,2.2,22.0,358.0,833.64,644.71
2016,9,25,8,15,813.5,62.0,2.2,22.5,407.0,882.49,675.2
2016,9,25,8,30,840.0,65.0,2.2,23.0,456.0,917.97,695.77
2016,9,25,8,45,858.5,67.5,2.25,24.0,501.0,953.27,714.97
2016,9,25,9,0,877.0,70.0,2.3,25.0,546.0,985.53,731.76
2016,9,25,9,15,891.0,72.0,2.25,25.5,586.0,1009.21,743.07
2016,9,25,9,30,905.0,74.0,2.2,26.0,626.0,1029.21,751.98
2016,9,25,9,45,917.5,74.0,2.2,27.0,660.5,1041.27,754.94
2016,9,25,10,0,930.0,74.0,2.2,28.0,695.0,1049.32,755.53
2016,9,25,10,15,937.0,75.0,2.15,28.5,722.0,1048.86,751.82
2016,9,25,10,30,944.0,76.0,2.1,29.0,749.0,1044.18,745.73
2016,9,25,10,45,946.5,77.5,2.1,29.5,768.5,1031.39,735.43
2016,9,25,11,0,949.0,79.0,2.1,30.0,788.0,1014.47,722.8
2016,9,25,11,15,951.5,79.5,2.0,30.5,800.0,992.36,705.96
2016,9,25,11,30,954.0,80.0,1.9,31.0,812.0,966.29,686.87
2016,9,25,11,45,952.5,81.5,1.85,32.0,815.5,933.91,663.21
2016,9,25,12,0,951.0,83.0,1.8,33.0,819.0,897.99,637.56
2016,9,25,12,15,950.0,82.5,1.7,33.0,815.0,857.08,610.88
2016,9,25,12,30,949.0,82.0,1.6,33.0,811.0,813.04,582.14
2016,9,25,12,45,943.0,83.0,1.5,33.5,798.0,763.93,548.75
2016,9,25,13,0,937.0,84.0,1.4,34.0,785.0,712.49,511.37
2016,9,25,13,15,932.0,83.5,1.25,34.0,765.0,658.18,471.94
2016,9,25,13,30,927.0,83.0,1.1,34.0,745.0,601.97,430.22
2016,9,25,13,45,915.5,83.5,1.0,34.5,717.0,541.73,384.13
2016,9,25,14,0,904.0,84.0,0.9,35.0,689.0,480.8,336.34
2016,9,25,14,15,893.0,82.5,0.8,34.5,655.0,417.98,287.2
2016,9,25,14,30,882.0,81.0,0.7,34.0,621.0,355.04,236.53
2016,9,25,14,45,863.0,80.0,0.6,34.0,580.0,290.58,183.96
2016,9,25,15,0,844.0,79.0,0.5,34.0,539.0,227.51,133.75
2016,9,25,15,15,823.5,76.5,0.55,33.5,494.0,159.78,85.26
2016,9,25,15,30,803.0,74.0,0.6,33.0,449.0,98.57,52.9
2016,9,25,15,45,551.5,108.0,0.65,33.0,352.5,80.13,60.52
2016,9,25,16,0,300.0,142.0,0.7,33.0,256.0,98.33,75.56
2016,9,25,16,15,280.5,124.0,0.8,32.0,219.0,87.04,66.74
2016,9,25,16,30,261.0,106.0,0.9,31.0,182.0,75.39,57.44
2016,9,25,16,45,234.0,87.0,1.05,30.0,145.0,62.71,46.97
2016,9,25,17,0,207.0,68.0,1.2,29.0,108.0,49.69,35.91
2016,9,25,17,15,162.0,49.0,1.3,27.5,74.5,36.24,24.26
2016,9,25,17,30,117.0,30.0,1.4,26.0,41.0,22.56,10.93
2016,9,25,17,45,58.5,15.0,1.5,25.0,20.5,11.8,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,14.0,0.45,17.5,24.0,87.41,0.0
2016,9,26,6,30,240.0,28.0,0.4,18.0,48.0,242.59,165.72
2016,9,26,6,45,343.0,40.5,0.35,19.0,92.0,345.37,270.91
2016,9,26,7,0,446.0,53.0,0.3,20.0,136.0,456.25,359.04
2016,9,26,7,15,512.5,61.5,0.3,20.5,185.0,540.29,422.54
2016,9,26,7,30,579.0,70.0,0.3,21.0,234.0,627.45,484.79
2016,9,26,7,45,624.5,76.5,0.3,22.0,284.5,695.75,529.53
2016,9,26,8,0,670.0,83.0,0.3,23.0,335.0,764.34,572.25
2016,9,26,8,15,702.0,87.5,0.25,23.5,383.0,817.18,602.88
2016,9,26,8,30,734.0,92.0,0.2,24.0,431.0,868.51,631.54
2016,9,26,8,45,756.5,96.5,0.2,25.0,476.0,901.78,647.54
2016,9,26,9,0,779.0,101.0,0.2,26.0,521.0,939.22,665.97
2016,9,26,9,15,796.5,104.0,0.3,27.0,561.0,966.69,679.88
2016,9,26,9,30,814.0,107.0,0.4,28.0,601.0,990.68,691.9
2016,9,26,9,45,826.0,109.5,0.55,29.0,635.0,1004.75,699.21
2016,9,26,10,0,838.0,112.0,0.7,30.0,669.0,1014.92,704.37
2016,9,26,10,15,847.5,114.0,0.75,30.5,696.5,1017.95,704.58
2016,9,26,10,30,857.0,116.0,0.8,31.0,724.0,1016.91,702.6
2016,9,26,10,45,863.0,117.0,0.9,31.5,744.0,1007.15,696.6
2016,9,26,11,0,869.0,118.0,1.0,32.0,764.0,993.35,688.3
2016,9,26,11,15,872.5,119.0,1.1,32.0,776.5,960.34,669.71
2016,9,26,11,30,876.0,120.0,1.2,32.0,789.0,936.98,657.03
2016,9,26,11,45,878.0,120.0,1.3,32.5,793.0,907.65,639.05
2016,9,26,12,0,880.0,120.0,1.4,33.0,797.0,874.91,618.81
2016,9,26,12,15,879.0,119.5,1.5,33.0,793.0,835.98,595.65
2016,9,26,12,30,878.0,119.0,1.6,33.0,789.0,794.16,570.26
2016,9,26,12,45,901.5,106.0,1.75,33.5,784.5,755.73,545.09
2016,9,26,13,0,925.0,93.0,1.9,34.0,780.0,712.51,515.15
2016,9,26,13,15,920.0,92.0,1.95,33.5,760.5,658.12,477.57
2016,9,26,13,30,915.0,91.0,2.0,33.0,741.0,601.9,437.29
2016,9,26,13,45,908.0,89.5,2.1,33.0,713.5,542.63,392.58
2016,9,26,14,0,901.0,88.0,2.2,33.0,686.0,482.25,345.31
2016,9,26,14,15,890.0,86.5,2.2,32.5,652.0,419.49,295.03
2016,9,26,14,30,879.0,85.0,2.2,32.0,618.0,356.62,243.15
2016,9,26,14,45,865.5,82.0,2.25,32.0,578.5,292.07,189.05
2016,9,26,15,0,852.0,79.0,2.3,32.0,539.0,228.31,136.85
2016,9,26,15,15,831.5,76.5,2.25,31.5,493.5,160.11,86.74
2016,9,26,15,30,811.0,74.0,2.2,31.0,448.0,98.38,53.57
2016,9,26,15,45,574.5,104.0,2.15,31.0,354.5,77.89,59.36
2016,9,26,16,0,338.0,134.0,2.1,31.0,261.0,94.2,73.01
2016,9,26,16,15,317.0,117.5,1.9,30.0,223.0,83.59,64.59
2016,9,26,16,30,296.0,101.0,1.7,29.0,185.0,72.68,55.72
2016,9,26,16,45,269.0,82.5,1.55,28.0,147.0,60.16,45.23
2016,9,26,17,0,242.0,64.0,1.4,27.0,109.0,47.07,33.98
2016,9,26,17,15,195.0,46.0,1.35,25.5,75.0,34.27,22.75
2016,9,26,17,30,148.0,28.0,1.3,24.0,41.0,21.15,9.25
2016,9,26,17,45,74.0,14.0,1.3,23.0,20.5,11.02,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,25.0,105.92,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,50.0,280.72,184.97
2016,9,27,6,45,403.0,35.5,0.2,18.5,94.5,384.88,299.61
2016,9,27,7,0,505.0,46.0,0.2,19.0,139.0,495.13,387.47
2016,9,27,7,15,570.0,53.0,0.2,19.5,188.5,577.77,449.51
2016,9,27,7,30,635.0,60.0,0.2,20.0,238.0,663.53,510.19
2016,9,27,7,45,675.5,65.5,0.2,21.0,288.0,727.57,551.45
2016,9,27,8,0,716.0,71.0,0.2,22.0,338.0,785.81,586.81
2016,9,27,8,15,746.0,75.0,0.2,22.5,386.5,837.6,617.5
2016,9,27,8,30,776.0,79.0,0.2,23.0,435.0,887.54,645.99
2016,9,27,8,45,797.0,82.5,0.25,24.0,479.5,925.67,665.89
2016,9,27,9,0,818.0,86.0,0.3,25.0,524.0,960.87,683.77
2016,9,27,9,15,834.0,88.0,0.35,25.5,563.5,985.85,696.54
2016,9,27,9,30,850.0,90.0,0.4,26.0,603.0,1007.27,707.3
2016,9,27,9,45,875.5,86.5,0.5,27.0,640.5,1014.8,709.59
2016,9,27,10,0,901.0,83.0,0.6,28.0,678.0,1031.6,717.77
2016,9,27,10,15,909.0,84.0,0.65,28.5,705.0,1031.98,716.32
2016,9,27,10,30,917.0,85.0,0.7,29.0,732.0,1028.24,712.82
2016,9,27,10,45,921.0,86.0,0.8,29.5,751.5,1016.39,705.73
2016,9,27,11,0,925.0,87.0,0.9,30.0,771.0,1000.5,696.32
2016,9,27,11,15,928.5,87.5,0.95,30.5,783.0,979.57,682.93
2016,9,27,11,30,932.0,88.0,1.0,31.0,795.0,954.72,667.26
2016,9,27,11,45,932.0,88.5,1.1,31.5,799.0,922.96,648.16
2016,9,27,12,0,932.0,89.0,1.2,32.0,803.0,887.71,626.73
2016,9,27,12,15,931.0,89.0,1.3,32.0,799.0,847.79,603.31
2016,9,27,12,30,930.0,89.0,1.4,32.0,795.0,804.8,577.5
2016,9,27,12,45,931.5,86.0,1.5,32.0,784.0,757.77,548.29
2016,9,27,13,0,933.0,83.0,1.6,32.0,773.0,707.9,514.46
2016,9,27,13,15,928.0,82.5,1.65,32.0,753.0,653.72,476.02
2016,9,27,13,30,923.0,82.0,1.7,32.0,733.0,597.67,434.92
2016,9,27,13,45,914.0,81.0,1.75,32.0,705.5,537.54,389.42
2016,9,27,14,0,905.0,80.0,1.8,32.0,678.0,476.51,341.56
2016,9,27,14,15,894.5,78.5,1.85,31.5,643.5,413.85,291.42
2016,9,27,14,30,884.0,77.0,1.9,31.0,609.0,351.02,239.51
2016,9,27,14,45,868.0,75.5,2.0,31.0,569.0,286.89,185.66
2016,9,27,15,0,852.0,74.0,2.1,31.0,529.0,223.8,133.92
2016,9,27,15,15,831.5,71.5,2.15,30.5,484.0,160.69,87.67
2016,9,27,15,30,811.0,69.0,2.2,30.0,439.0,94.03,50.68
2016,9,27,15,45,781.5,66.0,2.25,29.5,390.5,59.77,44.67
2016,9,27,16,0,752.0,63.0,2.3,29.0,342.0,57.09,42.65
2016,9,27,16,15,711.0,58.5,2.25,28.0,291.0,53.08,39.51
2016,9,27,16,30,670.0,54.0,2.2,27.0,240.0,49.06,36.24
2016,9,27,16,45,605.5,48.0,2.2,26.5,190.0,43.58,31.49
2016,9,27,17,0,541.0,42.0,2.2,26.0,140.0,35.14,24.05
2016,9,27,17,15,435.0,33.0,2.15,24.5,95.0,27.49,17.13
2016,9,27,17,30,329.0,24.0,2.1,23.0,50.0,19.95,7.43
2016,9,27,17,45,164.5,12.0,2.05,22.0,25.0,9.44,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,135.5,12.5,1.75,14.5,23.5,96.59,0.0
2016,9,28,6,30,271.0,25.0,1.8,15.0,47.0,258.91,167.41
2016,9,28,6,45,380.0,35.5,1.9,15.5,90.5,368.84,296.17
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,483.61,393.28
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.0,566.9,459.93
2016,9,28,7,30,622.0,60.0,1.8,17.0,232.0,653.42,525.13
2016,9,28,7,45,410.0,103.5,1.75,17.5,226.0,530.78,430.95
2016,9,28,8,0,198.0,147.0,1.7,18.0,220.0,357.92,291.9
2016,9,28,8,15,486.0,112.0,1.65,18.5,324.5,632.28,506.18
2016,9,28,8,30,774.0,77.0,1.6,19.0,429.0,883.86,679.87
2016,9,28,8,45,548.0,145.5,1.6,19.5,407.5,751.21,581.78
2016,9,28,9,0,322.0,214.0,1.6,20.0,386.0,585.73,457.55
2016,9,28,9,15,587.5,150.0,1.65,20.5,492.0,817.02,625.96
2016,9,28,9,30,853.0,86.0,1.7,21.0,598.0,992.9,739.34
2016,9,28,9,45,865.0,87.5,1.75,21.5,631.5,1005.73,743.28
2016,9,28,10,0,877.0,89.0,1.8,22.0,665.0,1014.71,746.83
2016,9,28,10,15,885.5,90.5,1.85,22.5,692.0,1016.15,745.69
2016,9,28,10,30,894.0,92.0,1.9,23.0,719.0,1013.55,742.19
2016,9,28,10,45,900.0,93.0,2.0,23.5,739.0,1003.8,734.93
2016,9,28,11,0,906.0,94.0,2.1,24.0,759.0,990.02,725.21
2016,9,28,11,15,909.0,94.5,2.2,24.0,771.0,968.85,712.18
2016,9,28,11,30,912.0,95.0,2.3,24.0,783.0,943.87,696.67
2016,9,28,11,45,914.0,94.5,2.4,24.0,787.5,913.24,677.36
2016,9,28,12,0,916.0,94.0,2.5,24.0,792.0,879.1,655.56
2016,9,28,12,15,915.0,94.0,2.55,24.0,787.5,839.65,629.6
2016,9,28,12,30,914.0,94.0,2.6,24.0,783.0,797.18,601.37
2016,9,28,12,45,910.0,94.0,2.7,24.0,770.5,749.71,569.05
2016,9,28,13,0,906.0,94.0,2.8,24.0,758.0,699.88,532.65
2016,9,28,13,15,900.0,93.0,2.85,24.0,738.0,645.76,491.83
2016,9,28,13,30,894.0,92.0,2.9,24.0,718.0,589.96,448.51
2016,9,28,13,45,887.0,90.0,3.0,24.0,691.0,531.37,401.8
2016,9,28,14,0,880.0,88.0,3.1,24.0,664.0,471.74,352.62
2016,9,28,14,15,868.0,86.5,3.1,23.5,630.0,409.84,300.59
2016,9,28,14,30,856.0,85.0,3.1,23.0,596.0,347.99,247.17
2016,9,28,14,45,840.5,82.5,3.15,23.0,556.5,281.64,189.46
2016,9,28,15,0,825.0,80.0,3.2,23.0,517.0,218.59,135.81
2016,9,28,15,15,803.5,77.0,3.25,22.5,472.0,155.84,88.16
2016,9,28,15,30,782.0,74.0,3.3,22.0,427.0,95.57,54.75
2016,9,28,15,45,751.0,70.5,3.35,21.5,378.5,62.6,48.7
2016,9,28,16,0,720.0,67.0,3.4,21.0,330.0,59.68,46.4
2016,9,28,16,15,676.0,62.5,3.35,20.0,280.0,55.78,43.26
2016,9,28,16,30,632.0,58.0,3.3,19.0,230.0,47.89,36.49
2016,9,28,16,45,558.5,52.0,3.3,18.5,180.5,42.86,31.96
2016,9,28,17,0,485.0,46.0,3.3,18.0,131.0,37.95,27.33
2016,9,28,17,15,370.5,35.5,3.25,17.5,87.5,29.25,19.08
2016,9,28,17,30,256.0,25.0,3.2,17.0,44.0,20.64,6.65
2016,9,28,17,45,128.0,12.5,3.15,16.5,22.0,9.83,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,113.5,13.5,2.5,12.0,22.0,83.49,0.0
2016,9,29,6,30,227.0,27.0,2.6,12.0,44.0,228.48,141.29
2016,9,29,6,45,342.0,38.5,2.75,12.5,87.0,344.64,280.49
2016,9,29,7,0,457.0,50.0,2.9,13.0,130.0,464.05,384.24
2016,9,29,7,15,228.5,65.5,2.85,13.5,105.5,306.91,257.57
2016,9,29,7,30,0.0,81.0,2.8,14.0,81.0,69.6,53.77
2016,9,29,7,45,0.0,99.0,2.8,14.5,99.0,85.63,67.51
2016,9,29,8,0,0.0,117.0,2.8,15.0,117.0,101.49,80.64
2016,9,29,8,15,0.0,131.0,2.8,15.5,131.0,112.88,89.79
2016,9,29,8,30,0.0,145.0,2.8,16.0,145.0,124.36,98.88
2016,9,29,8,45,12.0,172.0,2.8,16.5,178.5,161.53,129.53
2016,9,29,9,0,24.0,199.0,2.8,17.0,212.0,198.92,159.75
2016,9,29,9,15,20.0,205.5,2.8,17.5,217.0,198.4,158.32
2016,9,29,9,30,16.0,212.0,2.8,18.0,222.0,198.16,157.23
2016,9,29,9,45,200.5,238.5,2.8,19.0,369.0,458.14,365.82
2016,9,29,10,0,385.0,265.0,2.8,20.0,516.0,696.97,542.67
2016,9,29,10,15,637.5,178.5,2.8,20.0,614.5,886.26,678.54
2016,9,29,10,30,890.0,92.0,2.8,20.0,713.0,1009.7,759.83
2016,9,29,10,45,896.5,92.0,2.85,20.5,732.5,999.3,749.79
2016,9,29,11,0,903.0,92.0,2.9,21.0,752.0,984.9,738.57
2016,9,29,11,15,906.0,92.0,2.95,21.0,763.0,963.23,724.03
2016,9,29,11,30,909.0,92.0,3.0,21.0,774.0,937.79,707.05
2016,9,29,11,45,910.0,92.0,3.05,21.5,777.5,906.9,685.07
2016,9,29,12,0,911.0,92.0,3.1,22.0,781.0,872.56,660.76
2016,9,29,12,15,909.5,92.0,3.15,22.0,776.5,832.89,633.98
2016,9,29,12,30,908.0,92.0,3.2,22.0,772.0,790.26,604.93
2016,9,29,12,45,904.0,91.5,3.25,22.0,759.5,742.59,571.46
2016,9,29,13,0,900.0,91.0,3.3,22.0,747.0,692.6,533.97
2016,9,29,13,15,894.5,90.0,3.3,22.0,727.0,639.12,492.71
2016,9,29,13,30,889.0,89.0,3.3,22.0,707.0,583.93,448.99
2016,9,29,13,45,880.5,88.0,3.35,22.0,680.0,525.78,401.78
2016,9,29,14,0,872.0,87.0,3.4,22.0,653.0,466.75,352.33
2016,9,29,14,15,860.0,85.0,3.45,21.5,619.5,404.93,299.85
2016,9,29,14,30,848.0,83.0,3.5,21.0,586.0,343.2,245.99
2016,9,29,14,45,832.0,81.0,3.55,21.0,546.0,277.67,188.36
2016,9,29,15,0,816.0,79.0,3.6,21.0,506.0,215.53,134.96
2016,9,29,15,15,794.0,76.5,3.65,20.5,462.0,153.73,87.71
2016,9,29,15,30,772.0,74.0,3.7,20.0,418.0,94.46,54.84
2016,9,29,15,45,741.0,70.5,3.75,20.0,370.0,62.46,48.9
2016,9,29,16,0,710.0,67.0,3.8,20.0,322.0,59.55,46.5
2016,9,29,16,15,665.5,62.0,3.75,19.5,272.5,55.28,42.91
2016,9,29,16,30,621.0,57.0,3.7,19.0,223.0,47.05,35.73
2016,9,29,16,45,551.5,50.0,3.7,18.5,174.0,41.28,30.55
2016,9,29,17,0,482.0,43.0,3.7,18.0,125.0,35.57,25.21
2016,9,29,17,15,366.5,33.0,3.55,17.0,82.5,27.22,17.25
