Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,30,251.0,23.0,3.4,16.0,40.0,18.98,3.65
2016,9,29,17,45,125.5,11.5,3.3,15.5,20.0,9.05,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,121.0,12.5,3.35,12.0,21.0,87.72,0.0
2016,9,30,6,30,242.0,25.0,3.5,12.0,42.0,236.17,135.96
2016,9,30,6,45,356.0,35.5,3.65,12.5,85.0,352.7,287.0
2016,9,30,7,0,470.0,46.0,3.8,13.0,128.0,470.54,390.5
2016,9,30,7,15,538.5,53.5,3.85,13.5,176.5,555.52,461.98
2016,9,30,7,30,607.0,61.0,3.9,14.0,225.0,643.89,532.63
2016,9,30,7,45,654.5,65.5,4.0,14.5,275.0,711.83,584.52
2016,9,30,8,0,702.0,70.0,4.1,15.0,325.0,774.17,630.12
2016,9,30,8,15,733.0,74.0,4.1,15.5,372.5,826.43,666.25
2016,9,30,8,30,764.0,78.0,4.1,16.0,420.0,876.91,700.03
2016,9,30,8,45,788.0,80.0,4.2,16.5,464.5,915.68,725.05
2016,9,30,9,0,812.0,82.0,4.3,17.0,509.0,951.64,747.75
2016,9,30,9,15,828.5,84.5,4.3,17.5,548.0,977.5,762.49
2016,9,30,9,30,845.0,87.0,4.3,18.0,587.0,999.83,774.75
2016,9,30,9,45,857.5,88.0,4.3,18.5,620.5,999.44,771.21
2016,9,30,10,0,870.0,89.0,4.3,19.0,654.0,1008.18,774.38
2016,9,30,10,15,879.0,90.5,4.25,19.0,681.0,1010.02,774.02
2016,9,30,10,30,888.0,92.0,4.2,19.0,708.0,1007.83,771.12
2016,9,30,10,45,892.5,93.5,4.2,19.5,727.5,997.11,761.4
2016,9,30,11,0,897.0,95.0,4.2,20.0,747.0,982.43,749.22
2016,9,30,11,15,900.5,95.5,4.25,20.0,758.5,961.79,734.83
2016,9,30,11,30,904.0,96.0,4.3,20.0,770.0,937.35,717.91
2016,9,30,11,45,905.5,96.0,4.35,20.0,774.0,906.91,696.86
2016,9,30,12,0,907.0,96.0,4.4,20.0,778.0,873.0,673.42
2016,9,30,12,15,906.0,96.0,4.4,20.0,774.0,833.75,645.87
2016,9,30,12,30,905.0,96.0,4.4,20.0,770.0,791.52,616.06
2016,9,30,12,45,900.5,96.0,4.45,20.0,757.5,743.97,581.71
2016,9,30,13,0,896.0,96.0,4.5,20.0,745.0,694.15,543.48
2016,9,30,13,15,890.5,95.0,4.5,19.5,725.0,640.74,502.34
2016,9,30,13,30,885.0,94.0,4.5,19.0,705.0,585.63,458.55
2016,9,30,13,45,878.5,92.0,4.55,19.0,678.0,527.7,410.42
2016,9,30,14,0,872.0,90.0,4.6,19.0,651.0,468.7,359.88
2016,9,30,14,15,860.5,88.0,4.55,19.0,617.5,406.98,305.63
2016,9,30,14,30,849.0,86.0,4.5,19.0,584.0,345.29,250.31
2016,9,30,14,45,835.0,83.0,4.5,19.0,545.0,279.46,191.6
2016,9,30,15,0,821.0,80.0,4.5,19.0,506.0,216.66,136.99
2016,9,30,15,15,799.0,77.0,4.45,18.5,461.5,154.14,88.73
2016,9,30,15,30,777.0,74.0,4.4,18.0,417.0,94.17,55.26
2016,9,30,15,45,747.5,70.5,4.35,18.0,369.0,62.6,49.45
2016,9,30,16,0,718.0,67.0,4.3,18.0,321.0,59.71,47.03
2016,9,30,16,15,673.0,62.0,4.2,17.5,271.0,55.41,43.39
2016,9,30,16,30,628.0,57.0,4.1,17.0,221.0,47.15,36.11
2016,9,30,16,45,556.0,50.0,4.05,16.5,172.0,41.36,30.84
2016,9,30,17,0,484.0,43.0,4.0,16.0,123.0,35.64,25.42
2016,9,30,17,15,365.0,32.5,3.85,15.5,80.0,26.86,16.88
2016,9,30,17,30,246.0,22.0,3.7,15.0,37.0,18.18,0.42
2016,9,30,17,45,123.0,11.0,3.55,14.5,18.5,8.65,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,132.0,12.0,2.05,11.5,21.0,94.62,0.0
2016,10,1,6,30,264.0,24.0,2.1,12.0,42.0,249.32,129.44
2016,10,1,6,45,383.5,34.0,2.2,12.5,86.0,372.19,299.63
2016,10,1,7,0,503.0,44.0,2.3,13.0,130.0,494.88,406.08
2016,10,1,7,15,573.0,50.5,2.35,13.5,179.5,580.94,477.06
2016,10,1,7,30,643.0,57.0,2.4,14.0,229.0,670.41,546.93
2016,10,1,7,45,690.0,61.5,2.45,15.0,280.0,732.96,592.12
2016,10,1,8,0,737.0,66.0,2.5,16.0,331.0,802.46,640.24
2016,10,1,8,15,767.5,69.5,2.4,16.5,379.5,854.35,673.71
2016,10,1,8,30,798.0,73.0,2.3,17.0,428.0,904.35,704.62
2016,10,1,8,45,821.5,75.5,2.25,17.5,473.0,943.75,727.69
2016,10,1,9,0,845.0,78.0,2.2,18.0,518.0,980.25,748.3
2016,10,1,9,15,861.0,80.0,2.15,18.5,558.0,992.65,752.38
2016,10,1,9,30,877.0,82.0,2.1,19.0,598.0,1013.82,762.57
2016,10,1,9,45,893.0,81.5,2.1,19.5,633.0,1028.1,768.71
2016,10,1,10,0,909.0,81.0,2.1,20.0,668.0,1038.5,772.47
2016,10,1,10,15,917.5,82.0,2.1,20.0,695.0,1039.02,771.44
2016,10,1,10,30,926.0,83.0,2.1,20.0,722.0,1035.39,767.99
2016,10,1,10,45,931.0,84.0,2.1,20.5,741.5,1024.1,758.33
2016,10,1,11,0,936.0,85.0,2.1,21.0,761.0,1008.7,746.26
2016,10,1,11,15,939.5,85.5,2.2,21.0,773.0,987.24,732.99
2016,10,1,11,30,943.0,86.0,2.3,21.0,785.0,961.84,717.14
2016,10,1,11,45,943.0,86.5,2.4,21.5,788.5,929.5,695.24
2016,10,1,12,0,943.0,87.0,2.5,22.0,792.0,893.65,670.92
2016,10,1,12,15,942.0,87.0,2.6,22.0,788.0,853.1,644.5
2016,10,1,12,30,941.0,87.0,2.7,22.0,784.0,809.46,615.64
2016,10,1,12,45,936.5,87.5,2.85,22.0,771.0,760.89,582.81
2016,10,1,13,0,932.0,88.0,3.0,22.0,758.0,709.92,545.41
2016,10,1,13,15,926.5,87.0,3.05,22.0,737.5,654.75,503.35
2016,10,1,13,30,921.0,86.0,3.1,22.0,717.0,597.81,458.65
2016,10,1,13,45,911.5,85.0,3.2,22.0,689.0,537.34,409.93
2016,10,1,14,0,902.0,84.0,3.3,22.0,661.0,476.06,358.87
2016,10,1,14,15,890.5,82.5,3.35,21.5,626.5,413.05,305.36
2016,10,1,14,30,879.0,81.0,3.4,21.0,592.0,350.01,250.32
2016,10,1,14,45,862.0,79.0,3.5,21.0,551.5,285.42,193.33
2016,10,1,15,0,845.0,77.0,3.6,21.0,511.0,218.1,135.83
2016,10,1,15,15,822.5,74.5,3.65,20.5,465.5,154.41,87.3
2016,10,1,15,30,800.0,72.0,3.7,20.0,420.0,93.31,53.84
2016,10,1,15,45,767.5,68.5,3.75,20.0,371.0,61.45,48.06
2016,10,1,16,0,735.0,65.0,3.8,20.0,322.0,58.43,45.54
2016,10,1,16,15,688.5,60.0,3.75,19.5,271.0,54.04,41.82
2016,10,1,16,30,642.0,55.0,3.7,19.0,220.0,45.82,34.63
2016,10,1,16,45,568.5,48.0,3.7,18.5,170.0,39.94,29.31
2016,10,1,17,0,495.0,41.0,3.7,18.0,120.0,34.14,23.84
2016,10,1,17,15,366.0,31.0,3.6,17.5,77.0,25.67,15.5
2016,10,1,17,30,237.0,21.0,3.5,17.0,34.0,17.37,0.0
2016,10,1,17,45,118.5,10.5,3.45,16.5,17.0,8.26,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,119.5,11.5,2.35,11.5,19.5,86.36,0.0
2016,10,2,6,30,239.0,23.0,2.5,12.0,39.0,229.79,103.08
2016,10,2,6,45,351.0,34.0,2.65,13.0,80.5,348.79,280.16
2016,10,2,7,0,463.0,45.0,2.8,14.0,122.0,465.46,382.4
2016,10,2,7,15,533.5,52.0,2.9,14.5,170.5,551.21,454.05
2016,10,2,7,30,604.0,59.0,3.0,15.0,219.0,640.42,524.83
2016,10,2,7,45,646.5,65.0,3.15,15.5,267.5,705.78,574.48
2016,10,2,8,0,689.0,71.0,3.3,16.0,316.0,771.3,622.31
2016,10,2,8,15,520.0,117.0,3.35,16.0,317.0,674.56,548.23
2016,10,2,8,30,351.0,163.0,3.4,16.0,318.0,551.67,451.3
2016,10,2,8,45,220.5,193.0,3.45,16.5,294.0,438.36,358.35
2016,10,2,9,0,90.0,223.0,3.5,17.0,270.0,318.78,258.29
2016,10,2,9,15,99.0,242.5,3.5,17.0,298.0,346.68,280.29
2016,10,2,9,30,108.0,262.0,3.5,17.0,326.0,374.14,301.26
2016,10,2,9,45,57.5,231.0,3.55,17.5,265.5,280.74,224.83
2016,10,2,10,0,7.0,200.0,3.6,18.0,205.0,173.9,136.9
2016,10,2,10,15,12.0,222.5,3.6,18.0,231.5,198.74,156.96
2016,10,2,10,30,17.0,245.0,3.6,18.0,258.0,223.31,176.44
2016,10,2,10,45,9.5,209.5,3.65,18.0,217.0,181.17,142.31
2016,10,2,11,0,2.0,174.0,3.7,18.0,176.0,141.51,110.1
2016,10,2,11,15,438.5,141.5,3.7,18.0,465.0,596.02,477.38
2016,10,2,11,30,875.0,109.0,3.7,18.0,754.0,924.27,714.14
2016,10,2,11,45,697.0,185.5,3.75,18.5,700.5,832.31,645.37
2016,10,2,12,0,519.0,262.0,3.8,19.0,647.0,717.29,557.63
2016,10,2,12,15,707.0,182.0,3.85,19.0,703.5,772.24,601.55
2016,10,2,12,30,895.0,102.0,3.9,19.0,760.0,788.95,615.23
2016,10,2,12,45,893.5,101.0,3.95,19.0,749.0,742.85,581.27
2016,10,2,13,0,892.0,100.0,4.0,19.0,738.0,694.24,543.95
2016,10,2,13,15,886.0,99.0,4.05,19.0,717.5,640.58,501.85
2016,10,2,13,30,880.0,98.0,4.1,19.0,697.0,585.3,457.29
2016,10,2,13,45,873.0,96.0,4.2,19.0,670.0,527.27,409.32
2016,10,2,14,0,866.0,94.0,4.3,19.0,643.0,468.25,359.05
2016,10,2,14,15,853.0,92.0,4.3,18.5,608.5,405.47,304.84
2016,10,2,14,30,840.0,90.0,4.3,18.0,574.0,342.65,249.24
2016,10,2,14,45,820.5,88.0,4.35,18.0,533.5,278.8,192.24
2016,10,2,15,0,801.0,86.0,4.4,18.0,493.0,216.63,138.38
2016,10,2,15,15,776.5,83.0,4.35,17.5,448.0,155.06,90.99
2016,10,2,15,30,752.0,80.0,4.3,17.0,403.0,96.41,58.5
2016,10,2,15,45,718.0,75.5,4.3,17.0,355.0,65.99,52.66
2016,10,2,16,0,684.0,71.0,4.3,17.0,307.0,57.62,45.41
2016,10,2,16,15,634.5,65.5,4.2,16.5,257.0,53.33,41.72
2016,10,2,16,30,585.0,60.0,4.1,16.0,207.0,49.05,37.91
2016,10,2,16,45,513.0,51.5,4.0,16.0,159.0,42.26,31.62
2016,10,2,17,0,441.0,43.0,3.9,16.0,111.0,35.47,25.13
2016,10,2,17,15,311.0,31.5,3.7,15.5,70.5,25.92,15.55
2016,10,2,17,30,181.0,20.0,3.5,15.0,30.0,16.46,0.0
2016,10,2,17,45,90.5,10.0,3.3,14.5,15.0,7.87,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,16.5,11.0,1.55,11.5,12.0,19.36,0.0
2016,10,3,6,30,33.0,22.0,1.6,12.0,24.0,57.18,16.42
2016,10,3,6,45,76.0,40.5,1.7,12.5,51.0,119.9,93.64
2016,10,3,7,0,119.0,59.0,1.8,13.0,78.0,193.03,158.86
2016,10,3,7,15,139.0,79.5,1.8,13.5,110.0,221.15,184.62
2016,10,3,7,30,159.0,100.0,1.8,14.0,142.0,265.53,222.41
2016,10,3,7,45,171.5,120.0,1.85,14.5,173.5,302.8,252.95
2016,10,3,8,0,184.0,140.0,1.9,15.0,205.0,339.98,282.43
2016,10,3,8,15,92.5,141.5,1.9,15.0,174.0,252.07,207.86
2016,10,3,8,30,1.0,143.0,1.9,15.0,143.0,124.59,99.23
2016,10,3,8,45,32.5,179.0,1.9,15.5,195.5,211.55,171.74
2016,10,3,9,0,64.0,215.0,1.9,16.0,248.0,283.13,229.25
2016,10,3,9,15,52.5,225.5,1.9,16.0,254.0,278.94,224.5
2016,10,3,9,30,41.0,236.0,1.9,16.0,260.0,274.7,220.07
2016,10,3,9,45,20.5,185.5,1.95,16.5,197.5,175.69,139.66
2016,10,3,10,0,0.0,135.0,2.0,17.0,135.0,107.45,83.16
2016,10,3,10,15,2.0,162.0,2.05,17.0,163.5,132.85,103.87
2016,10,3,10,30,4.0,189.0,2.1,17.0,192.0,158.35,124.32
2016,10,3,10,45,43.5,258.5,2.15,17.0,290.0,281.47,223.35
2016,10,3,11,0,83.0,328.0,2.2,17.0,388.0,388.75,306.59
2016,10,3,11,15,82.5,333.0,2.25,17.0,393.0,386.93,304.39
2016,10,3,11,30,82.0,338.0,2.3,17.0,398.0,384.8,302.55
2016,10,3,11,45,116.0,347.0,2.35,17.5,432.5,435.71,341.3
2016,10,3,12,0,150.0,356.0,2.4,18.0,467.0,462.95,361.57
2016,10,3,12,15,81.0,296.5,2.4,18.0,356.5,322.68,253.43
2016,10,3,12,30,12.0,237.0,2.4,18.0,246.0,198.44,155.06
2016,10,3,12,45,6.5,202.5,2.45,18.0,207.5,164.45,128.28
2016,10,3,13,0,1.0,168.0,2.5,18.0,169.0,131.95,102.26
2016,10,3,13,15,0.5,167.5,2.45,17.5,168.5,130.76,101.64
2016,10,3,13,30,0.0,167.0,2.4,17.0,168.0,129.59,101.01
2016,10,3,13,45,4.0,184.5,2.4,17.0,187.5,144.65,113.37
2016,10,3,14,0,8.0,202.0,2.4,17.0,207.0,158.72,124.86
2016,10,3,14,15,4.0,170.0,2.35,17.0,172.5,131.5,102.99
2016,10,3,14,30,0.0,138.0,2.3,17.0,138.0,105.37,81.95
2016,10,3,14,45,19.5,168.5,2.3,17.0,178.5,131.6,103.0
2016,10,3,15,0,39.0,199.0,2.3,17.0,219.0,151.57,118.56
2016,10,3,15,15,19.5,106.5,2.25,16.5,116.5,82.27,62.74
2016,10,3,15,30,0.0,14.0,2.2,16.0,14.0,10.66,3.43
2016,10,3,15,45,0.0,12.5,2.15,16.0,12.5,9.51,2.84
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,8.36,1.82
2016,10,3,16,15,270.5,36.0,1.95,16.0,103.0,27.58,18.99
2016,10,3,16,30,541.0,61.0,1.8,16.0,195.0,49.42,38.25
2016,10,3,16,45,460.5,53.0,1.7,16.0,148.0,43.08,32.31
2016,10,3,17,0,380.0,45.0,1.6,16.0,101.0,36.82,26.24
2016,10,3,17,15,190.0,35.0,1.5,15.5,63.0,26.37,15.54
2016,10,3,17,30,0.0,25.0,1.4,15.0,25.0,17.83,0.0
2016,10,3,17,45,0.0,12.5,1.3,15.0,12.5,9.83,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,7.5,1.7,13.0,7.5,5.9,0.0
2016,10,4,6,30,0.0,15.0,1.8,13.0,15.0,11.43,0.0
2016,10,4,6,45,0.0,33.5,1.95,13.5,33.5,30.36,18.88
2016,10,4,7,0,0.0,52.0,2.1,14.0,52.0,48.57,35.18
2016,10,4,7,15,7.5,72.0,2.1,14.0,74.0,73.89,57.49
2016,10,4,7,30,15.0,92.0,2.1,14.0,96.0,99.02,79.46
2016,10,4,7,45,23.0,111.5,2.1,14.5,119.5,139.04,113.41
2016,10,4,8,0,31.0,131.0,2.1,15.0,143.0,166.15,135.94
2016,10,4,8,15,69.0,156.5,2.0,15.5,186.0,230.38,189.6
2016,10,4,8,30,107.0,182.0,1.9,16.0,229.0,317.28,259.49
2016,10,4,8,45,206.5,194.5,1.85,16.5,296.0,428.05,347.96
2016,10,4,9,0,306.0,207.0,1.8,17.0,363.0,565.54,452.03
2016,10,4,9,15,576.0,147.5,1.7,17.5,469.5,805.05,626.44
2016,10,4,9,30,846.0,88.0,1.6,18.0,576.0,1003.58,754.85
2016,10,4,9,45,858.5,90.0,1.55,18.5,609.5,1004.02,748.81
2016,10,4,10,0,871.0,92.0,1.5,19.0,643.0,1013.59,751.44
2016,10,4,10,15,880.5,93.0,1.45,19.0,670.0,1014.95,750.16
2016,10,4,10,30,890.0,94.0,1.4,19.0,697.0,1012.3,746.56
2016,10,4,10,45,900.0,93.5,1.4,19.5,717.5,1004.35,739.2
2016,10,4,11,0,910.0,93.0,1.4,20.0,738.0,992.28,729.45
2016,10,4,11,15,913.5,93.0,1.5,20.0,750.0,970.54,716.56
2016,10,4,11,30,917.0,93.0,1.6,20.0,762.0,944.99,701.19
2016,10,4,11,45,921.5,92.0,1.7,20.5,766.0,915.52,681.81
2016,10,4,12,0,926.0,91.0,1.8,21.0,770.0,882.37,659.88
2016,10,4,12,15,925.0,90.5,1.95,21.0,765.5,841.76,634.43
2016,10,4,12,30,924.0,90.0,2.1,21.0,761.0,798.14,606.45
2016,10,4,12,45,917.0,91.0,2.3,21.0,747.5,748.91,573.64
2016,10,4,13,0,910.0,92.0,2.5,21.0,734.0,697.55,536.53
2016,10,4,13,15,904.0,91.0,2.65,21.0,713.5,643.06,495.53
2016,10,4,13,30,898.0,90.0,2.8,21.0,693.0,586.93,451.78
2016,10,4,13,45,888.5,89.0,2.95,21.0,665.0,527.65,404.03
2016,10,4,14,0,879.0,88.0,3.1,21.0,637.0,467.6,353.92
2016,10,4,14,15,866.5,86.0,3.2,21.0,602.5,405.09,300.2
2016,10,4,14,30,854.0,84.0,3.3,21.0,568.0,340.83,243.84
2016,10,4,14,45,836.0,82.0,3.4,21.0,527.5,276.62,187.32
2016,10,4,15,0,818.0,80.0,3.5,21.0,487.0,213.88,133.68
2016,10,4,15,15,794.0,77.0,3.55,20.5,442.0,151.42,86.37
2016,10,4,15,30,770.0,74.0,3.6,20.0,397.0,91.8,54.1
2016,10,4,15,45,732.5,70.5,3.7,20.0,348.0,62.48,49.0
2016,10,4,16,0,695.0,67.0,3.8,20.0,299.0,59.52,46.51
2016,10,4,16,15,643.5,61.5,3.8,19.5,249.0,50.55,38.76
2016,10,4,16,30,592.0,56.0,3.8,19.0,199.0,46.15,34.85
2016,10,4,16,45,503.0,49.0,3.8,18.5,150.5,40.3,29.49
2016,10,4,17,0,414.0,42.0,3.8,18.0,102.0,34.62,24.01
2016,10,4,17,15,274.0,29.5,3.7,17.0,62.5,24.24,13.18
2016,10,4,17,30,134.0,17.0,3.6,16.0,23.0,13.38,0.0
2016,10,4,17,45,67.0,8.5,3.55,15.5,11.5,6.69,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,10.0,2.15,10.5,17.0,84.11,0.0
2016,10,5,6,30,234.0,20.0,2.2,11.0,34.0,219.82,23.16
2016,10,5,6,45,370.5,30.0,2.25,12.0,77.0,360.97,285.1
2016,10,5,7,0,507.0,40.0,2.3,13.0,120.0,496.34,405.14
2016,10,5,7,15,580.5,47.0,2.3,13.5,170.0,585.92,479.47
2016,10,5,7,30,654.0,54.0,2.3,14.0,220.0,672.21,547.16
2016,10,5,7,45,704.5,57.5,2.3,15.0,271.0,743.92,599.21
2016,10,5,8,0,755.0,61.0,2.3,16.0,322.0,815.56,648.42
2016,10,5,8,15,786.0,64.5,2.3,16.5,370.5,868.07,682.99
2016,10,5,8,30,817.0,68.0,2.3,17.0,419.0,918.68,715.14
2016,10,5,8,45,841.5,69.5,2.3,17.5,464.5,957.73,738.4
2016,10,5,9,0,866.0,71.0,2.3,18.0,510.0,981.74,751.07
2016,10,5,9,15,881.5,73.0,2.15,18.5,550.0,1005.93,762.09
2016,10,5,9,30,897.0,75.0,2.0,19.0,590.0,1026.51,770.38
2016,10,5,9,45,908.5,76.5,1.9,19.5,623.5,1038.51,773.57
2016,10,5,10,0,920.0,78.0,1.8,20.0,657.0,1046.49,774.26
2016,10,5,10,15,927.5,79.5,1.75,20.0,683.5,1046.27,772.02
2016,10,5,10,30,935.0,81.0,1.7,20.0,710.0,1041.86,767.35
2016,10,5,10,45,941.0,81.0,1.65,20.5,729.5,1029.98,756.66
2016,10,5,11,0,947.0,81.0,1.6,21.0,749.0,1013.96,743.61
2016,10,5,11,15,949.5,81.5,1.65,21.0,760.0,991.11,729.28
2016,10,5,11,30,952.0,82.0,1.7,21.0,771.0,964.36,712.49
2016,10,5,11,45,953.0,82.0,1.8,21.5,774.5,931.92,691.24
2016,10,5,12,0,954.0,82.0,1.9,22.0,778.0,895.9,667.49
2016,10,5,12,15,952.5,81.5,1.95,22.0,772.5,853.92,640.29
2016,10,5,12,30,951.0,81.0,2.0,22.0,767.0,808.88,610.74
2016,10,5,12,45,937.5,85.0,2.15,22.5,751.5,756.98,575.25
2016,10,5,13,0,924.0,89.0,2.3,23.0,736.0,703.34,535.58
2016,10,5,13,15,917.5,88.0,2.35,23.0,715.0,647.86,493.95
2016,10,5,13,30,911.0,87.0,2.4,23.0,694.0,590.76,449.73
2016,10,5,13,45,900.5,86.5,2.5,23.0,665.5,530.74,401.96
2016,10,5,14,0,890.0,86.0,2.6,23.0,637.0,470.04,351.91
2016,10,5,14,15,877.0,84.0,2.65,22.5,602.0,406.71,298.72
2016,10,5,14,30,864.0,82.0,2.7,22.0,567.0,343.6,244.18
2016,10,5,14,45,844.0,80.5,2.8,22.0,525.5,276.8,186.11
2016,10,5,15,0,824.0,79.0,2.9,22.0,484.0,213.65,132.58
2016,10,5,15,15,799.0,76.0,2.95,21.5,438.5,150.73,85.29
2016,10,5,15,30,774.0,73.0,3.0,21.0,393.0,90.77,53.2
2016,10,5,15,45,736.5,69.0,3.05,21.0,344.0,61.43,47.89
2016,10,5,16,0,699.0,65.0,3.1,21.0,295.0,58.03,45.02
2016,10,5,16,15,646.5,60.0,3.05,20.0,245.0,49.5,37.76
2016,10,5,16,30,594.0,55.0,3.0,19.0,195.0,45.44,34.2
2016,10,5,16,45,508.5,47.5,3.0,18.5,146.5,39.21,28.49
2016,10,5,17,0,423.0,40.0,3.0,18.0,98.0,33.09,22.61
2016,10,5,17,15,279.0,27.5,3.05,17.5,59.0,22.64,11.27
2016,10,5,17,30,135.0,15.0,3.1,17.0,20.0,11.8,0.0
2016,10,5,17,45,67.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,12.5,15.5,79.96,0.0
2016,10,6,6,30,222.0,19.0,1.5,13.0,31.0,209.21,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.5,73.0,350.82,272.38
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,484.76,391.85
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,573.69,465.32
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,659.5,532.54
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,729.93,585.03
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,800.34,635.16
2016,10,6,8,15,769.0,64.5,1.95,16.5,361.0,852.36,668.86
2016,10,6,8,30,800.0,68.0,1.9,17.0,409.0,902.54,700.07
2016,10,6,8,45,823.5,70.0,1.9,18.0,453.0,940.91,721.41
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,964.26,732.16
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.5,988.16,744.01
2016,10,6,9,30,878.0,76.0,1.8,20.0,576.0,1008.54,753.36
2016,10,6,9,45,894.0,75.5,1.75,20.5,610.0,1022.47,758.49
2016,10,6,10,0,910.0,75.0,1.7,21.0,644.0,1032.53,761.23
2016,10,6,10,15,917.5,76.0,1.6,21.5,670.5,1031.76,756.4
2016,10,6,10,30,925.0,77.0,1.5,22.0,697.0,1026.89,749.21
2016,10,6,10,45,931.0,77.5,1.45,22.5,716.0,1015.79,739.09
2016,10,6,11,0,937.0,78.0,1.4,23.0,735.0,1000.57,726.65
2016,10,6,11,15,940.0,78.5,1.35,23.0,746.0,978.46,711.44
2016,10,6,11,30,943.0,79.0,1.3,23.0,757.0,952.44,693.94
2016,10,6,11,45,944.5,78.5,1.3,23.5,760.5,920.21,672.0
2016,10,6,12,0,946.0,78.0,1.3,24.0,764.0,884.41,647.84
2016,10,6,12,15,945.0,78.0,1.35,24.0,759.0,843.72,622.31
2016,10,6,12,30,944.0,78.0,1.4,24.0,754.0,799.95,594.44
2016,10,6,12,45,937.5,79.0,1.5,24.5,740.5,750.39,561.39
2016,10,6,13,0,931.0,80.0,1.6,25.0,727.0,698.61,523.88
2016,10,6,13,15,925.0,79.0,1.65,25.0,706.5,643.24,483.29
2016,10,6,13,30,919.0,78.0,1.7,25.0,686.0,586.18,440.05
2016,10,6,13,45,909.5,77.5,1.75,25.0,658.0,526.41,393.2
2016,10,6,14,0,900.0,77.0,1.8,25.0,630.0,465.84,344.0
2016,10,6,14,15,887.5,75.5,1.85,24.5,595.0,402.73,291.8
2016,10,6,14,30,875.0,74.0,1.9,24.0,560.0,339.75,238.09
2016,10,6,14,45,857.0,72.0,2.0,24.0,519.5,275.4,182.53
2016,10,6,15,0,839.0,70.0,2.1,24.0,479.0,212.41,129.66
2016,10,6,15,15,685.5,92.5,2.15,23.5,405.5,145.61,85.05
2016,10,6,15,30,532.0,115.0,2.2,23.0,332.0,102.13,67.23
2016,10,6,15,45,506.0,104.5,2.25,23.0,290.5,76.29,60.22
2016,10,6,16,0,480.0,94.0,2.3,23.0,249.0,69.34,54.35
2016,10,6,16,15,550.5,71.5,2.25,22.0,220.5,57.11,43.99
2016,10,6,16,30,621.0,49.0,2.2,21.0,192.0,44.56,33.12
2016,10,6,16,45,537.0,42.0,2.15,20.5,144.0,35.1,24.67
2016,10,6,17,0,453.0,35.0,2.1,20.0,96.0,29.2,19.02
2016,10,6,17,15,226.5,27.0,2.1,19.0,57.5,22.11,9.92
2016,10,6,17,30,0.0,19.0,2.1,18.0,19.0,14.95,0.0
2016,10,6,17,45,0.0,9.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,11.41,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,41.32,0.0
2016,10,7,6,45,236.0,34.0,1.5,14.5,69.5,265.04,203.78
2016,10,7,7,0,472.0,39.0,1.6,15.0,110.0,468.91,378.25
2016,10,7,7,15,545.5,45.5,1.6,15.5,157.5,556.31,449.68
2016,10,7,7,30,619.0,52.0,1.6,16.0,205.0,647.59,520.34
2016,10,7,7,45,667.5,56.5,1.6,16.5,254.5,710.47,566.3
2016,10,7,8,0,716.0,61.0,1.6,17.0,304.0,780.39,615.06
2016,10,7,8,15,548.5,105.5,1.6,17.5,307.5,699.97,554.37
2016,10,7,8,30,381.0,150.0,1.6,18.0,311.0,591.91,471.8
2016,10,7,8,45,605.0,111.0,1.65,19.0,398.5,782.98,610.25
2016,10,7,9,0,829.0,72.0,1.7,20.0,486.0,958.52,725.08
2016,10,7,9,15,845.0,74.5,1.7,20.5,525.0,971.22,728.23
2016,10,7,9,30,861.0,77.0,1.7,21.0,564.0,992.59,739.06
2016,10,7,9,45,854.0,86.0,1.75,22.0,592.5,994.87,736.62
2016,10,7,10,0,847.0,95.0,1.8,23.0,621.0,1006.13,740.37
2016,10,7,10,15,856.0,96.5,1.75,23.5,647.5,994.28,729.28
2016,10,7,10,30,865.0,98.0,1.7,24.0,674.0,991.73,724.67
2016,10,7,10,45,873.5,98.0,1.7,25.0,693.0,983.0,715.45
2016,10,7,11,0,882.0,98.0,1.7,26.0,712.0,970.33,703.99
2016,10,7,11,15,885.5,98.5,1.6,26.5,723.5,949.56,687.65
2016,10,7,11,30,889.0,99.0,1.5,27.0,735.0,925.07,669.2
2016,10,7,11,45,891.5,98.5,1.45,27.5,738.5,895.03,648.03
2016,10,7,12,0,894.0,98.0,1.4,28.0,742.0,861.55,624.81
2016,10,7,12,15,893.0,98.0,1.3,28.0,737.5,822.47,598.62
2016,10,7,12,30,892.0,98.0,1.2,28.0,733.0,780.47,570.5
2016,10,7,12,45,862.5,109.0,1.1,28.0,714.0,732.74,536.92
2016,10,7,13,0,833.0,120.0,1.0,28.0,695.0,677.31,496.85
2016,10,7,13,15,826.0,118.5,0.9,28.0,674.5,623.97,457.78
2016,10,7,13,30,819.0,117.0,0.8,28.0,654.0,569.31,416.74
2016,10,7,13,45,810.5,114.5,0.75,28.5,627.0,511.95,372.29
2016,10,7,14,0,802.0,112.0,0.7,29.0,600.0,453.99,326.16
2016,10,7,14,15,684.5,136.0,0.7,28.5,536.0,375.32,267.03
2016,10,7,14,30,567.0,160.0,0.7,28.0,472.0,305.67,214.5
2016,10,7,14,45,480.5,168.0,0.7,28.0,419.0,248.23,170.57
2016,10,7,15,0,394.0,176.0,0.7,28.0,366.0,200.68,135.85
2016,10,7,15,15,434.0,150.0,0.75,27.5,341.0,155.09,100.66
2016,10,7,15,30,474.0,124.0,0.8,27.0,316.0,105.0,69.53
2016,10,7,15,45,436.0,116.0,0.9,26.5,275.0,82.62,64.58
2016,10,7,16,0,398.0,108.0,1.0,26.0,234.0,77.39,60.42
2016,10,7,16,15,359.5,93.0,1.1,25.0,192.5,67.42,52.17
2016,10,7,16,30,321.0,78.0,1.2,24.0,151.0,57.19,43.43
2016,10,7,16,45,263.5,61.5,1.35,23.5,111.5,45.52,33.11
2016,10,7,17,0,206.0,45.0,1.5,23.0,72.0,33.62,22.29
2016,10,7,17,15,103.0,28.0,1.55,22.0,41.5,20.97,7.81
2016,10,7,17,30,0.0,11.0,1.6,21.0,11.0,8.65,0.0
2016,10,7,17,45,0.0,5.5,1.65,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,60.0,9.0,1.1,14.5,12.0,46.43,0.0
2016,10,8,6,30,120.0,18.0,1.1,15.0,24.0,132.41,0.0
2016,10,8,6,45,247.5,31.5,1.1,15.5,62.0,272.14,205.12
2016,10,8,7,0,375.0,45.0,1.1,16.0,100.0,399.18,320.85
2016,10,8,7,15,456.0,54.0,1.1,16.5,147.0,493.38,397.84
2016,10,8,7,30,537.0,63.0,1.1,17.0,194.0,591.82,473.76
2016,10,8,7,45,589.0,69.5,1.1,17.5,242.5,664.38,526.67
2016,10,8,8,0,641.0,76.0,1.1,18.0,291.0,737.62,577.55
2016,10,8,8,15,677.5,81.0,1.1,19.0,338.0,794.11,613.26
2016,10,8,8,30,714.0,86.0,1.1,20.0,385.0,849.33,646.72
2016,10,8,8,45,739.0,90.0,1.1,21.0,428.5,889.98,669.21
2016,10,8,9,0,764.0,94.0,1.1,22.0,472.0,921.38,685.11
2016,10,8,9,15,783.0,97.0,1.15,23.0,511.0,949.49,699.48
2016,10,8,9,30,802.0,100.0,1.2,24.0,550.0,974.17,711.5
2016,10,8,9,45,848.0,89.5,1.25,25.0,590.5,1006.16,728.06
2016,10,8,10,0,894.0,79.0,1.3,26.0,631.0,1021.18,733.73
2016,10,8,10,15,902.5,80.0,1.25,26.5,657.0,1021.32,730.12
2016,10,8,10,30,911.0,81.0,1.2,27.0,683.0,1017.4,724.35
2016,10,8,10,45,915.5,82.5,1.2,27.5,702.0,1006.02,715.1
2016,10,8,11,0,920.0,84.0,1.2,28.0,721.0,990.62,703.63
2016,10,8,11,15,923.5,84.5,1.1,28.5,732.0,969.15,686.91
2016,10,8,11,30,927.0,85.0,1.0,29.0,743.0,943.82,668.06
2016,10,8,11,45,927.0,85.5,0.9,29.5,746.0,911.68,645.16
2016,10,8,12,0,927.0,86.0,0.8,30.0,749.0,876.1,620.34
2016,10,8,12,15,926.0,85.5,0.7,30.0,744.0,835.41,593.62
2016,10,8,12,30,925.0,85.0,0.6,30.0,739.0,791.72,564.98
2016,10,8,12,45,921.5,84.5,0.5,30.0,726.5,743.45,532.82
2016,10,8,13,0,918.0,84.0,0.4,30.0,714.0,692.8,496.97
2016,10,8,13,15,912.0,83.0,0.35,30.0,693.5,638.01,458.2
2016,10,8,13,30,906.0,82.0,0.3,30.0,673.0,581.56,417.14
2016,10,8,13,45,897.0,81.0,0.3,30.0,645.0,522.23,373.2
2016,10,8,14,0,888.0,80.0,0.3,30.0,617.0,462.09,326.98
2016,10,8,14,15,875.5,78.5,0.4,30.0,582.5,399.66,278.11
2016,10,8,14,30,863.0,77.0,0.5,30.0,548.0,337.37,227.56
2016,10,8,14,45,845.5,74.5,0.6,30.0,507.5,273.46,175.1
2016,10,8,15,0,828.0,72.0,0.7,30.0,467.0,207.23,122.06
2016,10,8,15,15,803.5,69.5,0.8,29.5,422.0,144.76,77.46
2016,10,8,15,30,779.0,67.0,0.9,29.0,377.0,85.15,47.4
2016,10,8,15,45,743.5,63.0,1.05,28.5,329.0,56.98,42.64
2016,10,8,16,0,708.0,59.0,1.2,28.0,281.0,53.46,39.83
2016,10,8,16,15,656.0,54.0,1.2,27.0,231.5,48.93,36.11
2016,10,8,16,30,604.0,49.0,1.2,26.0,182.0,40.99,29.32
2016,10,8,16,45,519.0,41.0,1.3,25.0,134.5,34.22,23.33
2016,10,8,17,0,434.0,33.0,1.4,24.0,87.0,27.53,17.04
2016,10,8,17,15,283.5,21.5,1.45,23.0,50.0,17.76,4.35
2016,10,8,17,30,133.0,10.0,1.5,22.0,13.0,7.87,0.0
2016,10,8,17,45,66.5,5.0,1.55,21.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.0,0.7,14.5,12.5,6.29,0.0
2016,10,9,6,30,189.0,16.0,0.7,15.0,25.0,179.38,0.0
2016,10,9,6,45,320.0,27.5,0.7,15.5,64.5,323.15,238.69
2016,10,9,7,0,451.0,39.0,0.7,16.0,104.0,453.6,359.27
2016,10,9,7,15,528.5,46.5,0.65,16.5,152.0,545.02,432.42
2016,10,9,7,30,606.0,54.0,0.6,17.0,200.0,640.63,503.74
2016,10,9,7,45,654.5,59.5,0.55,17.5,249.0,710.41,552.25
2016,10,9,8,0,703.0,65.0,0.5,18.0,298.0,774.31,594.01
2016,10,9,8,15,736.5,69.0,0.5,19.0,345.5,828.53,626.8
2016,10,9,8,30,770.0,73.0,0.5,20.0,393.0,881.02,657.05
2016,10,9,8,45,793.0,76.0,0.5,21.0,436.5,919.61,677.15
2016,10,9,9,0,816.0,79.0,0.5,22.0,480.0,955.32,695.0
2016,10,9,9,15,833.5,81.5,0.55,22.5,519.0,981.6,709.03
2016,10,9,9,30,851.0,84.0,0.6,23.0,558.0,1004.34,720.93
2016,10,9,9,45,867.5,84.0,0.65,24.0,592.0,1006.25,718.63
2016,10,9,10,0,884.0,84.0,0.7,25.0,626.0,1017.15,722.32
2016,10,9,10,15,892.5,85.5,0.8,25.5,652.5,1017.8,722.19
2016,10,9,10,30,901.0,87.0,0.9,26.0,679.0,1014.42,719.81
2016,10,9,10,45,905.5,88.5,1.0,27.0,697.5,1003.0,711.19
2016,10,9,11,0,910.0,90.0,1.1,28.0,716.0,987.6,700.25
2016,10,9,11,15,913.0,90.5,1.2,28.0,727.0,965.73,688.07
2016,10,9,11,30,916.0,91.0,1.3,28.0,738.0,940.08,673.47
2016,10,9,11,45,915.0,92.0,1.4,28.5,740.5,907.78,653.19
2016,10,9,12,0,914.0,93.0,1.5,29.0,743.0,872.15,630.63
2016,10,9,12,15,912.5,93.0,1.55,29.0,737.5,831.91,605.52
2016,10,9,12,30,911.0,93.0,1.6,29.0,732.0,788.75,578.21
2016,10,9,12,45,902.0,94.5,1.7,29.0,718.0,739.03,545.64
2016,10,9,13,0,893.0,96.0,1.8,29.0,704.0,687.42,509.51
2016,10,9,13,15,886.5,95.0,1.85,28.5,683.0,633.37,471.12
2016,10,9,13,30,880.0,94.0,1.9,28.0,662.0,577.78,430.12
2016,10,9,13,45,867.5,93.5,1.95,28.0,633.5,518.39,383.94
2016,10,9,14,0,855.0,93.0,2.0,28.0,605.0,459.17,336.26
2016,10,9,14,15,840.5,90.5,2.05,27.5,570.0,395.82,284.59
2016,10,9,14,30,826.0,88.0,2.1,27.0,535.0,333.03,231.86
2016,10,9,14,45,805.5,86.0,2.15,27.0,494.5,270.03,178.25
2016,10,9,15,0,785.0,84.0,2.2,27.0,454.0,208.89,127.76
2016,10,9,15,15,599.0,107.5,2.2,26.5,374.0,146.26,88.24
2016,10,9,15,30,413.0,131.0,2.2,26.0,294.0,106.39,72.66
2016,10,9,15,45,384.5,119.0,2.2,25.5,255.5,83.89,66.05
2016,10,9,16,0,356.0,107.0,2.2,25.0,217.0,76.29,59.8
2016,10,9,16,15,449.0,80.5,2.05,24.0,194.0,60.13,46.14
2016,10,9,16,30,542.0,54.0,1.9,23.0,171.0,44.35,32.55
2016,10,9,16,45,453.5,45.0,1.8,22.5,125.0,37.01,25.91
2016,10,9,17,0,365.0,36.0,1.7,22.0,79.0,29.74,18.87
2016,10,9,17,15,182.5,18.0,1.6,21.0,39.5,14.57,1.04
2016,10,9,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
