Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,13.0,8.0,6.29,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,12.59,0.0
2016,10,10,6,45,82.0,33.0,1.3,13.5,45.0,133.89,96.53
2016,10,10,7,0,164.0,50.0,1.4,14.0,74.0,220.76,179.77
2016,10,10,7,15,200.5,69.0,1.45,14.0,109.0,279.6,231.94
2016,10,10,7,30,237.0,88.0,1.5,14.0,144.0,340.0,283.55
2016,10,10,7,45,271.0,102.5,1.55,14.5,180.5,392.6,326.68
2016,10,10,8,0,305.0,117.0,1.6,15.0,217.0,446.64,369.36
2016,10,10,8,15,490.0,100.0,1.55,15.5,289.0,628.34,508.57
2016,10,10,8,30,675.0,83.0,1.5,16.0,361.0,807.85,634.95
2016,10,10,8,45,666.5,96.5,1.5,16.5,395.5,827.06,643.65
2016,10,10,9,0,658.0,110.0,1.5,17.0,430.0,842.41,651.29
2016,10,10,9,15,730.5,104.0,1.5,17.5,486.5,912.05,695.98
2016,10,10,9,30,803.0,98.0,1.5,18.0,543.0,972.89,732.93
2016,10,10,9,45,826.5,96.5,1.5,18.5,577.5,992.93,742.44
2016,10,10,10,0,850.0,95.0,1.5,19.0,612.0,1009.04,749.92
2016,10,10,10,15,859.0,96.5,1.55,19.5,638.0,1010.08,748.54
2016,10,10,10,30,868.0,98.0,1.6,20.0,664.0,994.24,736.54
2016,10,10,10,45,875.5,98.5,1.65,20.5,683.0,984.87,729.11
2016,10,10,11,0,883.0,99.0,1.7,21.0,702.0,971.57,719.18
2016,10,10,11,15,887.0,99.5,1.75,21.0,713.5,951.07,706.04
2016,10,10,11,30,891.0,100.0,1.8,21.0,725.0,926.84,690.55
2016,10,10,11,45,891.5,100.5,1.85,21.5,728.0,895.89,669.31
2016,10,10,12,0,892.0,101.0,1.9,22.0,731.0,861.62,645.86
2016,10,10,12,15,891.0,100.5,1.95,22.0,726.0,821.97,619.88
2016,10,10,12,30,890.0,100.0,2.0,22.0,721.0,779.44,591.7
2016,10,10,12,45,879.0,102.5,2.1,22.0,706.5,730.06,557.47
2016,10,10,13,0,868.0,105.0,2.2,22.0,692.0,684.37,523.82
2016,10,10,13,15,861.5,104.0,2.25,22.0,671.5,630.29,482.99
2016,10,10,13,30,855.0,103.0,2.3,22.0,651.0,574.74,439.79
2016,10,10,13,45,839.0,103.5,2.35,22.0,622.0,514.69,391.79
2016,10,10,14,0,823.0,104.0,2.4,22.0,593.0,454.71,342.29
2016,10,10,14,15,808.0,101.5,2.4,21.5,558.5,392.91,290.4
2016,10,10,14,30,793.0,99.0,2.4,21.0,524.0,331.79,237.7
2016,10,10,14,45,764.5,98.5,2.45,21.0,483.0,270.01,184.22
2016,10,10,15,0,736.0,98.0,2.5,21.0,442.0,207.11,131.65
2016,10,10,15,15,589.0,111.0,2.55,20.5,369.0,147.61,92.05
2016,10,10,15,30,442.0,124.0,2.6,20.0,296.0,103.02,71.26
2016,10,10,15,45,396.0,116.5,2.7,19.5,255.5,82.53,66.55
2016,10,10,16,0,350.0,109.0,2.8,19.0,215.0,77.57,62.42
2016,10,10,16,15,404.5,86.5,2.75,18.0,187.5,63.66,50.4
2016,10,10,16,30,459.0,64.0,2.7,17.0,160.0,51.68,39.78
2016,10,10,16,45,363.0,52.0,2.7,16.5,115.0,39.59,28.77
2016,10,10,17,0,267.0,40.0,2.7,16.0,70.0,30.33,19.69
2016,10,10,17,15,133.5,20.0,2.6,15.5,35.0,15.24,0.0
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,9.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,0.0,19.0,1.4,12.0,19.0,14.95,0.0
2016,10,11,6,45,176.5,31.5,1.45,12.5,56.0,221.38,159.37
2016,10,11,7,0,353.0,44.0,1.5,13.0,93.0,381.43,310.07
2016,10,11,7,15,436.0,54.0,1.55,13.5,139.0,477.84,391.47
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,578.64,472.0
2016,10,11,7,45,576.5,70.0,1.65,14.5,233.5,655.18,530.29
2016,10,11,8,0,634.0,76.0,1.7,15.0,282.0,732.52,586.54
2016,10,11,8,15,671.0,81.0,1.65,15.5,328.5,789.2,624.56
2016,10,11,8,30,708.0,86.0,1.6,16.0,375.0,844.62,660.26
2016,10,11,8,45,738.5,88.5,1.6,16.5,419.0,888.43,687.26
2016,10,11,9,0,769.0,91.0,1.6,17.0,463.0,923.27,707.59
2016,10,11,9,15,788.0,93.5,1.55,17.0,501.5,950.62,723.25
2016,10,11,9,30,807.0,96.0,1.5,17.0,540.0,974.54,736.5
2016,10,11,9,45,839.0,91.0,1.5,17.5,576.5,998.79,749.3
2016,10,11,10,0,871.0,86.0,1.5,18.0,613.0,1006.16,751.01
2016,10,11,10,15,880.5,87.5,1.5,18.0,639.0,1007.75,750.74
2016,10,11,10,30,890.0,89.0,1.5,18.0,665.0,1005.34,748.1
2016,10,11,10,45,896.0,89.5,1.5,18.5,684.0,994.26,738.64
2016,10,11,11,0,902.0,90.0,1.5,19.0,703.0,979.23,726.91
2016,10,11,11,15,905.5,90.5,1.5,19.0,714.0,957.93,712.64
2016,10,11,11,30,909.0,91.0,1.5,19.0,725.0,932.87,696.05
2016,10,11,11,45,909.0,92.0,1.5,19.5,728.0,901.61,674.14
2016,10,11,12,0,909.0,93.0,1.5,20.0,731.0,866.98,650.08
2016,10,11,12,15,908.0,92.5,1.5,20.0,726.0,826.78,623.46
2016,10,11,12,30,907.0,92.0,1.5,20.0,721.0,783.66,594.69
2016,10,11,12,45,888.5,98.0,1.55,20.5,704.5,731.87,557.89
2016,10,11,13,0,870.0,104.0,1.6,21.0,688.0,684.19,521.83
2016,10,11,13,15,863.0,102.5,1.65,20.5,667.0,629.25,481.81
2016,10,11,13,30,856.0,101.0,1.7,20.0,646.0,572.92,439.23
2016,10,11,13,45,629.0,165.0,1.8,20.0,556.0,465.05,356.52
2016,10,11,14,0,402.0,229.0,1.9,20.0,466.0,364.36,279.38
2016,10,11,14,15,602.0,162.0,2.0,19.5,493.0,364.83,274.44
2016,10,11,14,30,802.0,95.0,2.1,19.0,520.0,330.78,238.26
2016,10,11,14,45,697.0,107.5,2.25,19.0,456.5,257.35,177.98
2016,10,11,15,0,592.0,120.0,2.4,19.0,393.0,198.46,131.92
2016,10,11,15,15,585.0,108.0,2.5,18.5,355.5,144.78,90.71
2016,10,11,15,30,578.0,96.0,2.6,18.0,318.0,92.15,60.23
2016,10,11,15,45,527.0,92.5,2.75,18.0,274.5,71.14,57.04
2016,10,11,16,0,476.0,89.0,2.9,18.0,231.0,66.07,52.63
2016,10,11,16,15,482.5,73.0,2.85,17.5,194.5,58.07,45.58
2016,10,11,16,30,489.0,57.0,2.8,17.0,158.0,46.4,35.13
2016,10,11,16,45,393.0,46.5,2.8,16.5,113.0,37.98,27.31
2016,10,11,17,0,297.0,36.0,2.8,16.0,68.0,29.6,18.81
2016,10,11,17,15,148.5,18.0,2.7,15.5,34.0,13.79,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.0,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,86.0,14.0,1.3,12.0,17.0,71.62,0.0
2016,10,12,6,45,216.5,29.0,1.2,12.5,53.5,245.49,171.65
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,376.66,304.3
2016,10,12,7,15,430.5,54.0,1.0,13.5,136.0,473.49,385.15
2016,10,12,7,30,514.0,64.0,0.9,14.0,182.0,574.61,463.88
2016,10,12,7,45,257.0,73.0,0.85,14.5,132.0,360.8,297.38
2016,10,12,8,0,0.0,82.0,0.8,15.0,82.0,67.27,51.3
2016,10,12,8,15,0.0,95.5,0.8,15.5,95.5,78.86,61.41
2016,10,12,8,30,0.0,109.0,0.8,16.0,109.0,90.43,70.8
2016,10,12,8,45,1.5,133.5,0.85,16.5,134.5,114.83,90.72
2016,10,12,9,0,3.0,158.0,0.9,17.0,160.0,139.27,110.3
2016,10,12,9,15,15.0,184.0,1.0,17.0,192.5,175.94,140.23
2016,10,12,9,30,27.0,210.0,1.1,17.0,225.0,212.6,169.69
2016,10,12,9,45,50.5,237.0,1.25,17.0,267.0,286.61,228.56
2016,10,12,10,0,74.0,264.0,1.4,17.0,309.0,337.52,268.29
2016,10,12,10,15,145.0,280.5,1.6,17.0,372.5,446.75,353.61
2016,10,12,10,30,216.0,297.0,1.8,17.0,436.0,529.25,416.72
2016,10,12,10,45,537.0,203.0,2.0,17.5,562.0,778.23,604.38
2016,10,12,11,0,858.0,109.0,2.2,18.0,688.0,970.59,735.64
2016,10,12,11,15,861.5,109.5,2.2,18.0,698.5,949.42,718.76
2016,10,12,11,30,865.0,110.0,2.2,18.0,709.0,924.53,701.8
2016,10,12,11,45,870.0,108.5,2.2,18.5,712.5,895.15,680.55
2016,10,12,12,0,875.0,107.0,2.2,19.0,716.0,852.67,650.4
2016,10,12,12,15,568.5,212.0,2.15,19.0,606.5,680.97,526.1
2016,10,12,12,30,262.0,317.0,2.1,19.0,497.0,503.91,391.32
2016,10,12,12,45,563.5,209.5,2.1,19.5,588.0,611.54,475.49
2016,10,12,13,0,865.0,102.0,2.1,20.0,679.0,678.45,524.34
2016,10,12,13,15,699.0,154.0,2.15,20.0,611.0,579.56,448.25
2016,10,12,13,30,533.0,206.0,2.2,20.0,543.0,484.19,375.04
2016,10,12,13,45,285.5,221.0,2.3,20.0,400.5,330.53,257.19
2016,10,12,14,0,38.0,236.0,2.4,20.0,258.0,202.72,158.19
2016,10,12,14,15,202.5,220.0,2.45,19.5,327.5,249.45,192.97
2016,10,12,14,30,367.0,204.0,2.5,19.0,397.0,273.1,205.79
2016,10,12,14,45,222.0,198.0,2.65,19.0,312.0,202.87,152.36
2016,10,12,15,0,77.0,192.0,2.8,19.0,227.0,153.12,117.62
2016,10,12,15,15,388.5,133.5,2.65,18.5,283.5,138.36,93.61
2016,10,12,15,30,700.0,75.0,2.5,18.0,340.0,81.99,49.51
2016,10,12,15,45,663.5,69.5,2.45,18.0,293.5,56.31,44.07
2016,10,12,16,0,627.0,64.0,2.4,18.0,247.0,52.17,40.44
2016,10,12,16,15,567.0,57.5,2.3,17.5,199.5,46.99,35.85
2016,10,12,16,30,507.0,51.0,2.2,17.0,152.0,41.84,31.11
2016,10,12,16,45,413.0,41.5,2.15,16.5,108.0,34.09,23.88
2016,10,12,17,0,319.0,32.0,2.1,16.0,64.0,26.39,15.86
2016,10,12,17,15,159.5,16.0,2.1,15.5,32.0,12.98,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.9,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.9,12.0,15.0,11.8,0.0
2016,10,13,6,45,141.0,28.0,1.95,12.5,46.5,185.82,124.39
2016,10,13,7,0,282.0,41.0,2.0,13.0,78.0,320.5,261.11
2016,10,13,7,15,333.0,55.0,2.1,13.5,117.0,389.82,323.12
2016,10,13,7,30,384.0,69.0,2.2,14.0,156.0,462.32,384.02
2016,10,13,7,45,421.0,81.5,2.35,14.5,197.5,522.19,432.46
2016,10,13,8,0,458.0,94.0,2.5,15.0,239.0,582.79,479.52
2016,10,13,8,15,477.0,106.5,2.45,15.5,278.5,626.23,510.93
2016,10,13,8,30,496.0,119.0,2.4,16.0,318.0,668.41,540.33
2016,10,13,8,45,543.5,122.0,2.35,16.5,362.0,735.57,587.22
2016,10,13,9,0,591.0,125.0,2.3,17.0,406.0,793.03,625.43
2016,10,13,9,15,418.5,179.5,2.25,17.0,387.0,674.47,534.97
2016,10,13,9,30,246.0,234.0,2.2,17.0,368.0,537.59,427.82
2016,10,13,9,45,139.0,234.5,2.15,17.5,311.0,398.67,318.43
2016,10,13,10,0,32.0,235.0,2.1,18.0,254.0,261.11,206.85
2016,10,13,10,15,179.5,255.0,2.05,18.5,369.0,452.19,359.16
2016,10,13,10,30,327.0,275.0,2.0,19.0,484.0,639.0,497.72
2016,10,13,10,45,229.0,295.0,2.0,19.5,444.0,530.99,413.51
2016,10,13,11,0,131.0,315.0,2.0,20.0,404.0,449.24,349.21
2016,10,13,11,15,266.0,299.0,2.05,20.0,481.5,570.52,442.69
2016,10,13,11,30,401.0,283.0,2.1,20.0,559.0,661.55,510.52
2016,10,13,11,45,410.5,278.0,2.15,20.5,561.0,645.54,497.38
2016,10,13,12,0,420.0,273.0,2.2,21.0,563.0,644.85,495.65
2016,10,13,12,15,365.0,289.0,2.25,21.0,540.0,576.89,445.38
2016,10,13,12,30,310.0,305.0,2.3,21.0,517.0,528.73,409.04
2016,10,13,12,45,275.0,305.0,2.35,21.0,490.5,482.84,374.45
2016,10,13,13,0,240.0,305.0,2.4,21.0,464.0,427.23,332.31
2016,10,13,13,15,297.0,283.5,2.4,20.5,473.5,434.94,338.88
2016,10,13,13,30,354.0,262.0,2.4,20.0,483.0,424.54,330.79
2016,10,13,13,45,378.5,243.0,2.4,20.0,470.5,394.08,305.93
2016,10,13,14,0,403.0,224.0,2.4,20.0,458.0,360.76,277.97
2016,10,13,14,15,353.0,219.0,2.4,19.5,415.0,308.14,235.72
2016,10,13,14,30,303.0,214.0,2.4,19.0,372.0,261.11,197.88
2016,10,13,14,45,354.0,187.0,2.4,19.0,357.5,228.38,167.85
2016,10,13,15,0,405.0,160.0,2.4,19.0,343.0,191.11,134.15
2016,10,13,15,15,410.0,141.0,2.35,18.5,310.5,145.74,98.74
2016,10,13,15,30,415.0,122.0,2.3,18.0,278.0,100.21,70.35
2016,10,13,15,45,392.0,108.0,2.3,18.0,239.0,77.17,62.29
2016,10,13,16,0,369.0,94.0,2.3,18.0,200.0,68.1,54.37
2016,10,13,16,15,334.0,79.0,2.15,17.5,161.0,57.94,45.41
2016,10,13,16,30,299.0,64.0,2.0,17.0,122.0,47.51,36.0
2016,10,13,16,45,238.0,48.5,1.95,17.0,86.0,36.29,25.63
2016,10,13,17,0,177.0,33.0,1.9,17.0,50.0,24.89,14.2
2016,10,13,17,15,88.5,16.5,1.8,16.5,25.0,12.53,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,3.75,16.0,1.0,0.75,0.0
2016,10,14,7,0,0.0,2.0,3.6,16.0,2.0,1.51,0.0
2016,10,14,7,15,0.0,3.0,3.4,16.0,3.0,2.27,0.0
2016,10,14,7,30,0.0,4.0,3.2,16.0,4.0,3.03,0.0
2016,10,14,7,45,0.0,5.5,3.0,16.0,5.5,4.17,0.0
2016,10,14,8,0,0.0,7.0,2.8,16.0,7.0,5.31,0.0
2016,10,14,8,15,0.0,8.0,2.65,16.0,8.0,6.08,0.0
2016,10,14,8,30,0.0,9.0,2.5,16.0,9.0,6.84,0.19
2016,10,14,8,45,0.0,54.0,2.45,16.5,54.0,41.35,29.45
2016,10,14,9,0,0.0,99.0,2.4,17.0,99.0,78.22,60.16
2016,10,14,9,15,0.0,95.5,2.35,17.0,95.5,74.49,56.86
2016,10,14,9,30,0.0,92.0,2.3,17.0,92.0,71.13,53.94
2016,10,14,9,45,0.0,98.5,2.3,17.5,98.5,76.53,58.17
2016,10,14,10,0,0.0,105.0,2.3,18.0,105.0,81.91,62.36
2016,10,14,10,15,0.0,80.5,2.25,18.0,80.5,61.97,45.83
2016,10,14,10,30,0.0,56.0,2.2,18.0,56.0,43.03,30.14
2016,10,14,10,45,0.0,96.5,2.15,18.0,96.5,74.56,56.08
2016,10,14,11,0,0.0,137.0,2.1,18.0,137.0,108.43,83.62
2016,10,14,11,15,0.0,139.0,2.05,18.0,139.0,109.88,84.67
2016,10,14,11,30,0.0,141.0,2.0,18.0,141.0,111.32,85.79
2016,10,14,11,45,0.0,148.5,1.95,18.5,148.5,117.37,90.47
2016,10,14,12,0,0.0,156.0,1.9,19.0,156.0,123.36,95.09
2016,10,14,12,15,16.0,214.0,1.85,19.0,225.0,184.82,144.67
2016,10,14,12,30,32.0,272.0,1.8,19.0,294.0,259.85,203.72
2016,10,14,12,45,16.5,222.5,1.8,19.0,234.0,189.2,147.77
2016,10,14,13,0,1.0,173.0,1.8,19.0,174.0,136.51,105.73
2016,10,14,13,15,9.0,198.5,1.75,19.0,204.5,161.4,126.0
2016,10,14,13,30,17.0,224.0,1.7,19.0,235.0,184.96,144.84
2016,10,14,13,45,8.5,188.0,1.65,19.0,193.5,150.1,117.04
2016,10,14,14,0,0.0,152.0,1.6,19.0,152.0,117.18,90.77
2016,10,14,14,15,0.0,81.5,1.55,18.5,81.5,62.68,46.53
2016,10,14,14,30,0.0,11.0,1.5,18.0,11.0,8.39,1.41
2016,10,14,14,45,0.0,52.0,1.5,18.0,52.0,39.83,27.9
2016,10,14,15,0,0.0,93.0,1.5,18.0,93.0,71.06,54.06
2016,10,14,15,15,2.0,110.0,1.45,18.0,111.0,82.83,63.87
2016,10,14,15,30,4.0,127.0,1.4,18.0,129.0,92.46,71.99
2016,10,14,15,45,2.0,109.5,1.4,18.0,110.5,79.53,64.34
2016,10,14,16,0,0.0,92.0,1.4,18.0,92.0,67.21,53.58
2016,10,14,16,15,0.0,73.5,1.25,17.5,73.5,54.17,42.09
2016,10,14,16,30,0.0,55.0,1.1,17.0,55.0,40.98,30.28
2016,10,14,16,45,0.0,38.5,1.0,16.5,38.5,29.0,19.37
2016,10,14,17,0,0.0,22.0,0.9,16.0,22.0,16.79,7.49
2016,10,14,17,15,0.0,11.0,0.85,15.5,11.0,8.65,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,6.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,0.0,13.0,1.9,13.0,13.0,10.23,0.0
2016,10,15,6,45,173.0,25.5,2.0,13.5,47.0,203.05,120.59
2016,10,15,7,0,346.0,38.0,2.1,14.0,81.0,371.38,298.62
2016,10,15,7,15,432.5,46.5,2.2,14.5,125.0,467.88,382.74
2016,10,15,7,30,519.0,55.0,2.3,15.0,169.0,569.23,465.39
2016,10,15,7,45,573.0,61.5,2.45,15.5,215.5,642.48,523.02
2016,10,15,8,0,627.0,68.0,2.6,16.0,262.0,716.68,578.89
2016,10,15,8,15,403.5,115.0,2.9,16.5,247.5,567.96,465.17
2016,10,15,8,30,180.0,162.0,3.2,17.0,233.0,370.88,304.95
2016,10,15,8,45,185.0,181.5,3.5,17.5,261.5,398.39,326.56
2016,10,15,9,0,190.0,201.0,3.8,18.0,290.0,425.02,346.24
2016,10,15,9,15,95.0,144.0,4.0,18.0,188.5,252.74,206.15
2016,10,15,9,30,0.0,87.0,4.2,18.0,87.0,66.94,50.17
2016,10,15,9,45,60.0,177.5,4.45,18.5,213.0,228.72,184.85
2016,10,15,10,0,120.0,268.0,4.7,19.0,339.0,415.48,332.96
2016,10,15,10,15,140.5,281.0,4.85,19.0,367.5,444.85,355.37
2016,10,15,10,30,161.0,294.0,5.0,19.0,396.0,472.93,377.15
2016,10,15,10,45,502.5,197.5,5.15,19.0,527.0,738.41,587.68
2016,10,15,11,0,844.0,101.0,5.3,19.0,658.0,946.78,740.09
2016,10,15,11,15,478.0,210.0,5.4,19.0,526.5,696.01,552.6
2016,10,15,11,30,112.0,319.0,5.5,19.0,395.0,398.92,316.6
2016,10,15,11,45,87.0,311.0,5.65,19.5,370.0,360.8,286.2
2016,10,15,12,0,62.0,303.0,5.8,20.0,345.0,324.74,256.73
2016,10,15,12,15,31.0,165.5,5.85,19.5,186.5,164.66,129.51
2016,10,15,12,30,0.0,28.0,5.9,19.0,28.0,21.48,12.11
2016,10,15,12,45,8.5,130.5,6.0,19.0,136.0,107.64,83.1
2016,10,15,13,0,17.0,233.0,6.1,19.0,244.0,196.65,155.25
2016,10,15,13,15,182.0,246.0,6.1,19.0,358.5,323.27,258.48
2016,10,15,13,30,347.0,259.0,6.1,19.0,473.0,418.41,332.98
2016,10,15,13,45,173.5,209.5,6.15,19.0,316.5,259.86,206.06
2016,10,15,14,0,0.0,160.0,6.2,19.0,160.0,123.4,96.2
2016,10,15,14,15,0.0,155.5,6.15,19.0,155.5,119.25,93.09
2016,10,15,14,30,0.0,151.0,6.1,19.0,151.0,115.04,89.85
2016,10,15,14,45,0.0,104.0,6.05,19.0,104.0,79.5,60.71
2016,10,15,15,0,0.0,57.0,6.0,19.0,57.0,43.66,31.0
2016,10,15,15,15,0.0,44.5,5.8,18.5,44.5,34.02,23.05
2016,10,15,15,30,0.0,32.0,5.6,18.0,32.0,24.41,15.03
2016,10,15,15,45,0.0,27.0,5.45,17.5,27.0,20.57,12.6
2016,10,15,16,0,0.0,22.0,5.3,17.0,22.0,16.74,9.22
2016,10,15,16,15,0.0,17.5,5.15,17.0,17.5,13.29,6.11
2016,10,15,16,30,0.0,13.0,5.0,17.0,13.0,9.86,2.99
2016,10,15,16,45,0.0,9.0,4.85,17.0,9.0,6.82,0.19
2016,10,15,17,0,0.0,5.0,4.7,17.0,5.0,3.78,0.0
2016,10,15,17,15,0.0,2.5,4.55,17.0,2.5,1.97,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,1.45,13.5,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,1.5,14.0,5.0,3.93,0.0
2016,10,16,6,45,0.0,19.5,1.6,14.5,19.5,15.03,2.71
2016,10,16,7,0,0.0,34.0,1.7,15.0,34.0,29.47,18.39
2016,10,16,7,15,0.0,52.5,1.8,15.0,52.5,48.18,34.84
2016,10,16,7,30,0.0,71.0,1.9,15.0,71.0,65.72,50.14
2016,10,16,7,45,3.5,89.5,2.0,15.5,90.5,85.84,67.46
2016,10,16,8,0,7.0,108.0,2.1,16.0,110.0,105.85,84.38
2016,10,16,8,15,11.5,125.0,2.2,16.0,129.0,124.96,100.48
2016,10,16,8,30,16.0,142.0,2.3,16.0,148.0,144.22,116.49
2016,10,16,8,45,8.0,101.0,2.4,16.5,104.0,89.35,70.09
2016,10,16,9,0,0.0,60.0,2.5,17.0,60.0,45.99,33.18
2016,10,16,9,15,0.0,70.0,2.55,17.0,70.0,53.74,39.6
2016,10,16,9,30,0.0,80.0,2.6,17.0,80.0,61.5,45.98
2016,10,16,9,45,0.0,56.5,2.7,17.5,56.5,43.35,30.66
2016,10,16,10,0,0.0,33.0,2.8,18.0,33.0,25.27,15.49
2016,10,16,10,15,0.0,86.5,2.85,18.0,86.5,66.62,49.74
2016,10,16,10,30,0.0,140.0,2.9,18.0,140.0,111.86,86.72
2016,10,16,10,45,0.0,76.5,3.0,18.5,76.5,58.9,43.1
2016,10,16,11,0,0.0,13.0,3.1,19.0,13.0,9.96,2.6
2016,10,16,11,15,0.0,33.5,3.1,19.0,33.5,25.71,15.65
2016,10,16,11,30,0.0,54.0,3.1,19.0,54.0,41.52,28.68
2016,10,16,11,45,0.0,54.0,3.15,19.0,54.0,41.53,28.67
2016,10,16,12,0,0.0,54.0,3.2,19.0,54.0,41.53,28.67
2016,10,16,12,15,0.0,86.5,3.3,19.0,86.5,66.7,49.33
2016,10,16,12,30,0.0,119.0,3.4,19.0,119.0,92.56,70.45
2016,10,16,12,45,0.0,89.5,3.55,19.0,89.5,69.01,51.25
2016,10,16,13,0,0.0,60.0,3.7,19.0,60.0,46.13,32.52
2016,10,16,13,15,0.0,44.0,3.85,19.0,44.0,33.77,22.36
2016,10,16,13,30,0.0,28.0,4.0,19.0,28.0,21.45,12.18
2016,10,16,13,45,0.0,76.5,4.2,19.0,76.5,58.84,43.2
2016,10,16,14,0,0.0,125.0,4.4,19.0,125.0,96.34,74.14
2016,10,16,14,15,0.0,94.5,4.5,19.0,94.5,72.7,54.8
2016,10,16,14,30,0.0,64.0,4.6,19.0,64.0,49.1,35.37
2016,10,16,14,45,0.0,59.0,4.7,19.0,59.0,45.22,32.24
2016,10,16,15,0,0.0,54.0,4.8,19.0,54.0,41.35,29.09
2016,10,16,15,15,0.0,58.5,4.7,18.5,58.5,44.81,32.14
2016,10,16,15,30,0.0,63.0,4.6,18.0,63.0,48.29,35.21
2016,10,16,15,45,0.0,53.5,4.6,18.0,53.5,40.95,30.57
2016,10,16,16,0,0.0,44.0,4.6,18.0,44.0,33.62,24.08
2016,10,16,16,15,0.0,35.0,4.45,17.5,35.0,26.7,17.91
2016,10,16,16,30,0.0,26.0,4.3,17.0,26.0,19.8,11.68
2016,10,16,16,45,0.0,17.5,4.2,16.5,17.5,13.3,5.73
2016,10,16,17,0,0.0,9.0,4.1,16.0,9.0,6.82,0.0
2016,10,16,17,15,0.0,4.5,4.1,15.5,4.5,3.54,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,10.0,5.0,1.6,12.5,5.0,0.0,0.0
2016,10,17,6,30,20.0,10.0,1.6,13.0,10.0,22.04,0.0
2016,10,17,6,45,148.5,26.0,1.6,13.5,42.0,183.84,85.92
2016,10,17,7,0,277.0,42.0,1.6,14.0,74.0,322.75,257.05
2016,10,17,7,15,371.0,52.5,1.6,14.0,118.0,422.62,345.6
2016,10,17,7,30,465.0,63.0,1.6,14.0,162.0,531.57,434.79
2016,10,17,7,45,533.0,69.0,1.6,14.5,209.0,616.25,500.43
2016,10,17,8,0,601.0,75.0,1.6,15.0,256.0,702.1,563.72
2016,10,17,8,15,641.0,80.0,1.6,15.5,301.5,760.64,604.28
2016,10,17,8,30,681.0,85.0,1.6,16.0,347.0,818.06,642.63
2016,10,17,8,45,716.5,86.5,1.6,16.5,390.5,864.7,672.12
2016,10,17,9,0,752.0,88.0,1.6,17.0,434.0,902.3,694.69
2016,10,17,9,15,771.5,90.5,1.6,17.0,471.5,929.7,711.3
2016,10,17,9,30,791.0,93.0,1.6,17.0,509.0,953.74,725.61
2016,10,17,9,45,807.5,94.0,1.6,17.5,541.0,969.3,732.87
2016,10,17,10,0,824.0,95.0,1.6,18.0,573.0,981.09,737.77
2016,10,17,10,15,833.5,96.5,1.6,18.0,598.0,982.52,737.37
2016,10,17,10,30,843.0,98.0,1.6,18.0,623.0,980.04,734.69
2016,10,17,10,45,852.5,98.0,1.65,18.5,641.5,971.78,727.76
2016,10,17,11,0,862.0,98.0,1.7,19.0,660.0,947.66,710.52
2016,10,17,11,15,865.0,98.5,1.75,19.0,670.0,926.54,696.87
2016,10,17,11,30,868.0,99.0,1.8,19.0,680.0,901.86,680.8
2016,10,17,11,45,869.5,98.5,1.9,19.5,682.5,871.35,660.05
2016,10,17,12,0,871.0,98.0,2.0,20.0,685.0,837.59,637.01
2016,10,17,12,15,869.0,98.0,2.05,20.0,679.0,798.48,610.86
2016,10,17,12,30,867.0,98.0,2.1,20.0,673.0,756.66,582.59
2016,10,17,12,45,864.0,96.0,2.15,20.0,660.0,709.65,548.98
2016,10,17,13,0,861.0,94.0,2.2,20.0,647.0,660.47,512.2
2016,10,17,13,15,853.5,93.0,2.25,19.5,626.5,607.6,472.45
2016,10,17,13,30,846.0,92.0,2.3,19.0,606.0,556.19,432.25
2016,10,17,13,45,837.0,90.0,2.35,19.0,578.5,498.21,384.88
2016,10,17,14,0,828.0,88.0,2.4,19.0,551.0,439.64,335.45
2016,10,17,14,15,812.5,85.5,2.4,19.0,517.0,377.94,282.08
2016,10,17,14,30,797.0,83.0,2.4,19.0,483.0,316.98,228.2
2016,10,17,14,45,777.0,80.0,2.45,19.0,443.5,255.55,173.98
2016,10,17,15,0,757.0,77.0,2.5,19.0,404.0,195.99,123.12
2016,10,17,15,15,727.0,73.5,2.45,18.5,360.5,137.08,79.01
2016,10,17,15,30,697.0,70.0,2.4,18.0,317.0,77.48,46.38
2016,10,17,15,45,655.5,65.0,2.4,18.0,271.0,53.12,41.28
2016,10,17,16,0,614.0,60.0,2.4,18.0,225.0,49.22,37.8
2016,10,17,16,15,547.5,53.5,2.25,17.5,178.5,43.93,33.04
2016,10,17,16,30,481.0,47.0,2.1,17.0,132.0,38.72,28.15
2016,10,17,16,45,372.5,37.0,2.0,16.5,90.0,30.46,20.3
2016,10,17,17,0,264.0,27.0,1.9,16.0,48.0,22.3,9.35
2016,10,17,17,15,132.0,13.5,1.9,15.5,24.0,10.62,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,185.0,17.5,1.9,12.5,38.5,199.08,76.61
2016,10,18,7,0,370.0,35.0,1.9,13.0,77.0,388.18,307.99
2016,10,18,7,15,462.0,43.0,2.0,13.5,122.0,489.19,398.48
2016,10,18,7,30,554.0,51.0,2.1,14.0,167.0,595.43,485.27
2016,10,18,7,45,617.0,55.5,2.25,14.5,215.0,674.77,547.72
2016,10,18,8,0,680.0,60.0,2.4,15.0,263.0,748.56,603.25
2016,10,18,8,15,717.0,64.0,2.45,15.5,309.0,805.07,643.18
2016,10,18,8,30,754.0,68.0,2.5,16.0,355.0,860.03,680.56
2016,10,18,8,45,783.0,70.0,2.55,16.5,398.5,902.4,707.87
2016,10,18,9,0,812.0,72.0,2.6,17.0,442.0,942.09,732.75
2016,10,18,9,15,830.5,74.0,2.5,17.0,480.0,968.12,747.73
2016,10,18,9,30,849.0,76.0,2.4,17.0,518.0,978.25,751.73
2016,10,18,9,45,864.5,76.5,2.35,17.5,550.5,992.04,757.51
2016,10,18,10,0,880.0,77.0,2.3,18.0,583.0,1002.09,760.76
2016,10,18,10,15,889.0,78.5,2.2,18.5,608.5,1002.93,757.39
2016,10,18,10,30,898.0,80.0,2.1,19.0,634.0,999.78,751.61
2016,10,18,10,45,905.5,80.0,2.05,19.5,652.5,989.29,741.79
2016,10,18,11,0,913.0,80.0,2.0,20.0,671.0,974.82,729.63
2016,10,18,11,15,916.0,80.5,1.95,20.0,681.5,952.78,714.04
2016,10,18,11,30,919.0,81.0,1.9,20.0,692.0,927.0,696.16
2016,10,18,11,45,923.0,79.5,1.85,20.5,695.0,896.18,673.72
2016,10,18,12,0,927.0,78.0,1.8,21.0,698.0,861.81,649.04
2016,10,18,12,15,925.5,78.0,1.85,21.0,692.5,821.29,622.43
2016,10,18,12,30,924.0,78.0,1.9,21.0,687.0,777.85,593.56
2016,10,18,12,45,916.5,78.5,1.95,21.0,672.5,728.01,559.19
2016,10,18,13,0,909.0,79.0,2.0,21.0,658.0,676.19,520.84
2016,10,18,13,15,902.0,78.5,2.0,21.0,637.0,621.95,479.29
2016,10,18,13,30,895.0,78.0,2.0,21.0,616.0,566.21,435.31
2016,10,18,13,45,882.5,77.0,2.05,21.0,587.5,506.1,386.81
2016,10,18,14,0,870.0,76.0,2.1,21.0,559.0,445.65,336.35
2016,10,18,14,15,855.0,74.5,2.15,21.0,524.0,383.77,283.22
2016,10,18,14,30,840.0,73.0,2.2,21.0,489.0,320.83,228.05
2016,10,18,14,45,815.5,71.5,2.25,21.0,448.5,257.18,172.41
2016,10,18,15,0,791.0,70.0,2.3,21.0,408.0,195.85,120.57
2016,10,18,15,15,762.0,67.0,2.25,20.5,363.5,135.42,75.64
2016,10,18,15,30,733.0,64.0,2.2,20.0,319.0,78.51,46.24
2016,10,18,15,45,687.5,60.0,2.2,20.0,272.0,54.01,41.7
2016,10,18,16,0,642.0,56.0,2.2,20.0,225.0,46.55,35.14
2016,10,18,16,15,576.0,49.5,2.2,19.0,178.0,41.13,30.35
2016,10,18,16,30,510.0,43.0,2.2,18.0,131.0,35.76,25.41
2016,10,18,16,45,399.0,33.5,2.2,17.5,88.5,27.76,17.8
2016,10,18,17,0,288.0,24.0,2.2,17.0,46.0,19.87,6.41
2016,10,18,17,15,144.0,12.0,2.3,16.5,23.0,9.44,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,11.5,38.5,215.57,59.02
2016,10,19,7,0,429.0,30.0,1.9,12.0,77.0,430.03,338.84
2016,10,19,7,15,515.5,37.0,1.95,12.5,122.0,517.22,420.54
2016,10,19,7,30,602.0,44.0,2.0,13.0,167.0,619.95,504.66
2016,10,19,7,45,655.5,48.5,2.05,14.0,214.5,693.09,560.87
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,766.57,614.18
2016,10,19,8,15,612.5,79.5,2.1,15.5,281.5,732.89,587.65
2016,10,19,8,30,516.0,106.0,2.1,16.0,301.0,672.52,541.42
2016,10,19,8,45,535.5,116.5,2.15,16.5,339.5,711.32,568.9
2016,10,19,9,0,555.0,127.0,2.2,17.0,378.0,758.55,601.01
2016,10,19,9,15,708.0,97.5,2.15,17.5,445.5,880.8,684.52
2016,10,19,9,30,861.0,68.0,2.1,18.0,513.0,979.44,747.58
2016,10,19,9,45,872.0,70.0,2.1,19.0,544.5,990.76,749.72
2016,10,19,10,0,883.0,72.0,2.1,20.0,576.0,998.26,750.37
2016,10,19,10,15,891.5,73.0,2.0,20.0,601.0,998.01,747.68
2016,10,19,10,30,900.0,74.0,1.9,20.0,626.0,993.8,742.59
2016,10,19,10,45,902.0,76.5,1.85,20.5,643.0,981.1,731.35
2016,10,19,11,0,904.0,79.0,1.8,21.0,660.0,964.52,717.88
2016,10,19,11,15,907.0,79.0,1.75,21.0,670.0,942.12,702.15
2016,10,19,11,30,910.0,79.0,1.7,21.0,680.0,916.06,684.17
2016,10,19,11,45,909.0,80.0,1.7,21.5,682.0,884.07,661.67
2016,10,19,12,0,908.0,81.0,1.7,22.0,684.0,848.83,637.07
2016,10,19,12,15,906.5,80.5,1.7,22.0,678.5,808.47,610.18
2016,10,19,12,30,905.0,80.0,1.7,22.0,673.0,765.28,581.18
2016,10,19,12,45,900.0,80.0,1.75,22.5,659.5,717.53,547.31
2016,10,19,13,0,895.0,80.0,1.8,23.0,646.0,667.63,509.69
2016,10,19,13,15,888.0,79.0,1.8,23.0,625.0,613.63,468.74
2016,10,19,13,30,881.0,78.0,1.8,23.0,604.0,558.2,425.46
2016,10,19,13,45,872.0,76.5,1.85,23.0,576.5,500.14,378.97
2016,10,19,14,0,863.0,75.0,1.9,23.0,549.0,441.38,330.25
2016,10,19,14,15,848.5,73.0,1.95,23.0,515.0,379.73,277.82
2016,10,19,14,30,834.0,71.0,2.0,23.0,481.0,318.57,224.53
2016,10,19,14,45,813.5,69.0,2.05,23.0,441.0,254.34,168.82
2016,10,19,15,0,793.0,67.0,2.1,23.0,401.0,193.53,117.66
2016,10,19,15,15,764.0,63.5,2.05,22.5,357.0,132.69,72.75
2016,10,19,15,30,735.0,60.0,2.0,22.0,313.0,75.37,43.28
2016,10,19,15,45,693.5,56.0,1.95,21.5,266.5,50.9,38.75
2016,10,19,16,0,652.0,52.0,1.9,21.0,220.0,47.27,35.61
2016,10,19,16,15,586.5,46.0,1.85,20.0,173.5,41.78,30.76
2016,10,19,16,30,521.0,40.0,1.8,19.0,127.0,33.47,23.27
2016,10,19,16,45,411.5,31.0,1.75,18.0,85.0,25.8,15.99
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,18.26,3.87
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,8.65,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
