Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,4.15,13.5,5.5,4.33,0.0
2016,10,30,7,0,0.0,11.0,4.3,14.0,11.0,8.35,0.0
2016,10,30,7,15,0.0,22.5,4.3,14.0,22.5,17.15,8.33
2016,10,30,7,30,0.0,34.0,4.3,14.0,34.0,25.97,16.24
2016,10,30,7,45,0.0,47.0,4.35,14.5,47.0,36.43,25.36
2016,10,30,8,0,0.0,60.0,4.4,15.0,60.0,48.02,35.37
2016,10,30,8,15,0.0,73.0,4.45,15.0,73.0,59.49,45.22
2016,10,30,8,30,0.0,86.0,4.5,15.0,86.0,70.88,54.9
2016,10,30,8,45,0.0,84.5,4.55,15.5,84.5,67.41,51.78
2016,10,30,9,0,0.0,83.0,4.6,16.0,83.0,64.88,49.43
2016,10,30,9,15,0.0,45.0,4.65,16.0,45.0,34.42,23.59
2016,10,30,9,30,0.0,7.0,4.7,16.0,7.0,5.33,0.0
2016,10,30,9,45,0.0,9.0,4.8,16.5,9.0,6.86,0.15
2016,10,30,10,0,0.0,11.0,4.9,17.0,11.0,8.39,1.42
2016,10,30,10,15,13.5,115.0,4.95,17.0,123.0,104.57,82.41
2016,10,30,10,30,27.0,219.0,5.0,17.0,235.0,217.15,174.83
2016,10,30,10,45,244.5,219.0,5.1,17.5,364.5,488.91,397.5
2016,10,30,11,0,462.0,219.0,5.2,18.0,494.0,706.52,566.55
2016,10,30,11,15,254.5,238.0,5.15,18.0,390.0,498.63,401.56
2016,10,30,11,30,47.0,257.0,5.1,18.0,286.0,282.5,225.67
2016,10,30,11,45,52.0,261.5,5.1,18.0,293.5,286.7,229.44
2016,10,30,12,0,57.0,266.0,5.1,18.0,301.0,290.34,232.35
2016,10,30,12,15,431.0,189.5,5.05,18.0,450.0,549.51,444.28
2016,10,30,12,30,805.0,113.0,5.0,18.0,599.0,728.2,583.8
2016,10,30,12,45,500.5,189.5,4.95,18.0,489.5,547.61,439.82
2016,10,30,13,0,196.0,266.0,4.9,18.0,380.0,368.43,295.36
2016,10,30,13,15,98.0,144.0,4.85,18.0,201.0,185.4,148.36
2016,10,30,13,30,0.0,22.0,4.8,18.0,22.0,16.82,8.43
2016,10,30,13,45,14.0,107.5,4.75,18.0,114.5,89.7,69.23
2016,10,30,14,0,28.0,193.0,4.7,18.0,207.0,167.36,132.93
2016,10,30,14,15,147.0,186.5,4.55,17.5,252.0,205.67,162.14
2016,10,30,14,30,266.0,180.0,4.4,17.0,297.0,226.82,175.02
2016,10,30,14,45,274.0,161.5,4.3,17.0,272.5,192.63,144.62
2016,10,30,15,0,282.0,143.0,4.2,17.0,248.0,157.84,114.33
2016,10,30,15,15,427.5,111.0,4.0,16.5,248.0,128.47,85.11
2016,10,30,15,30,573.0,79.0,3.8,16.0,248.0,81.48,52.01
2016,10,30,15,45,529.0,70.0,3.65,16.0,205.5,56.15,44.18
2016,10,30,16,0,485.0,61.0,3.5,16.0,163.0,49.46,38.01
2016,10,30,16,15,394.0,51.5,3.4,15.5,120.5,41.93,30.99
2016,10,30,16,30,303.0,42.0,3.3,15.0,78.0,31.97,21.47
2016,10,30,16,45,173.5,27.0,3.2,15.0,46.0,20.47,6.41
2016,10,30,17,0,44.0,12.0,3.1,15.0,14.0,9.44,0.0
2016,10,30,17,15,22.0,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,90.5,13.5,1.7,11.5,19.5,78.68,0.0
2016,10,31,7,0,181.0,27.0,1.7,12.0,39.0,220.06,102.68
2016,10,31,7,15,297.5,38.5,1.8,12.5,78.0,346.22,276.41
2016,10,31,7,30,414.0,50.0,1.9,13.0,117.0,471.55,385.31
2016,10,31,7,45,238.5,73.5,2.0,13.5,115.0,334.39,278.66
2016,10,31,8,0,63.0,97.0,2.1,14.0,113.0,170.85,141.09
2016,10,31,8,15,73.5,115.0,2.15,14.0,137.0,199.79,166.35
2016,10,31,8,30,84.0,133.0,2.2,14.0,161.0,228.83,190.69
2016,10,31,8,45,190.5,144.5,2.3,14.5,218.5,363.82,303.46
2016,10,31,9,0,297.0,156.0,2.4,15.0,276.0,504.39,415.31
2016,10,31,9,15,172.0,172.5,2.45,15.0,244.0,374.37,308.13
2016,10,31,9,30,47.0,189.0,2.5,15.0,212.0,242.3,197.38
2016,10,31,9,45,78.0,209.5,2.55,15.5,249.5,294.2,240.0
2016,10,31,10,0,109.0,230.0,2.6,16.0,287.0,345.31,280.57
2016,10,31,10,15,68.0,223.5,2.6,16.0,260.0,289.99,234.49
2016,10,31,10,30,27.0,217.0,2.6,16.0,233.0,215.49,173.02
2016,10,31,10,45,58.0,241.0,2.65,16.0,275.0,290.35,234.04
2016,10,31,11,0,89.0,265.0,2.7,16.0,317.0,342.0,275.31
2016,10,31,11,15,218.0,260.0,2.75,16.0,391.0,468.75,377.33
2016,10,31,11,30,347.0,255.0,2.8,16.0,465.0,586.99,469.01
2016,10,31,11,45,322.0,261.0,2.85,16.5,456.5,555.2,442.48
2016,10,31,12,0,297.0,267.0,2.9,17.0,448.0,523.68,417.06
2016,10,31,12,15,338.5,255.5,2.95,17.0,459.5,526.47,419.97
2016,10,31,12,30,380.0,244.0,3.0,17.0,471.0,525.2,419.34
2016,10,31,12,45,326.0,248.5,3.1,17.5,440.5,469.51,374.68
2016,10,31,13,0,272.0,253.0,3.2,18.0,410.0,417.69,332.96
2016,10,31,13,15,269.5,244.5,3.25,17.5,395.5,388.46,310.31
2016,10,31,13,30,267.0,236.0,3.3,17.0,381.0,359.12,286.98
2016,10,31,13,45,137.5,203.0,3.35,17.0,277.5,239.96,191.44
2016,10,31,14,0,8.0,170.0,3.4,17.0,174.0,135.59,107.21
2016,10,31,14,15,17.5,168.5,3.45,17.0,176.5,136.32,107.92
2016,10,31,14,30,27.0,167.0,3.5,17.0,179.0,138.29,109.33
2016,10,31,14,45,168.0,152.5,3.55,17.0,215.5,158.67,120.79
2016,10,31,15,0,309.0,138.0,3.6,17.0,252.0,159.04,114.13
2016,10,31,15,15,289.5,123.5,3.55,16.5,220.0,121.97,85.32
2016,10,31,15,30,270.0,109.0,3.5,16.0,188.0,87.63,63.19
2016,10,31,15,45,242.5,92.5,3.5,16.0,154.0,66.36,53.14
2016,10,31,16,0,215.0,76.0,3.5,16.0,120.0,55.1,42.92
2016,10,31,16,15,176.0,58.5,3.5,15.5,88.5,42.88,31.76
2016,10,31,16,30,137.0,41.0,3.5,15.0,57.0,30.44,20.03
2016,10,31,16,45,68.5,25.0,3.5,15.0,33.0,18.71,3.98
2016,10,31,17,0,0.0,9.0,3.5,15.0,9.0,7.08,0.0
2016,10,31,17,15,0.0,4.5,3.6,14.5,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,102.5,12.0,1.95,11.5,18.5,86.5,0.0
2016,11,1,7,0,205.0,24.0,1.9,12.0,37.0,230.64,85.96
2016,11,1,7,15,325.5,35.0,1.95,12.5,76.5,366.67,290.56
2016,11,1,7,30,446.0,46.0,2.0,13.0,116.0,495.13,403.16
2016,11,1,7,45,521.5,52.5,2.05,13.5,160.5,584.81,477.05
2016,11,1,8,0,597.0,59.0,2.1,14.0,205.0,676.43,548.7
2016,11,1,8,15,643.5,64.0,2.15,14.0,249.5,739.85,597.13
2016,11,1,8,30,690.0,69.0,2.2,14.0,294.0,802.56,643.26
2016,11,1,8,45,723.0,72.0,2.25,14.5,335.5,840.74,668.92
2016,11,1,9,0,756.0,75.0,2.3,15.0,377.0,884.57,697.98
2016,11,1,9,15,778.5,78.0,2.25,15.0,414.0,915.04,717.22
2016,11,1,9,30,801.0,81.0,2.2,15.0,451.0,942.24,733.96
2016,11,1,9,45,817.0,82.5,2.15,15.5,482.0,957.47,740.87
2016,11,1,10,0,833.0,84.0,2.1,16.0,513.0,968.98,745.31
2016,11,1,10,15,844.0,85.5,1.95,16.0,537.5,971.66,744.01
2016,11,1,10,30,855.0,87.0,1.8,16.0,562.0,970.45,740.2
2016,11,1,10,45,862.5,88.0,1.7,16.5,579.5,961.27,730.46
2016,11,1,11,0,870.0,89.0,1.6,17.0,597.0,948.23,718.41
2016,11,1,11,15,873.5,89.5,1.5,17.0,607.0,916.35,695.25
2016,11,1,11,30,877.0,90.0,1.4,17.0,617.0,892.17,677.62
2016,11,1,11,45,877.0,90.0,1.35,17.5,618.5,861.0,654.69
2016,11,1,12,0,877.0,90.0,1.3,18.0,620.0,826.72,629.84
2016,11,1,12,15,874.5,90.0,1.25,18.0,614.0,787.53,602.82
2016,11,1,12,30,872.0,90.0,1.2,18.0,608.0,745.74,573.91
2016,11,1,12,45,868.5,88.5,1.2,18.0,595.0,705.16,544.66
2016,11,1,13,0,865.0,87.0,1.2,18.0,582.0,655.6,507.7
2016,11,1,13,15,856.0,86.0,1.15,18.0,560.5,601.44,465.96
2016,11,1,13,30,847.0,85.0,1.1,18.0,539.0,546.16,422.21
2016,11,1,13,45,833.0,83.5,1.1,18.0,511.0,487.16,374.65
2016,11,1,14,0,819.0,82.0,1.1,18.0,483.0,428.15,325.48
2016,11,1,14,15,800.5,79.5,1.1,18.0,449.0,366.88,273.14
2016,11,1,14,30,782.0,77.0,1.1,18.0,415.0,306.74,220.5
2016,11,1,14,45,753.5,74.5,1.1,18.0,375.5,245.67,167.25
2016,11,1,15,0,725.0,72.0,1.1,18.0,336.0,187.52,118.06
2016,11,1,15,15,687.0,68.0,1.15,17.5,293.0,126.9,72.42
2016,11,1,15,30,649.0,64.0,1.2,17.0,250.0,73.85,43.44
2016,11,1,15,45,593.5,58.0,1.25,17.0,205.5,47.65,36.5
2016,11,1,16,0,538.0,52.0,1.3,17.0,161.0,42.86,32.05
2016,11,1,16,15,446.5,43.5,1.45,16.0,118.0,35.85,25.57
2016,11,1,16,30,355.0,35.0,1.6,15.0,75.0,28.92,18.63
2016,11,1,16,45,177.5,17.5,1.75,14.5,37.5,14.16,0.32
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,1.8,9.5,18.0,96.2,0.0
2016,11,2,7,0,233.0,22.0,1.8,10.0,36.0,249.25,62.87
2016,11,2,7,15,352.0,32.5,1.85,10.5,75.5,386.22,305.12
2016,11,2,7,30,471.0,43.0,1.9,11.0,115.0,513.23,418.97
2016,11,2,7,45,541.5,50.0,2.0,11.5,159.5,599.29,490.87
2016,11,2,8,0,612.0,57.0,2.1,12.0,204.0,687.29,560.58
2016,11,2,8,15,657.5,61.5,2.1,12.5,248.5,749.24,606.87
2016,11,2,8,30,703.0,66.0,2.1,13.0,293.0,802.89,644.98
2016,11,2,8,45,734.5,69.5,2.15,14.0,334.5,848.39,674.88
2016,11,2,9,0,766.0,73.0,2.2,15.0,376.0,891.4,701.94
2016,11,2,9,15,788.0,75.5,2.15,15.5,412.5,920.75,718.97
2016,11,2,9,30,810.0,78.0,2.1,16.0,449.0,946.82,733.43
2016,11,2,9,45,835.5,77.0,2.1,16.5,482.0,968.27,745.09
2016,11,2,10,0,861.0,76.0,2.1,17.0,515.0,973.85,745.94
2016,11,2,10,15,871.0,77.0,1.95,17.0,539.5,974.86,743.56
2016,11,2,10,30,881.0,78.0,1.8,17.0,564.0,972.06,738.7
2016,11,2,10,45,887.0,79.0,1.7,17.5,581.0,961.52,728.1
2016,11,2,11,0,893.0,80.0,1.6,18.0,598.0,947.19,715.23
2016,11,2,11,15,896.0,80.5,1.5,18.0,608.0,925.73,699.16
2016,11,2,11,30,899.0,81.0,1.4,18.0,618.0,900.69,680.91
2016,11,2,11,45,899.5,81.0,1.3,18.5,619.5,869.46,657.37
2016,11,2,12,0,900.0,81.0,1.2,19.0,621.0,835.02,631.88
2016,11,2,12,15,898.0,81.0,1.1,19.0,615.0,795.57,604.24
2016,11,2,12,30,896.0,81.0,1.0,19.0,609.0,753.4,574.72
2016,11,2,12,45,892.0,79.5,0.95,19.5,596.0,705.72,539.8
2016,11,2,13,0,888.0,78.0,0.9,20.0,583.0,655.94,501.7
2016,11,2,13,15,880.0,77.0,0.85,20.0,562.0,602.44,460.96
2016,11,2,13,30,872.0,76.0,0.8,20.0,541.0,547.66,418.09
2016,11,2,13,45,859.5,74.5,0.75,20.0,513.0,489.23,371.2
2016,11,2,14,0,847.0,73.0,0.7,20.0,485.0,431.33,323.19
2016,11,2,14,15,830.0,71.0,0.7,20.0,451.0,369.68,271.23
2016,11,2,14,30,813.0,69.0,0.7,20.0,417.0,308.92,218.68
2016,11,2,14,45,787.0,66.5,0.75,20.0,377.5,246.75,165.11
2016,11,2,15,0,761.0,64.0,0.8,20.0,338.0,187.15,115.09
2016,11,2,15,15,725.5,60.5,0.85,19.5,295.0,128.52,71.48
2016,11,2,15,30,690.0,57.0,0.9,19.0,252.0,74.22,42.31
2016,11,2,15,45,634.0,52.0,0.95,18.5,207.0,47.15,35.81
2016,11,2,16,0,578.0,47.0,1.0,18.0,162.0,39.29,28.77
2016,11,2,16,15,490.5,39.0,1.1,17.0,118.5,32.52,22.55
2016,11,2,16,30,403.0,31.0,1.2,16.0,75.0,25.84,15.82
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.5,12.59,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.5,10.0,1.95,9.5,17.0,99.14,0.0
2016,11,3,7,0,243.0,20.0,2.0,10.0,34.0,253.36,22.78
2016,11,3,7,15,364.5,30.0,2.05,10.5,73.5,393.85,308.34
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,522.37,425.9
2016,11,3,7,45,557.5,47.0,2.15,12.0,158.0,609.31,497.84
2016,11,3,8,0,629.0,54.0,2.2,13.0,203.0,698.45,567.17
2016,11,3,8,15,674.5,58.5,2.15,13.5,247.5,752.79,607.42
2016,11,3,8,30,720.0,63.0,2.1,14.0,292.0,815.07,651.43
2016,11,3,8,45,751.0,66.0,2.1,14.5,333.5,859.56,681.12
2016,11,3,9,0,782.0,69.0,2.1,15.0,375.0,901.5,708.09
2016,11,3,9,15,803.5,71.5,2.05,15.5,412.0,930.4,724.68
2016,11,3,9,30,825.0,74.0,2.0,16.0,449.0,955.99,738.68
2016,11,3,9,45,843.0,75.0,2.0,17.0,480.5,972.5,745.49
2016,11,3,10,0,861.0,76.0,2.0,18.0,512.0,985.24,749.79
2016,11,3,10,15,871.0,77.5,1.9,18.5,536.5,974.88,738.85
2016,11,3,10,30,881.0,79.0,1.8,19.0,561.0,972.71,733.82
2016,11,3,10,45,887.5,79.5,1.7,19.5,578.5,962.02,723.17
2016,11,3,11,0,894.0,80.0,1.6,20.0,596.0,947.55,710.29
2016,11,3,11,15,897.5,80.5,1.5,20.0,605.5,926.55,694.65
2016,11,3,11,30,901.0,81.0,1.4,20.0,615.0,901.95,676.82
2016,11,3,11,45,901.0,81.5,1.35,20.5,617.0,870.85,654.21
2016,11,3,12,0,901.0,82.0,1.3,21.0,619.0,836.55,629.64
2016,11,3,12,15,898.5,82.0,1.25,21.0,613.0,796.7,602.53
2016,11,3,12,30,896.0,82.0,1.2,21.0,607.0,754.18,573.51
2016,11,3,12,45,889.5,81.5,1.15,21.5,593.0,705.89,538.14
2016,11,3,13,0,883.0,81.0,1.1,22.0,579.0,655.69,499.8
2016,11,3,13,15,874.5,80.0,1.05,22.0,558.0,602.15,459.13
2016,11,3,13,30,866.0,79.0,1.0,22.0,537.0,547.4,416.39
2016,11,3,13,45,852.0,78.0,1.0,22.0,508.5,490.91,371.33
2016,11,3,14,0,838.0,77.0,1.0,22.0,480.0,431.56,322.65
2016,11,3,14,15,820.0,74.5,0.95,21.5,446.0,369.6,270.88
2016,11,3,14,30,802.0,72.0,0.9,21.0,412.0,308.67,218.61
2016,11,3,14,45,774.5,69.5,0.85,21.0,372.5,246.83,165.23
2016,11,3,15,0,747.0,67.0,0.8,21.0,333.0,187.74,115.74
2016,11,3,15,15,710.5,63.0,0.75,20.5,290.0,129.48,72.49
2016,11,3,15,30,674.0,59.0,0.7,20.0,247.0,75.7,43.44
2016,11,3,15,45,616.5,53.5,0.7,19.5,202.0,44.49,33.33
2016,11,3,16,0,559.0,48.0,0.7,19.0,157.0,39.94,29.19
2016,11,3,16,15,467.5,40.0,0.75,18.5,114.0,33.21,22.94
2016,11,3,16,30,376.0,32.0,0.8,18.0,71.0,26.59,16.1
2016,11,3,16,45,188.0,16.0,0.85,18.0,35.5,13.0,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,101.0,10.0,2.0,11.0,15.5,83.7,0.0
2016,11,4,7,0,202.0,20.0,2.0,11.0,31.0,218.49,0.0
2016,11,4,7,15,326.5,31.0,2.05,11.5,69.5,363.28,280.87
2016,11,4,7,30,451.0,42.0,2.1,12.0,108.0,494.21,401.97
2016,11,4,7,45,524.5,49.5,2.2,13.0,152.5,582.87,475.78
2016,11,4,8,0,598.0,57.0,2.3,14.0,197.0,673.72,547.05
2016,11,4,8,15,645.5,62.0,2.15,14.5,241.0,737.9,594.31
2016,11,4,8,30,693.0,67.0,2.0,15.0,285.0,801.42,638.44
2016,11,4,8,45,724.0,71.0,1.95,15.5,326.0,838.68,662.5
2016,11,4,9,0,755.0,75.0,1.9,16.0,367.0,881.71,689.83
2016,11,4,9,15,778.0,78.0,1.75,16.5,404.0,912.65,706.6
2016,11,4,9,30,801.0,81.0,1.6,17.0,441.0,940.33,720.54
2016,11,4,9,45,816.5,83.0,1.45,17.5,472.0,955.69,725.67
2016,11,4,10,0,832.0,85.0,1.3,18.0,503.0,967.35,728.22
2016,11,4,10,15,843.0,86.5,1.15,18.5,527.5,970.06,724.75
2016,11,4,10,30,854.0,88.0,1.0,19.0,552.0,968.89,718.83
2016,11,4,10,45,861.0,89.0,0.9,19.5,569.5,959.31,708.53
2016,11,4,11,0,868.0,90.0,0.8,20.0,587.0,945.9,696.05
2016,11,4,11,15,872.0,90.5,0.7,20.0,596.5,925.32,680.47
2016,11,4,11,30,876.0,91.0,0.6,20.0,606.0,901.12,662.81
2016,11,4,11,45,877.5,90.5,0.5,20.5,608.0,870.08,639.68
2016,11,4,12,0,879.0,90.0,0.4,21.0,610.0,827.2,609.11
2016,11,4,12,15,877.0,90.0,0.3,21.0,604.5,796.25,587.78
2016,11,4,12,30,875.0,90.0,0.2,21.0,599.0,754.01,558.95
2016,11,4,12,45,872.5,88.0,0.15,21.5,586.0,706.76,525.07
2016,11,4,13,0,870.0,86.0,0.1,22.0,573.0,657.32,488.72
2016,11,4,13,15,861.5,84.5,0.15,22.0,552.0,602.92,449.9
2016,11,4,13,30,853.0,83.0,0.2,22.0,531.0,547.35,408.9
2016,11,4,13,45,841.0,81.0,0.25,22.5,503.0,488.74,363.41
2016,11,4,14,0,829.0,79.0,0.3,23.0,475.0,429.9,316.14
2016,11,4,14,15,810.5,77.0,0.3,22.5,441.0,368.77,266.45
2016,11,4,14,30,792.0,75.0,0.3,22.0,407.0,308.73,216.13
2016,11,4,14,45,767.0,71.5,0.35,22.0,368.0,247.21,164.13
2016,11,4,15,0,742.0,68.0,0.4,22.0,329.0,188.18,115.39
2016,11,4,15,15,704.0,64.0,0.45,21.5,286.0,130.11,72.76
2016,11,4,15,30,666.0,60.0,0.5,21.0,243.0,72.98,40.9
2016,11,4,15,45,609.5,54.0,0.55,21.0,198.5,44.82,33.38
2016,11,4,16,0,553.0,48.0,0.6,21.0,154.0,39.91,28.88
2016,11,4,16,15,459.5,39.5,0.7,20.0,111.0,32.79,22.37
2016,11,4,16,30,366.0,31.0,0.8,19.0,68.0,25.75,15.12
2016,11,4,16,45,183.0,15.5,0.9,18.5,34.0,12.59,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.5,0.65,12.0,14.5,82.89,0.0
2016,11,5,7,0,201.0,19.0,0.7,12.0,29.0,214.65,0.0
2016,11,5,7,15,322.0,30.0,0.7,12.5,66.5,358.45,269.15
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,485.88,386.82
2016,11,5,7,45,510.5,49.0,0.75,13.5,146.5,569.41,455.21
2016,11,5,8,0,578.0,57.0,0.8,14.0,189.0,654.93,521.11
2016,11,5,8,15,624.5,62.0,0.8,14.5,232.5,717.68,566.55
2016,11,5,8,30,671.0,67.0,0.8,15.0,276.0,779.77,609.33
2016,11,5,8,45,702.0,71.5,0.85,15.5,316.0,824.78,639.17
2016,11,5,9,0,733.0,76.0,0.9,16.0,356.0,860.43,661.81
2016,11,5,9,15,560.0,119.5,0.85,16.5,346.0,752.32,583.5
2016,11,5,9,30,387.0,163.0,0.8,17.0,336.0,622.66,487.96
2016,11,5,9,45,600.5,123.5,0.8,17.5,412.5,795.82,611.75
2016,11,5,10,0,814.0,84.0,0.8,18.0,489.0,947.49,708.6
2016,11,5,10,15,648.5,135.5,0.8,18.0,468.0,843.19,636.16
2016,11,5,10,30,483.0,187.0,0.8,18.0,447.0,718.41,550.07
2016,11,5,10,45,492.0,191.0,0.85,18.5,463.5,718.84,550.82
2016,11,5,11,0,501.0,195.0,0.9,19.0,480.0,716.63,548.19
2016,11,5,11,15,520.0,192.0,1.0,19.0,491.5,713.28,546.79
2016,11,5,11,30,539.0,189.0,1.1,19.0,503.0,706.82,543.16
2016,11,5,11,45,698.5,138.0,1.2,19.5,547.0,775.41,592.48
2016,11,5,12,0,858.0,87.0,1.3,20.0,591.0,806.47,613.06
2016,11,5,12,15,855.0,86.5,1.35,20.0,584.5,767.39,586.51
2016,11,5,12,30,852.0,86.0,1.4,20.0,578.0,732.6,563.46
2016,11,5,12,45,843.0,86.5,1.45,20.0,564.0,684.82,529.27
2016,11,5,13,0,834.0,87.0,1.5,20.0,550.0,635.43,492.6
2016,11,5,13,15,824.5,85.5,1.55,20.0,529.5,582.33,452.12
2016,11,5,13,30,815.0,84.0,1.6,20.0,509.0,528.28,409.59
2016,11,5,13,45,711.0,104.0,1.65,20.0,460.0,449.04,346.95
2016,11,5,14,0,607.0,124.0,1.7,20.0,411.0,378.0,289.84
2016,11,5,14,15,536.5,129.0,1.7,19.5,369.5,310.86,235.32
2016,11,5,14,30,466.0,134.0,1.7,19.0,328.0,256.4,190.47
2016,11,5,14,45,448.5,124.0,1.75,19.0,296.0,210.18,150.6
2016,11,5,15,0,431.0,114.0,1.8,19.0,264.0,166.02,113.37
2016,11,5,15,15,410.0,101.0,1.75,18.5,229.0,121.5,79.03
2016,11,5,15,30,389.0,88.0,1.7,18.0,194.0,79.89,53.08
2016,11,5,15,45,353.5,74.5,1.7,17.5,157.5,55.12,42.87
2016,11,5,16,0,318.0,61.0,1.7,17.0,121.0,45.59,34.28
2016,11,5,16,15,258.5,47.0,1.6,16.5,86.5,35.36,24.86
2016,11,5,16,30,199.0,33.0,1.5,16.0,52.0,24.98,14.46
2016,11,5,16,45,99.5,16.5,1.45,16.0,26.0,12.56,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,14.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.8,14.0,13.0,9.91,0.0
2016,11,6,7,15,11.5,30.5,0.9,14.0,32.0,47.69,30.96
2016,11,6,7,30,23.0,48.0,1.0,14.0,51.0,78.81,60.59
2016,11,6,7,45,35.0,66.5,1.1,14.5,73.5,110.92,88.95
2016,11,6,8,0,47.0,85.0,1.2,15.0,96.0,142.48,116.33
2016,11,6,8,15,55.0,103.0,1.2,15.0,118.5,169.32,139.3
2016,11,6,8,30,63.0,121.0,1.2,15.0,141.0,196.05,161.7
2016,11,6,8,45,68.0,138.0,1.3,15.5,162.0,218.22,179.56
2016,11,6,9,0,73.0,155.0,1.4,16.0,183.0,240.24,196.95
2016,11,6,9,15,94.0,172.5,1.4,16.0,212.0,278.72,228.16
2016,11,6,9,30,115.0,190.0,1.4,16.0,241.0,339.24,275.91
2016,11,6,9,45,98.0,201.5,1.4,16.5,247.5,308.5,249.82
2016,11,6,10,0,81.0,213.0,1.4,17.0,254.0,300.01,241.59
2016,11,6,10,15,70.5,220.5,1.35,17.0,257.0,292.92,235.08
2016,11,6,10,30,60.0,228.0,1.3,17.0,260.0,286.09,228.83
2016,11,6,10,45,118.5,242.5,1.3,17.5,308.5,375.95,299.6
2016,11,6,11,0,177.0,257.0,1.3,18.0,357.0,440.32,348.55
2016,11,6,11,15,221.0,257.0,1.35,18.0,384.0,470.82,372.0
2016,11,6,11,30,265.0,257.0,1.4,18.0,411.0,518.65,407.92
2016,11,6,11,45,239.5,261.5,1.45,18.5,401.0,468.45,368.93
2016,11,6,12,0,214.0,266.0,1.5,19.0,391.0,439.32,345.91
2016,11,6,12,15,293.0,249.0,1.5,19.0,418.5,486.42,382.59
2016,11,6,12,30,372.0,232.0,1.5,19.0,446.0,508.83,399.9
2016,11,6,12,45,327.5,235.0,1.5,19.0,420.0,459.2,361.27
2016,11,6,13,0,283.0,238.0,1.5,19.0,394.0,412.6,325.04
2016,11,6,13,15,316.0,222.0,1.45,19.0,390.5,396.91,312.75
2016,11,6,13,30,349.0,206.0,1.4,19.0,387.0,377.66,296.89
2016,11,6,13,45,390.0,186.0,1.4,19.0,378.0,354.95,277.69
2016,11,6,14,0,431.0,166.0,1.4,19.0,369.0,335.7,259.98
2016,11,6,14,15,327.0,168.0,1.35,19.0,315.5,262.27,201.28
2016,11,6,14,30,223.0,170.0,1.3,19.0,262.0,208.42,158.94
2016,11,6,14,45,215.5,154.5,1.3,19.0,236.5,175.71,131.38
2016,11,6,15,0,208.0,139.0,1.3,19.0,211.0,144.2,105.12
2016,11,6,15,15,196.5,122.0,1.15,18.5,182.5,112.47,80.28
2016,11,6,15,30,185.0,105.0,1.0,18.0,154.0,82.64,59.69
2016,11,6,15,45,168.5,86.5,0.9,17.5,125.0,61.57,48.47
2016,11,6,16,0,152.0,68.0,0.8,17.0,96.0,49.17,37.36
2016,11,6,16,15,119.0,50.5,0.75,16.5,68.5,36.99,26.21
2016,11,6,16,30,86.0,33.0,0.7,16.0,41.0,24.56,13.86
2016,11,6,16,45,43.0,16.5,0.7,15.5,20.5,12.55,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,13.0,8.5,6.69,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,11,7,7,15,77.5,32.0,1.5,13.5,42.5,139.62,99.61
2016,11,7,7,30,155.0,47.0,1.5,14.0,68.0,224.46,182.37
2016,11,7,7,45,183.5,64.0,1.55,14.5,98.5,274.41,226.87
2016,11,7,8,0,212.0,81.0,1.6,15.0,129.0,324.83,269.88
2016,11,7,8,15,230.0,98.0,1.55,15.5,159.5,365.67,303.2
2016,11,7,8,30,248.0,115.0,1.5,16.0,190.0,406.09,334.87
2016,11,7,8,45,258.0,130.5,1.45,16.5,218.5,435.81,356.93
2016,11,7,9,0,268.0,146.0,1.4,17.0,247.0,464.58,377.58
2016,11,7,9,15,408.5,136.0,1.35,17.5,306.5,612.87,490.3
2016,11,7,9,30,549.0,126.0,1.3,18.0,366.0,738.61,578.35
2016,11,7,9,45,469.5,155.0,1.3,18.5,371.0,691.68,541.06
2016,11,7,10,0,390.0,184.0,1.3,19.0,376.0,617.03,484.16
2016,11,7,10,15,394.5,193.5,1.25,19.5,395.5,625.16,488.45
2016,11,7,10,30,399.0,203.0,1.2,20.0,415.0,631.34,490.51
2016,11,7,10,45,584.5,154.5,1.15,20.5,476.0,775.23,592.15
2016,11,7,11,0,770.0,106.0,1.1,21.0,537.0,871.4,653.09
2016,11,7,11,15,774.5,107.0,1.05,21.0,546.5,854.22,639.18
2016,11,7,11,30,779.0,108.0,1.0,21.0,556.0,833.7,624.65
2016,11,7,11,45,780.0,108.0,1.0,21.5,558.0,805.87,604.91
2016,11,7,12,0,781.0,108.0,1.0,22.0,560.0,775.11,583.33
2016,11,7,12,15,778.5,107.5,1.0,22.0,554.0,738.34,558.74
2016,11,7,12,30,776.0,107.0,1.0,22.0,548.0,699.21,531.78
2016,11,7,12,45,793.5,97.5,1.05,22.0,540.0,662.43,505.92
2016,11,7,13,0,811.0,88.0,1.1,22.0,532.0,621.83,476.41
2016,11,7,13,15,639.0,133.0,1.05,22.0,475.0,522.1,400.94
2016,11,7,13,30,467.0,178.0,1.0,22.0,418.0,426.01,327.79
2016,11,7,13,45,401.5,180.5,1.0,22.0,378.5,365.13,280.75
2016,11,7,14,0,336.0,183.0,1.0,22.0,339.0,303.09,232.1
2016,11,7,14,15,237.0,178.0,0.95,22.0,284.5,238.8,181.94
2016,11,7,14,30,138.0,173.0,0.9,22.0,230.0,181.32,137.78
2016,11,7,14,45,132.5,157.0,0.9,22.0,207.0,155.09,116.29
2016,11,7,15,0,127.0,141.0,0.9,22.0,184.0,129.85,95.67
2016,11,7,15,15,119.0,123.0,0.8,21.5,159.0,104.01,75.51
2016,11,7,15,30,111.0,105.0,0.7,21.0,134.0,79.65,58.06
2016,11,7,15,45,98.0,86.0,0.6,20.5,108.5,61.1,47.43
2016,11,7,16,0,85.0,67.0,0.5,20.0,83.0,48.35,36.14
2016,11,7,16,15,60.5,49.0,0.5,19.5,58.5,35.86,24.85
2016,11,7,16,30,36.0,31.0,0.5,19.0,34.0,23.16,12.24
2016,11,7,16,45,18.0,15.5,0.55,18.5,17.0,11.9,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,1.3,12.5,10.0,7.87,0.0
2016,11,8,7,0,0.0,20.0,1.3,13.0,20.0,15.74,0.0
2016,11,8,7,15,173.5,30.0,1.3,13.5,53.0,234.25,165.09
2016,11,8,7,30,347.0,40.0,1.3,14.0,86.0,401.06,322.01
2016,11,8,7,45,412.0,50.5,1.35,14.5,125.5,482.16,391.06
2016,11,8,8,0,477.0,61.0,1.4,15.0,165.0,565.66,458.09
2016,11,8,8,15,520.5,68.5,1.3,15.5,204.5,626.8,504.06
2016,11,8,8,30,564.0,76.0,1.2,16.0,244.0,687.41,547.14
2016,11,8,8,45,601.0,79.0,1.15,16.5,281.5,734.89,579.14
2016,11,8,9,0,638.0,82.0,1.1,17.0,319.0,780.49,608.56
2016,11,8,9,15,704.5,79.0,1.05,17.5,364.5,844.9,649.84
2016,11,8,9,30,771.0,76.0,1.0,18.0,410.0,901.24,683.94
2016,11,8,9,45,796.5,75.5,0.95,19.0,442.0,923.36,693.16
2016,11,8,10,0,822.0,75.0,0.9,20.0,474.0,941.81,700.2
2016,11,8,10,15,833.0,76.0,0.85,20.0,497.5,944.12,699.37
2016,11,8,10,30,844.0,77.0,0.8,20.0,521.0,942.67,696.46
2016,11,8,10,45,849.0,78.5,0.8,20.5,538.0,921.11,680.41
2016,11,8,11,0,854.0,80.0,0.8,21.0,555.0,907.47,669.96
2016,11,8,11,15,858.0,80.5,0.75,21.5,564.5,888.13,654.91
2016,11,8,11,30,862.0,81.0,0.7,22.0,574.0,865.35,637.88
2016,11,8,11,45,862.0,82.0,0.7,22.5,576.0,836.37,617.87
2016,11,8,12,0,862.0,83.0,0.7,23.0,578.0,804.32,595.97
2016,11,8,12,15,860.0,82.5,0.7,23.0,572.5,766.14,571.09
2016,11,8,12,30,858.0,82.0,0.7,23.0,567.0,725.4,544.35
2016,11,8,12,45,856.5,80.5,0.7,23.0,555.0,681.54,514.01
2016,11,8,13,0,855.0,79.0,0.7,23.0,543.0,635.46,480.54
2016,11,8,13,15,847.0,77.5,0.7,23.0,523.0,587.34,444.51
2016,11,8,13,30,839.0,76.0,0.7,23.0,503.0,533.3,403.17
2016,11,8,13,45,825.5,75.0,0.75,23.5,476.0,476.23,357.9
2016,11,8,14,0,812.0,74.0,0.8,24.0,449.0,419.08,311.04
2016,11,8,14,15,794.0,71.5,0.7,23.5,416.0,359.09,261.13
2016,11,8,14,30,776.0,69.0,0.6,23.0,383.0,300.16,210.88
2016,11,8,14,45,749.0,66.5,0.55,23.0,345.0,240.43,159.78
2016,11,8,15,0,722.0,64.0,0.5,23.0,307.0,183.38,112.31
2016,11,8,15,15,684.0,60.0,0.45,22.5,265.5,126.82,70.39
2016,11,8,15,30,646.0,56.0,0.4,22.0,224.0,71.46,38.82
2016,11,8,15,45,586.0,50.5,0.35,22.0,181.0,41.97,30.71
2016,11,8,16,0,526.0,45.0,0.3,22.0,138.0,37.42,26.5
2016,11,8,16,15,431.0,36.0,0.6,21.0,97.5,29.88,19.58
2016,11,8,16,30,336.0,27.0,0.9,20.0,57.0,22.4,11.22
2016,11,8,16,45,168.0,13.5,1.2,19.5,28.5,10.62,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
