Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.9,13.0,1.0,0.75,0.0
2016,11,19,7,30,0.0,2.0,4.9,13.0,2.0,1.51,0.0
2016,11,19,7,45,0.0,4.0,4.9,13.0,4.0,3.02,0.0
2016,11,19,8,0,0.0,6.0,4.9,13.0,6.0,4.54,0.0
2016,11,19,8,15,0.0,7.5,4.9,13.0,7.5,5.68,0.0
2016,11,19,8,30,0.0,9.0,4.9,13.0,9.0,6.83,0.23
2016,11,19,8,45,0.0,11.0,4.9,13.5,11.0,8.35,1.55
2016,11,19,9,0,0.0,13.0,4.9,14.0,13.0,9.88,2.86
2016,11,19,9,15,0.0,14.5,4.9,14.0,14.5,11.03,3.84
2016,11,19,9,30,0.0,16.0,4.9,14.0,16.0,12.18,4.82
2016,11,19,9,45,0.0,41.0,4.9,14.0,41.0,31.33,21.22
2016,11,19,10,0,0.0,66.0,4.9,14.0,66.0,50.62,37.61
2016,11,19,10,15,0.0,36.5,4.9,14.0,36.5,27.9,18.2
2016,11,19,10,30,0.0,7.0,4.9,14.0,7.0,5.33,0.0
2016,11,19,10,45,0.0,59.5,4.9,14.5,59.5,45.63,33.14
2016,11,19,11,0,0.0,112.0,4.9,15.0,112.0,88.77,69.31
2016,11,19,11,15,6.5,151.0,4.85,15.0,154.5,130.0,103.89
2016,11,19,11,30,13.0,190.0,4.8,15.0,197.0,172.23,138.93
2016,11,19,11,45,11.5,188.0,4.8,15.5,194.5,167.37,134.49
2016,11,19,12,0,10.0,186.0,4.8,16.0,192.0,162.82,130.41
2016,11,19,12,15,13.5,190.0,4.75,16.0,197.5,167.99,134.76
2016,11,19,12,30,17.0,194.0,4.7,16.0,203.0,172.84,138.83
2016,11,19,12,45,8.5,138.5,4.7,16.0,143.0,115.93,91.72
2016,11,19,13,0,0.0,83.0,4.7,16.0,83.0,63.82,48.16
2016,11,19,13,15,5.0,125.0,4.6,16.0,127.5,101.15,79.55
2016,11,19,13,30,10.0,167.0,4.5,16.0,172.0,138.94,111.03
2016,11,19,13,45,5.0,135.5,4.45,16.0,138.0,108.92,86.12
2016,11,19,14,0,0.0,104.0,4.4,16.0,104.0,80.61,62.57
2016,11,19,14,15,0.0,58.0,4.25,16.0,58.0,44.42,32.14
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,9.13,2.14
2016,11,19,14,45,0.0,10.5,4.0,16.0,10.5,7.98,1.17
2016,11,19,15,0,0.0,9.0,3.9,16.0,9.0,6.83,0.19
2016,11,19,15,15,0.0,7.5,3.7,15.5,7.5,5.69,0.0
2016,11,19,15,30,0.0,6.0,3.5,15.0,6.0,4.55,0.0
2016,11,19,15,45,0.0,4.5,3.35,15.0,4.5,3.41,0.0
2016,11,19,16,0,0.0,3.0,3.2,15.0,3.0,2.27,0.0
2016,11,19,16,15,0.0,2.0,3.15,14.5,2.0,1.51,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,1.55,12.0,8.0,6.07,0.0
2016,11,20,7,30,0.0,16.0,1.5,12.0,16.0,12.17,3.44
2016,11,20,7,45,0.0,26.5,1.5,12.5,26.5,20.22,11.22
2016,11,20,8,0,0.0,37.0,1.5,13.0,37.0,28.28,18.4
2016,11,20,8,15,0.0,48.5,1.55,13.0,48.5,37.72,26.71
2016,11,20,8,30,0.0,60.0,1.6,13.0,60.0,47.96,35.65
2016,11,20,8,45,0.0,70.5,1.65,13.5,70.5,57.04,43.42
2016,11,20,9,0,0.0,81.0,1.7,14.0,81.0,66.11,51.06
2016,11,20,9,15,0.0,91.0,1.7,14.0,91.0,74.67,58.28
2016,11,20,9,30,0.0,101.0,1.7,14.0,101.0,83.25,65.44
2016,11,20,9,45,0.0,88.0,1.7,14.5,88.0,69.32,53.44
2016,11,20,10,0,0.0,75.0,1.7,15.0,75.0,57.59,43.36
2016,11,20,10,15,0.0,79.5,1.7,15.0,79.5,61.08,46.25
2016,11,20,10,30,0.0,84.0,1.7,15.0,84.0,64.63,49.16
2016,11,20,10,45,0.0,84.5,1.7,15.0,84.5,64.98,49.38
2016,11,20,11,0,0.0,85.0,1.7,15.0,85.0,65.37,49.66
2016,11,20,11,15,0.0,101.0,1.6,15.0,101.0,78.9,60.95
2016,11,20,11,30,0.0,117.0,1.5,15.0,117.0,92.68,72.37
2016,11,20,11,45,27.0,171.0,1.45,15.0,185.5,178.0,143.54
2016,11,20,12,0,54.0,225.0,1.4,15.0,254.0,254.66,205.61
2016,11,20,12,15,27.0,164.0,1.25,15.0,178.5,165.91,132.96
2016,11,20,12,30,0.0,103.0,1.1,15.0,103.0,80.15,61.78
2016,11,20,12,45,0.0,109.5,1.0,15.0,109.5,85.52,66.45
2016,11,20,13,0,0.0,116.0,0.9,15.0,116.0,90.87,70.94
2016,11,20,13,15,0.0,128.5,0.85,15.0,128.5,101.23,79.61
2016,11,20,13,30,0.0,141.0,0.8,15.0,141.0,111.53,88.22
2016,11,20,13,45,0.0,134.0,0.8,15.0,134.0,105.36,83.21
2016,11,20,14,0,0.0,127.0,0.8,15.0,127.0,99.28,78.3
2016,11,20,14,15,0.0,117.0,0.8,15.0,117.0,90.86,71.41
2016,11,20,14,30,0.0,107.0,0.8,15.0,107.0,82.57,64.58
2016,11,20,14,45,0.0,95.5,0.8,15.0,95.5,73.24,56.81
2016,11,20,15,0,0.0,84.0,0.8,15.0,84.0,64.06,49.08
2016,11,20,15,15,0.0,71.5,0.75,14.5,71.5,54.27,40.82
2016,11,20,15,30,0.0,59.0,0.7,14.0,59.0,44.66,32.58
2016,11,20,15,45,0.0,46.5,0.65,14.0,46.5,35.26,25.67
2016,11,20,16,0,0.0,34.0,0.6,14.0,34.0,25.99,17.11
2016,11,20,16,15,0.0,22.5,0.6,13.5,22.5,17.16,8.66
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,8.36,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,4.33,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,176.0,13.5,2.25,9.5,28.5,152.63,0.0
2016,11,21,7,30,352.0,27.0,2.3,10.0,57.0,386.04,275.66
2016,11,21,7,45,450.5,34.5,2.4,10.5,96.5,491.66,398.11
2016,11,21,8,0,549.0,42.0,2.5,11.0,136.0,600.68,491.39
2016,11,21,8,15,606.5,47.0,2.55,11.5,177.0,662.72,542.97
2016,11,21,8,30,664.0,52.0,2.6,12.0,218.0,734.93,599.52
2016,11,21,8,45,396.0,92.5,2.65,12.5,196.0,540.75,449.86
2016,11,21,9,0,128.0,133.0,2.7,13.0,174.0,294.6,246.28
2016,11,21,9,15,133.5,147.5,2.7,13.0,195.0,314.63,263.43
2016,11,21,9,30,139.0,162.0,2.7,13.0,216.0,334.23,278.97
2016,11,21,9,45,178.0,173.5,2.7,13.5,248.0,381.99,317.61
2016,11,21,10,0,217.0,185.0,2.7,14.0,280.0,429.0,354.71
2016,11,21,10,15,298.5,183.5,2.7,14.0,321.5,521.59,428.39
2016,11,21,10,30,380.0,182.0,2.7,14.0,363.0,589.39,481.36
2016,11,21,10,45,611.0,132.0,2.7,14.5,435.5,771.94,619.04
2016,11,21,11,0,842.0,82.0,2.7,15.0,508.0,904.62,711.4
2016,11,21,11,15,847.0,82.5,2.65,15.0,518.5,886.83,696.6
2016,11,21,11,30,852.0,83.0,2.6,15.0,529.0,865.55,680.89
2016,11,21,11,45,856.0,82.5,2.55,15.5,532.0,838.79,660.16
2016,11,21,12,0,860.0,82.0,2.5,16.0,535.0,808.76,637.27
2016,11,21,12,15,858.0,81.5,2.5,16.0,530.0,770.96,610.34
2016,11,21,12,30,856.0,81.0,2.5,16.0,525.0,730.57,581.44
2016,11,21,12,45,856.0,78.5,2.5,16.5,514.0,686.92,547.59
2016,11,21,13,0,856.0,76.0,2.5,17.0,503.0,640.95,510.69
2016,11,21,13,15,847.0,75.0,2.5,17.0,483.0,589.17,469.42
2016,11,21,13,30,838.0,74.0,2.5,17.0,463.0,536.28,426.14
2016,11,21,13,45,823.0,72.5,2.5,17.0,437.0,479.15,378.32
2016,11,21,14,0,808.0,71.0,2.5,17.0,411.0,422.09,329.15
2016,11,21,14,15,787.5,68.5,2.5,16.5,378.5,362.4,277.17
2016,11,21,14,30,767.0,66.0,2.5,16.0,346.0,304.0,225.0
2016,11,21,14,45,737.0,63.0,2.5,16.0,309.0,244.39,171.38
2016,11,21,15,0,707.0,60.0,2.5,16.0,272.0,187.77,121.52
2016,11,21,15,15,662.5,56.0,2.45,15.5,231.5,131.78,76.87
2016,11,21,15,30,618.0,52.0,2.4,15.0,191.0,78.18,42.01
2016,11,21,15,45,548.0,46.0,2.35,14.5,149.5,38.31,28.22
2016,11,21,16,0,478.0,40.0,2.3,14.0,108.0,33.32,23.4
2016,11,21,16,15,359.5,30.5,2.3,13.5,71.0,25.28,15.24
2016,11,21,16,30,241.0,21.0,2.3,13.0,34.0,17.36,0.0
2016,11,21,16,45,120.5,10.5,2.35,12.5,17.0,8.26,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,94.5,14.5,0.75,9.0,22.5,87.54,0.0
2016,11,22,7,30,189.0,29.0,0.7,9.0,45.0,248.29,171.18
2016,11,22,7,45,257.5,42.5,0.7,9.5,78.0,331.48,269.07
2016,11,22,8,0,326.0,56.0,0.7,10.0,111.0,414.77,341.15
2016,11,22,8,15,367.0,68.0,0.75,10.5,146.0,473.06,389.68
2016,11,22,8,30,408.0,80.0,0.8,11.0,181.0,531.99,436.62
2016,11,22,8,45,433.5,91.0,0.85,11.5,214.5,574.51,469.15
2016,11,22,9,0,459.0,102.0,0.9,12.0,248.0,615.94,499.75
2016,11,22,9,15,489.5,106.0,1.0,12.0,278.5,651.3,526.36
2016,11,22,9,30,520.0,110.0,1.1,12.0,309.0,685.12,551.39
2016,11,22,9,45,489.5,127.5,1.2,12.5,326.0,674.61,542.51
2016,11,22,10,0,459.0,145.0,1.3,13.0,343.0,661.11,531.59
2016,11,22,10,15,566.0,126.0,1.35,13.0,384.5,744.4,592.67
2016,11,22,10,30,673.0,107.0,1.4,13.0,426.0,815.44,642.34
2016,11,22,10,45,523.5,151.5,1.45,13.5,405.5,701.76,558.49
2016,11,22,11,0,374.0,196.0,1.5,14.0,385.0,578.35,464.07
2016,11,22,11,15,397.0,195.5,1.5,14.0,399.0,585.0,470.03
2016,11,22,11,30,420.0,195.0,1.5,14.0,413.0,609.54,487.6
2016,11,22,11,45,426.5,194.5,1.55,14.0,417.0,596.33,477.41
2016,11,22,12,0,433.0,194.0,1.6,14.0,421.0,581.04,465.92
2016,11,22,12,15,417.5,195.5,1.6,14.0,413.0,548.78,440.89
2016,11,22,12,30,402.0,197.0,1.6,14.0,405.0,516.2,415.5
2016,11,22,12,45,340.0,203.0,1.6,14.5,376.0,442.1,356.8
2016,11,22,13,0,278.0,209.0,1.6,15.0,347.0,388.24,313.18
2016,11,22,13,15,315.5,194.0,1.6,14.5,345.0,377.03,304.86
2016,11,22,13,30,353.0,179.0,1.6,14.0,343.0,361.92,292.5
2016,11,22,13,45,392.5,161.0,1.65,14.0,333.5,350.78,281.92
2016,11,22,14,0,432.0,143.0,1.7,14.0,324.0,324.31,258.17
2016,11,22,14,15,452.0,127.5,1.7,14.0,303.5,288.18,225.66
2016,11,22,14,30,472.0,112.0,1.7,14.0,283.0,249.55,190.1
2016,11,22,14,45,441.0,106.0,1.7,14.0,252.5,203.81,149.79
2016,11,22,15,0,410.0,100.0,1.7,14.0,222.0,161.47,113.23
2016,11,22,15,15,380.0,88.0,1.65,13.5,188.5,118.27,78.31
2016,11,22,15,30,350.0,76.0,1.6,13.0,155.0,78.95,50.9
2016,11,22,15,45,311.5,62.0,1.6,12.5,121.0,46.23,35.46
2016,11,22,16,0,273.0,48.0,1.6,12.0,87.0,36.15,26.07
2016,11,22,16,15,194.0,34.5,1.65,11.5,57.0,26.05,15.93
2016,11,22,16,30,115.0,21.0,1.7,11.0,27.0,15.91,0.0
2016,11,22,16,45,57.5,10.5,1.8,11.0,13.5,8.26,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,90.5,16.0,2.0,9.5,23.5,85.39,0.0
2016,11,23,7,30,181.0,32.0,1.9,10.0,47.0,246.16,162.3
2016,11,23,7,45,287.5,44.0,1.85,10.5,84.0,360.88,293.16
2016,11,23,8,0,394.0,56.0,1.8,11.0,121.0,474.08,390.36
2016,11,23,8,15,462.5,64.0,1.85,11.0,161.0,557.85,460.18
2016,11,23,8,30,531.0,72.0,1.9,11.0,201.0,641.63,527.25
2016,11,23,8,45,576.0,77.5,2.0,11.5,240.0,699.89,571.81
2016,11,23,9,0,621.0,83.0,2.1,12.0,279.0,756.43,613.58
2016,11,23,9,15,652.5,87.0,2.15,12.0,314.5,795.89,642.27
2016,11,23,9,30,684.0,91.0,2.2,12.0,350.0,832.67,668.49
2016,11,23,9,45,342.0,53.5,2.25,12.5,183.0,438.83,365.89
2016,11,23,10,0,0.0,16.0,2.3,13.0,16.0,12.19,4.78
2016,11,23,10,15,386.0,57.0,2.3,13.0,238.5,477.61,400.29
2016,11,23,10,30,772.0,98.0,2.3,13.0,461.0,898.81,714.01
2016,11,23,10,45,786.0,98.0,2.3,13.5,479.0,889.72,700.99
2016,11,23,11,0,800.0,98.0,2.3,14.0,497.0,884.33,695.33
2016,11,23,11,15,805.0,98.5,2.3,14.0,507.5,867.57,682.99
2016,11,23,11,30,810.0,99.0,2.3,14.0,518.0,847.4,668.45
2016,11,23,11,45,814.5,98.0,2.3,14.5,521.0,821.81,648.92
2016,11,23,12,0,819.0,97.0,2.3,15.0,524.0,793.03,627.23
2016,11,23,12,15,817.0,96.5,2.35,15.0,519.0,756.69,601.6
2016,11,23,12,30,815.0,96.0,2.4,15.0,514.0,717.86,573.93
2016,11,23,12,45,810.0,95.0,2.5,15.0,502.0,674.15,540.79
2016,11,23,13,0,805.0,94.0,2.6,15.0,490.0,628.6,505.37
2016,11,23,13,15,795.0,92.5,2.65,15.0,470.5,577.99,464.87
2016,11,23,13,30,785.0,91.0,2.7,15.0,451.0,526.48,422.53
2016,11,23,13,45,771.0,88.0,2.8,15.0,425.5,470.99,375.95
2016,11,23,14,0,757.0,85.0,2.9,15.0,400.0,415.52,327.96
2016,11,23,14,15,734.5,82.0,2.85,14.5,368.0,356.88,276.55
2016,11,23,14,30,712.0,79.0,2.8,14.0,336.0,299.85,225.39
2016,11,23,14,45,681.5,75.0,2.8,14.0,299.5,241.83,173.0
2016,11,23,15,0,651.0,71.0,2.8,14.0,263.0,186.95,124.39
2016,11,23,15,15,603.0,65.5,2.6,13.5,223.0,132.03,80.15
2016,11,23,15,30,555.0,60.0,2.4,13.0,183.0,82.94,47.63
2016,11,23,15,45,484.0,52.0,2.25,12.5,142.5,42.65,32.26
2016,11,23,16,0,413.0,44.0,2.1,12.0,102.0,36.27,26.13
2016,11,23,16,15,291.5,33.0,2.05,11.5,66.5,27.15,16.71
2016,11,23,16,30,170.0,22.0,2.0,11.0,31.0,16.76,0.0
2016,11,23,16,45,85.0,11.0,2.0,10.5,15.5,8.65,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,5.5,23.0,98.96,0.0
2016,11,24,7,30,217.0,30.0,1.4,6.0,46.0,270.77,171.13
2016,11,24,7,45,323.5,41.5,1.5,6.5,84.5,385.21,314.62
2016,11,24,8,0,430.0,53.0,1.6,7.0,123.0,503.44,417.76
2016,11,24,8,15,498.0,61.0,1.55,7.5,164.0,586.98,486.51
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,670.68,551.9
2016,11,24,8,45,618.5,73.0,1.5,8.5,245.5,734.67,599.74
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,796.92,644.33
2016,11,24,9,15,701.5,80.5,1.45,9.5,322.0,834.97,669.14
2016,11,24,9,30,732.0,84.0,1.4,10.0,358.0,870.25,691.3
2016,11,24,9,45,757.0,86.0,1.4,10.5,389.5,895.05,706.14
2016,11,24,10,0,782.0,88.0,1.4,11.0,421.0,908.82,713.15
2016,11,24,10,15,796.0,90.0,1.3,11.5,445.5,916.56,714.51
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,920.55,713.31
2016,11,24,10,45,821.0,92.5,1.1,12.5,488.0,916.14,706.46
2016,11,24,11,0,832.0,93.0,1.0,13.0,506.0,907.95,697.26
2016,11,24,11,15,837.0,93.5,0.85,13.0,516.5,890.55,682.35
2016,11,24,11,30,842.0,94.0,0.7,13.0,527.0,869.66,665.28
2016,11,24,11,45,846.0,93.5,0.6,13.5,530.5,843.36,644.48
2016,11,24,12,0,850.0,93.0,0.5,14.0,534.0,813.8,621.71
2016,11,24,12,15,848.0,93.0,0.4,14.0,529.0,776.99,595.3
2016,11,24,12,30,846.0,93.0,0.3,14.0,524.0,737.6,567.24
2016,11,24,12,45,841.5,91.5,0.25,14.5,512.0,692.5,533.33
2016,11,24,13,0,837.0,90.0,0.2,15.0,500.0,645.45,497.31
2016,11,24,13,15,827.0,88.5,0.2,15.0,480.5,593.43,458.4
2016,11,24,13,30,817.0,87.0,0.2,15.0,461.0,540.45,417.58
2016,11,24,13,45,739.0,89.5,0.25,15.0,413.0,458.39,354.6
2016,11,24,14,0,661.0,92.0,0.3,15.0,365.0,382.37,294.73
2016,11,24,14,15,663.0,83.5,0.35,14.5,339.0,332.99,253.22
2016,11,24,14,30,665.0,75.0,0.4,14.0,313.0,282.71,209.12
2016,11,24,14,45,611.0,78.5,0.45,14.0,279.0,228.45,162.38
2016,11,24,15,0,557.0,82.0,0.5,14.0,245.0,179.69,121.21
2016,11,24,15,15,512.5,75.0,0.55,13.5,208.0,129.56,81.48
2016,11,24,15,30,468.0,68.0,0.6,13.0,171.0,84.97,51.68
2016,11,24,15,45,407.0,57.5,0.7,13.0,133.0,46.58,35.66
2016,11,24,16,0,346.0,47.0,0.8,13.0,95.0,38.41,27.89
2016,11,24,16,15,173.0,37.5,0.9,12.5,61.5,28.09,17.31
2016,11,24,16,30,0.0,28.0,1.0,12.0,28.0,19.92,0.0
2016,11,24,16,45,0.0,14.0,1.15,11.5,14.0,11.02,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,7.0,2.0,8.0,7.0,5.51,0.0
2016,11,25,7,30,0.0,14.0,2.0,8.0,14.0,10.65,0.7
2016,11,25,7,45,0.0,26.0,2.0,8.5,26.0,19.85,10.83
2016,11,25,8,0,0.0,38.0,2.0,9.0,38.0,29.93,19.98
2016,11,25,8,15,0.0,51.0,2.0,9.0,51.0,42.13,30.86
2016,11,25,8,30,0.0,64.0,2.0,9.0,64.0,54.04,41.44
2016,11,25,8,45,0.0,77.0,2.0,9.5,77.0,65.81,51.68
2016,11,25,9,0,0.0,90.0,2.0,10.0,90.0,77.49,61.69
2016,11,25,9,15,0.0,101.5,2.0,10.5,101.5,87.41,70.05
2016,11,25,9,30,0.0,113.0,2.0,11.0,113.0,97.38,78.33
2016,11,25,9,45,25.0,143.0,2.0,11.5,153.5,170.5,140.93
2016,11,25,10,0,50.0,173.0,2.0,12.0,194.0,229.88,190.44
2016,11,25,10,15,101.0,188.5,2.0,12.0,234.5,294.11,244.4
2016,11,25,10,30,152.0,204.0,2.0,12.0,275.0,378.18,312.72
2016,11,25,10,45,125.5,211.0,2.05,12.5,271.0,354.48,291.48
2016,11,25,11,0,99.0,218.0,2.1,13.0,267.0,310.72,254.99
2016,11,25,11,15,78.0,217.5,2.1,13.0,256.5,284.78,233.29
2016,11,25,11,30,57.0,217.0,2.1,13.0,246.0,260.2,212.57
2016,11,25,11,45,41.5,208.5,2.15,13.5,229.5,232.62,189.3
2016,11,25,12,0,26.0,200.0,2.2,14.0,213.0,190.75,154.4
2016,11,25,12,15,31.0,202.5,2.15,14.0,218.0,210.15,170.41
2016,11,25,12,30,36.0,205.0,2.1,14.0,223.0,213.05,172.78
2016,11,25,12,45,87.5,211.0,2.1,14.0,254.0,250.81,204.58
2016,11,25,13,0,139.0,217.0,2.1,14.0,285.0,296.21,241.59
2016,11,25,13,15,252.0,195.5,2.1,14.0,312.5,342.87,279.55
2016,11,25,13,30,365.0,174.0,2.1,14.0,340.0,365.29,296.71
2016,11,25,13,45,290.0,173.0,2.1,14.0,300.5,304.51,246.25
2016,11,25,14,0,215.0,172.0,2.1,14.0,261.0,243.28,195.74
2016,11,25,14,15,260.5,153.0,2.1,13.5,252.5,234.56,186.8
2016,11,25,14,30,306.0,134.0,2.1,13.0,244.0,212.98,165.98
2016,11,25,14,45,286.0,123.5,2.1,13.0,217.5,177.01,134.21
2016,11,25,15,0,266.0,113.0,2.1,13.0,191.0,143.39,104.99
2016,11,25,15,15,245.0,98.0,2.0,12.5,161.5,108.7,76.43
2016,11,25,15,30,224.0,83.0,1.9,12.0,132.0,76.93,52.88
2016,11,25,15,45,196.5,66.5,1.85,12.0,102.5,48.5,37.48
2016,11,25,16,0,169.0,50.0,1.8,12.0,73.0,36.95,26.67
2016,11,25,16,15,84.5,35.5,1.8,11.5,47.0,26.26,15.75
2016,11,25,16,30,0.0,21.0,1.8,11.0,21.0,15.56,0.0
2016,11,25,16,45,0.0,10.5,1.85,11.0,10.5,8.26,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,10.0,6.5,5.11,0.0
2016,11,26,7,30,0.0,13.0,2.9,10.0,13.0,9.89,0.0
2016,11,26,7,45,0.0,25.0,2.85,10.0,25.0,19.08,10.02
2016,11,26,8,0,0.0,37.0,2.8,10.0,37.0,28.97,19.03
2016,11,26,8,15,0.0,50.5,2.75,10.0,50.5,41.85,30.46
2016,11,26,8,30,0.0,64.0,2.7,10.0,64.0,54.4,41.55
2016,11,26,8,45,0.0,77.0,2.65,10.5,77.0,66.15,51.76
2016,11,26,9,0,0.0,90.0,2.6,11.0,90.0,77.83,61.75
2016,11,26,9,15,0.0,102.0,2.7,11.0,102.0,88.31,70.7
2016,11,26,9,30,0.0,114.0,2.8,11.0,114.0,98.81,79.59
2016,11,26,9,45,0.0,108.5,2.95,11.0,108.5,90.49,72.37
2016,11,26,10,0,0.0,103.0,3.1,11.0,103.0,83.51,66.32
2016,11,26,10,15,8.0,137.0,3.3,11.0,141.0,124.33,101.32
2016,11,26,10,30,16.0,171.0,3.5,11.0,179.0,166.15,136.69
2016,11,26,10,45,12.0,171.0,3.7,11.0,177.0,159.75,130.92
2016,11,26,11,0,8.0,171.0,3.9,11.0,175.0,153.94,125.75
2016,11,26,11,15,40.5,196.0,4.0,11.0,216.5,225.93,187.0
2016,11,26,11,30,73.0,221.0,4.1,11.0,258.0,279.37,231.9
2016,11,26,11,45,91.0,225.5,4.2,11.5,272.0,294.16,243.9
2016,11,26,12,0,109.0,230.0,4.3,12.0,286.0,307.56,254.73
2016,11,26,12,15,113.5,228.0,4.3,12.0,286.0,318.09,263.07
2016,11,26,12,30,118.0,226.0,4.3,12.0,286.0,310.71,256.92
2016,11,26,12,45,110.0,220.0,4.3,12.0,275.0,276.03,228.26
2016,11,26,13,0,102.0,214.0,4.3,12.0,264.0,257.33,212.57
2016,11,26,13,15,244.5,191.5,4.15,12.0,304.0,335.05,277.58
2016,11,26,13,30,387.0,169.0,4.0,12.0,344.0,384.12,316.58
2016,11,26,13,45,322.5,168.0,3.9,12.0,308.5,316.11,259.18
2016,11,26,14,0,258.0,167.0,3.8,12.0,273.0,265.61,216.26
2016,11,26,14,15,428.5,133.0,3.7,12.0,292.0,287.2,229.26
2016,11,26,14,30,599.0,99.0,3.6,12.0,311.0,285.56,219.53
2016,11,26,14,45,559.0,94.0,3.55,12.0,275.5,230.66,170.13
2016,11,26,15,0,519.0,89.0,3.5,12.0,240.0,180.21,125.72
2016,11,26,15,15,467.0,81.5,3.5,11.5,202.0,127.52,82.87
2016,11,26,15,30,415.0,74.0,3.5,11.0,164.0,84.73,53.25
2016,11,26,15,45,332.0,64.0,3.5,11.0,126.0,47.76,36.94
2016,11,26,16,0,249.0,54.0,3.5,11.0,88.0,40.19,29.56
2016,11,26,16,15,124.5,39.0,3.6,11.0,56.0,28.69,17.62
2016,11,26,16,30,0.0,24.0,3.7,11.0,24.0,17.42,0.0
2016,11,26,16,45,0.0,12.0,3.8,11.0,12.0,9.44,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,120.5,12.5,3.1,9.0,20.5,106.18,0.0
2016,11,27,7,30,241.0,25.0,3.1,9.0,41.0,274.08,124.43
2016,11,27,7,45,360.0,34.5,3.15,9.5,78.5,410.09,328.46
2016,11,27,8,0,479.0,44.0,3.2,10.0,116.0,536.98,442.48
2016,11,27,8,15,547.0,50.0,3.3,10.0,157.0,617.67,512.16
2016,11,27,8,30,615.0,56.0,3.4,10.0,198.0,698.89,579.2
2016,11,27,8,45,663.5,59.5,3.55,10.5,238.0,757.94,625.73
2016,11,27,9,0,712.0,63.0,3.7,11.0,278.0,807.73,663.49
2016,11,27,9,15,740.5,66.0,3.65,11.5,313.5,844.15,688.94
2016,11,27,9,30,769.0,69.0,3.6,12.0,349.0,877.62,711.37
2016,11,27,9,45,697.0,85.5,3.6,12.5,355.5,834.23,676.8
2016,11,27,10,0,625.0,102.0,3.6,13.0,362.0,779.9,634.42
2016,11,27,10,15,734.5,88.5,3.5,13.0,411.5,861.08,693.76
2016,11,27,10,30,844.0,75.0,3.4,13.0,461.0,931.26,742.65
2016,11,27,10,45,853.0,75.5,3.3,13.5,478.5,924.71,734.43
2016,11,27,11,0,862.0,76.0,3.2,14.0,496.0,914.44,724.37
2016,11,27,11,15,866.5,76.5,3.1,14.0,506.5,896.4,710.28
2016,11,27,11,30,871.0,77.0,3.0,14.0,517.0,874.84,693.87
2016,11,27,11,45,870.0,78.0,2.9,14.0,519.5,845.83,672.22
2016,11,27,12,0,869.0,79.0,2.8,14.0,522.0,813.78,648.48
2016,11,27,12,15,866.0,78.5,2.7,14.0,517.0,775.53,620.24
2016,11,27,12,30,863.0,78.0,2.6,14.0,512.0,734.76,590.11
2016,11,27,12,45,679.5,119.0,2.55,14.5,455.5,615.29,496.6
2016,11,27,13,0,496.0,160.0,2.5,15.0,399.0,495.24,400.88
2016,11,27,13,15,433.0,165.5,2.4,15.0,368.5,433.95,351.56
2016,11,27,13,30,370.0,171.0,2.3,15.0,338.0,366.32,296.53
2016,11,27,13,45,385.5,157.5,2.25,15.0,322.5,347.43,279.77
2016,11,27,14,0,401.0,144.0,2.2,15.0,307.0,315.41,251.65
2016,11,27,14,15,408.5,130.5,2.15,14.5,285.5,278.39,219.19
2016,11,27,14,30,416.0,117.0,2.1,14.0,264.0,240.34,184.98
2016,11,27,14,45,384.0,110.0,2.1,14.0,234.0,196.72,146.65
2016,11,27,15,0,352.0,103.0,2.1,14.0,204.0,156.7,112.08
2016,11,27,15,15,324.5,90.0,2.05,13.5,172.5,116.43,79.05
2016,11,27,15,30,297.0,77.0,2.0,13.0,141.0,79.76,52.32
2016,11,27,15,45,254.5,62.5,1.95,12.5,109.0,46.14,35.28
2016,11,27,16,0,212.0,48.0,1.9,12.0,77.0,35.77,25.59
2016,11,27,16,15,106.0,35.0,1.95,11.5,49.5,25.97,15.3
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,16.14,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,8.65,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,93.0,13.0,3.9,11.0,18.5,84.47,0.0
2016,11,28,7,30,186.0,26.0,4.0,11.0,37.0,230.73,83.47
2016,11,28,7,45,298.0,37.0,4.15,11.0,73.0,357.24,284.63
2016,11,28,8,0,410.0,48.0,4.3,11.0,109.0,478.22,396.24
2016,11,28,8,15,481.5,55.5,4.3,11.0,149.0,563.33,470.28
2016,11,28,8,30,553.0,63.0,4.3,11.0,189.0,648.96,541.62
2016,11,28,8,45,601.5,68.0,4.35,11.5,228.0,709.73,590.03
2016,11,28,9,0,650.0,73.0,4.4,12.0,267.0,769.04,635.48
2016,11,28,9,15,588.0,87.5,4.35,12.0,279.5,730.75,605.35
2016,11,28,9,30,526.0,102.0,4.3,12.0,292.0,688.15,571.81
2016,11,28,9,45,557.0,106.0,4.3,12.0,322.5,721.92,597.57
2016,11,28,10,0,588.0,110.0,4.3,12.0,353.0,752.85,620.34
2016,11,28,10,15,529.0,131.5,4.2,12.0,360.0,704.45,581.56
2016,11,28,10,30,470.0,153.0,4.1,12.0,367.0,664.54,549.21
2016,11,28,10,45,562.5,135.0,4.05,12.5,400.5,718.62,589.9
2016,11,28,11,0,655.0,117.0,4.0,13.0,434.0,779.47,633.84
2016,11,28,11,15,674.5,126.0,3.9,13.0,458.5,788.33,639.19
2016,11,28,11,30,694.0,135.0,3.8,13.0,483.0,792.95,641.8
2016,11,28,11,45,708.0,131.0,3.7,13.5,488.0,775.27,626.74
2016,11,28,12,0,722.0,127.0,3.6,14.0,493.0,754.05,609.36
2016,11,28,12,15,719.0,126.5,3.5,14.0,488.5,719.93,583.19
2016,11,28,12,30,716.0,126.0,3.4,14.0,484.0,683.66,554.48
2016,11,28,12,45,690.5,119.0,3.3,14.5,458.0,623.42,506.18
2016,11,28,13,0,665.0,112.0,3.2,15.0,432.0,563.61,457.75
2016,11,28,13,15,538.5,137.0,3.15,15.0,389.5,469.26,381.61
2016,11,28,13,30,412.0,162.0,3.1,15.0,347.0,392.46,318.5
2016,11,28,13,45,416.0,151.0,3.05,15.0,328.5,357.06,288.46
2016,11,28,14,0,420.0,140.0,3.0,15.0,310.0,320.76,256.73
2016,11,28,14,15,519.0,118.5,2.9,14.5,312.0,309.78,243.5
2016,11,28,14,30,618.0,97.0,2.8,14.0,314.0,291.8,222.21
2016,11,28,14,45,600.0,88.5,2.75,14.0,280.5,238.43,173.74
2016,11,28,15,0,582.0,80.0,2.7,14.0,247.0,186.9,127.63
2016,11,28,15,15,530.0,73.5,2.5,13.5,208.0,134.59,85.2
2016,11,28,15,30,478.0,67.0,2.3,13.0,169.0,88.68,53.49
2016,11,28,15,45,424.0,56.0,2.15,12.5,131.5,45.74,34.9
2016,11,28,16,0,370.0,45.0,2.0,12.0,94.0,36.98,26.61
2016,11,28,16,15,185.0,36.0,2.05,11.5,60.5,27.06,16.06
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,19.16,0.0
2016,11,28,16,45,0.0,13.5,2.2,10.5,13.5,10.62,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,9.5,2.4,6.5,21.0,158.53,0.0
2016,11,29,7,30,379.0,19.0,2.4,7.0,42.0,369.79,98.21
2016,11,29,7,45,485.5,26.0,2.4,7.5,80.5,496.68,389.88
2016,11,29,8,0,592.0,33.0,2.4,8.0,119.0,612.71,499.83
2016,11,29,8,15,652.5,37.5,2.45,8.5,160.5,687.23,563.68
2016,11,29,8,30,713.0,42.0,2.5,9.0,202.0,761.71,623.54
2016,11,29,8,45,750.0,45.0,2.6,9.5,241.5,811.06,661.97
2016,11,29,9,0,787.0,48.0,2.7,10.0,281.0,848.01,689.5
2016,11,29,9,15,812.0,50.0,2.65,10.5,316.5,879.35,710.6
2016,11,29,9,30,837.0,52.0,2.6,11.0,352.0,908.02,728.87
2016,11,29,9,45,853.5,54.0,2.55,11.5,382.5,925.29,738.37
2016,11,29,10,0,870.0,56.0,2.5,12.0,413.0,939.15,745.28
2016,11,29,10,15,881.5,57.5,2.35,12.0,437.5,943.83,745.95
2016,11,29,10,30,893.0,59.0,2.2,12.0,462.0,944.81,744.05
