Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,45,899.0,60.0,2.1,12.5,479.5,936.11,734.65
2016,11,29,11,0,905.0,61.0,2.0,13.0,497.0,923.75,722.94
2016,11,29,11,15,909.0,61.5,1.9,13.0,507.5,905.25,708.47
2016,11,29,11,30,913.0,62.0,1.8,13.0,518.0,883.22,691.71
2016,11,29,11,45,912.0,63.0,1.7,13.5,521.0,854.13,668.91
2016,11,29,12,0,911.0,64.0,1.6,14.0,524.0,821.93,644.14
2016,11,29,12,15,754.0,101.0,1.55,14.0,479.5,719.36,570.57
2016,11,29,12,30,597.0,138.0,1.5,14.0,435.0,609.4,487.66
2016,11,29,12,45,735.0,104.5,1.5,14.5,461.5,639.31,510.61
2016,11,29,13,0,873.0,71.0,1.5,15.0,488.0,646.44,514.42
2016,11,29,13,15,864.0,70.0,1.5,15.0,469.0,595.55,473.87
2016,11,29,13,30,855.0,69.0,1.5,15.0,450.0,546.82,434.21
2016,11,29,13,45,842.0,67.0,1.5,15.0,424.5,489.99,387.19
2016,11,29,14,0,829.0,65.0,1.5,15.0,399.0,432.97,338.54
2016,11,29,14,15,809.0,63.0,1.45,14.5,367.5,373.4,286.89
2016,11,29,14,30,789.0,61.0,1.4,14.0,336.0,314.95,234.8
2016,11,29,14,45,760.0,58.0,1.35,14.0,300.0,254.65,180.48
2016,11,29,15,0,731.0,55.0,1.3,14.0,264.0,197.14,129.31
2016,11,29,15,15,687.0,51.0,1.25,13.5,224.0,139.79,82.32
2016,11,29,15,30,643.0,47.0,1.2,13.0,184.0,87.6,46.51
2016,11,29,15,45,572.5,41.0,1.2,12.5,143.0,38.87,28.84
2016,11,29,16,0,502.0,35.0,1.2,12.0,102.0,32.01,22.3
2016,11,29,16,15,378.0,26.0,1.15,11.5,65.5,21.68,11.7
2016,11,29,16,30,254.0,17.0,1.1,11.0,29.0,14.06,0.0
2016,11,29,16,45,127.0,8.5,1.1,11.0,14.5,6.69,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,100.5,11.0,1.15,9.0,16.5,88.64,0.0
2016,11,30,7,30,201.0,22.0,1.1,9.0,33.0,231.67,29.31
2016,11,30,7,45,310.5,32.5,1.05,9.5,68.0,363.99,282.08
2016,11,30,8,0,420.0,43.0,1.0,10.0,103.0,481.39,389.68
2016,11,30,8,15,490.5,50.0,1.1,10.0,142.0,564.22,459.66
2016,11,30,8,30,561.0,57.0,1.2,10.0,181.0,647.96,527.12
2016,11,30,8,45,608.5,61.5,1.35,10.5,219.5,706.78,572.87
2016,11,30,9,0,656.0,66.0,1.5,11.0,258.0,764.32,616.08
2016,11,30,9,15,688.0,69.5,1.6,11.0,293.5,803.64,645.28
2016,11,30,9,30,720.0,73.0,1.7,11.0,329.0,840.49,672.13
2016,11,30,9,45,496.5,118.5,1.8,11.5,302.5,668.73,544.39
2016,11,30,10,0,273.0,164.0,1.9,12.0,276.0,481.2,396.85
2016,11,30,10,15,217.5,180.0,1.9,12.0,272.5,419.42,347.47
2016,11,30,10,30,162.0,196.0,1.9,12.0,269.0,379.81,313.85
2016,11,30,10,45,176.0,203.5,1.95,12.0,286.0,394.9,326.07
2016,11,30,11,0,190.0,211.0,2.0,12.0,303.0,408.93,337.07
2016,11,30,11,15,133.0,213.5,2.05,12.0,278.5,351.79,289.5
2016,11,30,11,30,76.0,216.0,2.1,12.0,254.0,278.01,228.43
2016,11,30,11,45,63.5,213.5,2.2,12.5,245.5,258.99,212.37
2016,11,30,12,0,51.0,211.0,2.3,13.0,237.0,241.07,197.01
2016,11,30,12,15,77.5,215.5,2.4,13.0,254.5,262.0,214.81
2016,11,30,12,30,104.0,220.0,2.5,13.0,272.0,280.65,230.42
2016,11,30,12,45,228.5,203.5,2.6,13.0,314.0,355.75,293.26
2016,11,30,13,0,353.0,187.0,2.7,13.0,356.0,418.21,343.85
2016,11,30,13,15,224.5,189.5,2.65,13.0,295.5,323.39,265.27
2016,11,30,13,30,96.0,192.0,2.6,13.0,235.0,219.58,179.36
2016,11,30,13,45,92.0,182.5,2.6,13.0,221.5,201.64,164.43
2016,11,30,14,0,88.0,173.0,2.6,13.0,208.0,184.25,149.6
2016,11,30,14,15,399.5,124.5,2.5,13.0,265.5,272.12,216.57
2016,11,30,14,30,711.0,76.0,2.4,13.0,323.0,304.62,231.28
2016,11,30,14,45,680.5,71.5,2.35,13.0,287.5,246.45,178.26
2016,11,30,15,0,650.0,67.0,2.3,13.0,252.0,191.39,129.03
2016,11,30,15,15,601.5,62.0,2.15,12.5,213.0,136.81,84.09
2016,11,30,15,30,553.0,57.0,2.0,12.0,174.0,88.02,49.94
2016,11,30,15,45,473.5,50.0,1.95,11.5,134.0,43.28,32.85
2016,11,30,16,0,394.0,43.0,1.9,11.0,94.0,35.47,25.37
2016,11,30,16,15,271.5,31.0,1.9,10.5,60.0,25.5,14.71
2016,11,30,16,30,149.0,19.0,1.9,10.0,26.0,14.49,0.0
2016,11,30,16,45,74.5,9.5,1.9,10.0,13.0,7.47,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,9.5,2.15,6.5,18.0,137.4,0.0
2016,12,1,7,30,327.0,19.0,2.1,7.0,36.0,321.36,0.0
2016,12,1,7,45,444.5,26.5,2.1,7.5,74.0,459.98,354.61
2016,12,1,8,0,562.0,34.0,2.1,8.0,112.0,585.34,476.12
2016,12,1,8,15,627.0,39.0,2.3,8.5,153.5,664.34,544.7
2016,12,1,8,30,692.0,44.0,2.5,9.0,195.0,743.37,609.34
2016,12,1,8,45,734.0,47.5,2.75,9.5,235.0,798.1,653.17
2016,12,1,9,0,776.0,51.0,3.0,10.0,275.0,850.99,693.86
2016,12,1,9,15,803.0,53.5,3.1,10.5,311.5,885.6,718.61
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,917.27,740.46
2016,12,1,9,45,842.0,59.5,3.3,11.5,378.5,932.48,749.82
2016,12,1,10,0,854.0,63.0,3.4,12.0,409.0,944.14,756.52
2016,12,1,10,15,867.0,64.5,3.45,12.0,434.0,939.19,752.22
2016,12,1,10,30,880.0,66.0,3.5,12.0,459.0,941.72,753.51
2016,12,1,10,45,889.0,67.0,3.55,12.5,477.0,936.03,747.51
2016,12,1,11,0,898.0,68.0,3.6,13.0,495.0,926.63,739.02
2016,12,1,11,15,902.5,68.5,3.55,13.0,506.0,908.76,725.31
2016,12,1,11,30,907.0,69.0,3.5,13.0,517.0,887.37,709.23
2016,12,1,11,45,909.0,68.5,3.5,13.5,520.5,859.14,687.31
2016,12,1,12,0,911.0,68.0,3.5,14.0,524.0,827.69,663.18
2016,12,1,12,15,909.5,68.0,3.45,14.0,520.0,791.03,636.2
2016,12,1,12,30,908.0,68.0,3.4,14.0,516.0,751.64,607.12
2016,12,1,12,45,901.0,68.0,3.35,14.5,503.5,705.87,571.77
2016,12,1,13,0,894.0,68.0,3.3,15.0,491.0,658.2,532.54
2016,12,1,13,15,884.5,67.0,3.25,15.0,472.0,606.25,490.23
2016,12,1,13,30,875.0,66.0,3.2,15.0,453.0,553.13,445.93
2016,12,1,13,45,859.0,65.0,3.2,15.0,427.0,495.9,397.3
2016,12,1,14,0,843.0,64.0,3.2,15.0,401.0,440.36,348.6
2016,12,1,14,15,822.5,62.0,3.1,14.5,369.0,379.94,295.21
2016,12,1,14,30,802.0,60.0,3.0,14.0,337.0,320.67,241.51
2016,12,1,14,45,771.5,57.0,2.9,14.0,300.5,259.29,185.48
2016,12,1,15,0,741.0,54.0,2.8,14.0,264.0,200.85,132.84
2016,12,1,15,15,696.5,50.0,2.65,13.5,224.0,142.79,84.59
2016,12,1,15,30,652.0,46.0,2.5,13.0,184.0,89.94,47.54
2016,12,1,15,45,579.0,40.5,2.45,12.5,142.5,40.88,30.58
2016,12,1,16,0,506.0,35.0,2.4,12.0,101.0,32.04,22.26
2016,12,1,16,15,380.5,26.0,2.45,11.5,65.0,21.7,11.55
2016,12,1,16,30,255.0,17.0,2.5,11.0,29.0,14.07,0.0
2016,12,1,16,45,127.5,8.5,2.65,10.5,14.5,6.69,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,6.5,17.5,136.81,0.0
2016,12,2,7,30,327.0,18.0,3.2,7.0,35.0,319.08,0.0
2016,12,2,7,45,440.0,26.0,3.25,7.5,72.0,454.96,348.71
2016,12,2,8,0,553.0,34.0,3.3,8.0,109.0,576.45,472.52
2016,12,2,8,15,618.5,39.0,3.4,8.5,150.0,655.83,542.51
2016,12,2,8,30,684.0,44.0,3.5,9.0,191.0,735.18,608.03
2016,12,2,8,45,724.5,47.5,3.65,9.5,230.5,788.41,650.76
2016,12,2,9,0,765.0,51.0,3.8,10.0,270.0,839.78,690.2
2016,12,2,9,15,792.0,53.5,3.9,10.5,306.0,874.35,715.3
2016,12,2,9,30,819.0,56.0,4.0,11.0,342.0,906.03,737.46
2016,12,2,9,45,832.0,59.5,4.1,11.5,372.5,922.28,747.67
2016,12,2,10,0,845.0,63.0,4.2,12.0,403.0,935.03,755.15
2016,12,2,10,15,858.0,64.5,4.1,12.5,427.5,930.27,748.65
2016,12,2,10,30,871.0,66.0,4.0,13.0,452.0,932.98,747.79
2016,12,2,10,45,880.0,66.5,3.95,13.5,470.0,926.85,740.82
2016,12,2,11,0,889.0,67.0,3.9,14.0,488.0,917.07,731.42
2016,12,2,11,15,893.5,67.5,3.85,14.0,499.0,899.54,717.95
2016,12,2,11,30,898.0,68.0,3.8,14.0,510.0,878.52,702.11
2016,12,2,11,45,900.0,68.0,3.75,14.5,513.5,851.31,680.61
2016,12,2,12,0,902.0,68.0,3.7,15.0,517.0,820.9,656.93
2016,12,2,12,15,900.0,68.0,3.7,15.0,513.0,784.3,630.2
2016,12,2,12,30,898.0,68.0,3.7,15.0,509.0,745.02,601.38
2016,12,2,12,45,888.5,68.5,3.7,15.0,496.5,698.65,566.74
2016,12,2,13,0,879.0,69.0,3.7,15.0,484.0,650.59,528.23
2016,12,2,13,15,869.0,68.0,3.65,15.0,465.0,599.13,486.1
2016,12,2,13,30,859.0,67.0,3.6,15.0,446.0,546.59,442.06
2016,12,2,13,45,843.0,66.0,3.6,15.0,420.0,492.79,395.91
2016,12,2,14,0,827.0,65.0,3.6,15.0,394.0,435.67,345.88
2016,12,2,14,15,806.0,62.5,3.45,14.5,362.5,375.5,292.57
2016,12,2,14,30,785.0,60.0,3.3,14.0,331.0,316.58,239.11
2016,12,2,14,45,754.5,57.0,3.15,14.0,294.5,256.23,183.88
2016,12,2,15,0,724.0,54.0,3.0,14.0,258.0,198.83,132.06
2016,12,2,15,15,679.0,50.0,2.8,13.5,218.5,141.72,84.46
2016,12,2,15,30,634.0,46.0,2.6,13.0,179.0,89.87,47.8
2016,12,2,15,45,562.5,40.5,2.45,12.5,139.0,41.85,31.42
2016,12,2,16,0,491.0,35.0,2.3,12.0,99.0,29.4,19.96
2016,12,2,16,15,366.0,26.0,2.3,11.5,63.5,21.65,11.45
2016,12,2,16,30,241.0,17.0,2.3,11.0,28.0,14.04,0.0
2016,12,2,16,45,120.5,8.5,2.35,10.5,14.0,6.69,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.0,9.0,1.35,7.5,15.0,107.7,0.0
2016,12,3,7,30,254.0,18.0,1.3,8.0,30.0,266.36,0.0
2016,12,3,7,45,372.5,26.5,1.3,8.5,65.0,410.08,306.13
2016,12,3,8,0,491.0,35.0,1.3,9.0,100.0,533.39,429.57
2016,12,3,8,15,559.0,40.5,1.35,9.5,140.0,602.58,489.58
2016,12,3,8,30,627.0,46.0,1.4,10.0,180.0,683.9,554.53
2016,12,3,8,45,675.5,49.0,1.45,10.5,219.0,743.38,600.05
2016,12,3,9,0,724.0,52.0,1.5,11.0,258.0,801.22,642.36
2016,12,3,9,15,517.0,91.0,1.55,11.5,247.5,663.23,539.64
2016,12,3,9,30,310.0,130.0,1.6,12.0,237.0,482.31,399.4
2016,12,3,9,45,382.5,130.5,1.65,12.5,275.0,572.76,470.96
2016,12,3,10,0,455.0,131.0,1.7,13.0,313.0,639.14,520.52
2016,12,3,10,15,648.0,98.5,1.65,13.5,375.5,789.29,628.51
2016,12,3,10,30,841.0,66.0,1.6,14.0,438.0,904.25,705.56
2016,12,3,10,45,851.0,67.0,1.6,14.5,456.0,900.28,699.31
2016,12,3,11,0,861.0,68.0,1.6,15.0,474.0,892.71,692.18
2016,12,3,11,15,866.0,68.5,1.6,15.0,485.0,876.35,680.41
2016,12,3,11,30,871.0,69.0,1.6,15.0,496.0,856.57,666.46
2016,12,3,11,45,871.5,69.5,1.65,15.5,499.0,829.61,646.95
2016,12,3,12,0,872.0,70.0,1.7,16.0,502.0,799.63,625.37
2016,12,3,12,15,870.5,69.5,1.75,16.0,498.5,763.97,600.83
2016,12,3,12,30,869.0,69.0,1.8,16.0,495.0,725.72,574.24
2016,12,3,12,45,863.5,69.0,1.85,16.5,483.5,682.84,542.62
2016,12,3,13,0,858.0,69.0,1.9,17.0,472.0,638.01,507.21
2016,12,3,13,15,849.0,68.0,1.85,17.0,454.0,588.25,467.64
2016,12,3,13,30,840.0,67.0,1.8,17.0,436.0,540.76,428.67
2016,12,3,13,45,823.0,66.5,1.8,17.0,411.0,484.7,382.32
2016,12,3,14,0,806.0,66.0,1.8,17.0,386.0,428.8,334.74
2016,12,3,14,15,785.5,63.5,1.7,16.5,355.5,370.02,283.93
2016,12,3,14,30,765.0,61.0,1.6,16.0,325.0,312.46,232.85
2016,12,3,14,45,730.0,59.0,1.55,16.0,288.5,253.05,179.79
2016,12,3,15,0,695.0,57.0,1.5,16.0,252.0,197.07,130.32
2016,12,3,15,15,649.5,53.0,1.45,15.5,213.5,141.57,84.71
2016,12,3,15,30,604.0,49.0,1.4,15.0,175.0,88.93,47.34
2016,12,3,15,45,525.0,43.0,1.35,14.5,135.0,41.64,25.52
2016,12,3,16,0,446.0,37.0,1.3,14.0,95.0,30.79,20.98
2016,12,3,16,15,323.0,27.0,1.35,13.5,60.5,22.33,11.83
2016,12,3,16,30,200.0,17.0,1.4,13.0,26.0,13.96,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,13.0,6.69,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,8.0,13.5,10.62,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,41.11,0.0
2016,12,4,7,45,230.5,32.0,0.95,8.5,62.0,295.29,219.01
2016,12,4,8,0,461.0,37.0,1.0,9.0,97.0,508.97,409.54
2016,12,4,8,15,532.5,43.0,1.05,9.5,136.5,591.29,478.56
2016,12,4,8,30,604.0,49.0,1.1,10.0,176.0,674.87,544.81
2016,12,4,8,45,648.5,53.5,1.15,10.5,214.5,722.74,581.62
2016,12,4,9,0,693.0,58.0,1.2,11.0,253.0,778.7,622.69
2016,12,4,9,15,723.0,61.5,1.2,11.0,288.5,817.3,650.09
2016,12,4,9,30,753.0,65.0,1.2,11.0,324.0,853.16,674.79
2016,12,4,9,45,603.0,98.0,1.25,11.5,317.5,755.61,603.42
2016,12,4,10,0,453.0,131.0,1.3,12.0,311.0,637.19,516.12
2016,12,4,10,15,498.5,130.5,1.3,12.0,340.0,673.7,543.94
2016,12,4,10,30,544.0,130.0,1.3,12.0,369.0,707.38,567.7
2016,12,4,10,45,535.5,138.5,1.3,12.5,382.0,698.15,558.9
2016,12,4,11,0,527.0,147.0,1.3,13.0,395.0,686.68,549.06
2016,12,4,11,15,674.5,116.0,1.35,13.0,440.5,778.04,615.47
2016,12,4,11,30,822.0,85.0,1.4,13.0,486.0,843.49,661.03
2016,12,4,11,45,825.0,85.0,1.45,13.5,489.5,818.71,641.97
2016,12,4,12,0,828.0,85.0,1.5,14.0,493.0,790.81,621.82
2016,12,4,12,15,611.5,135.0,1.65,14.0,435.5,648.81,518.97
2016,12,4,12,30,395.0,185.0,1.8,14.0,378.0,488.59,395.96
2016,12,4,12,45,374.0,184.5,1.95,14.5,364.0,452.69,368.01
2016,12,4,13,0,353.0,184.0,2.1,15.0,350.0,417.58,339.39
2016,12,4,13,15,403.5,166.5,2.2,15.0,349.0,422.02,342.56
2016,12,4,13,30,454.0,149.0,2.3,15.0,348.0,407.45,330.02
2016,12,4,13,45,504.0,130.0,2.4,15.0,339.0,385.41,310.61
2016,12,4,14,0,554.0,111.0,2.5,15.0,330.0,363.08,289.58
2016,12,4,14,15,509.5,113.5,2.45,14.5,302.5,307.36,241.94
2016,12,4,14,30,465.0,116.0,2.4,14.0,275.0,261.14,201.64
2016,12,4,14,45,450.0,105.0,2.35,14.0,245.0,215.67,160.78
2016,12,4,15,0,435.0,94.0,2.3,14.0,215.0,171.87,121.68
2016,12,4,15,15,396.0,83.5,2.25,13.5,181.0,126.87,84.48
2016,12,4,15,30,357.0,73.0,2.2,13.0,147.0,86.69,54.78
2016,12,4,15,45,311.0,59.5,2.15,12.5,113.5,49.11,33.19
2016,12,4,16,0,265.0,46.0,2.1,12.0,80.0,34.66,24.5
2016,12,4,16,15,132.5,33.5,2.15,11.5,50.5,25.0,14.0
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,15.41,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,8.26,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.5,2.0,7.0,6.5,5.11,0.0
2016,12,5,7,30,0.0,13.0,2.0,7.0,13.0,9.91,0.0
2016,12,5,7,45,7.0,28.5,2.0,7.5,29.5,34.77,20.56
2016,12,5,8,0,14.0,44.0,2.0,8.0,46.0,67.22,51.53
2016,12,5,8,15,24.5,61.0,2.0,8.0,66.0,96.83,78.5
2016,12,5,8,30,35.0,78.0,2.0,8.0,86.0,125.66,104.48
2016,12,5,8,45,41.5,94.5,2.0,8.5,105.0,149.52,125.46
2016,12,5,9,0,48.0,111.0,2.0,9.0,124.0,173.18,145.83
2016,12,5,9,15,55.5,124.5,1.95,9.0,142.0,192.83,162.75
2016,12,5,9,30,63.0,138.0,1.9,9.0,160.0,212.64,179.52
2016,12,5,9,45,52.5,148.0,1.9,9.5,167.5,209.8,176.04
2016,12,5,10,0,42.0,158.0,1.9,10.0,175.0,207.21,172.81
2016,12,5,10,15,234.0,156.0,1.9,10.0,257.5,427.19,358.91
2016,12,5,10,30,426.0,154.0,1.9,10.0,340.0,624.26,515.0
2016,12,5,10,45,453.0,155.5,1.9,10.0,361.0,641.23,525.91
2016,12,5,11,0,480.0,157.0,1.9,10.0,382.0,655.4,536.2
2016,12,5,11,15,342.5,185.5,1.85,10.0,348.0,528.48,435.1
2016,12,5,11,30,205.0,214.0,1.8,10.0,314.0,409.47,338.42
2016,12,5,11,45,212.0,215.5,1.8,10.0,319.0,406.85,336.85
2016,12,5,12,0,219.0,217.0,1.8,10.0,324.0,403.23,333.73
2016,12,5,12,15,236.5,213.0,1.75,10.0,328.5,400.42,331.43
2016,12,5,12,30,254.0,209.0,1.7,10.0,333.0,411.87,340.07
2016,12,5,12,45,217.0,207.5,1.7,10.5,311.5,354.55,292.78
2016,12,5,13,0,180.0,206.0,1.7,11.0,290.0,315.94,260.42
2016,12,5,13,15,163.0,198.0,1.6,11.0,272.5,285.72,235.29
2016,12,5,13,30,146.0,190.0,1.5,11.0,255.0,257.14,211.32
2016,12,5,13,45,127.0,179.0,1.45,11.0,233.0,226.44,185.55
2016,12,5,14,0,108.0,168.0,1.4,11.0,211.0,197.94,161.5
2016,12,5,14,15,99.5,156.5,1.4,10.5,193.5,168.64,136.87
2016,12,5,14,30,91.0,145.0,1.4,10.0,176.0,148.35,119.53
2016,12,5,14,45,89.0,129.5,1.4,10.0,157.0,127.58,101.26
2016,12,5,15,0,87.0,114.0,1.4,10.0,138.0,110.51,86.11
2016,12,5,15,15,77.0,97.5,1.45,9.5,116.5,87.93,66.97
2016,12,5,15,30,67.0,81.0,1.5,9.0,95.0,66.03,48.91
2016,12,5,15,45,56.5,63.5,1.55,9.0,73.5,47.25,34.33
2016,12,5,16,0,46.0,46.0,1.6,9.0,52.0,33.77,24.05
2016,12,5,16,15,23.0,30.0,1.6,9.0,33.0,22.46,12.16
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,10.68,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,5.51,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,119.5,8.0,2.3,4.5,13.0,100.55,0.0
2016,12,6,7,30,239.0,16.0,2.3,5.0,26.0,208.42,0.0
2016,12,6,7,45,364.0,25.5,2.35,5.5,61.0,398.18,285.19
2016,12,6,8,0,489.0,35.0,2.4,6.0,96.0,530.22,433.51
2016,12,6,8,15,561.5,41.0,2.45,6.5,136.5,602.89,499.84
2016,12,6,8,30,634.0,47.0,2.5,7.0,177.0,689.28,571.41
2016,12,6,8,45,559.5,64.0,2.6,8.0,196.0,660.48,550.27
2016,12,6,9,0,485.0,81.0,2.7,9.0,215.0,615.65,515.48
2016,12,6,9,15,513.5,86.5,2.75,9.5,245.5,653.66,545.25
2016,12,6,9,30,542.0,92.0,2.8,10.0,276.0,689.46,571.76
2016,12,6,9,45,584.0,93.0,2.9,10.5,308.0,730.67,601.98
2016,12,6,10,0,626.0,94.0,3.0,11.0,340.0,768.91,629.33
2016,12,6,10,15,738.0,82.0,3.0,11.0,389.5,847.46,686.78
2016,12,6,10,30,850.0,70.0,3.0,11.0,439.0,928.96,744.74
2016,12,6,10,45,857.0,71.5,3.05,11.5,457.0,922.72,737.69
2016,12,6,11,0,864.0,73.0,3.1,12.0,475.0,912.83,728.95
2016,12,6,11,15,869.0,73.5,3.1,12.0,486.0,896.21,716.47
2016,12,6,11,30,874.0,74.0,3.1,12.0,497.0,866.57,694.68
2016,12,6,11,45,683.0,119.5,3.15,12.0,452.0,744.76,604.84
2016,12,6,12,0,492.0,165.0,3.2,12.0,407.0,603.76,495.64
2016,12,6,12,15,677.5,121.5,3.25,12.0,451.5,687.13,563.18
2016,12,6,12,30,863.0,78.0,3.3,12.0,496.0,740.98,604.24
2016,12,6,12,45,860.0,76.5,3.35,12.0,485.0,697.65,570.79
2016,12,6,13,0,857.0,75.0,3.4,12.0,474.0,652.18,534.4
2016,12,6,13,15,847.5,74.0,3.45,12.0,456.0,601.43,492.93
2016,12,6,13,30,838.0,73.0,3.5,12.0,438.0,549.56,449.46
2016,12,6,13,45,823.5,71.5,3.6,12.0,413.0,493.81,401.76
2016,12,6,14,0,809.0,70.0,3.7,12.0,388.0,437.98,352.58
2016,12,6,14,15,788.0,67.5,3.65,12.0,357.5,378.87,299.29
2016,12,6,14,30,767.0,65.0,3.6,12.0,327.0,321.0,245.98
2016,12,6,14,45,737.5,61.5,3.6,12.0,291.0,261.44,191.1
2016,12,6,15,0,708.0,58.0,3.6,12.0,255.0,204.71,139.29
2016,12,6,15,15,661.5,54.0,3.45,11.5,216.0,148.14,91.3
2016,12,6,15,30,615.0,50.0,3.3,11.0,177.0,94.59,51.71
2016,12,6,15,45,545.5,43.5,3.15,10.5,137.5,46.04,27.15
2016,12,6,16,0,476.0,37.0,3.0,10.0,98.0,30.97,21.47
2016,12,6,16,15,347.0,27.5,2.9,9.5,62.5,22.85,12.4
2016,12,6,16,30,218.0,18.0,2.8,9.0,27.0,14.86,0.0
2016,12,6,16,45,109.0,9.0,2.7,8.5,13.5,7.08,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,5.0,8.5,6.69,0.0
2016,12,7,7,30,0.0,17.0,1.9,5.0,17.0,13.38,0.0
2016,12,7,7,45,88.0,30.0,1.9,5.0,41.0,147.55,101.72
2016,12,7,8,0,176.0,43.0,1.9,5.0,65.0,263.88,219.49
2016,12,7,8,15,199.5,59.0,1.95,5.0,92.5,287.72,245.65
2016,12,7,8,30,223.0,75.0,2.0,5.0,120.0,332.09,286.02
2016,12,7,8,45,240.5,89.0,2.05,5.5,147.0,367.02,316.46
2016,12,7,9,0,258.0,103.0,2.1,6.0,174.0,401.58,345.49
2016,12,7,9,15,268.5,116.0,2.05,6.5,198.5,427.15,365.81
2016,12,7,9,30,279.0,129.0,2.0,7.0,223.0,451.74,384.7
2016,12,7,9,45,185.5,146.5,2.0,7.5,212.0,358.65,305.1
2016,12,7,10,0,92.0,164.0,2.0,8.0,201.0,265.25,224.23
2016,12,7,10,15,169.5,172.5,2.0,8.0,244.5,365.92,309.7
2016,12,7,10,30,247.0,181.0,2.0,8.0,288.0,465.78,390.96
2016,12,7,10,45,197.0,193.0,2.05,8.5,280.5,404.1,338.58
2016,12,7,11,0,147.0,205.0,2.1,9.0,273.0,364.99,304.7
2016,12,7,11,15,84.0,194.0,2.2,9.0,233.0,266.97,222.93
2016,12,7,11,30,21.0,183.0,2.3,9.0,193.0,176.56,145.73
2016,12,7,11,45,10.5,140.5,2.45,9.0,145.5,123.89,101.17
2016,12,7,12,0,0.0,98.0,2.6,9.0,98.0,76.44,60.39
2016,12,7,12,15,0.0,80.5,2.7,9.0,80.5,61.87,47.93
2016,12,7,12,30,0.0,63.0,2.8,9.0,63.0,48.32,36.28
2016,12,7,12,45,0.0,96.5,2.95,9.5,96.5,75.03,59.2
2016,12,7,13,0,0.0,130.0,3.1,10.0,130.0,103.73,83.6
2016,12,7,13,15,0.0,117.0,3.15,9.5,117.0,92.32,74.07
2016,12,7,13,30,0.0,104.0,3.2,9.0,104.0,81.26,64.81
2016,12,7,13,45,0.0,119.0,3.25,9.0,119.0,93.8,75.69
2016,12,7,14,0,0.0,134.0,3.3,9.0,134.0,106.31,86.51
2016,12,7,14,15,0.0,123.0,3.3,9.0,123.0,96.74,78.38
2016,12,7,14,30,0.0,112.0,3.3,9.0,112.0,87.36,70.39
2016,12,7,14,45,0.0,99.5,3.35,9.0,99.5,76.95,61.43
2016,12,7,15,0,0.0,87.0,3.4,9.0,87.0,66.73,52.56
2016,12,7,15,15,0.0,73.5,3.3,8.5,73.5,55.95,43.18
2016,12,7,15,30,0.0,60.0,3.2,8.0,60.0,45.38,33.86
2016,12,7,15,45,0.0,46.0,3.15,8.0,46.0,34.72,24.3
2016,12,7,16,0,0.0,32.0,3.1,8.0,32.0,24.41,15.89
2016,12,7,16,15,0.0,20.5,3.05,7.5,20.5,15.64,6.8
2016,12,7,16,30,0.0,9.0,3.0,7.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,2.95,7.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,3.2,11.0,5.0,3.93,0.0
2016,12,8,7,30,0.0,10.0,3.2,11.0,10.0,7.87,0.0
2016,12,8,7,45,3.5,25.5,3.2,11.5,26.0,27.49,13.03
2016,12,8,8,0,7.0,41.0,3.2,12.0,42.0,48.22,34.39
2016,12,8,8,15,18.5,57.5,3.15,12.0,61.0,87.12,68.73
2016,12,8,8,30,30.0,74.0,3.1,12.0,80.0,116.06,94.56
2016,12,8,8,45,37.0,89.5,3.05,12.5,98.5,138.76,114.45
2016,12,8,9,0,44.0,105.0,3.0,13.0,117.0,161.43,133.9
2016,12,8,9,15,49.0,119.5,2.9,13.0,134.5,180.51,150.15
2016,12,8,9,30,54.0,134.0,2.8,13.0,152.0,199.56,166.1
2016,12,8,9,45,63.5,147.5,2.75,13.0,171.0,221.37,184.35
2016,12,8,10,0,73.0,161.0,2.7,13.0,190.0,243.03,202.23
2016,12,8,10,15,36.5,116.5,2.65,13.0,131.0,145.43,119.57
2016,12,8,10,30,0.0,72.0,2.6,13.0,72.0,55.26,41.7
2016,12,8,10,45,6.0,120.0,2.55,13.5,123.0,104.13,83.24
2016,12,8,11,0,12.0,168.0,2.5,14.0,174.0,157.31,127.48
2016,12,8,11,15,6.0,155.5,2.45,14.0,158.5,137.02,110.16
2016,12,8,11,30,0.0,143.0,2.4,14.0,143.0,118.22,94.22
2016,12,8,11,45,0.0,144.0,2.35,14.0,144.0,118.44,94.39
2016,12,8,12,0,0.0,145.0,2.3,14.0,145.0,118.77,94.64
2016,12,8,12,15,0.0,138.5,2.25,14.0,138.5,112.26,89.22
2016,12,8,12,30,0.0,132.0,2.2,14.0,132.0,106.02,84.05
2016,12,8,12,45,0.0,103.5,2.2,14.0,103.5,80.97,63.1
2016,12,8,13,0,0.0,75.0,2.2,14.0,75.0,57.59,43.44
2016,12,8,13,15,0.0,70.0,2.15,14.0,70.0,53.72,40.22
2016,12,8,13,30,0.0,65.0,2.1,14.0,65.0,49.84,36.98
2016,12,8,13,45,0.0,44.5,2.1,14.0,44.5,34.02,23.54
2016,12,8,14,0,0.0,24.0,2.1,14.0,24.0,18.29,10.09
2016,12,8,14,15,0.0,22.0,2.05,14.0,22.0,16.76,8.79
2016,12,8,14,30,0.0,20.0,2.0,14.0,20.0,15.22,7.48
2016,12,8,14,45,0.0,17.5,1.95,14.0,17.5,13.31,5.83
2016,12,8,15,0,0.0,15.0,1.9,14.0,15.0,11.39,4.18
2016,12,8,15,15,0.0,12.5,1.8,13.5,12.5,9.49,2.53
2016,12,8,15,30,0.0,10.0,1.7,13.0,10.0,7.58,0.86
2016,12,8,15,45,0.0,7.5,1.65,13.0,7.5,5.68,0.0
2016,12,8,16,0,0.0,5.0,1.6,13.0,5.0,3.78,0.0
2016,12,8,16,15,0.0,3.0,1.55,13.0,3.0,2.27,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.75,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.39,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,7.0,1.3,12.0,9.5,5.51,0.0
2016,12,9,7,30,163.0,14.0,1.3,12.0,19.0,143.95,0.0
2016,12,9,7,45,300.0,23.5,1.35,12.5,51.5,335.16,210.99
2016,12,9,8,0,437.0,33.0,1.4,13.0,84.0,480.7,378.85
2016,12,9,8,15,511.5,39.0,1.5,13.0,122.5,564.37,453.47
2016,12,9,8,30,586.0,45.0,1.6,13.0,161.0,640.72,516.71
2016,12,9,8,45,636.5,48.5,1.7,13.5,199.0,702.41,565.18
2016,12,9,9,0,687.0,52.0,1.8,14.0,237.0,762.63,610.42
2016,12,9,9,15,369.5,92.0,1.85,14.0,193.5,513.59,422.88
2016,12,9,9,30,52.0,132.0,1.9,14.0,150.0,195.1,160.35
2016,12,9,9,45,34.0,137.5,2.0,14.5,150.0,178.65,146.5
2016,12,9,10,0,16.0,143.0,2.1,15.0,150.0,145.2,117.6
2016,12,9,10,15,104.5,163.5,2.15,15.0,208.5,291.73,241.02
2016,12,9,10,30,193.0,184.0,2.2,15.0,267.0,397.34,327.14
2016,12,9,10,45,114.5,184.0,2.3,15.0,234.0,315.71,258.86
2016,12,9,11,0,36.0,184.0,2.4,15.0,201.0,216.6,176.04
2016,12,9,11,15,41.0,191.0,2.4,15.0,210.5,225.37,183.44
2016,12,9,11,30,46.0,198.0,2.4,15.0,220.0,233.86,190.29
2016,12,9,11,45,206.5,194.0,2.4,15.5,294.5,378.62,310.53
2016,12,9,12,0,367.0,190.0,2.4,16.0,369.0,512.34,416.15
2016,12,9,12,15,291.0,200.0,2.35,16.0,341.5,447.2,362.68
2016,12,9,12,30,215.0,210.0,2.3,16.0,314.0,370.35,300.9
2016,12,9,12,45,232.0,203.5,2.25,16.0,313.0,362.63,295.0
2016,12,9,13,0,249.0,197.0,2.2,16.0,312.0,366.83,297.79
2016,12,9,13,15,143.5,185.5,2.15,15.5,251.0,263.12,213.73
2016,12,9,13,30,38.0,174.0,2.1,15.0,190.0,173.03,139.58
2016,12,9,13,45,123.0,168.5,2.05,15.0,217.5,215.99,175.22
2016,12,9,14,0,208.0,163.0,2.0,15.0,245.0,239.18,192.8
2016,12,9,14,15,202.0,150.5,1.85,15.0,225.0,211.06,168.26
2016,12,9,14,30,196.0,138.0,1.7,15.0,205.0,183.73,144.26
2016,12,9,14,45,190.0,123.5,1.55,15.0,182.5,160.24,123.3
2016,12,9,15,0,184.0,109.0,1.4,15.0,160.0,131.8,98.32
2016,12,9,15,15,170.0,93.5,1.3,14.5,135.0,102.39,73.63
2016,12,9,15,30,156.0,78.0,1.2,14.0,110.0,75.11,51.94
2016,12,9,15,45,135.5,61.5,1.1,14.0,85.0,49.13,33.64
2016,12,9,16,0,115.0,45.0,1.0,14.0,60.0,33.23,23.08
2016,12,9,16,15,57.5,30.5,1.0,13.5,38.0,22.89,12.26
2016,12,9,16,30,0.0,16.0,1.0,13.0,16.0,12.13,0.0
2016,12,9,16,45,0.0,8.0,1.05,13.0,8.0,6.29,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
